Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,171.0,15.0,3.55,2.5,30.5,12.19,0.0
2016,1,1,8,0,342.0,30.0,3.6,3.0,61.0,24.92,14.85
2016,1,1,8,15,439.5,39.0,3.65,3.5,100.0,32.4,23.45
2016,1,1,8,30,537.0,48.0,3.7,4.0,139.0,39.94,30.86
2016,1,1,8,45,596.0,54.0,3.75,4.5,180.0,44.85,35.65
2016,1,1,9,0,655.0,60.0,3.8,5.0,221.0,49.8,40.34
2016,1,1,9,15,694.0,64.0,3.8,5.5,259.0,53.04,43.34
2016,1,1,9,30,733.0,68.0,3.8,6.0,297.0,60.97,50.54
2016,1,1,9,45,761.0,71.0,3.8,6.5,331.0,63.52,52.75
2016,1,1,10,0,789.0,74.0,3.8,7.0,365.0,66.1,54.93
2016,1,1,10,15,807.0,76.0,3.75,7.0,393.5,67.75,56.36
2016,1,1,10,30,825.0,78.0,3.7,7.0,422.0,69.42,57.8
2016,1,1,10,45,836.5,79.5,3.65,7.5,443.5,70.62,58.69
2016,1,1,11,0,848.0,81.0,3.6,8.0,465.0,93.43,60.06
2016,1,1,11,15,855.5,82.0,3.5,8.0,479.5,145.96,86.01
2016,1,1,11,30,863.0,83.0,3.4,8.0,494.0,198.49,125.22
2016,1,1,11,45,866.0,84.0,3.3,8.5,501.5,249.87,169.97
2016,1,1,12,0,869.0,85.0,3.2,9.0,509.0,300.34,216.6
2016,1,1,12,15,868.5,84.5,3.1,9.0,508.5,347.31,261.54
2016,1,1,12,30,868.0,84.0,3.0,9.0,508.0,392.52,304.74
2016,1,1,12,45,868.0,82.5,2.9,9.0,500.5,435.08,345.0
2016,1,1,13,0,868.0,81.0,2.8,9.0,493.0,475.52,382.6
2016,1,1,13,15,860.0,80.0,2.65,9.0,477.0,510.28,414.65
2016,1,1,13,30,852.0,79.0,2.5,9.0,461.0,542.01,443.36
2016,1,1,13,45,840.0,77.0,2.45,9.5,438.5,567.35,465.77
2016,1,1,14,0,828.0,75.0,2.4,10.0,416.0,589.19,484.78
2016,1,1,14,15,809.5,73.0,2.35,9.5,387.0,603.48,499.13
2016,1,1,14,30,791.0,71.0,2.3,9.0,358.0,613.91,510.05
2016,1,1,14,45,764.5,67.5,2.25,9.0,323.5,613.52,511.18
2016,1,1,15,0,738.0,64.0,2.2,9.0,289.0,609.05,508.57
2016,1,1,15,15,697.5,60.0,2.15,8.5,250.5,590.24,494.33
2016,1,1,15,30,657.0,56.0,2.1,8.0,212.0,573.86,480.87
2016,1,1,15,45,595.0,50.0,2.05,8.0,171.0,530.68,443.87
2016,1,1,16,0,533.0,44.0,2.0,8.0,130.0,484.27,402.34
2016,1,1,16,15,431.5,35.5,2.05,7.5,91.5,403.68,330.18
2016,1,1,16,30,330.0,27.0,2.1,7.0,53.0,318.17,221.29
2016,1,1,16,45,165.0,13.5,2.15,6.5,26.5,129.66,0.0
2016,1,1,17,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,2,7,45,25.0,15.5,3.7,4.5,18.0,11.97,0.0
2016,1,2,8,0,50.0,31.0,3.8,5.0,36.0,23.22,13.28
2016,1,2,8,15,76.0,48.0,3.8,5.0,59.0,35.22,25.81
2016,1,2,8,30,102.0,65.0,3.8,5.0,82.0,47.03,37.15
2016,1,2,8,45,117.0,82.0,3.85,5.5,107.0,58.54,48.0
2016,1,2,9,0,132.0,99.0,3.9,6.0,132.0,69.82,58.47
2016,1,2,9,15,141.5,115.0,3.85,6.5,155.0,80.22,67.97
2016,1,2,9,30,151.0,131.0,3.8,7.0,178.0,90.39,77.09
2016,1,2,9,45,164.0,143.0,3.8,7.5,199.5,98.21,83.96
2016,1,2,10,0,177.0,155.0,3.8,8.0,221.0,105.85,90.58
2016,1,2,10,15,388.0,132.5,3.85,8.0,290.5,91.7,77.73
2016,1,2,10,30,599.0,110.0,3.9,8.0,360.0,82.49,69.35
2016,1,2,10,45,709.5,94.0,4.0,8.5,405.0,72.86,60.47
2016,1,2,11,0,820.0,78.0,4.1,9.0,450.0,88.99,57.1
2016,1,2,11,15,477.0,145.5,4.2,9.5,363.5,146.12,100.84
2016,1,2,11,30,134.0,213.0,4.3,10.0,277.0,170.83,134.05
2016,1,2,11,45,129.0,216.5,4.4,10.5,278.5,184.99,146.13
2016,1,2,12,0,124.0,220.0,4.5,11.0,280.0,198.48,158.09
2016,1,2,12,15,87.0,212.5,4.55,11.0,254.5,189.96,153.01
2016,1,2,12,30,50.0,205.0,4.6,11.0,229.0,179.11,145.47
2016,1,2,12,45,53.0,203.0,4.65,11.5,228.0,184.72,150.33
2016,1,2,13,0,56.0,201.0,4.7,12.0,227.0,190.51,155.34
2016,1,2,13,15,62.0,196.5,4.7,12.0,225.0,195.76,160.22
2016,1,2,13,30,68.0,192.0,4.7,12.0,223.0,201.38,165.45
2016,1,2,13,45,40.0,171.5,4.7,12.0,189.5,172.53,141.55
2016,1,2,14,0,12.0,151.0,4.7,12.0,156.0,131.23,106.71
2016,1,2,14,15,6.0,108.5,4.6,12.0,111.0,90.55,72.29
2016,1,2,14,30,0.0,66.0,4.5,12.0,66.0,50.61,38.06
2016,1,2,14,45,0.0,59.5,4.4,12.0,59.5,45.58,33.79
2016,1,2,15,0,0.0,53.0,4.3,12.0,53.0,40.56,29.48
2016,1,2,15,15,0.0,46.0,4.05,11.5,46.0,35.16,24.85
2016,1,2,15,30,0.0,39.0,3.8,11.0,39.0,29.78,20.18
2016,1,2,15,45,0.0,31.5,3.55,10.5,31.5,24.02,15.11
2016,1,2,16,0,0.0,24.0,3.3,10.0,24.0,18.27,10.0
2016,1,2,16,15,0.0,16.5,3.35,9.5,16.5,12.54,4.85
2016,1,2,16,30,0.0,9.0,3.4,9.0,9.0,6.82,0.0
2016,1,2,16,45,0.0,4.5,3.45,9.0,4.5,3.54,0.0
2016,1,2,17,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,6.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,4.2,7.5,10.0,7.6,0.0
2016,1,3,8,0,0.0,20.0,4.1,8.0,20.0,15.25,6.64
2016,1,3,8,15,0.0,33.0,4.0,8.0,33.0,25.12,16.57
2016,1,3,8,30,0.0,46.0,3.9,8.0,46.0,34.67,25.61
2016,1,3,8,45,0.0,59.5,3.8,8.5,59.5,44.46,34.73
2016,1,3,9,0,0.0,73.0,3.7,9.0,73.0,54.16,43.65
2016,1,3,9,15,0.0,86.0,3.6,9.0,86.0,63.43,52.16
2016,1,3,9,30,0.0,99.0,3.5,9.0,99.0,72.61,60.49
2016,1,3,9,45,0.0,110.0,3.4,9.5,110.0,80.41,67.35
2016,1,3,10,0,0.0,121.0,3.3,10.0,121.0,88.12,74.05
2016,1,3,10,15,0.0,100.5,3.35,10.0,100.5,75.23,62.4
2016,1,3,10,30,0.0,80.0,3.4,10.0,80.0,61.29,49.81
2016,1,3,10,45,16.0,130.5,3.5,10.0,138.0,96.09,80.88
2016,1,3,11,0,32.0,181.0,3.6,10.0,196.0,125.08,101.18
2016,1,3,11,15,54.0,194.5,3.8,10.0,220.0,140.75,112.71
2016,1,3,11,30,76.0,208.0,4.0,10.0,244.0,159.37,126.98
2016,1,3,11,45,81.5,212.0,4.2,10.5,251.5,171.37,136.71
2016,1,3,12,0,87.0,216.0,4.4,11.0,259.0,183.9,147.23
2016,1,3,12,15,96.0,217.5,4.4,11.0,265.0,196.25,157.95
2016,1,3,12,30,105.0,219.0,4.4,11.0,271.0,209.4,169.52
2016,1,3,12,45,217.0,206.5,4.4,11.0,311.5,259.38,210.44
2016,1,3,13,0,329.0,194.0,4.4,11.0,352.0,320.99,261.91
2016,1,3,13,15,357.5,182.5,4.05,11.0,349.0,344.25,282.59
2016,1,3,13,30,386.0,171.0,3.7,11.0,346.0,368.11,303.86
2016,1,3,13,45,337.0,169.5,3.35,11.5,317.0,358.82,297.05
2016,1,3,14,0,288.0,168.0,3.0,12.0,288.0,345.41,286.42
2016,1,3,14,15,205.5,162.0,2.65,12.0,244.5,289.61,240.97
2016,1,3,14,30,123.0,156.0,2.3,12.0,201.0,241.18,200.46
2016,1,3,14,45,113.5,142.5,2.0,12.0,181.0,228.69,190.47
2016,1,3,15,0,104.0,129.0,1.7,12.0,161.0,215.16,179.25
2016,1,3,15,15,95.5,112.5,1.55,11.5,139.5,197.33,164.66
2016,1,3,15,30,87.0,96.0,1.4,11.0,118.0,178.34,148.68
2016,1,3,15,45,71.0,79.0,1.3,11.0,94.5,151.98,125.62
2016,1,3,16,0,55.0,62.0,1.2,11.0,71.0,110.88,89.82
2016,1,3,16,15,31.0,45.0,1.3,10.5,50.0,75.99,58.59
2016,1,3,16,30,7.0,28.0,1.4,10.0,29.0,32.01,18.25
2016,1,3,16,45,3.5,14.0,1.5,10.0,14.5,13.23,0.0
2016,1,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,45,179.0,13.5,5.05,10.5,29.5,10.96,0.0
2016,1,4,8,0,358.0,27.0,5.1,11.0,59.0,22.45,12.23
2016,1,4,8,15,451.0,34.5,5.15,11.0,97.0,28.77,19.5
2016,1,4,8,30,544.0,42.0,5.2,11.0,135.0,35.18,25.72
2016,1,4,8,45,604.0,46.5,5.3,11.5,174.5,42.36,32.41
2016,1,4,9,0,664.0,51.0,5.4,12.0,214.0,46.6,36.34
2016,1,4,9,15,700.0,54.5,5.5,12.0,251.5,49.81,39.31
2016,1,4,9,30,736.0,58.0,5.6,12.0,289.0,53.03,42.23
2016,1,4,9,45,487.0,104.5,5.7,12.5,264.5,76.13,62.79
2016,1,4,10,0,238.0,151.0,5.8,13.0,240.0,102.52,86.03
2016,1,4,10,15,317.0,152.0,5.9,13.0,279.5,104.54,87.69
2016,1,4,10,30,396.0,153.0,6.0,13.0,319.0,104.04,87.13
2016,1,4,10,45,375.5,166.0,6.15,13.5,329.5,113.79,95.43
2016,1,4,11,0,355.0,179.0,6.3,14.0,340.0,130.2,99.03
2016,1,4,11,15,201.0,189.0,6.4,14.0,281.0,149.59,112.99
2016,1,4,11,30,47.0,199.0,6.5,14.0,222.0,149.31,118.31
2016,1,4,11,45,158.0,205.5,6.6,14.0,283.5,183.26,141.93
2016,1,4,12,0,269.0,212.0,6.7,14.0,345.0,231.89,179.17
2016,1,4,12,15,144.0,199.0,6.75,14.0,270.0,200.58,158.89
2016,1,4,12,30,19.0,186.0,6.8,14.0,195.0,149.61,120.2
2016,1,4,12,45,21.5,186.0,6.9,14.0,196.5,153.17,123.39
2016,1,4,13,0,24.0,186.0,7.0,14.0,198.0,157.03,126.84
2016,1,4,13,15,17.5,175.5,7.0,14.0,184.0,147.99,119.53
2016,1,4,13,30,11.0,165.0,7.0,14.0,170.0,138.1,111.43
2016,1,4,13,45,5.5,90.0,7.0,14.0,92.5,72.74,56.42
2016,1,4,14,0,0.0,15.0,7.0,14.0,15.0,11.42,4.14
2016,1,4,14,15,0.0,44.5,6.75,13.5,44.5,34.02,23.57
2016,1,4,14,30,0.0,74.0,6.5,13.0,74.0,57.02,43.4
2016,1,4,14,45,0.0,66.5,6.3,13.0,66.5,51.0,38.28
2016,1,4,15,0,0.0,59.0,6.1,13.0,59.0,45.2,33.32
2016,1,4,15,15,0.0,51.0,5.95,12.5,51.0,39.02,28.06
2016,1,4,15,30,0.0,43.0,5.8,12.0,43.0,32.86,22.73
2016,1,4,15,45,0.0,35.0,5.7,12.0,35.0,26.71,17.31
2016,1,4,16,0,0.0,27.0,5.6,12.0,27.0,20.57,11.86
2016,1,4,16,15,0.0,19.0,5.55,12.0,19.0,14.45,6.39
2016,1,4,16,30,0.0,11.0,5.5,12.0,11.0,8.35,0.59
2016,1,4,16,45,0.0,5.5,5.5,12.0,5.5,4.16,0.0
2016,1,4,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,7,45,22.0,15.0,4.45,10.5,17.0,11.61,0.0
2016,1,5,8,0,44.0,30.0,4.7,11.0,34.0,22.54,12.3
2016,1,5,8,15,65.5,47.0,4.8,11.0,56.5,34.55,24.54
2016,1,5,8,30,87.0,64.0,4.9,11.0,79.0,46.33,35.63
2016,1,5,8,45,98.5,81.0,5.0,11.5,102.0,57.81,46.22
2016,1,5,9,0,110.0,98.0,5.1,12.0,125.0,69.05,56.44
2016,1,5,9,15,116.0,114.0,5.1,12.0,147.0,79.4,65.83
2016,1,5,9,30,122.0,130.0,5.1,12.0,169.0,89.5,74.88
2016,1,5,9,45,125.5,144.0,5.1,12.0,187.5,98.24,82.61
2016,1,5,10,0,129.0,158.0,5.1,12.0,206.0,106.75,90.08
2016,1,5,10,15,64.5,128.5,5.15,12.0,152.5,92.21,77.04
2016,1,5,10,30,0.0,99.0,5.2,12.0,99.0,74.55,61.23
2016,1,5,10,45,0.0,90.0,5.3,12.0,90.0,68.53,55.79
2016,1,5,11,0,0.0,81.0,5.4,12.0,81.0,62.25,47.78
2016,1,5,11,15,0.0,77.5,5.5,12.0,77.5,59.54,45.42
2016,1,5,11,30,0.0,74.0,5.6,12.0,74.0,56.83,43.07
2016,1,5,11,45,0.0,89.5,5.7,12.0,89.5,68.7,53.16
2016,1,5,12,0,0.0,105.0,5.8,12.0,105.0,80.36,63.04
2016,1,5,12,15,17.5,152.5,5.8,12.0,161.0,121.62,97.44
2016,1,5,12,30,35.0,200.0,5.8,12.0,217.0,169.5,137.41
2016,1,5,12,45,17.5,117.5,5.8,12.0,126.0,100.69,80.06
2016,1,5,13,0,0.0,35.0,5.8,12.0,35.0,26.76,17.33
2016,1,5,13,15,0.0,50.5,5.7,12.0,50.5,38.67,27.58
2016,1,5,13,30,0.0,66.0,5.6,12.0,66.0,50.63,37.86
2016,1,5,13,45,0.0,37.0,5.55,12.0,37.0,28.27,18.71
2016,1,5,14,0,0.0,8.0,5.5,12.0,8.0,6.09,0.0
2016,1,5,14,15,0.0,50.5,5.45,11.5,50.5,38.64,27.78
2016,1,5,14,30,0.0,93.0,5.4,11.0,93.0,73.68,58.1
2016,1,5,14,45,0.0,84.0,5.4,11.0,84.0,66.48,51.95
2016,1,5,15,0,0.0,75.0,5.4,11.0,75.0,59.22,45.72
2016,1,5,15,15,293.0,69.5,5.15,11.0,141.5,313.06,269.02
2016,1,5,15,30,586.0,64.0,4.9,11.0,208.0,534.25,454.23
2016,1,5,15,45,520.5,58.0,4.7,11.0,169.0,487.8,412.79
2016,1,5,16,0,455.0,52.0,4.5,11.0,130.0,437.78,367.85
2016,1,5,16,15,356.5,42.5,4.25,10.5,93.0,357.31,295.58
2016,1,5,16,30,258.0,33.0,4.0,10.0,56.0,278.22,209.75
2016,1,5,16,45,129.0,16.5,3.75,10.0,28.0,140.34,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,6.45,11.0,7.0,5.31,0.0
2016,1,6,8,0,0.0,14.0,6.3,11.0,14.0,10.64,2.82
2016,1,6,8,15,0.0,25.0,6.3,11.0,25.0,19.06,11.02
2016,1,6,8,30,0.0,36.0,6.3,11.0,36.0,27.51,18.89
2016,1,6,8,45,0.0,46.0,6.3,11.5,46.0,35.21,25.99
2016,1,6,9,0,0.0,56.0,6.3,12.0,56.0,42.68,32.82
2016,1,6,9,15,0.0,67.0,6.35,12.0,67.0,50.76,40.16
2016,1,6,9,30,0.0,78.0,6.4,12.0,78.0,58.76,47.37
2016,1,6,9,45,0.0,86.5,6.5,12.0,86.5,64.99,52.93
2016,1,6,10,0,0.0,95.0,6.6,12.0,95.0,71.17,58.4
2016,1,6,10,15,45.0,138.0,6.7,12.0,157.0,97.48,81.78
2016,1,6,10,30,90.0,181.0,6.8,12.0,219.0,122.71,104.02
2016,1,6,10,45,72.5,186.5,6.95,12.0,218.5,126.18,106.94
2016,1,6,11,0,55.0,192.0,7.1,12.0,218.0,131.78,105.96
2016,1,6,11,15,179.5,197.0,7.0,11.5,283.5,151.75,116.81
2016,1,6,11,30,304.0,202.0,6.9,11.0,349.0,187.89,140.55
2016,1,6,11,45,328.5,201.0,6.85,11.0,362.0,215.03,162.83
2016,1,6,12,0,353.0,200.0,6.8,11.0,375.0,244.07,188.19
2016,1,6,12,15,214.5,208.5,6.65,11.0,315.0,228.72,182.07
2016,1,6,12,30,76.0,217.0,6.5,11.0,255.0,197.09,160.2
2016,1,6,12,45,104.5,217.0,6.35,11.5,268.5,216.16,176.16
2016,1,6,13,0,133.0,217.0,6.2,12.0,282.0,245.17,200.59
2016,1,6,13,15,71.5,191.0,6.15,11.5,226.0,194.71,159.82
2016,1,6,13,30,10.0,165.0,6.1,11.0,170.0,137.37,111.94
2016,1,6,13,45,25.0,168.0,6.05,11.0,179.0,150.82,123.76
2016,1,6,14,0,40.0,171.0,6.0,11.0,188.0,176.75,146.21
2016,1,6,14,15,46.5,162.0,5.9,11.0,180.5,177.37,147.19
2016,1,6,14,30,53.0,153.0,5.8,11.0,173.0,178.3,148.48
2016,1,6,14,45,47.0,140.0,5.75,11.0,156.5,166.41,138.58
2016,1,6,15,0,41.0,127.0,5.7,11.0,140.0,154.0,128.08
2016,1,6,15,15,35.0,111.5,5.55,10.5,121.5,137.86,114.42
2016,1,6,15,30,29.0,96.0,5.4,10.0,103.0,121.08,99.94
2016,1,6,15,45,19.5,79.0,5.25,10.0,83.5,98.85,80.2
2016,1,6,16,0,10.0,62.0,5.1,10.0,64.0,66.22,51.38
2016,1,6,16,15,5.0,44.5,5.05,9.5,45.5,45.67,33.02
2016,1,6,16,30,0.0,27.0,5.0,9.0,27.0,23.17,12.43
2016,1,6,16,45,0.0,13.5,4.95,9.0,13.5,10.29,0.0
2016,1,6,17,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,95.5,18.0,2.15,9.0,26.5,13.65,0.0
2016,1,7,8,0,191.0,36.0,2.2,9.0,53.0,27.07,16.15
2016,1,7,8,15,286.5,48.0,2.3,9.0,89.0,36.19,26.25
2016,1,7,8,30,382.0,60.0,2.4,9.0,125.0,45.35,35.09
2016,1,7,8,45,471.5,64.5,2.5,9.5,166.5,52.07,41.46
2016,1,7,9,0,561.0,69.0,2.6,10.0,208.0,55.75,44.93
2016,1,7,9,15,603.0,74.0,2.6,10.0,245.0,59.47,48.39
2016,1,7,9,30,645.0,79.0,2.6,10.0,282.0,63.22,51.79
2016,1,7,9,45,706.5,74.5,2.6,10.5,320.0,60.41,49.12
2016,1,7,10,0,768.0,70.0,2.6,11.0,358.0,62.66,50.99
2016,1,7,10,15,786.0,72.5,2.55,11.0,386.0,64.72,52.76
2016,1,7,10,30,804.0,75.0,2.5,11.0,414.0,66.78,54.52
2016,1,7,10,45,816.0,76.5,2.5,11.0,436.0,68.0,55.53
2016,1,7,11,0,828.0,78.0,2.5,11.0,458.0,85.04,55.6
2016,1,7,11,15,835.5,79.0,2.5,11.0,473.0,136.68,78.93
2016,1,7,11,30,843.0,80.0,2.5,11.0,488.0,188.38,116.12
2016,1,7,11,45,847.0,80.5,2.5,11.0,496.0,238.82,159.33
2016,1,7,12,0,851.0,81.0,2.5,11.0,504.0,288.48,204.93
2016,1,7,12,15,851.0,81.0,2.55,11.0,504.0,335.5,249.46
2016,1,7,12,30,851.0,81.0,2.6,11.0,504.0,380.91,292.51
2016,1,7,12,45,851.0,79.5,2.7,11.0,497.5,423.13,332.44
2016,1,7,13,0,851.0,78.0,2.8,11.0,491.0,463.3,369.96
2016,1,7,13,15,844.0,77.0,2.85,11.0,476.5,498.35,402.57
2016,1,7,13,30,837.0,76.0,2.9,11.0,462.0,530.51,432.14
2016,1,7,13,45,827.0,74.0,2.95,11.0,440.5,556.95,456.6
2016,1,7,14,0,817.0,72.0,3.0,11.0,419.0,580.09,477.94
2016,1,7,14,15,800.0,70.0,2.9,11.0,391.0,595.53,492.28
2016,1,7,14,30,783.0,68.0,2.8,11.0,363.0,607.24,503.27
2016,1,7,14,45,762.0,64.5,2.75,11.0,330.5,610.88,507.71
2016,1,7,15,0,741.0,61.0,2.7,11.0,298.0,610.72,508.67
2016,1,7,15,15,705.5,57.0,2.5,10.5,260.0,596.02,497.13
2016,1,7,15,30,670.0,53.0,2.3,10.0,222.0,577.42,481.77
2016,1,7,15,45,619.0,48.0,2.1,10.0,182.5,542.69,451.62
2016,1,7,16,0,568.0,43.0,1.9,10.0,143.0,512.05,423.0
2016,1,7,16,15,479.0,35.5,1.85,10.0,104.0,441.56,360.68
2016,1,7,16,30,390.0,28.0,1.8,10.0,65.0,370.05,283.58
2016,1,7,16,45,195.0,14.0,1.75,10.0,32.5,191.08,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.4,7.5,13.5,10.29,0.0
2016,1,8,8,0,0.0,27.0,1.5,8.0,27.0,20.35,10.85
2016,1,8,8,15,6.0,44.0,1.6,8.0,45.0,32.53,23.17
2016,1,8,8,30,12.0,61.0,1.7,8.0,63.0,44.59,34.57
2016,1,8,8,45,19.5,77.5,1.8,8.0,82.0,55.57,44.89
2016,1,8,9,0,27.0,94.0,1.9,8.0,101.0,66.68,55.2
2016,1,8,9,15,32.0,109.0,1.85,8.0,118.5,76.7,64.39
2016,1,8,9,30,37.0,124.0,1.8,8.0,136.0,86.54,73.28
2016,1,8,9,45,39.0,137.0,1.75,8.5,150.5,95.04,80.71
2016,1,8,10,0,41.0,150.0,1.7,9.0,165.0,103.35,87.87
2016,1,8,10,15,79.5,167.0,1.65,9.0,199.5,114.23,97.41
2016,1,8,10,30,118.0,184.0,1.6,9.0,234.0,121.87,104.01
2016,1,8,10,45,61.0,171.0,1.6,9.5,197.0,117.8,100.07
2016,1,8,11,0,4.0,158.0,1.6,10.0,160.0,114.31,92.31
2016,1,8,11,15,3.0,159.5,1.65,10.0,161.0,117.03,94.47
2016,1,8,11,30,2.0,161.0,1.7,10.0,162.0,119.46,96.46
2016,1,8,11,45,45.5,191.0,1.75,10.5,214.0,149.66,119.64
2016,1,8,12,0,89.0,221.0,1.8,11.0,266.0,187.25,149.17
2016,1,8,12,15,114.5,223.5,1.85,11.0,281.0,208.88,166.86
2016,1,8,12,30,140.0,226.0,1.9,11.0,296.0,231.06,185.45
2016,1,8,12,45,154.5,222.5,2.0,11.5,298.5,246.38,198.58
2016,1,8,13,0,169.0,219.0,2.1,12.0,301.0,262.5,212.47
2016,1,8,13,15,182.0,211.5,2.1,12.0,297.5,275.08,223.86
2016,1,8,13,30,195.0,204.0,2.1,12.0,294.0,287.92,235.51
2016,1,8,13,45,151.5,194.5,2.15,12.0,263.0,267.28,219.57
2016,1,8,14,0,108.0,185.0,2.2,12.0,232.0,242.86,200.06
2016,1,8,14,15,73.0,168.0,2.2,11.5,198.5,199.84,165.09
2016,1,8,14,30,38.0,151.0,2.2,11.0,165.0,165.63,136.64
2016,1,8,14,45,32.5,138.0,2.25,11.0,149.5,153.53,126.71
2016,1,8,15,0,27.0,125.0,2.3,11.0,134.0,140.9,116.12
2016,1,8,15,15,22.0,110.0,2.15,11.0,116.5,113.94,93.15
2016,1,8,15,30,17.0,95.0,2.0,11.0,99.0,98.65,79.91
2016,1,8,15,45,9.5,79.0,1.9,11.0,81.0,79.89,63.38
2016,1,8,16,0,2.0,63.0,1.8,11.0,63.0,60.57,46.2
2016,1,8,16,15,1.0,45.5,1.85,10.5,45.5,43.0,30.68
2016,1,8,16,30,0.0,28.0,1.9,10.0,28.0,23.69,13.23
2016,1,8,16,45,0.0,14.0,2.0,10.0,14.0,10.67,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.0,5.6,9.5,14.0,10.68,0.0
2016,1,9,8,0,0.0,28.0,5.7,10.0,28.0,21.03,11.27
2016,1,9,8,15,9.0,45.0,5.7,10.0,46.5,33.21,23.5
2016,1,9,8,30,18.0,62.0,5.7,10.0,65.0,44.95,34.56
2016,1,9,8,45,26.0,78.5,5.7,10.0,84.5,56.25,45.11
2016,1,9,9,0,34.0,95.0,5.7,10.0,104.0,67.36,55.38
2016,1,9,9,15,39.5,110.5,5.55,10.0,122.5,77.68,64.8
2016,1,9,9,30,45.0,126.0,5.4,10.0,141.0,87.8,73.93
2016,1,9,9,45,44.5,138.5,5.25,10.5,154.5,95.99,81.07
2016,1,9,10,0,44.0,151.0,5.1,11.0,168.0,103.99,87.95
2016,1,9,10,15,109.0,167.5,4.85,11.0,213.0,112.43,95.31
2016,1,9,10,30,174.0,184.0,4.6,11.0,258.0,122.93,104.44
2016,1,9,10,45,118.5,190.0,4.4,11.0,241.5,125.63,106.66
2016,1,9,11,0,63.0,196.0,4.2,11.0,225.0,134.1,108.05
2016,1,9,11,15,37.5,186.5,3.9,11.0,204.5,134.15,107.35
2016,1,9,11,30,12.0,177.0,3.6,11.0,184.0,131.72,106.1
2016,1,9,11,45,37.0,196.0,3.3,11.0,215.0,151.24,121.32
2016,1,9,12,0,62.0,215.0,3.0,11.0,246.0,176.16,141.29
2016,1,9,12,15,31.0,179.0,2.75,11.0,194.5,147.24,118.49
2016,1,9,12,30,0.0,143.0,2.5,11.0,143.0,109.81,88.01
2016,1,9,12,45,0.0,145.5,2.25,11.0,145.5,112.47,90.32
2016,1,9,13,0,0.0,148.0,2.0,11.0,148.0,115.27,92.7
2016,1,9,13,15,0.0,132.0,1.8,11.0,132.0,103.11,82.5
2016,1,9,13,30,0.0,116.0,1.6,11.0,116.0,90.59,72.01
2016,1,9,13,45,43.0,150.5,1.4,11.5,169.0,152.91,124.88
2016,1,9,14,0,86.0,185.0,1.2,12.0,222.0,217.8,178.84
2016,1,9,14,15,77.0,172.0,1.05,12.0,203.5,206.39,169.49
2016,1,9,14,30,68.0,159.0,0.9,12.0,185.0,193.92,159.46
2016,1,9,14,45,64.0,146.0,0.75,12.0,169.0,183.96,151.46
2016,1,9,15,0,60.0,133.0,0.6,12.0,153.0,173.51,142.91
2016,1,9,15,15,53.5,117.0,0.55,11.5,133.5,156.92,129.38
2016,1,9,15,30,47.0,101.0,0.5,11.0,114.0,139.58,114.91
2016,1,9,15,45,38.0,84.0,0.45,11.0,93.5,118.16,96.39
2016,1,9,16,0,29.0,67.0,0.4,11.0,73.0,95.76,76.69
2016,1,9,16,15,14.5,50.0,0.45,11.0,53.0,68.03,52.04
2016,1,9,16,30,0.0,33.0,0.5,11.0,33.0,31.52,19.62
2016,1,9,16,45,0.0,16.5,0.6,11.0,16.5,12.59,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,153.5,15.5,3.4,8.5,29.5,12.57,0.0
2016,1,10,8,0,307.0,31.0,3.6,9.0,59.0,25.62,15.12
2016,1,10,8,15,401.0,40.5,3.7,9.0,97.5,33.4,23.81
2016,1,10,8,30,495.0,50.0,3.8,9.0,136.0,41.22,31.4
2016,1,10,8,45,559.5,55.5,3.9,9.5,176.5,45.66,35.7
2016,1,10,9,0,624.0,61.0,4.0,10.0,217.0,50.2,39.92
2016,1,10,9,15,662.5,65.5,4.0,10.0,255.0,53.74,43.21
2016,1,10,9,30,701.0,70.0,4.0,10.0,293.0,57.3,46.45
2016,1,10,9,45,734.5,71.5,4.0,10.5,328.0,63.47,51.87
2016,1,10,10,0,768.0,73.0,4.0,11.0,363.0,64.94,53.02
2016,1,10,10,15,580.5,114.5,3.85,11.0,343.5,85.9,71.68
2016,1,10,10,30,393.0,156.0,3.7,11.0,324.0,105.64,89.1
2016,1,10,10,45,317.5,177.5,3.6,11.5,318.0,119.19,100.73
2016,1,10,11,0,242.0,199.0,3.5,12.0,312.0,135.32,106.33
2016,1,10,11,15,175.5,208.5,3.3,12.0,292.0,157.33,121.04
2016,1,10,11,30,109.0,218.0,3.1,12.0,272.0,169.74,132.92
2016,1,10,11,45,82.0,216.0,2.95,12.5,257.0,173.41,136.95
2016,1,10,12,0,55.0,214.0,2.8,13.0,242.0,173.63,138.29
2016,1,10,12,15,72.0,218.5,2.75,13.0,255.0,188.8,150.72
2016,1,10,12,30,89.0,223.0,2.7,13.0,268.0,205.84,164.93
2016,1,10,12,45,71.5,215.5,2.65,13.0,251.5,201.19,162.05
2016,1,10,13,0,54.0,208.0,2.6,13.0,235.0,194.35,157.14
2016,1,10,13,15,106.5,208.0,2.55,13.0,259.0,226.31,183.89
2016,1,10,13,30,159.0,208.0,2.5,13.0,283.0,272.45,222.4
2016,1,10,13,45,116.0,196.0,2.5,13.0,249.5,248.44,203.33
2016,1,10,14,0,73.0,184.0,2.5,13.0,216.0,208.77,171.05
2016,1,10,14,15,39.0,160.0,2.45,13.0,177.0,169.48,138.53
2016,1,10,14,30,5.0,136.0,2.4,13.0,138.0,116.79,94.03
2016,1,10,14,45,2.5,124.5,2.4,13.0,125.5,106.67,85.64
2016,1,10,15,0,0.0,113.0,2.4,13.0,113.0,96.4,76.98
2016,1,10,15,15,0.0,99.0,2.3,12.5,99.0,85.09,67.53
2016,1,10,15,30,0.0,85.0,2.2,12.0,85.0,73.59,57.77
2016,1,10,15,45,0.0,70.0,2.15,12.0,70.0,60.68,46.53
2016,1,10,16,0,0.0,55.0,2.1,12.0,55.0,47.35,34.82
2016,1,10,16,15,0.0,40.5,2.15,11.5,40.5,34.06,23.11
2016,1,10,16,30,0.0,26.0,2.2,11.0,26.0,19.87,10.39
2016,1,10,16,45,0.0,13.0,2.3,10.5,13.0,9.89,0.0
2016,1,10,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,13.0,15.5,3.1,10.0,17.0,11.98,0.0
2016,1,11,8,0,26.0,31.0,3.1,10.0,34.0,23.21,13.17
2016,1,11,8,15,47.5,48.0,3.15,10.0,55.5,35.15,25.27
2016,1,11,8,30,69.0,65.0,3.2,10.0,77.0,46.91,36.36
2016,1,11,8,45,80.0,82.5,3.25,10.5,100.0,58.66,47.22
2016,1,11,9,0,91.0,100.0,3.3,11.0,123.0,70.15,57.67
2016,1,11,9,15,98.5,116.0,3.25,11.0,144.5,80.49,67.05
2016,1,11,9,30,106.0,132.0,3.2,11.0,166.0,90.59,76.09
2016,1,11,9,45,111.5,146.5,3.15,11.0,185.5,99.6,84.06
2016,1,11,10,0,117.0,161.0,3.1,11.0,205.0,108.39,91.74
2016,1,11,10,15,84.5,169.0,3.0,11.0,202.0,115.57,97.96
2016,1,11,10,30,52.0,177.0,2.9,11.0,199.0,120.26,101.93
2016,1,11,10,45,26.0,162.0,2.85,11.5,173.0,112.3,94.58
2016,1,11,11,0,0.0,147.0,2.8,12.0,147.0,107.28,85.84
2016,1,11,11,15,0.5,154.5,2.75,12.0,155.0,113.58,91.03
2016,1,11,11,30,1.0,162.0,2.7,12.0,163.0,120.03,96.33
2016,1,11,11,45,1.0,163.0,2.65,12.5,164.0,122.02,97.74
2016,1,11,12,0,1.0,164.0,2.6,13.0,165.0,123.93,99.1
2016,1,11,12,15,32.5,191.0,2.55,13.0,208.0,156.48,125.23
2016,1,11,12,30,64.0,218.0,2.5,13.0,251.0,193.05,154.93
2016,1,11,12,45,32.0,188.5,2.45,13.5,205.0,163.42,131.16
2016,1,11,13,0,0.0,159.0,2.4,14.0,159.0,124.01,98.83
2016,1,11,13,15,34.0,180.5,2.35,14.0,196.5,166.49,134.22
2016,1,11,13,30,68.0,202.0,2.3,14.0,234.0,208.97,169.51
2016,1,11,13,45,435.0,138.0,2.25,14.0,328.5,395.72,323.53
2016,1,11,14,0,802.0,74.0,2.2,14.0,423.0,575.26,467.03
2016,1,11,14,15,785.5,72.0,2.1,14.0,395.5,590.96,479.94
2016,1,11,14,30,769.0,70.0,2.0,14.0,368.0,602.99,490.77
2016,1,11,14,45,746.5,67.0,1.95,14.0,335.5,606.19,494.73
2016,1,11,15,0,724.0,64.0,1.9,14.0,303.0,605.57,495.32
2016,1,11,15,15,689.5,60.0,1.75,13.5,266.0,591.52,484.7
2016,1,11,15,30,655.0,56.0,1.6,13.0,229.0,573.59,470.48
2016,1,11,15,45,603.5,51.0,1.45,13.0,189.5,544.55,445.77
2016,1,11,16,0,552.0,46.0,1.3,13.0,150.0,507.3,413.24
2016,1,11,16,15,469.0,38.5,1.25,12.5,111.0,440.76,357.0
2016,1,11,16,30,386.0,31.0,1.2,12.0,72.0,372.83,292.06
