Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,926.0,83.0,6.1,12.0,614.0,327.75,236.36
2016,2,1,12,15,926.5,83.5,6.0,12.0,616.0,380.54,286.8
2016,2,1,12,30,927.0,84.0,5.9,12.0,618.0,431.72,335.49
2016,2,1,12,45,924.0,83.5,5.8,12.0,611.5,478.69,379.95
2016,2,1,13,0,921.0,83.0,5.7,12.0,605.0,523.27,421.41
2016,2,1,13,15,696.5,139.5,5.7,12.0,529.5,506.29,412.77
2016,2,1,13,30,472.0,196.0,5.7,12.0,454.0,460.27,378.29
2016,2,1,13,45,467.5,190.0,5.7,12.0,437.0,477.72,394.83
2016,2,1,14,0,463.0,184.0,5.7,12.0,420.0,493.0,409.21
2016,2,1,14,15,665.5,129.0,5.65,12.0,448.5,603.36,502.14
2016,2,1,14,30,868.0,74.0,5.6,12.0,477.0,707.61,589.34
2016,2,1,14,45,851.0,71.0,5.6,12.0,442.5,718.13,598.43
2016,2,1,15,0,834.0,68.0,5.6,12.0,408.0,724.62,604.6
2016,2,1,15,15,807.5,65.5,5.35,11.5,368.0,720.54,602.54
2016,2,1,15,30,781.0,63.0,5.1,11.0,328.0,712.34,596.96
2016,2,1,15,45,743.5,58.5,4.95,11.0,284.0,689.12,578.27
2016,2,1,16,0,706.0,54.0,4.8,11.0,240.0,662.01,555.6
2016,2,1,16,15,647.0,48.5,4.65,10.5,194.5,612.96,514.9
2016,2,1,16,30,588.0,43.0,4.5,10.0,149.0,560.6,469.16
2016,2,1,16,45,492.0,35.0,4.4,9.5,106.0,483.51,399.88
2016,2,1,17,0,396.0,27.0,4.3,9.0,63.0,398.45,303.55
2016,2,1,17,15,198.0,13.5,4.3,8.5,31.5,201.23,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.0,3.6,8.0,5.0,3.93,0.0
2016,2,2,7,30,0.0,10.0,3.6,8.0,10.0,7.6,0.0
2016,2,2,7,45,0.0,26.5,3.65,8.5,26.5,19.98,10.32
2016,2,2,8,0,0.0,43.0,3.7,9.0,43.0,31.89,22.5
2016,2,2,8,15,8.0,62.0,3.65,9.0,63.5,45.36,35.16
2016,2,2,8,30,16.0,81.0,3.6,9.0,84.0,58.7,47.59
2016,2,2,8,45,24.5,99.0,3.6,9.5,105.5,70.05,57.98
2016,2,2,9,0,33.0,117.0,3.6,10.0,127.0,81.95,68.65
2016,2,2,9,15,39.5,133.5,3.5,10.0,147.0,92.77,78.31
2016,2,2,9,30,46.0,150.0,3.4,10.0,167.0,103.38,87.67
2016,2,2,9,45,411.0,118.0,3.3,10.0,296.0,82.82,69.14
2016,2,2,10,0,776.0,86.0,3.2,10.0,425.0,74.29,61.4
2016,2,2,10,15,389.5,124.5,3.05,10.0,295.0,85.43,71.21
2016,2,2,10,30,3.0,163.0,2.9,10.0,165.0,117.74,99.68
2016,2,2,10,45,9.5,179.5,2.8,10.5,185.0,128.7,108.9
2016,2,2,11,0,16.0,196.0,2.7,11.0,205.0,140.71,113.39
2016,2,2,11,15,90.5,227.5,2.65,11.0,278.0,166.29,131.11
2016,2,2,11,30,165.0,259.0,2.6,11.0,351.0,205.15,159.2
2016,2,2,11,45,224.5,257.0,2.6,11.0,385.5,233.25,180.19
2016,2,2,12,0,284.0,255.0,2.6,11.0,420.0,268.5,208.35
2016,2,2,12,15,296.5,254.0,2.7,11.0,426.5,294.91,231.71
2016,2,2,12,30,309.0,253.0,2.8,11.0,433.0,321.95,255.75
2016,2,2,12,45,311.0,250.5,2.95,11.5,430.0,343.83,275.27
2016,2,2,13,0,313.0,248.0,3.1,12.0,427.0,365.05,294.01
2016,2,2,13,15,312.5,242.0,3.15,12.0,417.5,381.21,308.93
2016,2,2,13,30,312.0,236.0,3.2,12.0,408.0,396.18,322.72
2016,2,2,13,45,594.5,157.0,3.25,12.0,468.5,531.03,433.57
2016,2,2,14,0,877.0,78.0,3.3,12.0,529.0,653.38,533.5
2016,2,2,14,15,863.5,76.5,3.3,12.0,501.0,680.34,556.06
2016,2,2,14,30,850.0,75.0,3.3,12.0,473.0,698.52,572.34
2016,2,2,14,45,831.0,72.5,3.3,12.0,438.5,707.76,580.51
2016,2,2,15,0,812.0,70.0,3.3,12.0,404.0,712.95,585.51
2016,2,2,15,15,785.5,67.0,3.2,11.5,364.5,707.85,583.22
2016,2,2,15,30,759.0,64.0,3.1,11.0,325.0,698.7,577.64
2016,2,2,15,45,714.5,61.0,3.05,11.0,281.0,671.39,556.71
2016,2,2,16,0,670.0,58.0,3.0,11.0,237.0,640.01,531.75
2016,2,2,16,15,610.5,52.0,2.95,10.5,192.5,597.01,497.08
2016,2,2,16,30,551.0,46.0,2.9,10.0,148.0,545.03,452.98
2016,2,2,16,45,450.0,38.0,2.85,9.5,105.0,455.34,375.39
2016,2,2,17,0,349.0,30.0,2.8,9.0,62.0,365.57,282.39
2016,2,2,17,15,174.5,15.0,2.85,8.5,31.0,187.54,0.0
2016,2,2,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,90.0,8.5,2.8,6.0,12.5,6.69,0.0
2016,2,3,7,30,180.0,17.0,2.9,6.0,25.0,13.93,0.0
2016,2,3,7,45,301.0,29.0,3.05,6.5,61.5,23.89,13.93
2016,2,3,8,0,422.0,41.0,3.2,7.0,98.0,33.88,24.53
2016,2,3,8,15,498.5,48.5,3.2,7.0,141.5,39.95,30.6
2016,2,3,8,30,575.0,56.0,3.2,7.0,185.0,46.09,36.53
2016,2,3,8,45,622.5,62.0,3.25,7.5,228.5,50.81,40.94
2016,2,3,9,0,670.0,68.0,3.3,8.0,272.0,55.53,45.21
2016,2,3,9,15,450.0,111.0,3.3,8.5,256.0,79.78,67.06
2016,2,3,9,30,230.0,154.0,3.3,9.0,240.0,104.15,88.69
2016,2,3,9,45,226.0,170.5,3.3,9.5,263.0,113.55,96.7
2016,2,3,10,0,222.0,187.0,3.3,10.0,286.0,125.91,107.26
2016,2,3,10,15,515.0,139.0,3.2,10.0,388.0,96.67,81.14
2016,2,3,10,30,808.0,91.0,3.1,10.0,490.0,77.78,64.23
2016,2,3,10,45,614.5,147.0,3.05,10.5,459.5,104.17,87.36
2016,2,3,11,0,421.0,203.0,3.0,11.0,429.0,146.1,109.66
2016,2,3,11,15,512.0,182.5,3.0,11.0,465.5,175.6,121.69
2016,2,3,11,30,603.0,162.0,3.0,11.0,502.0,216.13,148.85
2016,2,3,11,45,325.0,204.0,3.0,11.5,388.0,220.91,165.92
2016,2,3,12,0,47.0,246.0,3.0,12.0,274.0,194.84,155.77
2016,2,3,12,15,23.5,190.5,3.0,12.0,204.5,153.56,122.85
2016,2,3,12,30,0.0,135.0,3.0,12.0,135.0,103.67,82.02
2016,2,3,12,45,8.5,174.0,3.05,12.5,179.0,137.85,110.32
2016,2,3,13,0,17.0,213.0,3.1,13.0,223.0,174.21,140.15
2016,2,3,13,15,44.5,228.5,3.1,13.0,253.5,211.76,171.22
2016,2,3,13,30,72.0,244.0,3.1,13.0,284.0,247.36,200.79
2016,2,3,13,45,151.0,237.0,3.15,13.0,317.0,308.15,251.57
2016,2,3,14,0,230.0,230.0,3.2,13.0,350.0,364.0,298.43
2016,2,3,14,15,211.0,218.5,3.15,12.5,324.0,353.85,291.53
2016,2,3,14,30,192.0,207.0,3.1,12.0,298.0,341.5,282.87
2016,2,3,14,45,359.0,165.5,3.1,12.0,320.0,445.14,370.89
2016,2,3,15,0,526.0,124.0,3.1,12.0,342.0,556.62,463.08
2016,2,3,15,15,489.5,120.0,3.05,11.5,308.0,539.4,450.52
2016,2,3,15,30,453.0,116.0,3.0,11.0,274.0,519.06,435.75
2016,2,3,15,45,423.0,104.0,3.0,11.0,236.5,491.51,414.29
2016,2,3,16,0,393.0,92.0,3.0,11.0,199.0,461.37,389.86
2016,2,3,16,15,352.5,78.5,2.95,10.5,161.0,418.6,354.4
2016,2,3,16,30,312.0,65.0,2.9,10.0,123.0,374.1,315.78
2016,2,3,16,45,247.0,50.0,2.9,10.0,88.0,306.65,255.24
2016,2,3,17,0,182.0,35.0,2.9,10.0,53.0,239.47,187.12
2016,2,3,17,15,91.0,17.5,2.9,10.0,26.5,123.6,0.0
2016,2,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,97.0,9.0,3.6,7.0,13.5,7.08,0.0
2016,2,4,7,30,194.0,18.0,3.7,7.0,27.0,14.78,0.0
2016,2,4,7,45,320.0,29.0,3.8,7.5,64.5,23.93,14.16
2016,2,4,8,0,446.0,40.0,3.9,8.0,102.0,33.16,23.84
2016,2,4,8,15,521.5,47.5,3.85,8.0,146.0,39.3,29.92
2016,2,4,8,30,597.0,55.0,3.8,8.0,190.0,45.49,35.86
2016,2,4,8,45,643.0,60.5,3.75,8.5,234.0,49.89,39.94
2016,2,4,9,0,689.0,66.0,3.7,9.0,278.0,54.29,43.9
2016,2,4,9,15,722.0,70.0,3.7,9.0,319.5,62.14,50.98
2016,2,4,9,30,755.0,74.0,3.7,9.0,361.0,65.47,53.91
2016,2,4,9,45,774.5,78.0,3.7,9.5,398.0,68.55,56.47
2016,2,4,10,0,794.0,82.0,3.7,10.0,435.0,71.59,58.95
2016,2,4,10,15,810.5,84.0,3.65,10.0,466.5,73.08,60.17
2016,2,4,10,30,827.0,86.0,3.6,10.0,498.0,74.59,61.39
2016,2,4,10,45,838.5,87.5,3.6,10.5,523.0,75.65,62.1
2016,2,4,11,0,850.0,89.0,3.6,11.0,548.0,103.66,64.64
2016,2,4,11,15,857.5,90.5,3.5,11.0,565.5,159.45,94.06
2016,2,4,11,30,865.0,92.0,3.4,11.0,583.0,215.46,136.78
2016,2,4,11,45,869.5,92.5,3.35,11.5,593.5,269.99,184.32
2016,2,4,12,0,874.0,93.0,3.3,12.0,604.0,323.87,233.59
2016,2,4,12,15,875.0,93.0,3.15,12.0,606.5,375.29,281.64
2016,2,4,12,30,876.0,93.0,3.0,12.0,609.0,425.21,327.82
2016,2,4,12,45,709.0,141.0,2.9,12.5,556.5,441.14,347.22
2016,2,4,13,0,542.0,189.0,2.8,13.0,504.0,436.08,347.49
2016,2,4,13,15,534.0,187.0,2.65,13.0,491.5,461.58,370.35
2016,2,4,13,30,526.0,185.0,2.5,13.0,479.0,484.78,390.66
2016,2,4,13,45,535.0,175.0,2.45,13.5,464.5,508.55,410.68
2016,2,4,14,0,544.0,165.0,2.4,14.0,450.0,530.69,429.11
2016,2,4,14,15,462.5,173.5,2.3,14.0,407.0,508.22,412.37
2016,2,4,14,30,381.0,182.0,2.2,14.0,364.0,463.66,378.4
2016,2,4,14,45,424.5,159.5,2.15,14.0,349.0,504.63,412.54
2016,2,4,15,0,468.0,137.0,2.1,14.0,334.0,528.9,433.42
2016,2,4,15,15,443.5,129.5,2.05,13.5,301.5,516.13,425.06
2016,2,4,15,30,419.0,122.0,2.0,13.0,269.0,500.58,414.4
2016,2,4,15,45,402.5,107.5,2.0,13.0,234.0,480.59,399.51
2016,2,4,16,0,386.0,93.0,2.0,13.0,199.0,458.05,381.88
2016,2,4,16,15,460.0,71.5,2.0,12.5,176.0,501.57,416.96
2016,2,4,16,30,534.0,50.0,2.0,12.0,153.0,539.86,444.04
2016,2,4,16,45,444.0,41.0,2.05,11.5,110.5,457.03,373.56
2016,2,4,17,0,354.0,32.0,2.1,11.0,68.0,373.89,292.84
2016,2,4,17,15,177.0,16.0,2.2,10.5,34.0,195.51,27.29
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,93.5,9.5,3.15,6.5,14.0,7.47,0.0
2016,2,5,7,30,187.0,19.0,3.2,7.0,28.0,15.58,0.0
2016,2,5,7,45,311.5,31.0,3.3,7.5,67.0,25.53,15.75
2016,2,5,8,0,436.0,43.0,3.4,8.0,106.0,35.53,26.0
2016,2,5,8,15,512.5,51.5,3.35,8.5,150.5,42.38,32.67
2016,2,5,8,30,589.0,60.0,3.3,9.0,195.0,49.27,39.15
2016,2,5,8,45,637.5,66.0,3.3,9.5,240.0,53.94,43.46
2016,2,5,9,0,686.0,72.0,3.3,10.0,285.0,58.63,47.65
2016,2,5,9,15,720.0,76.0,3.25,10.5,327.5,61.65,50.24
2016,2,5,9,30,754.0,80.0,3.2,11.0,370.0,70.03,57.56
2016,2,5,9,45,595.5,118.5,3.15,11.5,361.5,88.48,73.76
2016,2,5,10,0,437.0,157.0,3.1,12.0,353.0,106.51,89.36
2016,2,5,10,15,641.5,122.5,2.85,12.5,432.5,89.88,74.35
2016,2,5,10,30,846.0,88.0,2.6,13.0,512.0,76.36,62.19
2016,2,5,10,45,703.0,128.0,2.4,13.5,492.0,93.06,76.59
2016,2,5,11,0,560.0,168.0,2.2,14.0,472.0,134.17,94.68
2016,2,5,11,15,537.5,182.0,2.0,14.0,481.5,180.0,122.3
2016,2,5,11,30,515.0,196.0,1.8,14.0,491.0,223.49,156.41
2016,2,5,11,45,486.0,209.0,1.6,14.5,491.0,262.4,190.13
2016,2,5,12,0,457.0,222.0,1.4,15.0,491.0,298.06,221.91
2016,2,5,12,15,531.5,197.5,1.2,15.0,511.5,337.87,254.45
2016,2,5,12,30,606.0,173.0,1.0,15.0,532.0,386.82,294.43
2016,2,5,12,45,739.0,136.0,0.8,15.0,570.5,451.68,345.55
2016,2,5,13,0,872.0,99.0,0.6,15.0,609.0,524.55,401.81
2016,2,5,13,15,652.0,156.5,0.8,15.0,533.0,504.57,392.2
2016,2,5,13,30,432.0,214.0,1.0,15.0,457.0,457.97,360.69
2016,2,5,13,45,467.0,196.5,1.25,15.0,450.5,488.28,387.78
2016,2,5,14,0,502.0,179.0,1.5,15.0,444.0,518.52,414.18
2016,2,5,14,15,668.0,131.5,1.6,15.0,464.5,615.15,491.07
2016,2,5,14,30,834.0,84.0,1.7,15.0,485.0,704.58,561.54
2016,2,5,14,45,820.5,80.5,1.85,15.0,451.5,716.52,571.86
2016,2,5,15,0,807.0,77.0,2.0,15.0,418.0,724.62,579.95
2016,2,5,15,15,782.0,73.5,1.9,14.5,379.0,720.01,577.9
2016,2,5,15,30,757.0,70.0,1.8,14.0,340.0,711.3,572.72
2016,2,5,15,45,715.5,66.5,1.75,14.0,296.0,685.42,553.7
2016,2,5,16,0,674.0,63.0,1.7,14.0,252.0,662.45,536.16
2016,2,5,16,15,616.5,57.0,1.7,13.5,206.0,614.26,499.51
2016,2,5,16,30,559.0,51.0,1.7,13.0,160.0,563.19,458.46
2016,2,5,16,45,457.0,42.5,1.7,12.5,116.0,470.8,382.24
2016,2,5,17,0,355.0,34.0,1.7,12.0,72.0,377.78,296.51
2016,2,5,17,15,177.5,17.0,1.75,11.5,36.0,199.83,58.73
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,9.5,3.55,7.5,15.5,7.47,0.0
2016,2,6,7,30,223.0,19.0,3.7,8.0,31.0,15.63,0.0
2016,2,6,7,45,341.5,30.0,3.85,8.5,69.5,24.78,15.26
2016,2,6,8,0,460.0,41.0,4.0,9.0,108.0,33.99,24.58
2016,2,6,8,15,532.5,48.5,3.9,9.5,152.5,40.12,30.53
2016,2,6,8,30,605.0,56.0,3.8,10.0,197.0,46.29,36.33
2016,2,6,8,45,657.0,60.0,3.7,10.5,242.5,49.64,39.41
2016,2,6,9,0,709.0,64.0,3.6,11.0,288.0,57.42,46.37
2016,2,6,9,15,740.0,67.5,3.5,11.5,329.5,60.41,48.91
2016,2,6,9,30,771.0,71.0,3.4,12.0,371.0,63.4,51.4
2016,2,6,9,45,794.0,73.5,3.35,12.5,408.5,65.5,53.06
2016,2,6,10,0,817.0,76.0,3.3,13.0,446.0,67.6,54.7
2016,2,6,10,15,832.0,78.0,3.1,13.0,477.0,69.18,55.97
2016,2,6,10,30,847.0,80.0,2.9,13.0,508.0,70.75,57.25
2016,2,6,10,45,859.5,81.0,2.75,13.5,533.5,71.57,57.76
2016,2,6,11,0,872.0,82.0,2.6,14.0,559.0,109.98,67.09
2016,2,6,11,15,878.5,82.5,2.5,14.0,576.5,165.29,96.25
2016,2,6,11,30,885.0,83.0,2.4,14.0,594.0,220.53,138.19
2016,2,6,11,45,726.5,134.5,2.35,14.5,558.5,268.52,186.36
2016,2,6,12,0,568.0,186.0,2.3,15.0,523.0,305.18,225.24
2016,2,6,12,15,478.5,215.0,2.4,15.0,500.0,334.05,254.7
2016,2,6,12,30,389.0,244.0,2.5,15.0,477.0,349.02,271.68
2016,2,6,12,45,414.5,235.0,2.6,15.5,481.0,386.12,302.95
2016,2,6,13,0,440.0,226.0,2.7,16.0,485.0,419.5,331.05
2016,2,6,13,15,437.5,221.5,2.7,16.0,474.0,442.36,351.24
2016,2,6,13,30,435.0,217.0,2.7,16.0,463.0,463.49,369.77
2016,2,6,13,45,466.0,200.0,2.75,16.0,455.0,492.16,394.37
2016,2,6,14,0,497.0,183.0,2.8,16.0,447.0,520.52,418.65
2016,2,6,14,15,461.0,180.0,2.8,16.0,415.0,516.23,416.76
2016,2,6,14,30,425.0,177.0,2.8,16.0,383.0,507.91,411.64
2016,2,6,14,45,465.5,155.0,2.8,16.0,366.5,532.74,433.4
2016,2,6,15,0,506.0,133.0,2.8,16.0,350.0,556.15,453.87
2016,2,6,15,15,487.5,124.0,2.65,15.5,317.0,546.77,448.22
2016,2,6,15,30,469.0,115.0,2.5,15.0,284.0,534.55,440.24
2016,2,6,15,45,576.0,86.0,2.35,15.0,267.5,604.56,495.57
2016,2,6,16,0,683.0,57.0,2.2,15.0,251.0,658.32,535.06
2016,2,6,16,15,628.5,52.0,2.15,14.5,206.0,612.68,499.29
2016,2,6,16,30,574.0,47.0,2.1,14.0,161.0,571.96,465.89
2016,2,6,16,45,486.5,39.0,2.05,13.5,117.5,491.79,398.97
2016,2,6,17,0,399.0,31.0,2.0,13.0,74.0,411.33,323.87
2016,2,6,17,15,199.5,15.5,1.95,12.5,37.0,216.59,89.16
2016,2,6,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,155.0,9.0,3.2,10.0,17.5,7.08,0.0
2016,2,7,7,30,310.0,18.0,3.4,10.0,35.0,16.31,0.0
2016,2,7,7,45,432.0,26.5,3.6,10.5,76.5,24.2,14.81
2016,2,7,8,0,554.0,35.0,3.8,11.0,118.0,32.25,22.89
2016,2,7,8,15,621.5,40.5,3.9,11.5,164.0,37.45,27.92
2016,2,7,8,30,689.0,46.0,4.0,12.0,210.0,42.73,32.85
2016,2,7,8,45,733.0,49.5,4.15,12.5,255.5,46.18,35.99
2016,2,7,9,0,777.0,53.0,4.3,13.0,301.0,49.68,39.06
2016,2,7,9,15,806.0,56.0,4.2,13.0,344.0,52.59,41.63
2016,2,7,9,30,835.0,59.0,4.1,13.0,387.0,61.1,49.15
2016,2,7,9,45,849.0,63.0,4.05,13.5,424.0,64.9,52.3
2016,2,7,10,0,863.0,67.0,4.0,14.0,461.0,68.54,55.3
2016,2,7,10,15,877.5,69.0,3.8,14.5,493.0,70.72,56.98
2016,2,7,10,30,892.0,71.0,3.6,15.0,525.0,72.81,58.59
2016,2,7,10,45,902.0,72.5,3.45,15.5,550.5,74.39,59.74
2016,2,7,11,0,912.0,74.0,3.3,16.0,576.0,108.66,63.73
2016,2,7,11,15,918.5,75.0,3.2,16.0,594.5,166.49,94.66
2016,2,7,11,30,925.0,76.0,3.1,16.0,613.0,224.26,138.63
2016,2,7,11,45,928.5,76.0,3.05,16.5,623.5,280.28,187.07
2016,2,7,12,0,932.0,76.0,3.0,17.0,634.0,335.39,236.86
2016,2,7,12,15,933.0,76.0,2.95,17.0,636.0,388.51,285.77
2016,2,7,12,30,934.0,76.0,2.9,17.0,638.0,440.03,332.71
2016,2,7,12,45,934.0,75.0,2.9,17.5,632.5,488.37,375.53
2016,2,7,13,0,934.0,74.0,2.9,18.0,627.0,534.55,415.42
2016,2,7,13,15,929.0,73.5,2.9,18.0,613.5,576.17,451.55
2016,2,7,13,30,924.0,73.0,2.9,18.0,600.0,614.88,484.58
2016,2,7,13,45,916.0,72.0,2.95,18.0,578.5,648.17,513.05
2016,2,7,14,0,908.0,71.0,3.0,18.0,557.0,678.06,538.46
2016,2,7,14,15,896.0,69.5,2.95,18.0,529.0,701.21,558.03
2016,2,7,14,30,884.0,68.0,2.9,18.0,501.0,720.6,573.46
2016,2,7,14,45,867.5,66.0,2.9,18.0,466.0,732.33,583.08
2016,2,7,15,0,851.0,64.0,2.9,18.0,431.0,740.16,589.93
2016,2,7,15,15,827.0,61.5,2.7,17.5,391.5,745.5,594.98
2016,2,7,15,30,803.0,59.0,2.5,17.0,352.0,739.36,591.37
2016,2,7,15,45,769.5,55.5,2.35,17.0,308.0,720.38,577.13
2016,2,7,16,0,736.0,52.0,2.2,17.0,264.0,697.61,559.44
2016,2,7,16,15,684.5,47.5,2.15,16.5,218.0,655.3,527.53
2016,2,7,16,30,633.0,43.0,2.1,16.0,172.0,609.79,491.15
2016,2,7,16,45,549.0,36.5,2.05,15.5,127.0,532.69,427.66
2016,2,7,17,0,465.0,30.0,2.0,15.0,82.0,453.83,355.36
2016,2,7,17,15,232.5,15.0,2.0,14.5,41.0,243.76,121.39
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.0,10.5,4.5,10.5,18.0,8.26,0.0
2016,2,8,7,30,248.0,21.0,4.6,11.0,36.0,17.32,1.04
2016,2,8,7,45,368.0,31.5,4.75,12.0,76.5,26.07,16.42
2016,2,8,8,0,488.0,42.0,4.9,13.0,117.0,34.91,25.05
2016,2,8,8,15,561.0,49.0,4.8,13.0,163.0,40.7,30.64
2016,2,8,8,30,634.0,56.0,4.7,13.0,209.0,46.54,36.12
2016,2,8,8,45,678.0,61.0,4.6,13.5,254.5,50.6,39.79
2016,2,8,9,0,722.0,66.0,4.5,14.0,300.0,59.14,47.34
2016,2,8,9,15,754.0,70.0,4.35,14.5,342.5,62.51,50.18
2016,2,8,9,30,786.0,74.0,4.2,15.0,385.0,65.87,52.95
2016,2,8,9,45,817.5,74.0,4.05,15.5,425.0,66.25,53.06
2016,2,8,10,0,849.0,74.0,3.9,16.0,465.0,66.75,53.27
2016,2,8,10,15,864.0,76.0,3.8,16.5,497.0,68.39,54.48
2016,2,8,10,30,879.0,78.0,3.7,17.0,529.0,77.18,61.9
2016,2,8,10,45,890.0,79.0,3.6,17.5,555.0,78.4,62.71
2016,2,8,11,0,901.0,80.0,3.5,18.0,581.0,113.85,66.9
2016,2,8,11,15,907.5,81.0,3.4,18.0,599.0,171.31,98.01
2016,2,8,11,30,914.0,82.0,3.3,18.0,617.0,228.71,141.67
2016,2,8,11,45,918.0,82.0,3.2,18.5,627.0,284.5,189.61
2016,2,8,12,0,922.0,82.0,3.1,19.0,637.0,339.46,238.81
2016,2,8,12,15,922.5,82.0,3.0,19.0,639.5,392.15,286.9
2016,2,8,12,30,923.0,82.0,2.9,19.0,642.0,443.19,332.93
2016,2,8,12,45,925.5,80.0,2.8,19.5,637.0,491.5,375.03
2016,2,8,13,0,928.0,78.0,2.7,20.0,632.0,537.81,414.28
2016,2,8,13,15,923.0,77.5,2.65,20.0,618.5,579.36,449.72
2016,2,8,13,30,918.0,77.0,2.6,20.0,605.0,618.0,482.06
2016,2,8,13,45,909.5,76.0,2.55,20.0,583.5,650.93,509.42
2016,2,8,14,0,901.0,75.0,2.5,20.0,562.0,680.44,533.67
2016,2,8,14,15,889.0,73.5,2.4,20.0,534.0,703.52,552.51
2016,2,8,14,30,877.0,72.0,2.3,20.0,506.0,722.86,567.28
2016,2,8,14,45,859.5,70.5,2.25,20.0,471.0,734.41,576.25
2016,2,8,15,0,842.0,69.0,2.2,20.0,436.0,749.57,587.91
2016,2,8,15,15,818.0,66.5,2.05,19.5,396.0,747.37,587.41
2016,2,8,15,30,794.0,64.0,1.9,19.0,356.0,741.11,583.92
2016,2,8,15,45,759.0,60.5,1.75,19.0,312.0,720.76,568.77
2016,2,8,16,0,724.0,57.0,1.6,19.0,268.0,696.52,550.2
2016,2,8,16,15,672.0,52.0,1.6,18.5,221.5,652.84,518.41
2016,2,8,16,30,620.0,47.0,1.6,18.0,175.0,605.81,482.06
2016,2,8,16,45,534.5,39.5,1.65,17.5,129.5,534.75,424.92
2016,2,8,17,0,449.0,32.0,1.7,17.0,84.0,455.54,354.9
2016,2,8,17,15,292.0,21.0,1.7,16.5,48.5,305.02,171.02
2016,2,8,17,30,135.0,10.0,1.7,16.0,13.0,113.82,0.0
2016,2,8,17,45,67.5,5.0,1.75,16.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,15,140.0,11.0,3.2,10.5,19.5,8.65,0.0
2016,2,9,7,30,280.0,22.0,3.4,11.0,39.0,18.22,3.26
2016,2,9,7,45,398.5,32.0,3.6,11.5,80.5,26.6,17.06
2016,2,9,8,0,517.0,42.0,3.8,12.0,122.0,35.08,25.37
2016,2,9,8,15,587.5,48.5,3.85,12.5,169.0,40.51,30.58
2016,2,9,8,30,658.0,55.0,3.9,13.0,216.0,49.86,39.12
2016,2,9,8,45,704.0,59.5,3.95,13.5,262.5,53.88,42.73
2016,2,9,9,0,750.0,64.0,4.0,14.0,309.0,57.93,46.26
2016,2,9,9,15,704.0,76.5,3.75,14.5,330.5,61.62,49.38
2016,2,9,9,30,658.0,89.0,3.5,15.0,352.0,69.16,55.84
2016,2,9,9,45,657.5,99.0,3.25,15.5,383.0,75.39,61.07
2016,2,9,10,0,657.0,109.0,3.0,16.0,414.0,81.4,66.05
2016,2,9,10,15,692.5,108.0,2.7,16.0,449.0,80.66,65.26
2016,2,9,10,30,728.0,107.0,2.4,16.0,484.0,80.13,64.66
2016,2,9,10,45,664.5,134.0,2.15,16.5,490.5,95.43,77.63
2016,2,9,11,0,601.0,161.0,1.9,17.0,497.0,138.39,93.8
2016,2,9,11,15,597.0,168.5,1.75,17.5,511.0,185.08,121.45
2016,2,9,11,30,593.0,176.0,1.6,18.0,525.0,231.2,156.61
2016,2,9,11,45,559.0,191.5,1.45,18.5,525.5,272.1,192.13
2016,2,9,12,0,525.0,207.0,1.3,19.0,526.0,311.64,227.11
2016,2,9,12,15,522.0,209.5,1.2,19.0,527.5,348.6,259.3
2016,2,9,12,30,519.0,212.0,1.1,19.0,529.0,384.39,290.02
2016,2,9,12,45,513.0,212.0,1.05,19.5,523.0,415.59,316.16
2016,2,9,13,0,507.0,212.0,1.0,20.0,517.0,444.97,340.16
2016,2,9,13,15,563.5,187.5,1.05,20.0,519.5,485.21,372.98
2016,2,9,13,30,620.0,163.0,1.1,20.0,522.0,533.28,411.25
2016,2,9,13,45,534.0,182.5,1.2,20.0,484.0,522.57,405.5
2016,2,9,14,0,448.0,202.0,1.3,20.0,446.0,510.58,398.29
2016,2,9,14,15,378.0,204.5,1.35,19.5,403.0,471.98,371.78
2016,2,9,14,30,308.0,207.0,1.4,19.0,360.0,442.47,351.07
2016,2,9,14,45,312.5,191.0,1.5,19.0,337.5,443.96,354.36
2016,2,9,15,0,317.0,175.0,1.6,19.0,315.0,443.74,356.08
2016,2,9,15,15,331.5,156.0,1.5,18.5,290.0,446.08,359.94
2016,2,9,15,30,346.0,137.0,1.4,18.0,265.0,446.65,362.31
2016,2,9,15,45,323.0,124.0,1.35,17.5,232.5,422.6,344.73
2016,2,9,16,0,300.0,111.0,1.3,17.0,200.0,396.73,325.23
2016,2,9,16,15,275.0,94.5,1.25,16.5,165.5,362.57,298.36
2016,2,9,16,30,250.0,78.0,1.2,16.0,131.0,326.8,268.95
2016,2,9,16,45,214.0,60.0,1.15,16.0,97.5,277.94,226.89
2016,2,9,17,0,178.0,42.0,1.1,16.0,64.0,247.06,195.87
2016,2,9,17,15,89.0,26.5,1.1,15.5,37.5,132.29,79.38
2016,2,9,17,30,0.0,11.0,1.1,15.0,11.0,8.65,0.0
2016,2,9,17,45,0.0,5.5,1.15,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,74.5,12.0,2.0,11.5,16.5,9.44,0.0
2016,2,10,7,30,149.0,24.0,2.0,12.0,33.0,18.22,4.72
2016,2,10,7,45,224.5,39.0,2.0,12.5,67.5,29.44,19.56
2016,2,10,8,0,300.0,54.0,2.0,13.0,102.0,40.57,30.16
2016,2,10,8,15,344.5,68.5,2.0,13.0,141.0,50.97,39.86
2016,2,10,8,30,389.0,83.0,2.0,13.0,180.0,61.16,49.22
2016,2,10,8,45,415.0,96.5,2.0,13.5,218.0,70.26,57.32
2016,2,10,9,0,441.0,110.0,2.0,14.0,256.0,79.11,65.04
2016,2,10,9,15,473.0,116.5,1.85,14.0,292.0,83.38,68.71
2016,2,10,9,30,505.0,123.0,1.7,14.0,328.0,87.6,72.27
2016,2,10,9,45,621.5,106.0,1.6,14.5,381.5,79.44,64.8
2016,2,10,10,0,738.0,89.0,1.5,15.0,435.0,75.29,60.91
2016,2,10,10,15,792.0,89.0,1.5,15.0,482.5,75.97,61.38
2016,2,10,10,30,846.0,89.0,1.5,15.0,530.0,76.82,61.99
2016,2,10,10,45,856.5,90.5,1.55,15.5,555.5,77.83,62.63
2016,2,10,11,0,867.0,92.0,1.6,16.0,581.0,116.67,68.78
2016,2,10,11,15,739.5,131.5,1.65,16.0,557.5,178.52,110.72
2016,2,10,11,30,612.0,171.0,1.7,16.0,534.0,232.43,158.07
2016,2,10,11,45,526.0,204.5,1.8,16.5,520.5,274.46,197.14
2016,2,10,12,0,440.0,238.0,1.9,17.0,507.0,309.62,230.74
2016,2,10,12,15,436.0,241.5,1.9,17.0,509.0,343.23,260.41
2016,2,10,12,30,432.0,245.0,1.9,17.0,511.0,375.76,288.88
2016,2,10,12,45,661.0,169.0,1.95,17.5,571.5,453.62,349.39
2016,2,10,13,0,890.0,93.0,2.0,18.0,632.0,537.65,415.53
2016,2,10,13,15,773.0,122.5,2.0,18.0,583.5,548.7,427.49
2016,2,10,13,30,656.0,152.0,2.0,18.0,535.0,546.5,428.56
2016,2,10,13,45,615.5,158.5,2.0,18.0,508.0,559.54,440.68
2016,2,10,14,0,575.0,165.0,2.0,18.0,481.0,560.79,443.55
2016,2,10,14,15,546.5,164.5,1.95,18.0,452.5,566.01,448.97
2016,2,10,14,30,518.0,164.0,1.9,18.0,424.0,567.52,451.33
2016,2,10,14,45,416.0,170.5,1.9,18.0,370.5,517.57,413.94
2016,2,10,15,0,314.0,177.0,1.9,18.0,317.0,444.5,358.37
2016,2,10,15,15,283.0,164.0,1.8,17.5,281.5,418.05,339.45
2016,2,10,15,30,252.0,151.0,1.7,17.0,246.0,389.14,317.84
2016,2,10,15,45,233.0,135.5,1.6,17.0,215.5,364.77,299.04
2016,2,10,16,0,214.0,120.0,1.5,17.0,185.0,338.78,278.41
2016,2,10,16,15,196.0,101.5,1.5,16.5,153.0,307.82,253.89
2016,2,10,16,30,178.0,83.0,1.5,16.0,121.0,275.28,227.03
2016,2,10,16,45,151.0,64.0,1.55,15.5,90.5,232.96,190.75
2016,2,10,17,0,124.0,45.0,1.6,15.0,60.0,188.95,151.02
2016,2,10,17,15,62.0,28.0,1.6,15.0,35.5,99.61,62.9
2016,2,10,17,30,0.0,11.0,1.6,15.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.6,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,51.5,12.5,1.85,11.5,16.0,9.83,0.0
2016,2,11,7,30,103.0,25.0,1.9,12.0,32.0,18.89,6.32
2016,2,11,7,45,152.5,42.0,1.95,12.5,62.5,31.27,21.26
2016,2,11,8,0,202.0,59.0,2.0,13.0,93.0,43.5,32.78
2016,2,11,8,15,230.0,77.0,1.8,13.0,126.5,55.98,44.35
2016,2,11,8,30,258.0,95.0,1.6,13.0,160.0,68.18,55.48
2016,2,11,8,45,280.5,110.0,1.45,13.5,193.0,78.21,64.36
2016,2,11,9,0,303.0,125.0,1.3,14.0,226.0,88.0,72.84
2016,2,11,9,15,364.5,132.5,1.1,14.0,270.5,91.73,75.98
2016,2,11,9,30,426.0,140.0,0.9,14.0,315.0,96.76,80.2
2016,2,11,9,45,551.0,123.5,0.75,14.5,370.5,90.21,74.12
2016,2,11,10,0,676.0,107.0,0.6,15.0,426.0,80.19,65.09
2016,2,11,10,15,670.5,117.5,0.6,15.0,452.0,86.23,70.21
2016,2,11,10,30,665.0,128.0,0.6,15.0,478.0,92.1,75.14
2016,2,11,10,45,491.5,186.0,0.6,15.5,451.5,121.73,100.22
2016,2,11,11,0,318.0,244.0,0.6,16.0,425.0,173.46,128.41
2016,2,11,11,15,224.0,261.5,0.6,16.0,391.0,202.15,150.02
2016,2,11,11,30,130.0,279.0,0.6,16.0,357.0,215.19,163.75
2016,2,11,11,45,127.5,285.0,0.6,16.5,363.0,233.09,178.05
2016,2,11,12,0,125.0,291.0,0.6,17.0,369.0,250.72,192.32
2016,2,11,12,15,290.5,264.5,0.6,17.0,445.0,306.82,233.01
2016,2,11,12,30,456.0,238.0,0.6,17.0,521.0,381.48,289.27
2016,2,11,12,45,393.0,251.5,0.65,17.5,494.0,388.66,297.44
2016,2,11,13,0,330.0,265.0,0.7,18.0,467.0,394.64,304.08
2016,2,11,13,15,402.0,241.0,0.65,18.0,481.5,436.25,337.07
2016,2,11,13,30,474.0,217.0,0.6,18.0,496.0,493.01,380.61
2016,2,11,13,45,475.0,208.0,0.6,18.0,479.0,512.16,396.17
2016,2,11,14,0,476.0,199.0,0.6,18.0,462.0,529.29,410.46
2016,2,11,14,15,518.0,176.0,0.65,18.0,449.5,559.31,435.11
2016,2,11,14,30,560.0,153.0,0.7,18.0,437.0,588.38,458.97
2016,2,11,14,45,476.5,159.5,0.8,18.0,389.5,553.14,434.55
2016,2,11,15,0,393.0,166.0,0.9,18.0,342.0,512.1,405.56
2016,2,11,15,15,499.5,130.0,0.95,17.5,333.5,570.84,454.41
2016,2,11,15,30,606.0,94.0,1.0,17.0,325.0,637.6,506.52
2016,2,11,15,45,541.5,96.5,1.1,17.0,284.5,597.72,478.05
2016,2,11,16,0,477.0,99.0,1.2,17.0,244.0,548.99,442.95
2016,2,11,16,15,428.0,87.5,1.3,16.5,201.5,500.99,407.63
2016,2,11,16,30,379.0,76.0,1.4,16.0,159.0,451.07,368.63
2016,2,11,16,45,310.0,61.5,1.5,15.5,118.5,379.1,309.54
2016,2,11,17,0,241.0,47.0,1.6,15.0,78.0,307.1,246.73
2016,2,11,17,15,120.5,30.0,1.65,14.5,45.5,167.85,114.68
2016,2,11,17,30,0.0,13.0,1.7,14.0,13.0,10.23,0.0
2016,2,11,17,45,0.0,6.5,1.8,14.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
