Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,7,15,124.5,13.0,1.65,11.5,22.5,10.23,0.0
2016,2,12,7,30,249.0,26.0,1.7,12.0,45.0,21.4,9.0
2016,2,12,7,45,359.0,37.0,1.8,12.5,86.0,30.42,20.64
2016,2,12,8,0,469.0,48.0,1.9,13.0,127.0,39.48,29.31
2016,2,12,8,15,337.0,74.5,1.8,13.0,140.5,54.99,43.5
2016,2,12,8,30,205.0,101.0,1.7,13.0,154.0,71.33,58.3
2016,2,12,8,45,227.5,116.5,1.65,13.5,185.5,81.5,67.28
2016,2,12,9,0,250.0,132.0,1.6,14.0,217.0,91.42,75.85
2016,2,12,9,15,330.5,138.5,1.55,14.0,266.0,96.78,80.43
2016,2,12,9,30,411.0,145.0,1.5,14.0,315.0,99.51,82.64
2016,2,12,9,45,427.0,157.0,1.5,14.5,348.0,106.37,88.26
2016,2,12,10,0,443.0,169.0,1.5,15.0,381.0,113.07,93.67
2016,2,12,10,15,631.5,132.0,1.6,15.0,456.0,94.9,77.75
2016,2,12,10,30,820.0,95.0,1.7,15.0,531.0,80.28,64.94
2016,2,12,10,45,744.5,119.5,1.8,15.0,529.0,87.49,71.11
2016,2,12,11,0,669.0,144.0,1.9,15.0,527.0,135.52,88.48
2016,2,12,11,15,608.0,170.5,1.95,15.0,527.0,191.78,127.06
2016,2,12,11,30,547.0,197.0,2.0,15.0,527.0,238.37,166.36
2016,2,12,11,45,543.0,202.5,2.15,15.5,534.5,279.97,202.08
2016,2,12,12,0,539.0,208.0,2.3,16.0,542.0,320.68,238.05
2016,2,12,12,15,424.0,242.5,2.35,16.0,506.0,342.15,261.58
2016,2,12,12,30,309.0,277.0,2.4,16.0,470.0,347.75,270.77
2016,2,12,12,45,336.0,268.5,2.5,16.0,476.5,377.28,296.04
2016,2,12,13,0,363.0,260.0,2.6,16.0,483.0,408.09,322.22
2016,2,12,13,15,423.0,238.0,2.65,16.0,493.0,455.92,361.48
2016,2,12,13,30,483.0,216.0,2.7,16.0,503.0,498.98,397.13
2016,2,12,13,45,307.0,236.0,2.75,16.0,416.0,420.66,337.15
2016,2,12,14,0,131.0,256.0,2.8,16.0,329.0,327.63,263.27
2016,2,12,14,15,186.0,240.0,2.8,16.0,338.0,361.78,292.65
2016,2,12,14,30,241.0,224.0,2.8,16.0,347.0,398.05,323.33
2016,2,12,14,45,327.0,194.0,2.8,16.0,349.0,460.67,375.2
2016,2,12,15,0,413.0,164.0,2.8,16.0,351.0,526.94,429.32
2016,2,12,15,15,443.5,142.5,2.65,15.5,327.0,541.85,443.18
2016,2,12,15,30,474.0,121.0,2.5,15.0,303.0,554.51,455.5
2016,2,12,15,45,434.0,114.0,2.45,15.0,265.5,524.19,432.24
2016,2,12,16,0,394.0,107.0,2.4,15.0,228.0,491.31,406.51
2016,2,12,16,15,358.0,93.0,2.45,14.5,189.5,450.84,375.02
2016,2,12,16,30,322.0,79.0,2.5,14.0,151.0,408.47,340.43
2016,2,12,16,45,266.5,63.5,2.55,14.0,113.5,346.45,287.15
2016,2,12,17,0,211.0,48.0,2.6,14.0,76.0,284.11,230.99
2016,2,12,17,15,105.5,32.0,2.65,14.0,46.0,161.56,114.53
2016,2,12,17,30,0.0,16.0,2.7,14.0,16.0,12.59,0.0
2016,2,12,17,45,0.0,8.0,2.75,14.0,8.0,6.29,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,12.5,3.8,10.0,25.5,9.83,0.0
2016,2,13,7,30,341.0,25.0,3.8,10.0,51.0,20.81,9.52
2016,2,13,7,45,454.0,33.5,3.85,10.5,95.0,28.0,18.79
2016,2,13,8,0,567.0,42.0,3.9,11.0,139.0,38.37,28.59
2016,2,13,8,15,631.0,48.0,3.75,11.5,187.0,43.85,33.81
2016,2,13,8,30,695.0,54.0,3.6,12.0,235.0,49.37,38.9
2016,2,13,8,45,738.0,57.5,3.45,12.5,282.0,52.66,41.83
2016,2,13,9,0,781.0,61.0,3.3,13.0,329.0,56.0,44.71
2016,2,13,9,15,809.0,64.0,3.15,13.5,373.0,58.75,46.98
2016,2,13,9,30,837.0,67.0,3.0,14.0,417.0,61.48,49.21
2016,2,13,9,45,864.0,67.5,2.9,14.5,457.0,68.79,55.43
2016,2,13,10,0,891.0,68.0,2.8,15.0,497.0,70.28,56.49
2016,2,13,10,15,905.0,69.5,2.65,15.5,530.0,72.1,57.84
2016,2,13,10,30,919.0,71.0,2.5,16.0,563.0,73.85,59.12
2016,2,13,10,45,930.5,71.5,2.45,16.5,589.5,74.8,59.72
2016,2,13,11,0,942.0,72.0,2.4,17.0,616.0,121.58,67.96
2016,2,13,11,15,948.0,72.5,2.45,17.0,634.5,181.2,103.19
2016,2,13,11,30,954.0,73.0,2.5,17.0,653.0,240.65,150.0
2016,2,13,11,45,959.0,73.0,2.6,17.0,664.0,299.07,201.29
2016,2,13,12,0,964.0,73.0,2.7,17.0,675.0,356.71,253.75
2016,2,13,12,15,965.0,73.0,2.8,17.0,677.5,411.9,304.42
2016,2,13,12,30,966.0,73.0,2.9,17.0,680.0,465.41,352.98
2016,2,13,12,45,956.5,76.0,3.0,17.5,673.0,514.93,396.7
2016,2,13,13,0,947.0,79.0,3.1,18.0,666.0,561.52,436.83
2016,2,13,13,15,942.0,78.5,3.35,17.5,652.0,604.18,475.1
2016,2,13,13,30,937.0,78.0,3.6,17.0,638.0,643.86,510.51
2016,2,13,13,45,926.5,78.0,3.9,17.0,615.5,677.46,540.0
2016,2,13,14,0,916.0,78.0,4.2,17.0,593.0,707.49,566.38
2016,2,13,14,15,904.0,76.5,4.5,17.0,563.5,731.19,588.08
2016,2,13,14,30,892.0,75.0,4.8,17.0,534.0,751.07,605.46
2016,2,13,14,45,873.5,73.5,5.1,17.0,498.5,762.21,616.41
2016,2,13,15,0,855.0,72.0,5.4,17.0,463.0,777.15,630.37
2016,2,13,15,15,831.5,69.0,5.3,16.5,422.0,774.78,630.61
2016,2,13,15,30,808.0,66.0,5.2,16.0,381.0,768.26,627.68
2016,2,13,15,45,770.0,63.5,5.1,15.5,335.0,746.38,612.7
2016,2,13,16,0,732.0,61.0,5.0,15.0,289.0,720.45,593.99
2016,2,13,16,15,681.5,56.5,4.8,14.5,241.5,677.83,560.73
2016,2,13,16,30,631.0,52.0,4.6,14.0,194.0,639.64,529.17
2016,2,13,16,45,545.0,45.0,4.45,13.5,147.0,559.63,462.31
2016,2,13,17,0,459.0,38.0,4.3,13.0,100.0,478.5,390.51
2016,2,13,17,15,318.0,27.0,4.25,12.5,61.5,348.48,259.52
2016,2,13,17,30,177.0,16.0,4.2,12.0,23.0,154.21,0.0
2016,2,13,17,45,88.5,8.0,4.2,12.0,11.5,6.29,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,174.5,12.5,4.45,11.5,26.5,9.83,0.0
2016,2,14,7,30,349.0,25.0,4.5,12.0,53.0,20.8,10.05
2016,2,14,7,45,451.0,33.5,4.55,12.5,96.0,27.96,18.65
2016,2,14,8,0,553.0,42.0,4.6,13.0,139.0,35.23,25.6
2016,2,14,8,15,613.5,47.5,4.5,13.0,185.5,43.25,33.08
2016,2,14,8,30,674.0,53.0,4.4,13.0,232.0,48.31,37.79
2016,2,14,8,45,714.5,56.5,4.3,13.5,277.5,51.56,40.67
2016,2,14,9,0,755.0,60.0,4.2,14.0,323.0,54.85,43.49
2016,2,14,9,15,577.5,105.5,4.15,14.5,321.0,79.96,65.55
2016,2,14,9,30,400.0,151.0,4.1,15.0,319.0,102.82,85.32
2016,2,14,9,45,420.5,162.0,4.05,15.5,353.5,109.05,90.35
2016,2,14,10,0,441.0,173.0,4.0,16.0,388.0,115.14,95.24
2016,2,14,10,15,540.0,156.5,4.0,16.5,436.5,106.69,87.55
2016,2,14,10,30,639.0,140.0,4.0,17.0,485.0,98.79,80.41
2016,2,14,10,45,642.0,147.0,4.05,17.5,507.0,102.28,83.12
2016,2,14,11,0,645.0,154.0,4.1,18.0,529.0,143.52,93.55
2016,2,14,11,15,574.0,185.5,4.1,18.0,527.0,198.16,132.26
2016,2,14,11,30,503.0,217.0,4.1,18.0,525.0,245.82,173.09
2016,2,14,11,45,521.5,214.0,4.15,18.5,537.5,285.38,206.15
2016,2,14,12,0,540.0,211.0,4.2,19.0,550.0,326.15,241.29
2016,2,14,12,15,541.5,211.0,4.2,19.0,552.5,363.98,275.17
2016,2,14,12,30,543.0,211.0,4.2,19.0,555.0,400.95,308.01
2016,2,14,12,45,487.5,228.5,4.2,19.0,535.5,424.38,330.11
2016,2,14,13,0,432.0,246.0,4.2,19.0,516.0,441.88,346.53
2016,2,14,13,15,434.5,239.5,4.25,19.0,506.0,466.32,367.88
2016,2,14,13,30,437.0,233.0,4.3,19.0,496.0,489.31,387.81
2016,2,14,13,45,443.0,222.5,4.4,19.0,481.0,509.44,405.57
2016,2,14,14,0,449.0,212.0,4.5,19.0,466.0,527.93,421.97
2016,2,14,14,15,500.5,186.0,4.55,19.0,456.5,561.91,450.91
2016,2,14,14,30,552.0,160.0,4.6,19.0,447.0,595.31,479.42
2016,2,14,14,45,513.5,157.5,4.65,19.0,410.5,584.09,472.15
2016,2,14,15,0,475.0,155.0,4.7,19.0,374.0,568.94,461.8
2016,2,14,15,15,514.5,132.0,4.75,18.5,350.5,590.14,482.0
2016,2,14,15,30,554.0,109.0,4.8,18.0,327.0,617.75,506.58
2016,2,14,15,45,517.5,103.0,4.85,17.5,288.0,582.82,481.09
2016,2,14,16,0,481.0,97.0,4.9,17.0,249.0,554.16,460.04
2016,2,14,16,15,445.0,85.5,4.85,16.5,208.5,516.35,430.4
2016,2,14,16,30,409.0,74.0,4.8,16.0,168.0,476.5,397.65
2016,2,14,16,45,355.5,60.0,4.75,16.0,128.0,416.8,346.18
2016,2,14,17,0,302.0,46.0,4.7,16.0,88.0,356.4,291.5
2016,2,14,17,15,151.0,33.5,4.75,15.5,54.5,220.09,164.69
2016,2,14,17,30,0.0,21.0,4.8,15.0,21.0,24.17,0.0
2016,2,14,17,45,0.0,10.5,4.9,15.0,10.5,8.26,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,209.0,12.5,2.65,14.5,30.0,9.83,0.0
2016,2,15,7,30,418.0,25.0,2.7,15.0,60.0,22.88,12.02
2016,2,15,7,45,518.5,32.0,2.75,15.5,105.5,29.43,19.75
2016,2,15,8,0,619.0,39.0,2.8,16.0,151.0,36.15,26.13
2016,2,15,8,15,677.5,44.0,2.8,16.0,199.0,40.94,30.67
2016,2,15,8,30,736.0,49.0,2.8,16.0,247.0,45.78,35.11
2016,2,15,8,45,774.0,52.5,2.8,16.5,294.5,49.21,38.1
2016,2,15,9,0,812.0,56.0,2.8,17.0,342.0,52.65,41.02
2016,2,15,9,15,837.0,58.5,2.85,17.0,385.5,60.73,48.03
2016,2,15,9,30,862.0,61.0,2.9,17.0,429.0,63.75,50.56
2016,2,15,9,45,880.5,63.0,2.95,17.5,467.5,66.21,52.48
2016,2,15,10,0,899.0,65.0,3.0,18.0,506.0,68.58,54.3
2016,2,15,10,15,911.5,66.5,3.0,18.0,538.0,70.39,55.74
2016,2,15,10,30,924.0,68.0,3.0,18.0,570.0,72.12,57.12
2016,2,15,10,45,932.5,69.0,3.05,18.5,595.5,73.35,57.96
2016,2,15,11,0,941.0,70.0,3.1,19.0,621.0,124.9,68.42
2016,2,15,11,15,946.0,70.5,3.1,19.0,639.5,184.41,104.68
2016,2,15,11,30,951.0,71.0,3.1,19.0,658.0,243.65,151.76
2016,2,15,11,45,953.5,71.5,3.15,19.0,668.0,301.74,202.9
2016,2,15,12,0,956.0,72.0,3.2,19.0,678.0,358.82,254.78
2016,2,15,12,15,956.5,72.5,3.25,19.0,680.5,413.91,305.05
2016,2,15,12,30,957.0,73.0,3.3,19.0,683.0,467.32,353.13
2016,2,15,12,45,948.5,75.5,3.35,19.5,676.0,516.46,396.11
2016,2,15,13,0,940.0,78.0,3.4,20.0,669.0,562.74,435.58
2016,2,15,13,15,935.5,77.5,3.4,20.0,655.0,605.4,471.93
2016,2,15,13,30,931.0,77.0,3.4,20.0,641.0,645.13,505.21
2016,2,15,13,45,921.5,76.5,3.45,20.0,619.5,678.6,533.33
2016,2,15,14,0,912.0,76.0,3.5,20.0,598.0,708.53,558.37
2016,2,15,14,15,901.0,75.0,3.45,20.0,569.0,733.27,578.35
2016,2,15,14,30,890.0,74.0,3.4,20.0,540.0,754.28,594.37
2016,2,15,14,45,872.5,72.5,3.4,20.0,504.5,766.01,603.97
2016,2,15,15,0,855.0,71.0,3.4,20.0,469.0,781.68,616.6
2016,2,15,15,15,833.0,68.5,3.2,19.5,428.5,781.0,617.53
2016,2,15,15,30,811.0,66.0,3.0,19.0,388.0,776.23,615.47
2016,2,15,15,45,779.0,63.0,2.85,19.0,343.0,758.54,602.85
2016,2,15,16,0,747.0,60.0,2.7,19.0,298.0,736.95,586.92
2016,2,15,16,15,700.5,55.0,2.55,18.0,251.0,696.92,558.56
2016,2,15,16,30,654.0,50.0,2.4,17.0,204.0,653.55,525.94
2016,2,15,16,45,582.0,43.5,2.3,16.5,157.0,584.01,470.21
2016,2,15,17,0,510.0,37.0,2.2,16.0,110.0,522.73,416.91
2016,2,15,17,15,378.0,27.0,2.1,16.0,69.5,399.49,300.43
2016,2,15,17,30,246.0,17.0,2.0,16.0,29.0,254.1,0.0
2016,2,15,17,45,123.0,8.5,1.9,16.0,14.5,104.0,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.5,13.0,2.3,12.5,31.0,10.6,0.0
2016,2,16,7,30,397.0,26.0,2.4,13.0,62.0,21.76,11.71
2016,2,16,7,45,495.5,34.5,2.5,13.5,107.0,31.49,21.8
2016,2,16,8,0,594.0,43.0,2.6,14.0,152.0,39.38,29.26
2016,2,16,8,15,653.0,48.5,2.5,14.0,200.0,44.44,34.07
2016,2,16,8,30,712.0,54.0,2.4,14.0,248.0,49.55,38.78
2016,2,16,8,45,750.0,58.0,2.3,14.5,295.0,53.22,41.99
2016,2,16,9,0,788.0,62.0,2.2,15.0,342.0,56.88,45.11
2016,2,16,9,15,814.0,65.0,2.15,15.5,385.5,59.59,47.31
2016,2,16,9,30,840.0,68.0,2.1,16.0,429.0,62.28,49.46
2016,2,16,9,45,860.5,69.5,2.1,16.5,468.0,70.34,56.28
2016,2,16,10,0,881.0,71.0,2.1,17.0,507.0,72.33,57.75
2016,2,16,10,15,893.5,72.5,2.15,17.5,539.5,74.07,59.01
2016,2,16,10,30,906.0,74.0,2.2,18.0,572.0,75.72,60.19
2016,2,16,10,45,726.0,133.0,2.25,18.5,543.5,94.92,76.4
2016,2,16,11,0,546.0,192.0,2.3,19.0,515.0,161.62,109.48
2016,2,16,11,15,603.0,179.0,2.35,19.0,546.0,202.91,133.57
2016,2,16,11,30,660.0,166.0,2.4,19.0,577.0,247.56,166.69
2016,2,16,11,45,662.0,168.5,2.45,19.5,585.5,294.9,207.13
2016,2,16,12,0,664.0,171.0,2.5,20.0,594.0,341.75,248.04
2016,2,16,12,15,663.5,171.5,2.5,20.0,596.0,385.48,286.85
2016,2,16,12,30,663.0,172.0,2.5,20.0,598.0,427.97,324.08
2016,2,16,12,45,663.5,170.0,2.55,20.0,593.0,467.46,358.38
2016,2,16,13,0,664.0,168.0,2.6,20.0,588.0,505.31,390.7
2016,2,16,13,15,796.5,123.0,2.6,20.0,616.5,576.0,447.31
2016,2,16,13,30,929.0,78.0,2.6,20.0,645.0,647.9,504.5
2016,2,16,13,45,921.5,77.0,2.6,20.5,623.5,682.1,531.35
2016,2,16,14,0,914.0,76.0,2.6,21.0,602.0,712.88,555.33
2016,2,16,14,15,903.0,74.5,2.55,21.0,573.0,737.12,574.3
2016,2,16,14,30,892.0,73.0,2.5,21.0,544.0,757.58,589.52
2016,2,16,14,45,877.0,71.0,2.45,21.0,509.0,770.61,599.53
2016,2,16,15,0,862.0,69.0,2.4,21.0,474.0,779.71,606.87
2016,2,16,15,15,840.5,66.5,2.2,20.5,433.5,787.41,613.35
2016,2,16,15,30,819.0,64.0,2.0,20.0,393.0,783.07,611.1
2016,2,16,15,45,786.0,61.0,1.85,20.0,347.5,764.51,597.81
2016,2,16,16,0,753.0,58.0,1.7,20.0,302.0,742.06,581.32
2016,2,16,16,15,707.5,53.5,1.55,19.5,254.5,703.41,553.36
2016,2,16,16,30,662.0,49.0,1.4,19.0,207.0,661.47,521.48
2016,2,16,16,45,584.5,43.5,1.3,18.5,159.5,588.25,464.65
2016,2,16,17,0,507.0,38.0,1.2,18.0,112.0,523.16,410.24
2016,2,16,17,15,253.5,34.0,1.15,17.5,71.0,304.48,230.2
2016,2,16,17,30,0.0,30.0,1.1,17.0,30.0,46.28,0.0
2016,2,16,17,45,0.0,15.0,1.05,17.0,15.0,11.8,0.0
2016,2,16,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,10.5,7.55,15.0,10.5,7.98,0.0
2016,2,17,7,30,0.0,21.0,7.6,15.0,21.0,16.02,7.25
2016,2,17,7,45,0.0,36.0,7.65,15.0,36.0,27.36,18.1
2016,2,17,8,0,0.0,51.0,7.7,15.0,51.0,38.37,28.23
2016,2,17,8,15,0.0,68.0,7.6,15.0,68.0,50.61,39.38
2016,2,17,8,30,0.0,85.0,7.5,15.0,85.0,62.72,50.29
2016,2,17,8,45,0.0,101.5,7.45,15.5,101.5,74.4,60.56
2016,2,17,9,0,0.0,118.0,7.4,16.0,118.0,85.95,70.55
2016,2,17,9,15,159.0,145.0,7.55,16.0,214.0,100.94,83.56
2016,2,17,9,30,318.0,172.0,7.7,16.0,310.0,116.1,96.62
2016,2,17,9,45,276.0,195.5,7.85,16.5,323.0,128.29,106.79
2016,2,17,10,0,234.0,219.0,8.0,17.0,336.0,144.31,120.16
2016,2,17,10,15,227.0,235.0,8.05,17.0,354.5,152.91,127.29
2016,2,17,10,30,220.0,251.0,8.1,17.0,373.0,161.21,134.16
2016,2,17,10,45,267.0,256.0,8.15,17.0,410.5,158.78,131.85
2016,2,17,11,0,314.0,261.0,8.2,17.0,448.0,188.26,139.68
2016,2,17,11,15,381.5,253.5,8.1,17.0,487.5,220.45,159.33
2016,2,17,11,30,449.0,246.0,8.0,17.0,527.0,257.88,186.94
2016,2,17,11,45,469.0,242.0,7.95,17.0,539.5,295.2,218.98
2016,2,17,12,0,489.0,238.0,7.9,17.0,552.0,333.92,253.26
2016,2,17,12,15,360.0,271.5,7.9,16.5,503.5,342.81,267.41
2016,2,17,12,30,231.0,305.0,7.9,16.0,455.0,336.21,266.9
2016,2,17,12,45,115.5,235.0,7.95,16.0,310.0,246.26,196.84
2016,2,17,13,0,0.0,165.0,8.0,16.0,165.0,127.91,100.58
2016,2,17,13,15,0.0,138.0,8.05,16.0,138.0,107.11,83.56
2016,2,17,13,30,0.0,111.0,8.1,16.0,111.0,85.92,66.09
2016,2,17,13,45,0.0,134.0,8.15,16.0,134.0,104.66,81.73
2016,2,17,14,0,0.0,157.0,8.2,16.0,157.0,124.37,98.18
2016,2,17,14,15,0.0,112.0,8.2,16.0,112.0,87.29,67.53
2016,2,17,14,30,0.0,67.0,8.2,16.0,67.0,51.44,37.67
2016,2,17,14,45,0.0,42.5,8.25,16.0,42.5,32.53,21.84
2016,2,17,15,0,0.0,18.0,8.3,16.0,18.0,13.73,5.98
2016,2,17,15,15,0.0,16.0,8.3,15.5,16.0,12.19,4.72
2016,2,17,15,30,0.0,14.0,8.3,15.0,14.0,10.66,3.45
2016,2,17,15,45,0.0,12.5,8.35,15.0,12.5,9.51,2.48
2016,2,17,16,0,0.0,11.0,8.4,15.0,11.0,8.36,1.51
2016,2,17,16,15,0.0,9.0,8.45,14.5,9.0,6.83,0.21
2016,2,17,16,30,0.0,7.0,8.5,14.0,7.0,5.31,0.0
2016,2,17,16,45,0.0,5.5,8.55,14.0,5.5,4.16,0.0
2016,2,17,17,0,0.0,4.0,8.6,14.0,4.0,3.02,0.0
2016,2,17,17,15,0.0,2.5,8.6,14.0,2.5,1.89,0.0
2016,2,17,17,30,0.0,1.0,8.6,14.0,1.0,0.75,0.0
2016,2,17,17,45,0.0,0.5,8.6,14.0,0.5,0.39,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,79.5,20.5,6.0,11.0,28.5,15.45,0.0
2016,2,18,7,30,159.0,41.0,6.1,11.0,57.0,30.25,19.45
2016,2,18,7,45,263.0,56.0,6.25,11.5,99.0,41.69,31.05
2016,2,18,8,0,367.0,71.0,6.4,12.0,141.0,52.86,41.54
2016,2,18,8,15,437.0,81.0,6.35,12.0,187.5,60.33,48.6
2016,2,18,8,30,507.0,91.0,6.3,12.0,234.0,67.78,55.44
2016,2,18,8,45,557.0,98.0,6.3,12.5,280.0,76.1,62.79
2016,2,18,9,0,607.0,105.0,6.3,13.0,326.0,80.75,66.72
2016,2,18,9,15,641.0,110.5,6.2,13.0,369.0,84.05,69.51
2016,2,18,9,30,675.0,116.0,6.1,13.0,412.0,87.36,72.27
2016,2,18,9,45,398.0,170.5,6.1,13.5,349.5,113.18,94.67
2016,2,18,10,0,121.0,225.0,6.1,14.0,287.0,145.0,121.98
2016,2,18,10,15,441.0,177.0,6.05,14.0,420.5,115.94,96.43
2016,2,18,10,30,761.0,129.0,6.0,14.0,554.0,93.75,76.9
2016,2,18,10,45,622.0,174.0,6.0,14.0,532.0,118.25,98.11
2016,2,18,11,0,483.0,219.0,6.0,14.0,510.0,175.38,124.46
2016,2,18,11,15,458.0,234.5,5.95,14.0,516.5,218.25,155.53
2016,2,18,11,30,433.0,250.0,5.9,14.0,523.0,258.54,189.77
2016,2,18,11,45,420.5,263.0,5.85,14.0,531.5,297.96,224.72
2016,2,18,12,0,408.0,276.0,5.8,14.0,540.0,334.49,257.79
2016,2,18,12,15,422.5,268.0,5.7,14.0,542.5,364.67,285.06
2016,2,18,12,30,437.0,260.0,5.6,14.0,545.0,399.74,316.12
2016,2,18,12,45,442.0,258.5,5.6,14.0,544.5,432.39,345.1
2016,2,18,13,0,447.0,257.0,5.6,14.0,544.0,464.34,373.13
2016,2,18,13,15,442.5,253.5,5.5,14.0,532.5,488.4,394.41
2016,2,18,13,30,438.0,250.0,5.4,14.0,521.0,510.52,413.78
2016,2,18,13,45,634.0,179.5,5.35,14.0,557.5,606.96,493.75
2016,2,18,14,0,830.0,109.0,5.3,14.0,594.0,701.38,571.76
2016,2,18,14,15,816.5,107.0,5.2,14.0,565.0,722.16,589.46
2016,2,18,14,30,803.0,105.0,5.1,14.0,536.0,739.07,603.76
2016,2,18,14,45,786.5,101.5,5.0,14.0,501.5,748.2,611.44
2016,2,18,15,0,770.0,98.0,4.9,14.0,467.0,758.16,619.86
2016,2,18,15,15,608.5,117.5,4.75,13.5,393.5,667.22,551.45
2016,2,18,15,30,447.0,137.0,4.6,13.0,320.0,560.12,467.43
2016,2,18,15,45,417.0,128.0,4.5,13.0,283.5,535.06,448.53
2016,2,18,16,0,387.0,119.0,4.4,13.0,247.0,507.5,426.74
2016,2,18,16,15,474.0,92.5,4.1,12.5,225.5,555.93,467.22
2016,2,18,16,30,561.0,66.0,3.8,12.0,204.0,608.26,507.51
2016,2,18,16,45,488.0,57.0,3.55,12.0,158.0,535.11,445.46
2016,2,18,17,0,415.0,48.0,3.3,12.0,112.0,460.28,379.8
2016,2,18,17,15,291.0,35.5,3.15,11.5,72.0,339.51,270.81
2016,2,18,17,30,167.0,23.0,3.0,11.0,32.0,204.6,58.26
2016,2,18,17,45,83.5,11.5,2.95,11.0,16.0,75.82,0.0
2016,2,18,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,166.0,16.5,5.8,11.0,33.5,13.37,0.0
2016,2,19,7,30,332.0,33.0,6.1,11.0,67.0,27.23,17.23
2016,2,19,7,45,420.5,43.5,6.4,11.5,110.5,35.73,25.88
2016,2,19,8,0,509.0,54.0,6.7,12.0,154.0,44.22,33.89
2016,2,19,8,15,569.5,60.5,6.85,12.0,201.0,49.32,38.75
2016,2,19,8,30,630.0,67.0,7.0,12.0,248.0,54.45,43.49
2016,2,19,8,45,470.5,103.5,7.2,12.5,251.5,75.33,62.11
2016,2,19,9,0,311.0,140.0,7.4,13.0,255.0,97.29,81.43
2016,2,19,9,15,475.0,123.0,7.45,13.0,322.5,87.04,72.15
2016,2,19,9,30,639.0,106.0,7.5,13.0,390.0,79.58,65.37
2016,2,19,9,45,403.0,167.0,7.55,13.5,351.5,111.04,92.8
2016,2,19,10,0,167.0,228.0,7.6,14.0,313.0,147.6,124.31
2016,2,19,10,15,205.0,240.0,7.5,14.0,351.0,155.11,130.53
2016,2,19,10,30,243.0,252.0,7.4,14.0,389.0,162.5,136.65
2016,2,19,10,45,187.5,267.5,7.35,14.0,376.0,169.49,142.44
2016,2,19,11,0,132.0,283.0,7.3,14.0,363.0,191.69,149.63
2016,2,19,11,15,141.0,292.0,7.1,14.0,380.0,213.72,165.81
2016,2,19,11,30,150.0,301.0,6.9,14.0,397.0,236.95,184.41
2016,2,19,11,45,186.0,304.5,6.75,14.0,425.0,265.11,206.87
2016,2,19,12,0,222.0,308.0,6.6,14.0,453.0,297.13,233.24
2016,2,19,12,15,253.0,304.0,6.35,13.5,470.0,328.42,260.14
2016,2,19,12,30,284.0,300.0,6.1,13.0,487.0,361.26,288.62
2016,2,19,12,45,180.5,297.5,5.9,13.0,416.0,327.08,263.48
2016,2,19,13,0,77.0,295.0,5.7,13.0,345.0,278.8,225.31
2016,2,19,13,15,40.0,240.0,5.4,13.0,266.0,219.79,177.59
2016,2,19,13,30,3.0,185.0,5.1,13.0,187.0,147.44,117.89
2016,2,19,13,45,8.5,198.0,4.85,13.0,203.0,163.27,131.3
2016,2,19,14,0,14.0,211.0,4.6,13.0,219.0,180.38,145.71
2016,2,19,14,15,11.5,199.5,4.35,13.0,206.0,171.01,138.13
2016,2,19,14,30,9.0,188.0,4.1,13.0,193.0,161.31,130.29
2016,2,19,14,45,16.5,186.5,3.95,13.0,195.0,168.68,136.96
2016,2,19,15,0,24.0,185.0,3.8,13.0,197.0,177.07,144.52
2016,2,19,15,15,78.5,181.0,3.75,12.5,214.5,239.66,199.02
2016,2,19,15,30,133.0,177.0,3.7,12.0,232.0,307.6,257.51
2016,2,19,15,45,121.0,160.0,3.7,12.0,205.5,286.23,240.13
2016,2,19,16,0,109.0,143.0,3.7,12.0,179.0,263.94,221.9
2016,2,19,16,15,98.5,122.0,3.65,11.5,151.0,236.17,199.11
2016,2,19,16,30,88.0,101.0,3.6,11.0,123.0,207.09,174.55
2016,2,19,16,45,70.0,80.0,3.55,11.0,95.0,170.21,142.05
2016,2,19,17,0,52.0,59.0,3.5,11.0,67.0,116.19,94.57
2016,2,19,17,15,26.0,39.5,3.45,10.5,43.5,72.4,54.58
2016,2,19,17,30,0.0,20.0,3.4,10.0,20.0,17.23,1.67
2016,2,19,17,45,0.0,10.0,3.4,10.0,10.0,7.87,0.0
2016,2,19,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,7,15,98.5,19.0,3.6,7.0,29.5,14.41,0.0
2016,2,20,7,30,197.0,38.0,3.6,7.0,59.0,28.58,18.97
2016,2,20,7,45,252.0,55.0,3.6,7.5,96.5,40.93,31.08
2016,2,20,8,0,307.0,72.0,3.6,8.0,134.0,53.04,42.49
2016,2,20,8,15,344.5,87.0,3.45,8.5,173.5,63.38,52.09
2016,2,20,8,30,382.0,102.0,3.3,9.0,213.0,73.46,61.24
2016,2,20,8,45,420.5,110.0,3.15,9.5,251.5,78.79,65.91
2016,2,20,9,0,459.0,118.0,3.0,10.0,290.0,84.05,70.39
2016,2,20,9,15,502.5,125.0,2.85,10.5,334.0,88.71,74.24
2016,2,20,9,30,546.0,132.0,2.7,11.0,378.0,93.33,78.01
2016,2,20,9,45,623.0,122.0,2.55,11.5,425.0,88.92,73.76
2016,2,20,10,0,700.0,112.0,2.4,12.0,472.0,82.86,68.1
2016,2,20,10,15,713.5,117.0,2.25,12.0,503.5,85.53,70.31
2016,2,20,10,30,727.0,122.0,2.1,12.0,535.0,88.18,72.47
2016,2,20,10,45,685.0,144.0,1.95,12.0,546.5,103.22,85.47
2016,2,20,11,0,643.0,166.0,1.8,12.0,558.0,161.5,106.78
2016,2,20,11,15,642.5,172.5,1.65,12.0,574.0,211.09,141.26
2016,2,20,11,30,642.0,179.0,1.5,12.0,590.0,260.48,181.95
2016,2,20,11,45,481.0,236.0,1.4,12.5,547.0,298.9,221.52
2016,2,20,12,0,320.0,293.0,1.3,13.0,504.0,320.44,245.68
2016,2,20,12,15,412.5,265.5,1.3,13.0,538.0,361.92,278.93
2016,2,20,12,30,505.0,238.0,1.3,13.0,572.0,415.67,322.36
2016,2,20,12,45,553.5,218.0,1.35,13.5,581.0,457.57,356.85
2016,2,20,13,0,602.0,198.0,1.4,14.0,590.0,506.09,396.07
2016,2,20,13,15,597.5,196.0,1.5,14.0,578.5,532.16,418.89
2016,2,20,13,30,593.0,194.0,1.6,14.0,567.0,560.64,443.17
2016,2,20,13,45,740.0,143.0,1.7,14.0,593.0,647.88,512.29
2016,2,20,14,0,887.0,92.0,1.8,14.0,619.0,723.1,572.09
2016,2,20,14,15,876.0,90.5,1.9,14.0,590.0,753.83,596.46
2016,2,20,14,30,865.0,89.0,2.0,14.0,561.0,774.59,613.08
2016,2,20,14,45,853.5,85.5,2.15,14.0,526.5,788.84,625.66
2016,2,20,15,0,842.0,82.0,2.3,14.0,492.0,799.16,635.56
2016,2,20,15,15,820.5,79.0,2.4,13.5,451.0,797.89,637.96
2016,2,20,15,30,799.0,76.0,2.5,13.0,410.0,792.49,637.39
2016,2,20,15,45,772.5,71.0,2.6,13.0,365.0,776.43,627.61
2016,2,20,16,0,746.0,66.0,2.7,13.0,320.0,756.48,614.48
2016,2,20,16,15,701.5,61.5,2.65,12.5,271.5,717.9,586.67
2016,2,20,16,30,657.0,57.0,2.6,12.0,223.0,683.54,560.6
2016,2,20,16,45,589.5,49.5,2.55,12.0,175.0,616.39,506.03
2016,2,20,17,0,522.0,42.0,2.5,12.0,127.0,547.73,447.11
2016,2,20,17,15,403.0,32.0,2.5,11.5,83.5,432.25,345.4
2016,2,20,17,30,284.0,22.0,2.5,11.0,40.0,305.91,152.1
2016,2,20,17,45,142.0,11.0,2.55,11.0,20.0,123.02,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,16.5,3.2,8.5,40.0,13.43,0.58
2016,2,21,7,30,427.0,33.0,3.3,9.0,80.0,27.56,18.12
2016,2,21,7,45,521.0,41.0,3.45,10.0,128.0,34.28,24.92
2016,2,21,8,0,615.0,49.0,3.6,11.0,176.0,41.12,31.36
2016,2,21,8,15,671.0,54.5,3.6,11.0,225.5,49.55,39.19
2016,2,21,8,30,727.0,60.0,3.6,11.0,275.0,54.54,43.77
2016,2,21,8,45,767.0,63.5,3.6,11.5,324.0,57.74,46.55
2016,2,21,9,0,807.0,67.0,3.6,12.0,373.0,60.98,49.27
2016,2,21,9,15,832.5,70.0,3.55,12.0,417.5,63.61,51.5
2016,2,21,9,30,858.0,73.0,3.5,12.0,462.0,66.22,53.69
2016,2,21,9,45,877.5,75.0,3.5,12.5,502.0,74.76,61.0
2016,2,21,10,0,897.0,77.0,3.5,13.0,542.0,77.01,62.7
2016,2,21,10,15,910.0,79.0,3.45,13.0,575.5,79.02,64.32
2016,2,21,10,30,923.0,81.0,3.4,13.0,609.0,80.93,65.87
2016,2,21,10,45,932.0,82.0,3.4,13.5,635.5,88.65,72.35
2016,2,21,11,0,941.0,83.0,3.4,14.0,662.0,149.48,85.1
2016,2,21,11,15,946.5,84.0,3.4,14.0,680.5,210.24,126.72
2016,2,21,11,30,952.0,85.0,3.4,14.0,699.0,270.81,177.46
2016,2,21,11,45,954.5,85.5,3.4,14.5,709.5,329.77,230.41
2016,2,21,12,0,957.0,86.0,3.4,15.0,720.0,387.7,283.29
2016,2,21,12,15,765.0,149.5,3.5,15.0,657.0,417.53,317.67
2016,2,21,12,30,573.0,213.0,3.6,15.0,594.0,427.89,333.37
2016,2,21,12,45,570.0,212.5,3.7,15.0,589.0,463.1,364.77
2016,2,21,13,0,567.0,212.0,3.8,15.0,584.0,496.61,394.12
2016,2,21,13,15,566.5,207.0,3.9,15.0,572.0,525.88,419.73
2016,2,21,13,30,566.0,202.0,4.0,15.0,560.0,553.16,443.43
2016,2,21,13,45,607.5,180.5,4.15,15.0,553.5,597.29,480.31
2016,2,21,14,0,649.0,159.0,4.3,15.0,547.0,635.99,513.22
2016,2,21,14,15,773.5,121.0,4.45,15.0,562.0,717.2,579.5
2016,2,21,14,30,898.0,83.0,4.6,15.0,577.0,788.58,635.8
2016,2,21,14,45,674.5,128.0,4.75,15.0,486.0,701.72,571.48
2016,2,21,15,0,451.0,173.0,4.9,15.0,395.0,580.44,476.61
2016,2,21,15,15,485.5,150.0,4.95,14.5,370.5,598.81,495.29
2016,2,21,15,30,520.0,127.0,5.0,14.0,346.0,614.7,511.54
2016,2,21,15,45,636.0,97.0,5.05,14.0,336.0,699.36,579.45
2016,2,21,16,0,752.0,67.0,5.1,14.0,326.0,765.5,631.47
2016,2,21,16,15,706.0,62.5,4.95,13.5,277.0,725.46,600.92
2016,2,21,16,30,660.0,58.0,4.8,13.0,228.0,689.69,572.75
2016,2,21,16,45,590.0,51.0,4.65,12.5,179.0,620.8,516.28
2016,2,21,17,0,520.0,44.0,4.5,12.0,130.0,550.31,455.35
2016,2,21,17,15,400.5,33.5,4.4,11.5,86.5,433.22,351.18
2016,2,21,17,30,281.0,23.0,4.3,11.0,43.0,307.78,175.4
2016,2,21,17,45,140.5,11.5,4.25,11.0,21.5,122.6,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
