Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,7,15,231.0,16.0,2.95,9.5,42.5,13.05,1.77
2016,2,22,7,30,462.0,32.0,3.0,10.0,85.0,26.87,17.6
2016,2,22,7,45,548.5,39.5,3.1,10.5,133.0,36.1,26.54
2016,2,22,8,0,635.0,47.0,3.2,11.0,181.0,43.06,33.14
2016,2,22,8,15,688.5,52.0,3.15,11.5,230.5,47.67,37.43
2016,2,22,8,30,742.0,57.0,3.1,12.0,280.0,52.32,41.61
2016,2,22,8,45,776.5,61.0,3.05,12.5,328.5,55.94,44.74
2016,2,22,9,0,811.0,65.0,3.0,13.0,377.0,59.54,47.78
2016,2,22,9,15,836.0,68.0,3.0,13.5,421.5,62.2,49.93
2016,2,22,9,30,861.0,71.0,3.0,14.0,466.0,64.84,52.02
2016,2,22,9,45,878.0,73.5,3.0,14.5,505.0,73.87,59.71
2016,2,22,10,0,895.0,76.0,3.0,15.0,544.0,76.39,61.64
2016,2,22,10,15,908.0,78.0,2.95,15.0,577.5,78.4,63.24
2016,2,22,10,30,921.0,80.0,2.9,15.0,611.0,80.31,64.78
2016,2,22,10,45,818.5,112.0,2.9,15.5,599.5,98.88,70.16
2016,2,22,11,0,716.0,144.0,2.9,16.0,588.0,157.91,98.69
2016,2,22,11,15,684.5,161.5,2.9,16.0,595.5,214.06,139.97
2016,2,22,11,30,653.0,179.0,2.9,16.0,603.0,266.78,184.95
2016,2,22,11,45,624.0,193.0,2.95,16.5,603.0,314.07,227.24
2016,2,22,12,0,595.0,207.0,3.0,17.0,603.0,355.1,264.63
2016,2,22,12,15,636.0,193.0,3.05,17.0,618.5,403.92,306.63
2016,2,22,12,30,677.0,179.0,3.1,17.0,634.0,452.57,348.4
2016,2,22,12,45,675.5,177.5,3.2,17.0,628.0,492.68,383.54
2016,2,22,13,0,674.0,176.0,3.3,17.0,622.0,530.92,416.55
2016,2,22,13,15,629.5,186.5,3.35,17.0,596.5,552.31,435.76
2016,2,22,13,30,585.0,197.0,3.4,17.0,571.0,562.58,446.0
2016,2,22,13,45,630.0,174.5,3.45,17.0,565.0,609.21,484.19
2016,2,22,14,0,675.0,152.0,3.5,17.0,559.0,649.99,517.75
2016,2,22,14,15,594.5,169.0,3.45,17.0,515.5,635.81,507.67
2016,2,22,14,30,514.0,186.0,3.4,17.0,472.0,608.39,487.59
2016,2,22,14,45,694.5,133.0,3.4,17.0,493.0,725.27,580.33
2016,2,22,15,0,875.0,80.0,3.4,17.0,514.0,829.62,657.62
2016,2,22,15,15,854.5,77.5,3.2,16.5,472.0,830.23,658.9
2016,2,22,15,30,834.0,75.0,3.0,16.0,430.0,826.64,657.87
2016,2,22,15,45,803.0,71.5,2.9,16.0,383.5,808.72,645.65
2016,2,22,16,0,772.0,68.0,2.8,16.0,337.0,786.71,630.15
2016,2,22,16,15,728.5,63.0,2.65,15.5,287.5,748.15,602.51
2016,2,22,16,30,685.0,58.0,2.5,15.0,238.0,706.0,570.82
2016,2,22,16,45,615.0,51.5,2.45,14.5,187.5,645.06,523.23
2016,2,22,17,0,545.0,45.0,2.4,14.0,137.0,574.75,465.18
2016,2,22,17,15,426.5,35.0,2.35,13.5,92.0,458.28,365.5
2016,2,22,17,30,308.0,25.0,2.3,13.0,47.0,335.42,205.69
2016,2,22,17,45,154.0,12.5,2.25,13.0,23.5,134.73,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.0,1.85,10.5,5.0,0.0,0.0
2016,2,23,7,0,0.0,10.0,2.0,11.0,10.0,7.87,0.0
2016,2,23,7,15,97.5,26.0,2.15,11.0,38.0,19.56,6.95
2016,2,23,7,30,195.0,42.0,2.3,11.0,66.0,31.43,21.6
2016,2,23,7,45,239.0,59.5,2.5,11.5,102.0,43.96,33.45
2016,2,23,8,0,283.0,77.0,2.7,12.0,138.0,56.18,44.75
2016,2,23,8,15,309.0,93.5,2.85,12.0,175.5,67.23,54.89
2016,2,23,8,30,335.0,110.0,3.0,12.0,213.0,77.94,64.54
2016,2,23,8,45,358.5,124.0,3.15,12.5,249.5,86.69,72.14
2016,2,23,9,0,382.0,138.0,3.3,13.0,286.0,95.17,79.37
2016,2,23,9,15,419.5,148.0,3.25,13.0,328.0,101.2,84.48
2016,2,23,9,30,457.0,158.0,3.2,13.0,370.0,107.13,89.46
2016,2,23,9,45,683.0,119.5,3.15,13.5,465.5,87.96,72.27
2016,2,23,10,0,909.0,81.0,3.1,14.0,561.0,80.0,65.01
2016,2,23,10,15,921.5,82.5,2.9,14.5,594.5,81.64,66.17
2016,2,23,10,30,934.0,84.0,2.7,15.0,628.0,83.2,67.26
2016,2,23,10,45,942.5,85.5,2.5,15.5,654.5,96.85,65.48
2016,2,23,11,0,951.0,87.0,2.3,16.0,681.0,158.85,90.12
2016,2,23,11,15,956.5,88.0,2.15,16.0,700.0,220.45,132.95
2016,2,23,11,30,962.0,89.0,2.0,16.0,719.0,281.85,184.04
2016,2,23,11,45,962.5,90.5,1.9,16.5,729.0,341.81,236.95
2016,2,23,12,0,963.0,92.0,1.8,17.0,739.0,400.54,289.14
2016,2,23,12,15,963.0,92.0,1.7,17.0,741.0,456.44,338.75
2016,2,23,12,30,963.0,92.0,1.6,17.0,743.0,510.54,385.56
2016,2,23,12,45,958.5,93.0,1.55,17.5,735.5,561.27,427.76
2016,2,23,13,0,954.0,94.0,1.5,18.0,728.0,609.41,466.48
2016,2,23,13,15,949.0,93.0,1.45,18.0,713.5,652.65,501.26
2016,2,23,13,30,944.0,92.0,1.4,18.0,699.0,692.81,532.82
2016,2,23,13,45,934.5,91.5,1.35,18.0,676.0,727.24,559.49
2016,2,23,14,0,925.0,91.0,1.3,18.0,653.0,758.06,583.02
2016,2,23,14,15,913.5,89.5,1.35,18.0,622.5,782.67,601.76
2016,2,23,14,30,902.0,88.0,1.4,18.0,592.0,811.08,622.88
2016,2,23,14,45,885.0,86.0,1.45,18.0,555.0,823.52,633.03
2016,2,23,15,0,868.0,84.0,1.5,18.0,518.0,831.69,640.55
2016,2,23,15,15,846.5,81.0,1.5,17.5,475.5,830.73,642.51
2016,2,23,15,30,825.0,78.0,1.5,17.0,433.0,825.5,641.63
2016,2,23,15,45,790.0,75.0,1.5,17.0,385.5,804.5,628.37
2016,2,23,16,0,755.0,72.0,1.5,17.0,338.0,779.3,611.87
2016,2,23,16,15,710.0,67.0,1.5,16.5,288.5,746.22,590.06
2016,2,23,16,30,665.0,62.0,1.5,16.0,239.0,703.87,560.1
2016,2,23,16,45,584.5,56.0,1.55,15.5,188.0,626.51,502.37
2016,2,23,17,0,504.0,50.0,1.6,15.0,137.0,547.13,439.5
2016,2,23,17,15,388.0,38.5,1.65,14.5,92.0,430.73,342.5
2016,2,23,17,30,272.0,27.0,1.7,14.0,47.0,310.54,201.94
2016,2,23,17,45,136.0,13.5,1.75,14.0,23.5,121.3,0.0
2016,2,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,41.0,5.5,1.15,10.0,6.5,0.0,0.0
2016,2,24,7,0,82.0,11.0,1.2,10.0,13.0,8.65,0.0
2016,2,24,7,15,220.5,25.0,1.3,10.5,48.0,20.43,8.74
2016,2,24,7,30,359.0,39.0,1.4,11.0,83.0,32.04,22.28
2016,2,24,7,45,451.0,48.5,1.55,11.5,130.0,39.69,29.75
2016,2,24,8,0,543.0,58.0,1.7,12.0,177.0,47.39,36.95
2016,2,24,8,15,599.0,64.5,1.65,12.0,225.5,52.43,41.68
2016,2,24,8,30,655.0,71.0,1.6,12.0,274.0,57.5,46.27
2016,2,24,8,45,697.5,75.0,1.6,12.5,322.0,60.57,48.88
2016,2,24,9,0,740.0,79.0,1.6,13.0,370.0,68.93,56.1
2016,2,24,9,15,766.5,82.5,1.5,13.5,413.5,71.58,58.18
2016,2,24,9,30,793.0,86.0,1.4,14.0,457.0,74.22,60.23
2016,2,24,9,45,814.0,88.0,1.3,14.5,496.0,75.67,61.21
2016,2,24,10,0,835.0,90.0,1.2,15.0,535.0,77.14,62.2
2016,2,24,10,15,848.5,92.0,1.15,15.5,567.5,78.43,63.06
2016,2,24,10,30,862.0,94.0,1.1,16.0,600.0,79.73,63.92
2016,2,24,10,45,871.0,96.0,1.05,16.5,625.5,95.4,62.78
2016,2,24,11,0,880.0,98.0,1.0,17.0,651.0,154.82,88.2
2016,2,24,11,15,886.0,99.0,0.95,17.0,669.5,219.44,133.94
2016,2,24,11,30,892.0,100.0,0.9,17.0,688.0,277.16,181.4
2016,2,24,11,45,893.5,101.0,0.9,17.5,697.5,333.32,230.23
2016,2,24,12,0,895.0,102.0,0.9,18.0,707.0,388.45,278.44
2016,2,24,12,15,895.5,102.0,1.0,18.0,709.0,441.16,325.01
2016,2,24,12,30,896.0,102.0,1.1,18.0,711.0,492.25,369.36
2016,2,24,12,45,895.0,101.0,1.2,18.0,705.0,539.94,410.14
2016,2,24,13,0,894.0,100.0,1.3,18.0,699.0,585.4,448.28
2016,2,24,13,15,889.0,99.0,1.4,18.0,685.0,626.09,482.09
2016,2,24,13,30,884.0,98.0,1.5,18.0,671.0,663.87,513.12
2016,2,24,13,45,876.5,97.0,1.65,18.0,649.0,696.93,540.63
2016,2,24,14,0,869.0,96.0,1.8,18.0,627.0,733.19,569.87
2016,2,24,14,15,857.5,94.0,1.85,18.0,598.0,756.26,588.1
2016,2,24,14,30,846.0,92.0,1.9,18.0,569.0,775.48,603.01
2016,2,24,14,45,829.5,90.0,1.95,18.0,533.0,786.86,612.56
2016,2,24,15,0,813.0,88.0,2.0,18.0,497.0,794.17,619.44
2016,2,24,15,15,791.0,84.5,2.0,17.5,456.5,791.13,619.85
2016,2,24,15,30,769.0,81.0,2.0,17.0,416.0,783.98,617.43
2016,2,24,15,45,737.5,77.5,2.05,17.0,370.5,764.64,605.4
2016,2,24,16,0,706.0,74.0,2.1,17.0,325.0,747.7,594.79
2016,2,24,16,15,662.0,68.5,2.05,16.5,277.0,708.42,567.4
2016,2,24,16,30,618.0,63.0,2.0,16.0,229.0,666.12,536.53
2016,2,24,16,45,551.0,55.5,1.95,15.5,181.0,598.51,484.46
2016,2,24,17,0,484.0,48.0,1.9,15.0,133.0,529.27,428.13
2016,2,24,17,15,377.5,37.0,1.9,14.5,90.0,421.56,337.45
2016,2,24,17,30,271.0,26.0,1.9,14.0,47.0,312.7,213.65
2016,2,24,17,45,135.5,13.0,1.95,14.0,23.5,120.88,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,35.5,6.0,0.2,12.0,7.0,0.0,0.0
2016,2,25,7,0,71.0,12.0,0.2,12.0,14.0,9.44,0.0
2016,2,25,7,15,197.0,27.5,0.25,12.0,49.0,20.96,9.98
2016,2,25,7,30,323.0,43.0,0.3,12.0,84.0,35.11,25.04
2016,2,25,7,45,403.0,54.5,0.35,12.5,129.5,44.12,33.66
2016,2,25,8,0,483.0,66.0,0.4,13.0,175.0,53.06,41.93
2016,2,25,8,15,539.0,74.0,0.45,13.5,222.5,58.94,47.25
2016,2,25,8,30,595.0,82.0,0.5,14.0,270.0,64.79,52.38
2016,2,25,8,45,633.5,88.0,0.55,14.5,316.0,68.89,55.82
2016,2,25,9,0,672.0,94.0,0.6,15.0,362.0,72.96,59.15
2016,2,25,9,15,700.0,98.5,0.65,15.0,405.0,75.77,61.45
2016,2,25,9,30,728.0,103.0,0.7,15.0,448.0,78.56,63.72
2016,2,25,9,45,753.5,105.0,0.75,15.5,486.5,79.66,64.37
2016,2,25,10,0,779.0,107.0,0.8,16.0,525.0,87.56,70.91
2016,2,25,10,15,729.5,126.5,0.8,16.5,536.5,91.12,73.64
2016,2,25,10,30,680.0,146.0,0.8,17.0,548.0,101.04,81.81
2016,2,25,10,45,523.5,207.0,0.8,17.5,524.5,143.82,104.76
2016,2,25,11,0,367.0,268.0,0.8,18.0,501.0,206.87,147.74
2016,2,25,11,15,451.0,247.5,0.75,18.0,541.5,235.48,164.03
2016,2,25,11,30,535.0,227.0,0.7,18.0,582.0,276.91,194.02
2016,2,25,11,45,535.5,231.0,0.65,18.5,591.0,319.2,229.25
2016,2,25,12,0,536.0,235.0,0.6,19.0,600.0,361.04,264.09
2016,2,25,12,15,561.0,226.5,0.45,19.0,610.0,402.82,297.87
2016,2,25,12,30,586.0,218.0,0.3,19.0,620.0,445.67,331.61
2016,2,25,12,45,593.0,213.0,0.2,19.5,616.5,483.12,360.36
2016,2,25,13,0,600.0,208.0,0.1,20.0,613.0,523.88,390.51
2016,2,25,13,15,599.0,204.0,0.2,20.0,601.5,555.7,416.04
2016,2,25,13,30,598.0,200.0,0.3,20.0,590.0,579.97,436.26
2016,2,25,13,45,722.5,152.0,0.4,20.0,607.5,658.0,495.05
2016,2,25,14,0,847.0,104.0,0.5,20.0,625.0,728.94,548.22
2016,2,25,14,15,835.5,102.0,0.7,20.0,596.5,751.45,567.45
2016,2,25,14,30,824.0,100.0,0.9,20.0,568.0,770.16,583.83
2016,2,25,14,45,804.0,99.0,1.1,20.0,532.5,779.32,593.75
2016,2,25,15,0,784.0,98.0,1.3,20.0,497.0,784.29,600.85
2016,2,25,15,15,761.5,94.5,1.55,19.5,456.0,780.3,603.32
2016,2,25,15,30,739.0,91.0,1.8,19.0,415.0,778.14,606.86
2016,2,25,15,45,707.5,86.5,2.05,18.5,370.0,758.0,597.13
2016,2,25,16,0,676.0,82.0,2.3,18.0,325.0,734.16,584.06
2016,2,25,16,15,632.0,75.5,2.25,17.5,277.5,693.34,555.56
2016,2,25,16,30,588.0,69.0,2.2,17.0,230.0,649.45,523.49
2016,2,25,16,45,531.0,60.0,2.15,16.5,183.0,588.48,476.47
2016,2,25,17,0,474.0,51.0,2.1,16.0,136.0,525.74,425.22
2016,2,25,17,15,369.5,39.5,2.0,15.5,93.0,418.72,335.28
2016,2,25,17,30,265.0,28.0,1.9,15.0,50.0,312.96,220.88
2016,2,25,17,45,132.5,14.0,1.85,15.0,25.0,119.59,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,1.2,12.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,1.3,12.0,10.0,7.87,0.0
2016,2,26,7,15,27.5,29.0,1.4,12.0,32.5,21.77,11.22
2016,2,26,7,30,55.0,48.0,1.5,12.0,55.0,35.21,25.14
2016,2,26,7,45,74.5,69.0,1.65,12.5,83.5,49.6,38.49
2016,2,26,8,0,94.0,90.0,1.8,13.0,112.0,63.69,51.35
2016,2,26,8,15,107.0,111.5,1.85,13.5,141.5,77.68,63.87
2016,2,26,8,30,120.0,133.0,1.9,14.0,171.0,91.32,75.82
2016,2,26,8,45,132.0,152.0,1.95,14.5,200.0,103.27,86.05
2016,2,26,9,0,144.0,171.0,2.0,15.0,229.0,114.91,95.82
2016,2,26,9,15,130.0,190.5,2.0,15.0,247.0,126.0,105.18
2016,2,26,9,30,116.0,210.0,2.0,15.0,265.0,136.69,114.1
2016,2,26,9,45,183.5,224.5,2.05,15.5,320.0,146.31,121.8
2016,2,26,10,0,251.0,239.0,2.1,16.0,375.0,150.24,124.62
2016,2,26,10,15,420.5,208.0,2.05,16.0,452.0,131.64,108.51
2016,2,26,10,30,590.0,177.0,2.0,16.0,529.0,118.23,96.89
2016,2,26,10,45,578.0,190.5,2.0,16.0,547.5,138.87,99.73
2016,2,26,11,0,566.0,204.0,2.0,16.0,566.0,188.0,126.55
2016,2,26,11,15,583.5,204.5,2.0,16.0,587.0,232.99,158.79
2016,2,26,11,30,601.0,205.0,2.0,16.0,608.0,281.3,198.32
2016,2,26,11,45,575.5,218.0,2.05,16.5,608.5,323.78,236.19
2016,2,26,12,0,550.0,231.0,2.1,17.0,609.0,364.97,272.83
2016,2,26,12,15,536.5,237.0,2.15,17.0,606.5,402.78,306.4
2016,2,26,12,30,523.0,243.0,2.2,17.0,604.0,438.45,337.54
2016,2,26,12,45,534.0,236.5,2.3,17.0,602.0,474.39,368.26
2016,2,26,13,0,545.0,230.0,2.4,17.0,600.0,509.7,398.06
2016,2,26,13,15,520.0,234.5,2.45,17.0,582.0,532.05,417.29
2016,2,26,13,30,495.0,239.0,2.5,17.0,564.0,550.83,433.4
2016,2,26,13,45,406.0,255.0,2.65,17.0,516.5,519.8,411.44
2016,2,26,14,0,317.0,271.0,2.8,17.0,469.0,494.33,392.76
2016,2,26,14,15,311.5,260.0,2.85,16.5,446.5,498.41,398.25
2016,2,26,14,30,306.0,249.0,2.9,16.0,424.0,500.55,402.09
2016,2,26,14,45,548.0,170.5,2.95,16.0,460.5,647.53,520.52
2016,2,26,15,0,790.0,92.0,3.0,16.0,497.0,785.43,625.5
2016,2,26,15,15,530.5,136.5,3.05,15.5,399.5,630.03,510.85
2016,2,26,15,30,271.0,181.0,3.1,15.0,302.0,451.38,370.45
2016,2,26,15,45,480.5,128.0,3.15,15.0,314.5,601.71,495.05
2016,2,26,16,0,690.0,75.0,3.2,15.0,327.0,739.65,600.91
2016,2,26,16,15,646.5,70.0,3.1,14.5,279.5,701.09,572.09
2016,2,26,16,30,603.0,65.0,3.0,14.0,232.0,659.55,540.98
2016,2,26,16,45,538.0,57.5,2.9,14.0,184.5,593.25,487.86
2016,2,26,17,0,473.0,50.0,2.8,14.0,137.0,525.32,430.84
2016,2,26,17,15,368.0,39.5,2.55,13.5,94.0,418.71,339.94
2016,2,26,17,30,263.0,29.0,2.3,13.0,51.0,314.63,230.56
2016,2,26,17,45,131.5,14.5,2.05,12.5,25.5,119.53,0.0
2016,2,26,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,10.5,11.0,8.65,0.0
2016,2,27,7,0,0.0,22.0,2.0,11.0,22.0,17.31,0.0
2016,2,27,7,15,221.0,30.5,2.1,11.0,61.0,23.25,12.99
2016,2,27,7,30,442.0,39.0,2.2,11.0,100.0,32.32,22.8
2016,2,27,7,45,526.0,46.5,2.3,11.5,148.5,38.52,28.83
2016,2,27,8,0,610.0,54.0,2.4,12.0,197.0,44.81,34.71
2016,2,27,8,15,660.0,59.5,2.35,12.5,246.0,49.28,38.79
2016,2,27,8,30,710.0,65.0,2.3,13.0,295.0,58.17,46.68
2016,2,27,8,45,745.0,68.5,2.3,13.5,342.5,61.18,49.19
2016,2,27,9,0,780.0,72.0,2.3,14.0,390.0,64.2,51.65
2016,2,27,9,15,804.0,75.5,2.25,14.0,434.0,67.02,53.99
2016,2,27,9,30,828.0,79.0,2.2,14.0,478.0,69.79,56.28
2016,2,27,9,45,844.0,81.5,2.15,14.5,516.5,71.65,57.64
2016,2,27,10,0,860.0,84.0,2.1,15.0,555.0,73.48,58.97
2016,2,27,10,15,872.5,86.0,2.05,15.0,588.0,82.86,66.99
2016,2,27,10,30,885.0,88.0,2.0,15.0,621.0,84.61,68.35
2016,2,27,10,45,892.5,90.0,1.95,15.5,646.5,109.1,68.86
2016,2,27,11,0,900.0,92.0,1.9,16.0,672.0,168.64,97.41
2016,2,27,11,15,906.0,93.0,1.9,16.0,690.0,227.62,140.58
2016,2,27,11,30,912.0,94.0,1.9,16.0,708.0,286.5,190.53
2016,2,27,11,45,725.5,165.5,1.95,16.5,659.0,334.22,239.78
2016,2,27,12,0,539.0,237.0,2.0,17.0,610.0,367.36,274.87
2016,2,27,12,15,553.0,233.0,2.05,16.5,616.0,408.46,311.02
2016,2,27,12,30,567.0,229.0,2.1,16.0,622.0,449.77,346.98
2016,2,27,12,45,518.0,245.5,2.2,16.0,603.0,475.37,370.1
2016,2,27,13,0,469.0,262.0,2.3,16.0,584.0,495.55,388.16
2016,2,27,13,15,464.5,259.5,2.35,16.0,572.5,521.61,410.18
2016,2,27,13,30,460.0,257.0,2.4,16.0,561.0,545.69,430.32
2016,2,27,13,45,511.0,229.0,2.45,16.0,557.0,583.0,461.11
2016,2,27,14,0,562.0,201.0,2.5,16.0,553.0,620.35,491.85
2016,2,27,14,15,563.0,189.0,2.5,16.0,528.0,635.44,504.93
2016,2,27,14,30,564.0,177.0,2.5,16.0,503.0,647.82,516.09
2016,2,27,14,45,500.5,182.5,2.5,16.0,458.5,623.66,498.71
2016,2,27,15,0,437.0,188.0,2.5,16.0,414.0,594.49,477.42
2016,2,27,15,15,614.0,134.5,2.5,15.5,424.0,710.24,570.18
2016,2,27,15,30,791.0,81.0,2.5,15.0,434.0,811.17,645.91
2016,2,27,15,45,767.0,76.0,2.5,15.0,389.0,796.53,635.89
2016,2,27,16,0,743.0,71.0,2.5,15.0,344.0,778.03,623.8
2016,2,27,16,15,701.5,66.0,2.45,14.5,295.5,740.34,597.71
2016,2,27,16,30,660.0,61.0,2.4,14.0,247.0,706.64,573.43
2016,2,27,16,45,602.5,54.0,2.35,14.0,198.0,647.17,526.71
2016,2,27,17,0,545.0,47.0,2.3,14.0,149.0,585.95,475.94
2016,2,27,17,15,439.0,37.5,2.4,13.5,103.5,478.65,386.74
2016,2,27,17,30,333.0,28.0,2.5,13.0,58.0,373.8,278.99
2016,2,27,17,45,166.5,14.0,2.6,12.5,29.0,186.76,0.0
2016,2,27,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,2.75,10.5,5.0,3.93,0.0
2016,2,28,7,0,0.0,10.0,2.8,11.0,10.0,7.6,0.0
2016,2,28,7,15,0.0,28.5,2.85,11.0,28.5,21.45,11.93
2016,2,28,7,30,0.0,47.0,2.9,11.0,47.0,34.75,25.0
2016,2,28,7,45,7.5,67.0,3.0,11.5,69.0,48.95,38.16
2016,2,28,8,0,15.0,87.0,3.1,12.0,91.0,63.04,51.04
2016,2,28,8,15,21.5,107.0,3.05,12.0,113.5,77.02,63.7
2016,2,28,8,30,28.0,127.0,3.0,12.0,136.0,88.62,74.03
2016,2,28,8,45,33.5,145.0,2.95,12.5,157.5,100.37,84.18
2016,2,28,9,0,39.0,163.0,2.9,13.0,179.0,111.9,93.94
2016,2,28,9,15,54.0,185.5,2.8,13.5,210.0,125.76,105.6
2016,2,28,9,30,69.0,208.0,2.7,14.0,241.0,139.31,116.82
2016,2,28,9,45,122.5,229.5,2.65,14.5,295.0,147.7,123.48
2016,2,28,10,0,176.0,251.0,2.6,15.0,349.0,160.15,133.56
2016,2,28,10,15,195.5,265.5,2.55,15.0,380.0,168.22,140.09
2016,2,28,10,30,215.0,280.0,2.5,15.0,411.0,176.07,146.45
2016,2,28,10,45,329.0,267.5,2.5,15.0,476.5,178.1,134.79
2016,2,28,11,0,443.0,255.0,2.5,15.0,542.0,207.7,147.15
2016,2,28,11,15,482.5,246.5,2.55,15.0,567.0,245.25,173.71
2016,2,28,11,30,522.0,238.0,2.6,15.0,592.0,286.65,207.02
2016,2,28,11,45,491.5,254.5,2.65,15.5,592.0,327.78,243.73
2016,2,28,12,0,461.0,271.0,2.7,16.0,592.0,365.56,277.36
2016,2,28,12,15,335.0,303.5,2.75,16.0,537.5,369.99,286.21
2016,2,28,12,30,209.0,336.0,2.8,16.0,483.0,358.85,280.9
2016,2,28,12,45,238.5,328.5,2.9,16.0,494.5,386.97,304.36
2016,2,28,13,0,268.0,321.0,3.0,16.0,506.0,425.2,335.49
2016,2,28,13,15,374.0,285.0,3.05,16.0,537.0,480.39,380.4
2016,2,28,13,30,480.0,249.0,3.1,16.0,568.0,553.6,438.89
2016,2,28,13,45,432.0,254.5,3.15,16.0,535.0,553.4,439.76
2016,2,28,14,0,384.0,260.0,3.2,16.0,502.0,534.39,426.61
2016,2,28,14,15,440.0,231.5,3.2,16.0,497.0,585.52,468.05
2016,2,28,14,30,496.0,203.0,3.2,16.0,492.0,622.74,498.82
2016,2,28,14,45,281.5,213.5,3.25,16.0,375.5,460.69,372.77
2016,2,28,15,0,67.0,224.0,3.3,16.0,259.0,269.63,218.01
2016,2,28,15,15,105.0,210.0,3.3,15.5,260.0,294.79,241.27
2016,2,28,15,30,143.0,196.0,3.3,15.0,261.0,339.92,279.93
2016,2,28,15,45,174.5,173.5,3.3,15.0,244.5,349.85,289.86
2016,2,28,16,0,206.0,151.0,3.3,15.0,228.0,358.7,298.98
2016,2,28,16,15,183.5,134.0,3.3,14.5,195.5,325.84,272.88
2016,2,28,16,30,161.0,117.0,3.3,14.0,163.0,292.18,245.45
2016,2,28,16,45,142.0,96.0,3.3,14.0,130.5,254.41,213.42
2016,2,28,17,0,123.0,75.0,3.3,14.0,98.0,215.32,179.23
2016,2,28,17,15,88.5,54.0,3.3,13.5,68.0,161.09,131.13
2016,2,28,17,30,54.0,33.0,3.3,13.0,38.0,104.1,76.82
2016,2,28,17,45,27.0,16.5,3.3,13.0,19.0,48.9,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,29,6,45,92.0,9.0,2.35,9.5,13.5,7.08,0.0
2016,2,29,7,0,184.0,18.0,2.4,10.0,27.0,14.68,0.0
2016,2,29,7,15,316.5,30.0,2.45,10.5,67.5,24.63,15.19
2016,2,29,7,30,449.0,42.0,2.5,11.0,108.0,34.66,25.08
2016,2,29,7,45,536.5,48.5,2.6,11.5,157.5,40.07,30.33
2016,2,29,8,0,624.0,55.0,2.7,12.0,207.0,45.64,35.52
2016,2,29,8,15,673.0,60.5,2.7,12.5,257.0,54.26,43.27
2016,2,29,8,30,722.0,66.0,2.7,13.0,307.0,59.05,47.43
2016,2,29,8,45,464.0,120.5,2.7,13.5,284.0,85.62,70.82
2016,2,29,9,0,206.0,175.0,2.7,14.0,261.0,118.76,99.53
2016,2,29,9,15,520.0,127.5,2.65,14.5,376.0,89.89,73.85
2016,2,29,9,30,834.0,80.0,2.6,15.0,491.0,70.52,56.61
2016,2,29,9,45,844.0,85.0,2.55,15.5,528.5,73.93,59.33
2016,2,29,10,0,854.0,90.0,2.5,16.0,566.0,77.21,61.91
2016,2,29,10,15,866.5,92.0,2.4,16.0,598.5,78.48,62.86
2016,2,29,10,30,879.0,94.0,2.3,16.0,631.0,88.15,71.07
2016,2,29,10,45,889.0,94.5,2.25,16.5,657.0,120.63,73.49
2016,2,29,11,0,899.0,95.0,2.2,17.0,683.0,179.59,104.44
2016,2,29,11,15,905.0,96.0,2.1,17.0,701.0,238.73,149.07
2016,2,29,11,30,911.0,97.0,2.0,17.0,719.0,297.77,199.54
2016,2,29,11,45,919.5,94.5,1.95,17.5,730.5,354.68,249.84
2016,2,29,12,0,928.0,92.0,1.9,18.0,742.0,411.1,299.63
2016,2,29,12,15,758.5,159.0,1.9,18.0,691.0,446.23,335.23
2016,2,29,12,30,589.0,226.0,1.9,18.0,640.0,464.1,354.62
2016,2,29,12,45,595.0,220.0,1.9,18.5,635.0,500.83,384.92
2016,2,29,13,0,601.0,214.0,1.9,19.0,630.0,540.56,416.47
2016,2,29,13,15,551.0,228.0,1.85,19.0,604.0,553.43,427.82
2016,2,29,13,30,501.0,242.0,1.8,19.0,578.0,565.05,437.64
2016,2,29,13,45,535.5,220.5,1.8,19.0,569.5,598.19,464.32
2016,2,29,14,0,570.0,199.0,1.8,19.0,561.0,630.62,490.21
2016,2,29,14,15,563.0,192.0,1.75,19.0,535.5,644.71,501.68
2016,2,29,14,30,556.0,185.0,1.7,19.0,510.0,655.92,511.09
2016,2,29,14,45,696.0,136.0,1.65,19.5,518.0,750.2,580.77
2016,2,29,15,0,836.0,87.0,1.6,20.0,526.0,829.67,634.93
2016,2,29,15,15,815.5,84.0,1.5,19.5,484.5,828.35,634.78
2016,2,29,15,30,795.0,81.0,1.4,19.0,443.0,822.91,632.68
2016,2,29,15,45,762.5,78.5,1.3,19.0,396.5,803.44,619.62
2016,2,29,16,0,730.0,76.0,1.2,19.0,350.0,779.94,603.63
2016,2,29,16,15,688.5,71.0,1.1,18.5,301.0,748.58,582.72
2016,2,29,16,30,647.0,66.0,1.0,18.0,252.0,708.12,554.36
2016,2,29,16,45,577.0,60.0,0.95,18.0,202.0,638.19,502.66
2016,2,29,17,0,507.0,54.0,0.9,18.0,152.0,566.38,447.04
2016,2,29,17,15,406.5,43.0,0.85,17.5,107.0,461.05,363.5
2016,2,29,17,30,306.0,32.0,0.8,17.0,62.0,357.67,270.36
2016,2,29,17,45,153.0,16.0,0.8,17.0,31.0,184.92,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,6,45,108.5,9.5,2.15,11.5,15.5,7.47,0.0
2016,3,1,7,0,217.0,19.0,2.3,12.0,31.0,15.56,0.0
2016,3,1,7,15,348.0,30.5,2.35,12.5,73.5,25.13,15.68
2016,3,1,7,30,479.0,42.0,2.4,13.0,116.0,34.81,25.06
2016,3,1,7,45,559.5,49.0,2.5,13.5,166.0,40.63,30.61
2016,3,1,8,0,640.0,56.0,2.6,14.0,216.0,46.55,36.05
2016,3,1,8,15,687.5,61.5,2.5,14.5,266.0,55.22,43.78
2016,3,1,8,30,735.0,67.0,2.4,15.0,316.0,59.99,47.88
2016,3,1,8,45,635.0,95.0,2.35,15.5,332.5,73.3,59.41
2016,3,1,9,0,535.0,123.0,2.3,16.0,349.0,87.86,71.86
2016,3,1,9,15,546.5,135.0,2.35,16.0,387.0,94.91,77.77
2016,3,1,9,30,558.0,147.0,2.4,16.0,425.0,101.71,83.44
2016,3,1,9,45,594.0,148.0,2.45,16.5,464.5,103.23,84.36
2016,3,1,10,0,630.0,149.0,2.5,17.0,504.0,103.01,83.8
2016,3,1,10,15,771.5,116.0,2.5,17.0,575.0,91.85,74.06
2016,3,1,10,30,913.0,83.0,2.5,17.0,646.0,82.41,65.83
2016,3,1,10,45,923.0,83.5,2.55,17.0,672.5,119.04,69.8
2016,3,1,11,0,933.0,84.0,2.6,17.0,699.0,179.8,102.86
2016,3,1,11,15,938.5,85.0,2.55,17.0,717.5,240.63,149.43
2016,3,1,11,30,944.0,86.0,2.5,17.0,736.0,301.27,201.78
2016,3,1,11,45,949.5,85.5,2.5,17.0,747.0,360.36,254.94
2016,3,1,12,0,955.0,85.0,2.5,17.0,758.0,418.68,307.52
2016,3,1,12,15,955.5,85.0,2.5,17.0,760.0,474.33,357.19
2016,3,1,12,30,956.0,85.0,2.5,17.0,762.0,528.21,404.2
2016,3,1,12,45,954.5,84.5,2.5,17.0,755.5,578.64,447.3
2016,3,1,13,0,953.0,84.0,2.5,17.0,749.0,626.65,487.36
2016,3,1,13,15,948.0,83.5,2.5,17.0,734.0,669.9,522.88
2016,3,1,13,30,943.0,83.0,2.5,17.0,719.0,710.07,555.31
2016,3,1,13,45,936.5,82.0,2.55,17.0,696.5,745.48,583.95
2016,3,1,14,0,930.0,81.0,2.6,17.0,674.0,777.41,608.49
2016,3,1,14,15,919.5,79.5,2.6,17.0,643.5,802.18,626.92
2016,3,1,14,30,909.0,78.0,2.6,17.0,613.0,823.05,642.75
2016,3,1,14,45,895.0,75.5,2.6,17.0,576.5,836.0,653.1
2016,3,1,15,0,881.0,73.0,2.6,17.0,540.0,844.86,660.78
2016,3,1,15,15,861.0,71.0,2.55,16.5,497.5,845.16,663.4
2016,3,1,15,30,841.0,69.0,2.5,16.0,455.0,851.07,670.2
2016,3,1,15,45,813.0,66.0,2.5,16.0,408.0,835.27,660.53
2016,3,1,16,0,785.0,63.0,2.5,16.0,361.0,815.55,647.97
2016,3,1,16,15,745.5,59.0,2.3,15.5,311.5,780.47,623.42
2016,3,1,16,30,706.0,55.0,2.1,15.0,262.0,742.05,595.43
2016,3,1,16,45,643.5,50.0,1.95,14.5,211.5,678.74,547.59
2016,3,1,17,0,581.0,45.0,1.8,14.0,161.0,613.17,495.42
2016,3,1,17,15,483.5,37.0,1.7,13.5,114.5,521.48,419.84
2016,3,1,17,30,386.0,29.0,1.6,13.0,68.0,423.68,328.78
2016,3,1,17,45,193.0,14.5,1.55,13.0,34.0,217.7,25.37
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,5.0,2.05,12.5,5.0,3.93,0.0
2016,3,2,7,0,0.0,10.0,2.2,13.0,10.0,7.59,0.0
2016,3,2,7,15,0.0,23.0,2.3,13.0,23.0,17.54,9.34
2016,3,2,7,30,0.0,36.0,2.4,13.0,36.0,27.52,18.7
2016,3,2,7,45,0.0,51.5,2.5,13.5,51.5,39.08,29.27
2016,3,2,8,0,0.0,67.0,2.6,14.0,67.0,50.41,39.5
2016,3,2,8,15,0.0,82.5,2.5,14.5,82.5,61.63,49.47
2016,3,2,8,30,0.0,98.0,2.4,15.0,98.0,72.76,59.16
2016,3,2,8,45,85.0,140.5,2.3,15.5,176.5,99.4,82.26
2016,3,2,9,0,170.0,183.0,2.2,16.0,255.0,122.61,101.96
2016,3,2,9,15,213.5,199.0,2.2,16.0,299.5,132.91,110.5
2016,3,2,9,30,257.0,215.0,2.2,16.0,344.0,138.18,114.7
2016,3,2,9,45,340.5,215.5,2.25,16.5,400.5,139.98,115.71
2016,3,2,10,0,424.0,216.0,2.3,17.0,457.0,136.18,111.99
2016,3,2,10,15,545.5,188.5,2.35,17.0,516.0,122.51,100.16
2016,3,2,10,30,667.0,161.0,2.4,17.0,575.0,108.09,87.73
2016,3,2,10,45,606.0,191.5,2.5,17.5,579.0,153.88,104.69
2016,3,2,11,0,545.0,222.0,2.6,18.0,583.0,208.15,140.69
2016,3,2,11,15,538.0,231.5,2.7,18.0,596.0,253.76,176.18
2016,3,2,11,30,531.0,241.0,2.8,18.0,609.0,298.6,214.34
2016,3,2,11,45,462.0,272.0,2.95,18.0,595.5,337.72,250.84
2016,3,2,12,0,393.0,303.0,3.1,18.0,582.0,368.66,279.94
2016,3,2,12,15,390.5,304.5,3.2,18.0,582.5,399.32,306.69
2016,3,2,12,30,388.0,306.0,3.3,18.0,583.0,429.04,332.29
2016,3,2,12,45,318.0,319.5,3.4,18.0,545.5,431.85,336.88
2016,3,2,13,0,248.0,333.0,3.5,18.0,508.0,419.42,328.94
2016,3,2,13,15,236.0,334.0,3.5,17.5,498.0,432.41,340.79
2016,3,2,13,30,224.0,335.0,3.5,17.0,488.0,443.94,351.25
2016,3,2,13,45,199.5,319.5,3.5,17.0,452.0,430.11,341.43
2016,3,2,14,0,175.0,304.0,3.5,17.0,416.0,412.91,328.88
2016,3,2,14,15,253.5,278.0,3.45,16.5,433.0,478.12,382.59
2016,3,2,14,30,332.0,252.0,3.4,16.0,450.0,530.55,426.34
2016,3,2,14,45,360.5,229.5,3.4,16.0,432.5,546.95,440.95
2016,3,2,15,0,389.0,207.0,3.4,16.0,415.0,562.08,454.88
2016,3,2,15,15,242.5,203.5,3.35,15.5,329.5,445.57,363.36
2016,3,2,15,30,96.0,200.0,3.3,15.0,244.0,284.0,232.77
2016,3,2,15,45,114.5,180.5,3.3,15.0,228.0,305.52,252.06
2016,3,2,16,0,133.0,161.0,3.3,15.0,212.0,306.87,254.61
2016,3,2,16,15,117.0,142.0,3.15,14.5,182.5,276.83,230.6
2016,3,2,16,30,101.0,123.0,3.0,14.0,153.0,245.94,205.35
2016,3,2,16,45,92.0,101.0,2.95,14.0,124.0,215.7,179.91
2016,3,2,17,0,83.0,79.0,2.9,14.0,95.0,183.98,152.42
2016,3,2,17,15,59.0,57.5,2.8,13.5,67.5,138.09,112.0
2016,3,2,17,30,35.0,36.0,2.7,13.0,40.0,74.27,55.66
2016,3,2,17,45,17.5,18.0,2.6,13.0,20.0,32.89,4.09
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,2.2,13.0,10.0,7.87,0.0
2016,3,3,7,0,0.0,20.0,2.2,13.0,20.0,15.22,3.37
2016,3,3,7,15,23.5,39.5,2.3,13.0,43.0,29.38,19.59
2016,3,3,7,30,47.0,59.0,2.4,13.0,66.0,43.17,32.55
2016,3,3,7,45,62.0,80.0,2.5,13.5,93.5,57.63,45.77
2016,3,3,8,0,77.0,101.0,2.6,14.0,121.0,71.0,57.8
2016,3,3,8,15,87.0,122.0,2.5,14.0,149.0,84.48,69.81
2016,3,3,8,30,97.0,143.0,2.4,14.0,177.0,97.62,81.31
2016,3,3,8,45,49.5,144.0,2.3,14.0,161.5,100.96,84.05
2016,3,3,9,0,2.0,145.0,2.2,14.0,146.0,105.07,87.41
2016,3,3,9,15,1.0,114.0,2.1,14.0,114.5,85.51,70.06
