Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,30,0.0,83.0,2.0,14.0,83.0,63.82,50.88
2016,3,3,9,45,16.5,156.0,1.95,14.5,165.5,114.84,95.03
2016,3,3,10,0,33.0,229.0,1.9,15.0,248.0,152.66,126.85
2016,3,3,10,15,32.5,240.0,1.9,15.0,259.5,159.2,132.04
2016,3,3,10,30,32.0,251.0,1.9,15.0,271.0,165.57,137.15
2016,3,3,10,45,21.0,236.5,1.95,15.0,250.0,170.18,134.04
2016,3,3,11,0,10.0,222.0,2.0,15.0,229.0,162.99,128.23
2016,3,3,11,15,34.5,267.0,2.2,15.0,291.0,193.55,151.65
2016,3,3,11,30,59.0,312.0,2.4,15.0,353.0,234.55,183.49
2016,3,3,11,45,60.0,315.0,2.6,15.5,357.5,245.96,192.54
2016,3,3,12,0,61.0,318.0,2.8,16.0,362.0,257.39,201.73
2016,3,3,12,15,40.0,291.5,2.7,15.5,320.5,238.26,187.65
2016,3,3,12,30,19.0,265.0,2.6,15.0,279.0,211.87,167.42
2016,3,3,12,45,45.5,294.5,2.55,15.0,327.5,256.97,203.58
2016,3,3,13,0,72.0,324.0,2.5,15.0,376.0,303.46,240.57
2016,3,3,13,15,72.5,317.5,2.4,15.0,368.5,307.48,244.02
2016,3,3,13,30,73.0,311.0,2.3,15.0,361.0,311.15,247.34
2016,3,3,13,45,46.5,276.0,2.25,15.0,307.5,269.18,214.34
2016,3,3,14,0,20.0,241.0,2.2,15.0,254.0,210.32,167.39
2016,3,3,14,15,74.5,259.0,2.1,15.0,304.0,288.34,231.58
2016,3,3,14,30,129.0,277.0,2.0,15.0,354.0,376.49,302.16
2016,3,3,14,45,197.0,255.0,1.95,15.0,364.5,420.96,339.01
2016,3,3,15,0,265.0,233.0,1.9,15.0,375.0,486.53,391.78
2016,3,3,15,15,143.5,205.0,1.9,15.0,281.0,341.38,277.27
2016,3,3,15,30,22.0,177.0,1.9,15.0,187.0,173.12,139.47
2016,3,3,15,45,11.0,151.5,1.9,15.0,156.5,141.0,113.41
2016,3,3,16,0,0.0,126.0,1.9,15.0,126.0,108.08,85.88
2016,3,3,16,15,0.0,108.5,1.75,14.5,108.5,93.26,73.81
2016,3,3,16,30,0.0,91.0,1.6,14.0,91.0,78.15,61.24
2016,3,3,16,45,0.0,73.5,1.5,14.0,73.5,62.67,48.02
2016,3,3,17,0,0.0,56.0,1.4,14.0,56.0,46.68,34.19
2016,3,3,17,15,0.0,40.0,1.3,14.0,40.0,31.87,21.24
2016,3,3,17,30,0.0,24.0,1.2,14.0,24.0,18.31,9.24
2016,3,3,17,45,0.0,12.0,1.2,14.0,12.0,9.12,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,1.75,12.5,7.0,5.51,0.0
2016,3,4,7,0,0.0,14.0,1.9,13.0,14.0,10.65,1.47
2016,3,4,7,15,0.0,29.5,2.05,13.0,29.5,22.54,13.84
2016,3,4,7,30,0.0,45.0,2.2,13.0,45.0,34.03,24.54
2016,3,4,7,45,0.0,63.0,2.35,13.5,63.0,47.04,36.41
2016,3,4,8,0,0.0,81.0,2.5,14.0,81.0,59.91,47.99
2016,3,4,8,15,0.0,99.0,2.65,14.0,99.0,72.66,59.36
2016,3,4,8,30,0.0,117.0,2.8,14.0,117.0,85.29,70.45
2016,3,4,8,45,0.0,102.5,2.95,14.5,102.5,76.67,62.56
2016,3,4,9,0,0.0,88.0,3.1,15.0,88.0,67.15,53.9
2016,3,4,9,15,0.0,88.5,3.3,15.0,88.5,67.79,54.31
2016,3,4,9,30,0.0,89.0,3.5,15.0,89.0,68.37,54.66
2016,3,4,9,45,0.0,110.0,3.7,15.5,110.0,83.47,67.55
2016,3,4,10,0,0.0,131.0,3.9,16.0,131.0,98.27,80.04
2016,3,4,10,15,0.0,73.0,3.9,16.0,73.0,56.16,43.42
2016,3,4,10,30,0.0,15.0,3.9,16.0,15.0,11.49,4.41
2016,3,4,10,45,0.0,79.5,3.95,16.0,79.5,61.25,45.47
2016,3,4,11,0,0.0,144.0,4.0,16.0,144.0,108.72,84.47
2016,3,4,11,15,0.0,90.0,4.0,16.0,90.0,69.45,52.07
2016,3,4,11,30,0.0,36.0,4.0,16.0,36.0,27.67,17.43
2016,3,4,11,45,0.0,95.5,4.05,16.0,95.5,73.73,55.56
2016,3,4,12,0,0.0,155.0,4.1,16.0,155.0,118.52,92.2
2016,3,4,12,15,0.0,125.5,4.2,16.0,125.5,96.61,74.25
2016,3,4,12,30,0.0,96.0,4.3,16.0,96.0,74.15,55.83
2016,3,4,12,45,13.0,187.0,4.4,16.0,196.5,151.4,119.07
2016,3,4,13,0,26.0,278.0,4.5,16.0,297.0,232.24,184.29
2016,3,4,13,15,26.0,272.5,4.45,15.5,291.0,231.33,184.02
2016,3,4,13,30,26.0,267.0,4.4,15.0,285.0,230.27,183.8
2016,3,4,13,45,42.0,276.5,4.35,15.0,304.5,266.52,213.55
2016,3,4,14,0,58.0,286.0,4.3,15.0,324.0,294.34,236.49
2016,3,4,14,15,74.0,279.5,4.1,15.0,325.5,308.44,248.53
2016,3,4,14,30,90.0,273.0,3.9,15.0,327.0,323.55,261.54
2016,3,4,14,45,100.5,258.0,3.75,15.0,315.5,325.75,264.3
2016,3,4,15,0,111.0,243.0,3.6,15.0,304.0,327.86,267.09
2016,3,4,15,15,55.5,197.0,3.55,15.0,227.5,235.93,192.12
2016,3,4,15,30,0.0,151.0,3.5,15.0,151.0,126.68,100.85
2016,3,4,15,45,0.0,79.0,3.5,15.0,79.0,60.69,45.93
2016,3,4,16,0,0.0,7.0,3.5,15.0,7.0,5.32,0.0
2016,3,4,16,15,0.0,6.0,3.6,14.5,6.0,4.56,0.0
2016,3,4,16,30,0.0,5.0,3.7,14.0,5.0,3.79,0.0
2016,3,4,16,45,0.0,4.0,3.8,14.0,4.0,3.03,0.0
2016,3,4,17,0,0.0,3.0,3.9,14.0,3.0,2.27,0.0
2016,3,4,17,15,0.0,2.0,4.05,14.0,2.0,1.51,0.0
2016,3,4,17,30,0.0,1.0,4.2,14.0,1.0,0.75,0.0
2016,3,4,17,45,0.0,0.5,4.35,14.0,0.5,0.38,0.0
2016,3,4,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,5.65,14.0,5.0,3.93,0.0
2016,3,5,7,0,0.0,10.0,6.0,14.0,10.0,7.58,0.0
2016,3,5,7,15,0.0,21.0,6.25,14.0,21.0,15.99,8.16
2016,3,5,7,30,0.0,32.0,6.5,14.0,32.0,24.42,15.95
2016,3,5,7,45,0.0,44.5,6.75,14.5,44.5,34.03,24.69
2016,3,5,8,0,0.0,57.0,7.0,15.0,57.0,43.67,33.35
2016,3,5,8,15,0.0,70.0,7.0,15.0,70.0,53.31,41.96
2016,3,5,8,30,0.0,83.0,7.0,15.0,83.0,62.86,50.38
2016,3,5,8,45,0.0,97.5,7.0,15.0,97.5,73.36,59.54
2016,3,5,9,0,0.0,112.0,7.0,15.0,112.0,83.75,68.52
2016,3,5,9,15,0.0,79.0,7.0,15.0,79.0,60.71,48.06
2016,3,5,9,30,0.0,46.0,7.0,15.0,46.0,35.24,25.5
2016,3,5,9,45,0.0,100.5,7.05,15.5,100.5,76.8,61.77
2016,3,5,10,0,0.0,155.0,7.1,16.0,155.0,114.47,94.1
2016,3,5,10,15,0.0,157.0,7.3,16.0,157.0,116.18,95.36
2016,3,5,10,30,0.0,159.0,7.5,16.0,159.0,117.83,96.6
2016,3,5,10,45,0.0,139.5,7.75,16.5,139.5,105.11,81.52
2016,3,5,11,0,0.0,120.0,8.0,17.0,120.0,91.59,70.16
2016,3,5,11,15,2.0,156.0,8.1,17.0,158.0,118.22,91.82
2016,3,5,11,30,4.0,192.0,8.2,17.0,196.0,145.18,113.66
2016,3,5,11,45,2.0,151.5,8.3,17.5,153.5,116.16,89.84
2016,3,5,12,0,0.0,111.0,8.4,18.0,111.0,85.51,64.69
2016,3,5,12,15,57.5,231.5,8.5,17.5,273.0,202.24,159.16
2016,3,5,12,30,115.0,352.0,8.6,17.0,435.0,327.4,259.87
2016,3,5,12,45,62.0,287.5,8.7,17.0,332.5,260.71,207.24
2016,3,5,13,0,9.0,223.0,8.8,17.0,230.0,178.88,141.19
2016,3,5,13,15,9.0,219.0,9.25,16.5,225.5,177.38,140.48
2016,3,5,13,30,9.0,215.0,9.7,16.0,221.0,175.81,139.68
2016,3,5,13,45,4.5,174.0,10.15,16.0,177.0,140.29,110.7
2016,3,5,14,0,0.0,133.0,10.6,16.0,133.0,103.97,80.82
2016,3,5,14,15,0.0,81.0,11.15,16.0,81.0,62.39,46.46
2016,3,5,14,30,0.0,29.0,11.7,16.0,29.0,22.22,12.98
2016,3,5,14,45,0.0,23.5,12.3,16.0,23.5,17.98,9.46
2016,3,5,15,0,0.0,18.0,12.9,16.0,18.0,13.76,5.93
2016,3,5,15,15,0.0,19.5,13.1,15.5,19.5,14.89,6.94
2016,3,5,15,30,0.0,21.0,13.3,15.0,21.0,16.03,7.96
2016,3,5,15,45,0.0,16.0,13.5,15.0,16.0,12.19,4.73
2016,3,5,16,0,0.0,11.0,13.7,15.0,11.0,8.37,1.49
2016,3,5,16,15,0.0,9.5,13.65,15.0,9.5,7.22,0.52
2016,3,5,16,30,0.0,8.0,13.6,15.0,8.0,6.07,0.0
2016,3,5,16,45,0.0,6.5,13.6,15.0,6.5,4.93,0.0
2016,3,5,17,0,0.0,5.0,13.6,15.0,5.0,3.79,0.0
2016,3,5,17,15,0.0,3.5,13.35,14.5,3.5,2.65,0.0
2016,3,5,17,30,0.0,2.0,13.1,14.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,12.85,14.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,12.6,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,61.5,16.5,4.8,11.5,21.5,12.98,0.0
2016,3,6,7,0,123.0,33.0,4.8,12.0,43.0,24.55,13.08
2016,3,6,7,15,237.5,49.0,4.95,12.0,85.5,36.62,26.3
2016,3,6,7,30,352.0,65.0,5.1,12.0,128.0,48.61,37.66
2016,3,6,7,45,429.0,76.0,5.25,12.5,176.5,56.87,45.38
2016,3,6,8,0,506.0,87.0,5.4,13.0,225.0,68.44,55.8
2016,3,6,8,15,558.5,94.5,5.45,13.0,275.0,73.45,60.29
2016,3,6,8,30,611.0,102.0,5.5,13.0,325.0,78.45,64.66
2016,3,6,8,45,645.5,108.5,5.6,13.5,372.5,82.41,67.88
2016,3,6,9,0,680.0,115.0,5.7,14.0,420.0,86.31,70.99
2016,3,6,9,15,706.5,119.5,5.65,14.0,464.0,88.64,72.83
2016,3,6,9,30,733.0,124.0,5.6,14.0,508.0,90.96,74.66
2016,3,6,9,45,752.5,127.5,5.6,14.0,546.5,92.48,75.78
2016,3,6,10,0,772.0,131.0,5.6,14.0,585.0,94.0,76.92
2016,3,6,10,15,520.0,211.5,5.5,14.0,524.5,133.73,111.16
2016,3,6,10,30,268.0,292.0,5.4,14.0,464.0,174.85,146.18
2016,3,6,10,45,399.0,264.0,5.35,14.0,531.0,193.21,141.69
2016,3,6,11,0,530.0,236.0,5.3,14.0,598.0,222.58,154.97
2016,3,6,11,15,281.5,263.0,5.35,14.0,456.0,232.87,174.17
2016,3,6,11,30,33.0,290.0,5.4,14.0,314.0,215.31,170.6
2016,3,6,11,45,60.0,317.0,5.45,14.0,361.0,248.61,196.96
2016,3,6,12,0,87.0,344.0,5.5,14.0,408.0,286.3,227.13
2016,3,6,12,15,83.0,343.0,5.65,14.0,404.0,294.96,234.83
2016,3,6,12,30,79.0,342.0,5.8,14.0,400.0,302.88,241.9
2016,3,6,12,45,101.5,345.5,5.95,14.0,419.0,327.97,262.72
2016,3,6,13,0,124.0,349.0,6.1,14.0,438.0,363.66,292.11
2016,3,6,13,15,122.0,343.0,6.25,14.0,429.0,371.6,299.26
2016,3,6,13,30,120.0,337.0,6.4,14.0,420.0,378.74,305.81
2016,3,6,13,45,163.0,324.5,6.55,14.0,434.0,411.35,333.66
2016,3,6,14,0,206.0,312.0,6.7,14.0,448.0,446.12,363.4
2016,3,6,14,15,157.5,296.5,6.8,14.0,398.0,407.79,332.83
2016,3,6,14,30,109.0,281.0,6.9,14.0,348.0,347.5,284.25
2016,3,6,14,45,54.5,223.5,7.05,14.0,257.5,250.27,204.55
2016,3,6,15,0,0.0,166.0,7.2,14.0,167.0,135.98,108.69
2016,3,6,15,15,1.5,162.0,7.3,13.5,163.0,135.69,109.09
2016,3,6,15,30,3.0,158.0,7.4,13.0,159.0,135.92,109.88
2016,3,6,15,45,1.5,136.0,7.5,13.0,136.5,115.54,92.93
2016,3,6,16,0,0.0,114.0,7.6,13.0,114.0,94.75,75.48
2016,3,6,16,15,0.0,98.0,7.65,12.5,98.0,81.16,64.19
2016,3,6,16,30,0.0,82.0,7.7,12.0,82.0,67.35,52.53
2016,3,6,16,45,0.0,66.0,7.8,12.0,66.0,53.27,40.36
2016,3,6,17,0,0.0,50.0,7.9,12.0,50.0,38.85,27.78
2016,3,6,17,15,0.0,36.0,7.95,12.0,36.0,27.51,17.76
2016,3,6,17,30,0.0,22.0,8.0,12.0,22.0,16.76,8.21
2016,3,6,17,45,0.0,11.0,8.1,12.0,11.0,8.35,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,128.0,14.0,4.8,9.5,24.5,11.02,0.0
2016,3,7,7,0,256.0,28.0,5.0,10.0,49.0,22.91,12.61
2016,3,7,7,15,355.0,40.0,5.2,10.0,92.0,32.63,23.13
2016,3,7,7,30,454.0,52.0,5.4,10.0,135.0,42.3,32.38
2016,3,7,7,45,512.0,61.5,5.65,10.0,182.5,49.58,39.29
2016,3,7,8,0,570.0,71.0,5.9,10.0,230.0,56.76,45.93
2016,3,7,8,15,629.5,71.0,5.95,10.0,278.0,56.93,46.09
2016,3,7,8,30,689.0,71.0,6.0,10.0,326.0,62.16,50.73
2016,3,7,8,45,518.0,122.5,6.05,10.0,328.5,87.36,73.24
2016,3,7,9,0,347.0,174.0,6.1,10.0,331.0,117.8,100.15
2016,3,7,9,15,593.5,130.5,6.1,10.0,430.5,93.47,78.23
2016,3,7,9,30,840.0,87.0,6.1,10.0,530.0,75.19,61.76
2016,3,7,9,45,596.5,167.0,6.1,10.5,493.0,114.03,95.83
2016,3,7,10,0,353.0,247.0,6.1,11.0,456.0,155.94,132.04
2016,3,7,10,15,395.5,251.5,6.2,11.0,497.5,158.76,134.18
2016,3,7,10,30,438.0,256.0,6.3,11.0,539.0,153.8,129.64
2016,3,7,10,45,314.0,293.5,6.4,11.5,500.5,203.2,153.74
2016,3,7,11,0,190.0,331.0,6.5,12.0,462.0,240.05,185.43
2016,3,7,11,15,232.0,334.5,6.65,12.0,498.0,270.96,208.87
2016,3,7,11,30,274.0,338.0,6.8,12.0,534.0,303.29,235.03
2016,3,7,11,45,265.0,344.5,6.95,12.0,536.5,330.67,259.72
2016,3,7,12,0,256.0,351.0,7.1,12.0,539.0,357.02,283.44
2016,3,7,12,15,346.0,326.5,7.25,12.0,581.0,403.59,322.22
2016,3,7,12,30,436.0,302.0,7.4,12.0,623.0,461.96,371.29
2016,3,7,12,45,443.0,296.0,7.6,12.0,619.5,494.05,399.82
2016,3,7,13,0,450.0,290.0,7.8,12.0,616.0,525.33,427.45
2016,3,7,13,15,455.0,281.5,7.85,12.0,606.0,552.29,451.23
2016,3,7,13,30,460.0,273.0,7.9,12.0,596.0,577.75,473.61
2016,3,7,13,45,457.5,265.0,7.95,12.0,577.5,596.6,490.51
2016,3,7,14,0,455.0,257.0,8.0,12.0,559.0,613.15,505.48
2016,3,7,14,15,227.5,149.5,8.0,12.0,300.5,332.51,278.03
2016,3,7,14,30,0.0,42.0,8.0,12.0,42.0,32.22,21.71
2016,3,7,14,45,3.0,112.0,8.05,12.5,114.0,89.99,70.72
2016,3,7,15,0,6.0,182.0,8.1,13.0,186.0,156.01,126.2
2016,3,7,15,15,367.0,146.0,8.0,13.0,323.5,515.93,434.99
2016,3,7,15,30,728.0,110.0,7.9,13.0,461.0,821.7,683.32
2016,3,7,15,45,704.5,103.0,7.85,13.0,415.5,804.28,670.29
2016,3,7,16,0,681.0,96.0,7.8,13.0,370.0,783.13,655.23
2016,3,7,16,15,638.5,90.0,7.7,12.5,320.5,742.23,625.06
2016,3,7,16,30,596.0,84.0,7.6,12.0,271.0,698.09,591.32
2016,3,7,16,45,538.5,75.0,7.5,12.0,221.5,633.92,538.7
2016,3,7,17,0,481.0,66.0,7.4,12.0,172.0,567.69,482.23
2016,3,7,17,15,385.0,54.5,7.35,11.5,125.0,463.16,392.18
2016,3,7,17,30,289.0,43.0,7.3,11.0,78.0,360.46,299.14
2016,3,7,17,45,158.5,26.5,7.3,10.5,44.5,218.58,142.26
2016,3,7,18,0,28.0,10.0,7.3,10.0,11.0,31.1,0.0
2016,3,7,18,15,14.0,5.0,7.3,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,45,145.0,15.5,4.0,9.0,28.0,12.6,0.0
2016,3,8,7,0,290.0,31.0,4.0,10.0,56.0,25.5,15.23
2016,3,8,7,15,400.0,41.5,3.95,10.0,102.0,34.06,24.49
2016,3,8,7,30,510.0,52.0,3.9,10.0,148.0,42.69,32.79
2016,3,8,7,45,564.5,61.5,3.9,10.5,197.5,50.05,39.67
2016,3,8,8,0,619.0,71.0,3.9,11.0,247.0,57.29,46.24
2016,3,8,8,15,662.5,77.0,3.8,11.0,297.0,61.69,50.19
2016,3,8,8,30,706.0,83.0,3.7,11.0,347.0,66.07,54.03
2016,3,8,8,45,723.0,91.5,3.65,11.5,393.0,71.65,58.76
2016,3,8,9,0,740.0,100.0,3.6,12.0,439.0,77.0,63.21
2016,3,8,9,15,664.0,125.0,3.5,12.0,451.0,91.06,75.44
2016,3,8,9,30,588.0,150.0,3.4,12.0,463.0,104.34,86.87
2016,3,8,9,45,563.0,171.5,3.3,12.0,489.0,114.36,95.37
2016,3,8,10,0,538.0,193.0,3.2,12.0,515.0,124.77,104.17
2016,3,8,10,15,504.5,218.5,3.15,12.0,533.0,136.64,114.2
2016,3,8,10,30,471.0,244.0,3.1,12.0,551.0,147.99,123.73
2016,3,8,10,45,406.0,275.0,3.05,12.5,547.0,203.11,148.82
2016,3,8,11,0,341.0,306.0,3.0,13.0,543.0,243.77,179.81
2016,3,8,11,15,302.0,323.5,2.9,13.0,537.0,275.57,207.11
2016,3,8,11,30,263.0,341.0,2.8,13.0,531.0,303.39,232.28
2016,3,8,11,45,152.5,328.0,2.75,13.0,439.0,285.84,223.39
2016,3,8,12,0,42.0,315.0,2.7,13.0,347.0,250.0,198.13
2016,3,8,12,15,76.5,336.0,2.7,12.5,393.5,287.99,228.84
2016,3,8,12,30,111.0,357.0,2.7,12.0,440.0,330.83,263.5
2016,3,8,12,45,109.5,353.5,2.75,12.0,435.0,339.54,271.05
2016,3,8,13,0,108.0,350.0,2.8,12.0,430.0,347.69,278.23
2016,3,8,13,15,65.0,308.0,2.9,12.0,356.0,295.79,237.48
2016,3,8,13,30,22.0,266.0,3.0,12.0,282.0,226.91,182.19
2016,3,8,13,45,12.0,223.5,3.2,12.0,232.5,186.86,150.0
2016,3,8,14,0,2.0,181.0,3.4,12.0,183.0,145.22,115.92
2016,3,8,14,15,7.0,197.5,3.3,12.0,202.0,164.56,132.28
2016,3,8,14,30,12.0,214.0,3.2,12.0,221.0,185.42,149.82
2016,3,8,14,45,6.0,169.0,3.15,12.0,172.5,141.91,114.01
2016,3,8,15,0,0.0,124.0,3.1,12.0,124.0,98.12,77.54
2016,3,8,15,15,0.0,138.0,2.8,11.5,138.0,111.6,89.28
2016,3,8,15,30,0.0,152.0,2.5,11.0,152.0,126.86,102.52
2016,3,8,15,45,0.0,120.5,2.25,11.0,120.5,98.49,78.8
2016,3,8,16,0,0.0,89.0,2.0,11.0,89.0,70.14,54.87
2016,3,8,16,15,0.0,77.5,1.65,10.5,77.5,60.54,46.89
2016,3,8,16,30,0.0,66.0,1.3,10.0,66.0,50.87,38.7
2016,3,8,16,45,0.0,54.0,1.0,10.0,54.0,41.35,30.44
2016,3,8,17,0,0.0,42.0,0.7,10.0,42.0,32.1,22.31
2016,3,8,17,15,0.0,30.5,1.05,9.5,30.5,23.26,14.45
2016,3,8,17,30,0.0,19.0,1.4,9.0,19.0,14.45,6.56
2016,3,8,17,45,0.0,11.0,1.75,9.0,11.0,8.35,0.2
2016,3,8,18,0,0.0,3.0,2.1,9.0,3.0,2.36,0.0
2016,3,8,18,15,0.0,1.5,2.2,9.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,4.35,11.0,3.0,2.27,0.0
2016,3,9,7,0,0.0,6.0,4.4,11.0,6.0,4.54,0.0
2016,3,9,7,15,0.0,11.0,4.4,11.0,11.0,8.34,1.73
2016,3,9,7,30,0.0,16.0,4.4,11.0,16.0,12.15,5.29
2016,3,9,7,45,0.0,21.5,4.4,11.5,21.5,16.35,9.15
2016,3,9,8,0,0.0,27.0,4.4,12.0,27.0,20.56,12.97
2016,3,9,8,15,0.0,33.0,4.3,12.0,33.0,25.17,17.13
2016,3,9,8,30,0.0,39.0,4.2,12.0,39.0,29.79,21.25
2016,3,9,8,45,0.0,54.0,4.1,12.5,54.0,41.35,31.5
2016,3,9,9,0,0.0,69.0,4.0,13.0,69.0,52.95,41.65
2016,3,9,9,15,3.0,124.0,3.9,13.0,126.0,92.72,76.6
2016,3,9,9,30,6.0,179.0,3.8,13.0,183.0,129.17,108.14
2016,3,9,9,45,32.5,220.0,3.75,13.5,240.0,147.86,123.74
2016,3,9,10,0,59.0,261.0,3.7,14.0,297.0,170.61,142.64
2016,3,9,10,15,55.5,272.0,3.7,14.0,307.5,176.94,147.69
2016,3,9,10,30,52.0,283.0,3.7,14.0,318.0,183.44,152.92
2016,3,9,10,45,28.0,237.0,3.7,14.5,256.0,164.74,129.54
2016,3,9,11,0,4.0,191.0,3.7,15.0,194.0,142.33,111.8
2016,3,9,11,15,3.0,184.0,3.7,15.0,186.5,138.5,108.66
2016,3,9,11,30,2.0,177.0,3.7,15.0,179.0,134.23,105.16
2016,3,9,11,45,2.5,177.0,3.75,15.5,179.0,135.21,105.7
2016,3,9,12,0,3.0,177.0,3.8,16.0,179.0,136.2,106.28
2016,3,9,12,15,12.0,227.5,3.8,16.0,236.5,178.81,140.59
2016,3,9,12,30,21.0,278.0,3.8,16.0,294.0,223.46,176.29
2016,3,9,12,45,55.5,312.5,3.85,16.0,354.0,278.02,219.85
2016,3,9,13,0,90.0,347.0,3.9,16.0,414.0,334.89,265.11
2016,3,9,13,15,96.5,342.0,3.9,16.0,412.0,345.42,273.91
2016,3,9,13,30,103.0,337.0,3.9,16.0,410.0,356.18,283.07
2016,3,9,13,45,85.5,319.5,3.9,16.5,379.0,338.11,268.75
2016,3,9,14,0,68.0,302.0,3.9,17.0,348.0,317.63,252.5
2016,3,9,14,15,98.0,296.0,3.9,16.5,359.0,344.35,275.53
2016,3,9,14,30,128.0,290.0,3.9,16.0,370.0,390.87,313.97
2016,3,9,14,45,154.0,272.5,3.9,16.0,363.5,406.04,327.49
2016,3,9,15,0,180.0,255.0,3.9,16.0,357.0,421.25,341.26
2016,3,9,15,15,133.5,233.5,3.85,16.0,305.5,366.79,298.08
2016,3,9,15,30,87.0,212.0,3.8,16.0,254.0,289.14,235.82
2016,3,9,15,45,82.0,191.0,3.8,16.0,228.0,268.16,219.76
2016,3,9,16,0,77.0,170.0,3.8,16.0,202.0,246.23,202.56
2016,3,9,16,15,69.0,149.5,3.65,15.5,175.5,221.36,182.82
2016,3,9,16,30,61.0,129.0,3.5,15.0,149.0,195.73,162.03
2016,3,9,16,45,53.0,107.5,3.35,15.0,123.0,167.81,138.54
2016,3,9,17,0,45.0,86.0,3.2,15.0,97.0,138.88,113.67
2016,3,9,17,15,30.5,65.0,3.15,14.5,71.5,103.67,82.92
2016,3,9,17,30,16.0,44.0,3.1,14.0,46.0,66.57,50.12
2016,3,9,17,45,8.0,26.0,3.1,13.5,27.0,37.73,21.6
2016,3,9,18,0,0.0,8.0,3.1,13.0,8.0,6.29,0.0
2016,3,9,18,15,0.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,6.0,16.5,6.05,12.5,17.0,12.74,0.0
2016,3,10,7,0,12.0,33.0,6.2,13.0,34.0,24.77,15.07
2016,3,10,7,15,33.5,54.0,6.3,13.5,60.0,39.55,29.05
2016,3,10,7,30,55.0,75.0,6.4,14.0,86.0,54.12,42.43
2016,3,10,7,45,67.0,97.0,6.5,14.5,114.0,68.98,55.86
2016,3,10,8,0,79.0,119.0,6.6,15.0,142.0,83.59,68.81
2016,3,10,8,15,90.0,139.5,6.8,15.0,170.5,97.11,80.71
2016,3,10,8,30,101.0,160.0,7.0,15.0,199.0,107.95,90.08
2016,3,10,8,45,50.5,144.0,7.2,15.0,163.5,102.01,84.63
2016,3,10,9,0,0.0,128.0,7.4,15.0,128.0,94.83,78.1
2016,3,10,9,15,0.0,144.5,7.4,15.0,144.5,106.35,87.93
2016,3,10,9,30,0.0,161.0,7.4,15.0,161.0,117.73,97.57
2016,3,10,9,45,0.0,147.0,7.4,15.5,147.0,109.08,89.64
2016,3,10,10,0,0.0,133.0,7.4,16.0,133.0,99.92,81.36
2016,3,10,10,15,0.0,108.0,7.3,16.0,108.0,82.56,66.2
2016,3,10,10,30,0.0,83.0,7.2,16.0,83.0,63.98,50.01
2016,3,10,10,45,0.0,116.5,7.1,16.0,116.5,88.96,68.25
2016,3,10,11,0,0.0,150.0,7.0,16.0,150.0,113.25,88.1
2016,3,10,11,15,0.0,88.0,6.85,16.0,88.0,67.95,50.74
2016,3,10,11,30,0.0,26.0,6.7,16.0,26.0,19.99,10.98
2016,3,10,11,45,0.0,26.5,6.6,16.0,26.5,20.38,11.3
2016,3,10,12,0,0.0,27.0,6.5,16.0,27.0,20.77,11.62
2016,3,10,12,15,0.0,60.0,6.35,16.0,60.0,46.27,32.76
2016,3,10,12,30,0.0,93.0,6.2,16.0,93.0,71.89,53.9
2016,3,10,12,45,0.0,64.0,6.05,16.0,64.0,49.36,35.31
2016,3,10,13,0,0.0,35.0,5.9,16.0,35.0,26.93,16.75
2016,3,10,13,15,0.0,54.0,5.65,16.0,54.0,41.59,28.94
2016,3,10,13,30,0.0,73.0,5.4,16.0,73.0,56.29,41.15
2016,3,10,13,45,0.0,66.0,5.2,16.0,66.0,50.84,36.68
2016,3,10,14,0,0.0,59.0,5.0,16.0,59.0,45.4,32.22
2016,3,10,14,15,0.0,42.5,4.8,16.0,42.5,32.64,21.65
2016,3,10,14,30,0.0,26.0,4.6,16.0,26.0,19.93,11.06
2016,3,10,14,45,0.0,38.0,4.45,16.0,38.0,29.13,18.83
2016,3,10,15,0,0.0,50.0,4.3,16.0,50.0,38.35,26.62
2016,3,10,15,15,0.0,46.5,4.2,15.5,46.5,35.63,24.47
2016,3,10,15,30,0.0,43.0,4.1,15.0,43.0,32.91,22.3
2016,3,10,15,45,0.0,28.0,4.05,15.0,28.0,21.38,12.57
2016,3,10,16,0,0.0,13.0,4.0,15.0,13.0,9.9,2.81
2016,3,10,16,15,0.0,11.5,4.0,15.0,11.5,8.75,1.84
2016,3,10,16,30,0.0,10.0,4.0,15.0,10.0,7.6,0.87
2016,3,10,16,45,0.0,8.0,4.0,15.0,8.0,6.07,0.0
2016,3,10,17,0,0.0,6.0,4.0,15.0,6.0,4.55,0.0
2016,3,10,17,15,0.0,4.5,4.2,14.5,4.5,3.4,0.0
2016,3,10,17,30,0.0,3.0,4.4,14.0,3.0,2.27,0.0
2016,3,10,17,45,0.0,1.5,4.6,14.0,1.5,1.13,0.0
2016,3,10,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,10.5,10.85,13.0,10.5,7.98,0.0
2016,3,11,7,0,0.0,21.0,10.9,13.0,21.0,16.0,7.87
2016,3,11,7,15,0.0,36.5,10.5,12.5,36.5,27.91,18.98
2016,3,11,7,30,0.0,52.0,10.1,12.0,52.0,39.38,29.65
2016,3,11,7,45,0.0,68.5,9.75,12.0,68.5,51.39,40.66
2016,3,11,8,0,0.0,85.0,9.4,12.0,85.0,63.3,51.44
2016,3,11,8,15,0.0,101.5,9.25,12.0,101.5,75.1,61.98
2016,3,11,8,30,0.0,118.0,9.1,12.0,118.0,86.79,72.29
2016,3,11,8,45,0.0,95.0,8.95,12.0,95.0,72.0,58.9
2016,3,11,9,0,0.0,72.0,8.8,12.0,72.0,55.28,43.83
2016,3,11,9,15,40.5,156.5,8.55,12.0,178.5,110.93,93.0
2016,3,11,9,30,81.0,241.0,8.3,12.0,285.0,159.07,134.89
2016,3,11,9,45,85.5,260.0,8.05,12.5,309.5,169.98,143.72
2016,3,11,10,0,90.0,279.0,7.8,13.0,334.0,180.59,152.25
2016,3,11,10,15,45.0,199.5,7.75,13.0,227.0,138.03,115.19
2016,3,11,10,30,0.0,120.0,7.7,13.0,120.0,91.25,71.03
2016,3,11,10,45,62.5,230.5,7.7,13.0,275.0,165.07,129.73
2016,3,11,11,0,125.0,341.0,7.7,13.0,430.0,239.3,186.96
2016,3,11,11,15,206.5,343.5,7.7,13.0,494.0,275.27,212.96
2016,3,11,11,30,288.0,346.0,7.7,13.0,558.0,317.19,245.49
2016,3,11,11,45,201.5,356.0,7.7,13.5,505.0,322.89,254.15
2016,3,11,12,0,115.0,366.0,7.7,14.0,452.0,315.18,250.53
2016,3,11,12,15,214.5,358.5,7.75,14.0,519.5,370.37,294.98
2016,3,11,12,30,314.0,351.0,7.8,14.0,587.0,439.6,351.51
2016,3,11,12,45,184.0,341.0,7.9,14.0,479.0,379.3,304.97
2016,3,11,13,0,54.0,331.0,8.0,14.0,371.0,300.66,241.63
2016,3,11,13,15,74.5,335.5,8.15,14.0,389.5,326.2,263.13
2016,3,11,13,30,95.0,340.0,8.3,14.0,408.0,353.94,286.44
2016,3,11,13,45,58.0,298.0,8.5,14.0,339.5,298.46,241.63
2016,3,11,14,0,21.0,256.0,8.7,14.0,271.0,224.06,180.68
2016,3,11,14,15,12.5,222.0,8.65,13.5,231.0,190.29,153.42
2016,3,11,14,30,4.0,188.0,8.6,13.0,191.0,155.32,124.77
2016,3,11,14,45,2.0,101.5,8.6,12.5,103.0,80.39,62.48
2016,3,11,15,0,0.0,15.0,8.6,12.0,15.0,11.47,4.13
2016,3,11,15,15,0.0,36.0,8.55,11.5,36.0,27.55,17.96
2016,3,11,15,30,0.0,57.0,8.5,11.0,57.0,43.7,31.93
2016,3,11,15,45,0.0,32.5,8.5,11.0,32.5,24.83,15.78
2016,3,11,16,0,0.0,8.0,8.5,11.0,8.0,6.09,0.0
2016,3,11,16,15,0.0,7.0,8.45,11.0,7.0,5.32,0.0
2016,3,11,16,30,0.0,6.0,8.4,11.0,6.0,4.55,0.0
2016,3,11,16,45,0.0,4.5,8.4,11.0,4.5,3.41,0.0
2016,3,11,17,0,0.0,3.0,8.4,11.0,3.0,2.27,0.0
2016,3,11,17,15,0.0,2.0,8.35,10.5,2.0,1.51,0.0
2016,3,11,17,30,0.0,1.0,8.3,10.0,1.0,0.76,0.0
2016,3,11,17,45,0.0,0.5,8.25,10.0,0.5,0.38,0.0
2016,3,11,18,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.5,5.05,10.5,10.5,7.97,0.0
2016,3,12,7,0,0.0,21.0,5.3,11.0,21.0,16.0,8.1
2016,3,12,7,15,0.0,37.0,5.6,11.0,37.0,28.29,19.53
2016,3,12,7,30,0.0,53.0,5.9,11.0,53.0,40.15,30.52
2016,3,12,7,45,0.0,70.5,6.2,11.5,70.5,52.83,42.07
2016,3,12,8,0,0.0,88.0,6.5,12.0,88.0,65.38,53.32
2016,3,12,8,15,0.0,105.5,6.7,12.0,105.5,77.82,64.39
2016,3,12,8,30,0.0,123.0,6.9,12.0,123.0,90.13,75.22
2016,3,12,8,45,30.0,161.0,7.1,12.0,175.5,111.66,94.11
2016,3,12,9,0,60.0,199.0,7.3,12.0,228.0,134.29,113.77
2016,3,12,9,15,30.0,167.5,7.4,12.0,182.0,117.28,98.48
2016,3,12,9,30,0.0,136.0,7.5,12.0,136.0,101.4,84.27
2016,3,12,9,45,0.0,129.0,7.65,12.5,129.0,96.99,80.03
2016,3,12,10,0,0.0,122.0,7.8,13.0,122.0,92.37,75.66
2016,3,12,10,15,0.0,122.0,7.8,13.0,122.0,92.53,75.65
2016,3,12,10,30,0.0,122.0,7.8,13.0,122.0,92.7,72.23
2016,3,12,10,45,2.0,155.5,7.8,13.0,157.0,116.85,92.12
2016,3,12,11,0,4.0,189.0,7.8,13.0,192.0,141.27,112.08
2016,3,12,11,15,7.5,214.5,7.8,13.0,220.5,161.03,128.1
2016,3,12,11,30,11.0,240.0,7.8,13.0,249.0,181.62,144.81
2016,3,12,11,45,8.5,220.5,7.8,13.0,227.5,169.01,134.55
2016,3,12,12,0,6.0,201.0,7.8,13.0,206.0,155.32,123.39
2016,3,12,12,15,6.0,201.5,7.8,13.0,206.5,156.91,124.74
2016,3,12,12,30,6.0,202.0,7.8,13.0,207.0,158.47,126.08
2016,3,12,12,45,4.5,190.5,7.85,13.0,194.0,149.9,119.1
2016,3,12,13,0,3.0,179.0,7.9,13.0,181.0,140.9,111.76
2016,3,12,13,15,3.0,179.5,7.9,13.0,182.0,142.07,112.82
2016,3,12,13,30,3.0,180.0,7.9,13.0,183.0,143.27,113.93
2016,3,12,13,45,1.5,109.5,7.9,13.5,111.0,85.98,66.37
2016,3,12,14,0,0.0,39.0,7.9,14.0,39.0,29.97,19.52
2016,3,12,14,15,1.0,108.0,7.8,14.0,108.5,84.6,65.33
2016,3,12,14,30,2.0,177.0,7.7,14.0,178.0,143.94,114.79
2016,3,12,14,45,3.5,180.5,7.65,14.0,182.5,149.81,119.94
2016,3,12,15,0,5.0,184.0,7.6,14.0,187.0,156.37,125.74
2016,3,12,15,15,2.5,163.5,7.45,13.5,165.0,137.14,110.15
2016,3,12,15,30,0.0,143.0,7.3,13.0,143.0,117.51,94.08
2016,3,12,15,45,0.0,91.5,7.15,13.0,91.5,71.3,55.24
2016,3,12,16,0,0.0,40.0,7.0,13.0,40.0,30.57,20.61
2016,3,12,16,15,0.0,35.0,6.9,13.0,35.0,26.71,17.36
2016,3,12,16,30,0.0,30.0,6.8,13.0,30.0,22.87,14.09
2016,3,12,16,45,0.0,24.5,6.7,13.0,24.5,18.65,10.45
2016,3,12,17,0,0.0,19.0,6.6,13.0,19.0,14.44,6.78
2016,3,12,17,15,0.0,14.0,6.45,12.5,14.0,10.62,3.43
2016,3,12,17,30,0.0,9.0,6.3,12.0,9.0,6.82,0.08
2016,3,12,17,45,0.0,5.0,6.15,12.0,5.0,3.78,0.0
2016,3,12,18,0,0.0,1.0,6.0,12.0,1.0,0.75,0.0
2016,3,12,18,15,0.0,0.5,6.0,12.0,0.5,0.39,0.0
2016,3,12,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.5,5.6,13.0,4.5,3.4,0.0
2016,3,13,7,0,0.0,9.0,5.8,13.0,9.0,6.82,0.2
2016,3,13,7,15,0.0,15.0,5.9,13.0,15.0,11.39,4.43
2016,3,13,7,30,0.0,21.0,6.0,13.0,21.0,15.97,8.66
2016,3,13,7,45,0.0,28.0,6.1,13.0,28.0,21.33,13.56
2016,3,13,8,0,0.0,35.0,6.2,13.0,35.0,26.7,18.42
2016,3,13,8,15,0.0,42.0,6.25,13.0,42.0,32.09,23.23
2016,3,13,8,30,0.0,49.0,6.3,13.0,49.0,37.48,28.0
2016,3,13,8,45,2.0,105.0,6.35,13.5,106.0,79.04,64.76
2016,3,13,9,0,4.0,161.0,6.4,14.0,163.0,116.48,97.28
2016,3,13,9,15,2.0,137.0,6.45,14.0,138.0,101.7,84.06
2016,3,13,9,30,0.0,113.0,6.5,14.0,113.0,85.66,69.82
2016,3,13,9,45,0.0,87.5,6.55,14.0,87.5,67.39,53.67
2016,3,13,10,0,0.0,62.0,6.6,14.0,62.0,47.66,36.29
2016,3,13,10,15,0.0,106.5,6.6,14.0,106.5,81.54,65.78
2016,3,13,10,30,0.0,151.0,6.6,14.0,151.0,112.95,88.69
2016,3,13,10,45,0.0,136.0,6.6,14.0,136.0,103.0,80.31
2016,3,13,11,0,0.0,121.0,6.6,14.0,121.0,92.49,71.52
2016,3,13,11,15,0.0,115.5,6.6,14.0,115.5,88.62,68.25
2016,3,13,11,30,0.0,110.0,6.6,14.0,110.0,84.65,64.91
2016,3,13,11,45,0.5,137.5,6.6,14.0,138.5,105.53,82.1
2016,3,13,12,0,1.0,165.0,6.6,14.0,167.0,126.64,99.42
2016,3,13,12,15,0.5,136.0,6.6,14.0,137.0,104.96,81.57
2016,3,13,12,30,0.0,107.0,6.6,14.0,107.0,82.68,63.2
2016,3,13,12,45,0.0,124.5,6.65,14.0,124.5,96.28,74.47
2016,3,13,13,0,0.0,142.0,6.7,14.0,142.0,110.09,85.9
2016,3,13,13,15,0.0,133.5,6.65,14.0,133.5,103.65,80.64
2016,3,13,13,30,0.0,125.0,6.6,14.0,125.0,97.1,75.3
2016,3,13,13,45,5.0,175.0,6.6,14.0,178.5,141.5,112.18
2016,3,13,14,0,10.0,225.0,6.6,14.0,232.0,188.64,151.15
2016,3,13,14,15,5.0,168.5,6.5,14.0,172.0,137.95,109.56
2016,3,13,14,30,0.0,112.0,6.4,14.0,112.0,87.17,67.48
2016,3,13,14,45,0.0,123.0,6.3,14.0,123.0,96.58,75.51
2016,3,13,15,0,0.0,134.0,6.2,14.0,134.0,106.6,84.06
2016,3,13,15,15,0.0,128.0,6.1,14.0,128.0,102.17,80.57
2016,3,13,15,30,0.0,122.0,6.0,14.0,122.0,97.81,77.15
2016,3,13,15,45,0.0,90.5,5.95,14.0,90.5,70.37,54.22
2016,3,13,16,0,0.0,59.0,5.9,14.0,59.0,45.2,33.0
2016,3,13,16,15,0.0,51.5,5.85,14.0,51.5,39.4,28.15
2016,3,13,16,30,0.0,44.0,5.8,14.0,44.0,33.62,23.25
2016,3,13,16,45,0.0,36.0,5.75,14.0,36.0,27.46,17.98
2016,3,13,17,0,0.0,28.0,5.7,14.0,28.0,21.32,12.65
2016,3,13,17,15,0.0,21.0,5.55,13.5,21.0,15.97,7.97
2016,3,13,17,30,0.0,14.0,5.4,13.0,14.0,10.62,3.27
2016,3,13,17,45,0.0,8.0,5.3,13.0,8.0,6.06,0.0
2016,3,13,18,0,0.0,2.0,5.2,13.0,2.0,1.51,0.0
2016,3,13,18,15,0.0,1.0,5.05,13.0,1.0,0.79,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
