Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,77.0,24.0,4.35,10.5,33.0,18.16,6.58
2016,3,14,7,0,154.0,48.0,4.4,11.0,66.0,35.32,25.05
2016,3,14,7,15,226.0,66.0,4.4,11.0,108.0,48.34,37.47
2016,3,14,7,30,298.0,84.0,4.4,11.0,150.0,61.01,49.31
2016,3,14,7,45,347.5,99.5,4.4,11.5,195.0,71.55,58.9
2016,3,14,8,0,397.0,115.0,4.4,12.0,240.0,81.84,68.02
2016,3,14,8,15,466.5,114.5,4.35,12.0,285.5,82.03,68.1
2016,3,14,8,30,536.0,114.0,4.3,12.0,331.0,84.48,70.1
2016,3,14,8,45,456.0,149.5,4.25,12.0,350.0,102.2,85.58
2016,3,14,9,0,376.0,185.0,4.2,12.0,369.0,124.48,104.87
2016,3,14,9,15,416.5,194.0,4.1,12.0,415.0,125.27,105.22
2016,3,14,9,30,457.0,203.0,4.0,12.0,461.0,129.84,108.9
2016,3,14,9,45,435.0,225.5,3.95,12.5,484.5,140.24,117.4
2016,3,14,10,0,413.0,248.0,3.9,13.0,508.0,150.1,125.38
2016,3,14,10,15,336.0,281.5,3.85,13.0,499.5,171.17,143.13
2016,3,14,10,30,259.0,315.0,3.8,13.0,491.0,192.99,150.02
2016,3,14,10,45,326.5,311.0,3.8,13.0,541.0,224.03,166.18
2016,3,14,11,0,394.0,307.0,3.8,13.0,591.0,262.75,192.51
2016,3,14,11,15,361.5,324.5,3.8,13.0,590.0,298.38,223.58
2016,3,14,11,30,329.0,342.0,3.8,13.0,589.0,330.76,252.84
2016,3,14,11,45,367.5,335.5,3.85,13.5,614.5,369.37,284.61
2016,3,14,12,0,406.0,329.0,3.9,14.0,640.0,411.38,319.29
2016,3,14,12,15,400.5,330.5,3.95,14.0,638.0,441.92,346.01
2016,3,14,12,30,395.0,332.0,4.0,14.0,636.0,471.16,371.22
2016,3,14,12,45,383.0,335.0,4.05,14.0,627.5,496.54,392.95
2016,3,14,13,0,371.0,338.0,4.1,14.0,619.0,519.99,412.72
2016,3,14,13,15,448.5,301.5,4.25,14.0,634.0,577.27,459.59
2016,3,14,13,30,526.0,265.0,4.4,14.0,649.0,630.16,503.21
2016,3,14,13,45,535.5,248.5,4.55,14.0,629.5,652.4,522.61
2016,3,14,14,0,545.0,232.0,4.7,14.0,610.0,672.4,540.44
2016,3,14,14,15,525.0,232.0,4.8,14.0,583.5,682.09,549.45
2016,3,14,14,30,505.0,232.0,4.9,14.0,557.0,688.45,555.93
2016,3,14,14,45,634.0,180.0,5.05,14.0,564.0,775.82,627.45
2016,3,14,15,0,763.0,128.0,5.2,14.0,571.0,856.26,690.32
2016,3,14,15,15,741.0,124.0,5.25,13.5,528.5,850.87,689.16
2016,3,14,15,30,719.0,120.0,5.3,13.0,486.0,841.43,685.52
2016,3,14,15,45,688.5,115.0,5.4,13.0,438.5,819.01,671.0
2016,3,14,16,0,658.0,110.0,5.5,13.0,391.0,792.76,653.36
2016,3,14,16,15,616.5,103.5,5.4,12.5,341.5,750.86,623.44
2016,3,14,16,30,575.0,97.0,5.3,12.0,292.0,705.66,590.09
2016,3,14,16,45,515.0,88.0,5.25,12.0,241.0,637.54,536.31
2016,3,14,17,0,455.0,79.0,5.2,12.0,190.0,563.86,476.02
2016,3,14,17,15,368.0,66.5,5.15,11.5,142.5,467.22,395.05
2016,3,14,17,30,281.0,54.0,5.1,11.0,95.0,372.65,312.12
2016,3,14,17,45,140.5,37.0,5.05,10.5,57.5,207.7,162.68
2016,3,14,18,0,0.0,20.0,5.0,10.0,20.0,21.15,0.0
2016,3,14,18,15,0.0,10.0,4.95,10.0,10.0,7.87,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,3.4,8.5,5.5,0.0,0.0
2016,3,15,6,30,45.0,10.0,3.4,9.0,11.0,7.87,0.0
2016,3,15,6,45,191.0,25.5,3.4,9.5,46.5,19.49,8.64
2016,3,15,7,0,337.0,41.0,3.4,10.0,82.0,33.51,23.74
2016,3,15,7,15,429.5,51.0,3.4,10.0,130.0,41.44,31.54
2016,3,15,7,30,522.0,61.0,3.4,10.0,178.0,49.41,39.11
2016,3,15,7,45,588.5,67.0,3.4,10.5,230.0,54.05,43.4
2016,3,15,8,0,655.0,73.0,3.4,11.0,282.0,58.79,47.6
2016,3,15,8,15,694.0,78.0,3.4,11.5,333.0,62.45,50.71
2016,3,15,8,30,733.0,83.0,3.4,12.0,384.0,66.09,53.72
2016,3,15,8,45,763.5,86.0,3.4,12.5,432.5,73.76,60.25
2016,3,15,9,0,794.0,89.0,3.4,13.0,481.0,75.99,61.9
2016,3,15,9,15,814.0,92.0,3.35,13.5,525.0,77.97,63.33
2016,3,15,9,30,834.0,95.0,3.3,14.0,569.0,79.92,64.72
2016,3,15,9,45,849.5,97.0,3.3,14.5,607.5,81.06,65.41
2016,3,15,10,0,865.0,99.0,3.3,15.0,646.0,82.19,66.11
2016,3,15,10,15,876.0,100.5,3.25,15.0,678.0,91.91,74.35
2016,3,15,10,30,887.0,102.0,3.2,15.0,710.0,115.73,74.23
2016,3,15,10,45,895.5,103.0,3.2,15.0,735.0,175.31,102.87
2016,3,15,11,0,904.0,104.0,3.2,15.0,760.0,235.52,147.21
2016,3,15,11,15,908.5,104.5,3.2,15.0,777.5,294.86,198.09
2016,3,15,11,30,913.0,105.0,3.2,15.0,795.0,353.87,251.3
2016,3,15,11,45,916.5,105.0,3.2,15.5,804.5,411.6,303.27
2016,3,15,12,0,920.0,105.0,3.2,16.0,814.0,468.4,353.53
2016,3,15,12,15,920.5,105.0,3.25,16.0,815.0,522.63,401.29
2016,3,15,12,30,921.0,105.0,3.3,16.0,816.0,575.13,446.46
2016,3,15,12,45,923.0,102.5,3.35,16.0,809.5,624.45,488.09
2016,3,15,13,0,925.0,100.0,3.4,16.0,803.0,671.59,527.09
2016,3,15,13,15,921.5,99.5,3.5,16.0,788.0,714.51,562.26
2016,3,15,13,30,918.0,99.0,3.6,16.0,773.0,754.51,594.66
2016,3,15,13,45,912.0,98.0,3.7,16.5,750.0,789.07,620.59
2016,3,15,14,0,906.0,97.0,3.8,17.0,727.0,820.22,642.99
2016,3,15,14,15,897.0,95.0,3.9,16.5,697.0,844.38,662.91
2016,3,15,14,30,888.0,93.0,4.0,16.0,667.0,864.72,680.35
2016,3,15,14,45,875.0,91.0,4.15,16.0,630.0,877.77,691.76
2016,3,15,15,0,862.0,89.0,4.3,16.0,593.0,897.11,707.98
2016,3,15,15,15,844.0,86.5,4.4,16.0,550.5,897.46,710.66
2016,3,15,15,30,826.0,84.0,4.5,16.0,508.0,893.7,710.62
2016,3,15,15,45,802.5,80.5,4.65,16.0,460.5,879.56,703.42
2016,3,15,16,0,779.0,77.0,4.8,16.0,413.0,861.53,693.2
2016,3,15,16,15,745.0,72.5,4.8,15.5,362.5,828.63,671.87
2016,3,15,16,30,711.0,68.0,4.8,15.0,312.0,792.31,647.22
2016,3,15,16,45,661.5,62.5,4.85,14.5,260.0,744.48,612.69
2016,3,15,17,0,612.0,57.0,4.9,14.0,208.0,688.31,569.53
2016,3,15,17,15,532.5,49.0,4.85,13.5,158.0,599.76,497.42
2016,3,15,17,30,453.0,41.0,4.8,13.0,108.0,511.63,421.41
2016,3,15,17,45,316.5,29.5,4.8,12.5,67.0,371.31,292.35
2016,3,15,18,0,180.0,18.0,4.8,12.0,26.0,212.8,0.0
2016,3,15,18,15,90.0,9.0,4.75,11.5,13.0,81.09,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,6,15,45.0,6.0,1.35,9.5,7.0,0.0,0.0
2016,3,16,6,30,90.0,12.0,1.3,10.0,14.0,9.44,0.0
2016,3,16,6,45,240.5,25.5,1.3,10.5,51.5,20.81,10.42
2016,3,16,7,0,391.0,39.0,1.3,11.0,89.0,32.07,22.53
2016,3,16,7,15,480.0,48.0,1.35,11.5,138.0,39.36,29.59
2016,3,16,7,30,569.0,57.0,1.4,12.0,187.0,46.7,36.43
2016,3,16,7,45,626.0,63.0,1.45,12.5,239.0,51.45,40.76
2016,3,16,8,0,683.0,69.0,1.5,13.0,291.0,56.24,44.95
2016,3,16,8,15,721.0,73.5,1.6,13.5,342.5,64.57,52.18
2016,3,16,8,30,759.0,78.0,1.7,14.0,394.0,68.21,55.14
2016,3,16,8,45,787.0,81.5,1.85,14.5,442.5,70.9,57.22
2016,3,16,9,0,815.0,85.0,2.0,15.0,491.0,73.56,59.25
2016,3,16,9,15,834.0,88.0,2.05,15.0,535.5,75.63,60.87
2016,3,16,9,30,853.0,91.0,2.1,15.0,580.0,77.65,62.46
2016,3,16,9,45,868.0,93.0,2.2,15.5,618.5,87.25,70.46
2016,3,16,10,0,883.0,95.0,2.3,16.0,657.0,88.93,71.59
2016,3,16,10,15,893.0,96.5,2.35,16.0,689.0,90.09,72.44
2016,3,16,10,30,903.0,98.0,2.4,16.0,721.0,117.73,73.36
2016,3,16,10,45,910.5,99.0,2.45,16.5,746.0,178.09,103.19
2016,3,16,11,0,918.0,100.0,2.5,17.0,771.0,238.94,147.99
2016,3,16,11,15,922.0,100.5,2.5,17.0,788.0,298.89,199.1
2016,3,16,11,30,926.0,101.0,2.5,17.0,805.0,358.44,252.25
2016,3,16,11,45,929.0,101.0,2.55,17.5,814.0,416.62,304.02
2016,3,16,12,0,932.0,101.0,2.6,18.0,823.0,473.79,353.97
2016,3,16,12,15,931.5,101.0,2.65,18.0,823.5,528.05,401.1
2016,3,16,12,30,931.0,101.0,2.7,18.0,824.0,580.45,445.52
2016,3,16,12,45,933.5,98.5,2.75,18.0,817.5,630.39,486.95
2016,3,16,13,0,936.0,96.0,2.8,18.0,811.0,678.18,525.76
2016,3,16,13,15,931.5,95.5,2.85,18.0,795.0,720.74,559.89
2016,3,16,13,30,927.0,95.0,2.9,18.0,779.0,760.25,591.16
2016,3,16,13,45,920.5,93.5,2.95,18.5,755.5,794.09,615.55
2016,3,16,14,0,914.0,92.0,3.0,19.0,732.0,824.42,636.71
2016,3,16,14,15,904.5,90.5,3.05,19.0,701.5,848.68,654.88
2016,3,16,14,30,895.0,89.0,3.1,19.0,671.0,869.12,670.54
2016,3,16,14,45,882.5,87.0,3.2,19.0,633.5,882.53,681.81
2016,3,16,15,0,870.0,85.0,3.3,19.0,596.0,891.96,690.54
2016,3,16,15,15,852.5,82.5,3.3,18.5,553.5,892.32,693.77
2016,3,16,15,30,835.0,80.0,3.3,18.0,511.0,899.45,702.02
2016,3,16,15,45,811.0,77.0,3.35,18.0,463.5,885.38,694.26
2016,3,16,16,0,787.0,74.0,3.4,18.0,416.0,867.41,683.79
2016,3,16,16,15,754.0,70.0,3.35,17.5,365.5,835.97,663.97
2016,3,16,16,30,721.0,66.0,3.3,17.0,315.0,801.13,641.01
2016,3,16,16,45,672.5,60.5,3.25,16.5,263.5,746.76,602.34
2016,3,16,17,0,624.0,55.0,3.2,16.0,212.0,697.89,565.79
2016,3,16,17,15,547.5,47.5,3.2,15.5,161.5,612.42,498.55
2016,3,16,17,30,471.0,40.0,3.2,15.0,111.0,527.35,427.36
2016,3,16,17,45,338.5,29.0,3.25,14.5,69.5,390.35,305.22
2016,3,16,18,0,206.0,18.0,3.3,14.0,28.0,237.22,14.94
2016,3,16,18,15,103.0,9.0,3.35,13.5,14.0,91.95,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,73.5,6.5,2.7,11.5,8.5,0.0,0.0
2016,3,17,6,30,147.0,13.0,2.8,12.0,17.0,10.23,0.0
2016,3,17,6,45,297.0,25.0,2.95,12.5,57.0,20.55,10.66
2016,3,17,7,0,447.0,37.0,3.1,13.0,97.0,30.71,21.2
2016,3,17,7,15,532.0,45.0,3.05,13.0,147.5,37.36,27.64
2016,3,17,7,30,617.0,53.0,3.0,13.0,198.0,44.09,33.94
2016,3,17,7,45,670.5,58.5,2.95,13.5,251.0,52.65,41.65
2016,3,17,8,0,724.0,64.0,2.9,14.0,304.0,57.52,45.89
2016,3,17,8,15,759.5,68.5,2.75,14.5,356.0,61.34,49.09
2016,3,17,8,30,795.0,73.0,2.6,15.0,408.0,65.12,52.19
2016,3,17,8,45,820.5,76.5,2.5,15.5,457.0,67.94,54.38
2016,3,17,9,0,846.0,80.0,2.4,16.0,506.0,70.7,56.51
2016,3,17,9,15,864.0,82.5,2.35,16.5,550.5,72.56,57.83
2016,3,17,9,30,882.0,85.0,2.3,17.0,595.0,82.54,66.15
2016,3,17,9,45,895.5,87.0,2.25,17.5,634.0,84.37,67.4
2016,3,17,10,0,909.0,89.0,2.2,18.0,673.0,86.1,68.58
2016,3,17,10,15,918.5,90.5,2.1,18.0,705.0,87.32,69.48
2016,3,17,10,30,928.0,92.0,2.0,18.0,737.0,119.18,71.62
2016,3,17,10,45,934.5,93.5,1.95,18.5,762.0,181.12,103.19
2016,3,17,11,0,941.0,95.0,1.9,19.0,787.0,243.46,149.18
2016,3,17,11,15,945.0,95.5,1.85,19.0,804.0,304.66,200.92
2016,3,17,11,30,949.0,96.0,1.8,19.0,821.0,365.42,254.39
2016,3,17,11,45,950.5,96.5,1.75,19.5,830.0,424.6,306.01
2016,3,17,12,0,952.0,97.0,1.7,20.0,839.0,482.58,355.4
2016,3,17,12,15,952.0,97.0,1.65,20.0,839.5,538.02,401.99
2016,3,17,12,30,952.0,97.0,1.6,20.0,840.0,591.61,445.67
2016,3,17,12,45,949.5,97.0,1.55,20.5,832.5,641.69,484.44
2016,3,17,13,0,947.0,97.0,1.5,21.0,825.0,689.23,520.02
2016,3,17,13,15,943.0,96.5,1.5,21.0,809.0,732.6,553.0
2016,3,17,13,30,939.0,96.0,1.5,21.0,793.0,772.93,583.14
2016,3,17,13,45,932.5,95.0,1.5,21.0,769.0,807.7,607.63
2016,3,17,14,0,926.0,94.0,1.5,21.0,745.0,838.94,629.2
2016,3,17,14,15,916.5,92.0,1.55,21.0,714.0,863.05,646.63
2016,3,17,14,30,907.0,90.0,1.6,21.0,683.0,883.24,661.67
2016,3,17,14,45,894.0,88.5,1.65,21.0,645.5,897.02,672.62
2016,3,17,15,0,881.0,87.0,1.7,21.0,608.0,906.78,681.15
2016,3,17,15,15,863.5,84.5,1.75,21.0,564.5,917.92,690.83
2016,3,17,15,30,846.0,82.0,1.8,21.0,521.0,914.63,690.96
2016,3,17,15,45,822.5,78.5,1.9,21.0,473.0,900.39,684.46
2016,3,17,16,0,799.0,75.0,2.0,21.0,425.0,882.2,675.19
2016,3,17,16,15,766.0,71.0,1.95,20.5,374.0,850.63,656.11
2016,3,17,16,30,733.0,67.0,1.9,20.0,323.0,815.62,634.03
2016,3,17,16,45,684.5,61.5,1.9,19.5,270.5,760.98,597.25
2016,3,17,17,0,636.0,56.0,1.9,19.0,218.0,711.91,562.47
2016,3,17,17,15,559.5,48.5,1.95,18.0,167.0,626.01,498.82
2016,3,17,17,30,483.0,41.0,2.0,17.0,116.0,540.43,430.73
2016,3,17,17,45,351.0,29.5,2.05,16.5,73.0,402.46,312.01
2016,3,17,18,0,219.0,18.0,2.1,16.0,30.0,250.54,53.36
2016,3,17,18,15,109.5,9.0,2.2,15.5,15.0,97.48,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,3.15,10.5,10.0,5.9,0.0
2016,3,18,6,30,149.0,15.0,3.2,11.0,20.0,12.18,0.0
2016,3,18,6,45,290.5,28.0,3.25,11.5,60.5,22.97,13.12
2016,3,18,7,0,432.0,41.0,3.3,12.0,101.0,33.83,24.11
2016,3,18,7,15,516.5,49.5,3.2,12.0,151.5,40.74,30.81
2016,3,18,7,30,601.0,58.0,3.1,12.0,202.0,47.7,37.35
2016,3,18,7,45,300.5,66.0,3.05,12.5,138.0,48.6,38.18
2016,3,18,8,0,0.0,74.0,3.0,13.0,74.0,56.34,45.02
2016,3,18,8,15,31.0,124.0,3.0,13.0,137.5,88.7,73.68
2016,3,18,8,30,62.0,174.0,3.0,13.0,201.0,118.98,100.06
2016,3,18,8,45,41.0,181.5,3.0,13.0,200.5,124.19,104.27
2016,3,18,9,0,20.0,189.0,3.0,13.0,200.0,134.77,113.14
2016,3,18,9,15,84.0,228.0,3.0,13.0,277.0,152.52,128.12
2016,3,18,9,30,148.0,267.0,3.0,13.0,354.0,167.89,140.92
2016,3,18,9,45,135.0,284.5,3.0,13.5,367.5,176.35,147.48
2016,3,18,10,0,122.0,302.0,3.0,14.0,381.0,184.44,153.71
2016,3,18,10,15,173.5,317.0,2.95,14.0,435.5,192.94,160.55
2016,3,18,10,30,225.0,332.0,2.9,14.0,490.0,214.4,165.0
2016,3,18,10,45,208.5,346.0,2.9,14.5,496.5,242.12,183.22
2016,3,18,11,0,192.0,360.0,2.9,15.0,503.0,268.24,203.54
2016,3,18,11,15,295.0,347.0,2.85,15.0,571.5,301.53,226.58
2016,3,18,11,30,398.0,334.0,2.8,15.0,640.0,352.99,265.83
2016,3,18,11,45,501.0,296.5,2.75,15.0,686.0,398.13,301.85
2016,3,18,12,0,604.0,259.0,2.7,15.0,732.0,454.65,347.74
2016,3,18,12,15,586.5,265.5,2.65,15.0,725.5,493.67,381.36
2016,3,18,12,30,569.0,272.0,2.6,15.0,719.0,530.01,411.97
2016,3,18,12,45,597.0,258.0,2.6,15.5,723.0,573.92,446.98
2016,3,18,13,0,625.0,244.0,2.6,16.0,727.0,621.27,483.8
2016,3,18,13,15,619.5,239.5,2.65,16.0,710.0,651.69,508.42
2016,3,18,13,30,614.0,235.0,2.7,16.0,693.0,679.37,530.76
2016,3,18,13,45,749.0,175.5,2.8,16.0,717.5,761.52,595.07
2016,3,18,14,0,884.0,116.0,2.9,16.0,742.0,839.52,654.03
2016,3,18,14,15,874.0,114.0,2.95,15.5,711.0,863.22,672.78
2016,3,18,14,30,864.0,112.0,3.0,15.0,680.0,882.99,689.42
2016,3,18,14,45,772.5,127.5,3.15,15.0,614.0,845.51,664.9
2016,3,18,15,0,681.0,143.0,3.3,15.0,548.0,808.51,640.83
2016,3,18,15,15,630.5,145.0,3.3,15.0,499.5,781.62,623.05
2016,3,18,15,30,580.0,147.0,3.3,15.0,451.0,749.87,601.48
2016,3,18,15,45,505.5,149.0,3.35,15.0,396.0,682.9,553.4
2016,3,18,16,0,431.0,151.0,3.4,15.0,341.0,623.06,508.83
2016,3,18,16,15,400.0,140.0,3.3,14.5,300.0,586.56,482.78
2016,3,18,16,30,369.0,129.0,3.2,14.0,259.0,548.09,454.29
2016,3,18,16,45,343.0,111.0,3.15,13.5,216.5,503.9,420.72
2016,3,18,17,0,317.0,93.0,3.1,13.0,174.0,458.09,384.36
2016,3,18,17,15,273.0,75.0,2.95,12.5,133.5,394.52,331.12
2016,3,18,17,30,229.0,57.0,2.8,12.0,93.0,330.9,275.39
2016,3,18,17,45,149.5,39.0,2.65,11.5,59.0,215.46,172.93
2016,3,18,18,0,70.0,21.0,2.5,11.0,25.0,108.78,34.28
2016,3,18,18,15,35.0,10.5,2.45,11.0,12.5,37.21,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.0,1.9,11.0,4.0,3.15,0.0
2016,3,19,6,30,0.0,8.0,2.0,11.0,8.0,6.07,0.0
2016,3,19,6,45,0.0,23.0,2.15,11.5,23.0,17.55,8.98
2016,3,19,7,0,0.0,38.0,2.3,12.0,38.0,28.87,19.84
2016,3,19,7,15,0.0,57.0,2.35,12.0,57.0,42.62,32.54
2016,3,19,7,30,0.0,76.0,2.4,12.0,76.0,56.22,45.0
2016,3,19,7,45,0.0,96.0,2.5,12.5,96.0,70.32,57.62
2016,3,19,8,0,0.0,116.0,2.6,13.0,116.0,84.29,69.87
2016,3,19,8,15,61.5,149.5,2.6,13.0,176.5,104.08,87.18
2016,3,19,8,30,123.0,183.0,2.6,13.0,237.0,121.84,102.48
2016,3,19,8,45,78.0,192.5,2.65,13.5,228.5,131.04,109.94
2016,3,19,9,0,33.0,202.0,2.7,14.0,220.0,136.57,114.17
2016,3,19,9,15,80.0,235.5,2.75,14.0,281.5,156.45,130.91
2016,3,19,9,30,127.0,269.0,2.8,14.0,343.0,168.41,140.73
2016,3,19,9,45,485.5,185.0,2.85,14.5,497.5,117.97,97.05
2016,3,19,10,0,844.0,101.0,2.9,15.0,652.0,82.46,66.21
2016,3,19,10,15,627.5,196.0,2.9,15.0,616.5,123.92,101.67
2016,3,19,10,30,411.0,291.0,2.9,15.0,581.0,198.18,146.36
2016,3,19,10,45,643.0,200.5,2.95,15.5,671.5,202.34,132.69
2016,3,19,11,0,875.0,110.0,3.0,16.0,762.0,247.41,157.53
2016,3,19,11,15,691.5,198.0,2.95,16.0,720.5,306.56,215.52
2016,3,19,11,30,508.0,286.0,2.9,16.0,679.0,356.17,264.53
2016,3,19,11,45,523.0,285.0,2.9,16.0,693.5,400.74,302.72
2016,3,19,12,0,538.0,284.0,2.9,16.0,708.0,446.27,341.34
2016,3,19,12,15,541.0,283.5,2.85,16.0,710.0,487.1,375.8
2016,3,19,12,30,544.0,283.0,2.8,16.0,712.0,527.14,408.91
2016,3,19,12,45,561.0,268.0,2.8,16.0,707.0,563.04,438.6
2016,3,19,13,0,578.0,253.0,2.8,16.0,702.0,598.13,467.29
2016,3,19,13,15,426.5,301.0,2.8,16.0,629.0,570.85,446.93
2016,3,19,13,30,275.0,349.0,2.8,16.0,556.0,520.18,408.15
2016,3,19,13,45,273.5,340.0,2.8,16.0,540.5,531.87,418.41
2016,3,19,14,0,272.0,331.0,2.8,16.0,525.0,542.01,427.12
2016,3,19,14,15,220.0,322.0,2.8,16.0,474.5,490.77,388.76
2016,3,19,14,30,168.0,313.0,2.8,16.0,424.0,451.87,359.16
2016,3,19,14,45,170.0,294.5,2.85,16.0,401.5,446.93,356.9
2016,3,19,15,0,172.0,276.0,2.9,16.0,379.0,440.71,353.51
2016,3,19,15,15,149.0,255.0,2.95,15.5,340.0,407.25,328.87
2016,3,19,15,30,126.0,234.0,3.0,15.0,301.0,371.69,302.2
2016,3,19,15,45,197.0,207.0,3.15,15.0,300.5,415.89,341.19
2016,3,19,16,0,268.0,180.0,3.3,15.0,300.0,481.35,396.1
2016,3,19,16,15,257.0,160.5,3.3,14.5,264.5,454.29,376.38
2016,3,19,16,30,246.0,141.0,3.3,14.0,229.0,425.51,355.19
2016,3,19,16,45,237.0,119.0,3.3,14.0,193.0,393.35,330.02
2016,3,19,17,0,228.0,97.0,3.3,14.0,157.0,359.26,302.32
2016,3,19,17,15,201.0,77.0,3.1,13.5,121.0,309.99,260.59
2016,3,19,17,30,174.0,57.0,2.9,13.0,85.0,259.59,216.22
2016,3,19,17,45,120.0,39.0,2.7,12.5,55.0,188.35,150.9
2016,3,19,18,0,66.0,21.0,2.5,12.0,25.0,105.5,42.94
2016,3,19,18,15,33.0,10.5,2.4,11.5,12.5,35.61,0.0
2016,3,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,4.2,12.0,8.5,6.69,0.0
2016,3,20,6,30,0.0,17.0,4.4,12.0,17.0,12.94,0.0
2016,3,20,6,45,51.5,35.5,4.6,12.5,43.0,26.51,16.62
2016,3,20,7,0,103.0,54.0,4.8,13.0,69.0,39.86,29.42
2016,3,20,7,15,126.0,75.5,4.9,13.0,101.5,54.68,43.13
2016,3,20,7,30,149.0,97.0,5.0,13.0,134.0,69.21,56.41
2016,3,20,7,45,164.5,118.0,5.1,13.5,167.5,83.05,68.72
2016,3,20,8,0,180.0,139.0,5.2,14.0,201.0,96.57,80.5
2016,3,20,8,15,257.5,152.0,5.25,14.0,256.5,103.54,86.45
2016,3,20,8,30,335.0,165.0,5.3,14.0,312.0,112.46,94.03
2016,3,20,8,45,397.5,172.5,5.35,14.5,365.5,114.02,94.92
2016,3,20,9,0,460.0,180.0,5.4,15.0,419.0,118.43,98.27
2016,3,20,9,15,290.0,225.5,5.45,15.0,380.5,143.82,119.91
2016,3,20,9,30,120.0,271.0,5.5,15.0,342.0,169.26,141.38
2016,3,20,9,45,65.0,243.5,5.6,15.5,282.5,162.54,135.03
2016,3,20,10,0,10.0,216.0,5.7,16.0,223.0,155.17,128.23
2016,3,20,10,15,5.0,153.5,5.8,16.0,157.0,114.73,93.53
2016,3,20,10,30,0.0,91.0,5.9,16.0,91.0,70.26,52.68
2016,3,20,10,45,3.5,150.0,6.0,16.5,153.0,113.66,87.93
2016,3,20,11,0,7.0,209.0,6.1,17.0,215.0,156.43,122.15
2016,3,20,11,15,10.0,232.5,6.15,17.0,241.0,175.14,137.01
2016,3,20,11,30,13.0,256.0,6.2,17.0,267.0,194.61,152.52
2016,3,20,11,45,14.0,262.5,6.3,17.0,274.5,202.08,158.52
2016,3,20,12,0,15.0,269.0,6.4,17.0,282.0,209.76,164.74
2016,3,20,12,15,9.5,223.5,6.35,16.5,231.5,175.64,137.79
2016,3,20,12,30,4.0,178.0,6.3,16.0,181.0,139.45,108.85
2016,3,20,12,45,5.5,193.5,6.3,16.0,198.0,153.12,120.04
2016,3,20,13,0,7.0,209.0,6.3,16.0,215.0,167.27,131.6
2016,3,20,13,15,3.5,131.5,6.2,16.0,134.5,104.53,80.63
2016,3,20,13,30,0.0,54.0,6.1,16.0,54.0,41.63,28.89
2016,3,20,13,45,0.0,90.5,6.05,16.0,90.5,69.92,52.33
2016,3,20,14,0,0.0,127.0,6.0,16.0,127.0,99.06,76.38
2016,3,20,14,15,6.0,175.5,5.85,15.5,179.5,144.62,114.26
2016,3,20,14,30,12.0,224.0,5.7,15.0,232.0,193.67,154.94
2016,3,20,14,45,6.5,197.5,5.6,15.0,202.0,167.19,133.38
2016,3,20,15,0,1.0,171.0,5.5,15.0,172.0,140.03,111.16
2016,3,20,15,15,6.0,178.0,5.35,15.0,181.5,153.09,122.48
2016,3,20,15,30,11.0,185.0,5.2,15.0,191.0,167.61,135.02
2016,3,20,15,45,29.5,182.5,5.1,15.0,196.5,205.55,167.56
2016,3,20,16,0,48.0,180.0,5.0,15.0,202.0,227.88,187.22
2016,3,20,16,15,27.5,153.0,4.8,14.5,165.5,181.93,149.12
2016,3,20,16,30,7.0,126.0,4.6,14.0,129.0,119.09,96.13
2016,3,20,16,45,3.5,106.5,4.45,14.0,108.0,98.95,79.12
2016,3,20,17,0,0.0,87.0,4.3,14.0,87.0,78.44,61.47
2016,3,20,17,15,0.0,67.0,4.1,14.0,67.0,59.95,45.49
2016,3,20,17,30,0.0,47.0,3.9,14.0,47.0,40.43,28.48
2016,3,20,17,45,0.0,30.5,3.75,14.0,30.5,24.45,14.35
2016,3,20,18,0,0.0,14.0,3.6,14.0,14.0,10.66,0.0
2016,3,20,18,15,0.0,7.0,3.5,13.5,7.0,5.51,0.0
2016,3,20,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,4.15,11.5,10.0,7.87,0.0
2016,3,21,6,30,0.0,20.0,4.3,12.0,20.0,15.06,0.0
2016,3,21,6,45,66.0,39.5,4.5,12.5,50.0,29.25,19.18
2016,3,21,7,0,132.0,59.0,4.7,13.0,80.0,42.94,32.21
2016,3,21,7,15,170.5,80.0,4.9,13.0,117.0,57.35,45.55
2016,3,21,7,30,209.0,101.0,5.1,13.0,154.0,71.42,58.41
2016,3,21,7,45,252.0,115.5,5.3,13.0,194.0,81.33,67.33
2016,3,21,8,0,295.0,130.0,5.5,13.0,234.0,91.05,75.89
2016,3,21,8,15,426.0,126.5,5.6,13.0,301.5,88.47,73.42
2016,3,21,8,30,557.0,123.0,5.7,13.0,369.0,89.78,74.37
2016,3,21,8,45,278.5,133.5,5.85,13.5,256.5,92.77,76.63
2016,3,21,9,0,0.0,144.0,6.0,14.0,144.0,106.31,88.08
2016,3,21,9,15,20.0,194.0,6.1,14.0,206.5,139.44,116.59
2016,3,21,9,30,40.0,244.0,6.2,14.0,269.0,161.37,135.17
2016,3,21,9,45,20.0,189.0,6.3,14.5,201.5,137.9,114.42
2016,3,21,10,0,0.0,134.0,6.4,15.0,134.0,101.01,82.25
2016,3,21,10,15,4.5,177.0,6.5,15.0,180.0,130.54,107.49
2016,3,21,10,30,9.0,220.0,6.6,15.0,226.0,160.27,126.58
2016,3,21,10,45,83.0,294.5,6.75,15.0,356.5,209.66,163.11
2016,3,21,11,0,157.0,369.0,6.9,15.0,487.0,269.49,207.78
2016,3,21,11,15,81.5,285.5,7.0,15.0,347.0,223.56,174.53
2016,3,21,11,30,6.0,202.0,7.1,15.0,207.0,154.24,121.21
2016,3,21,11,45,3.5,181.5,7.2,15.5,185.0,139.5,109.09
2016,3,21,12,0,1.0,161.0,7.3,16.0,163.0,123.89,96.22
2016,3,21,12,15,1.5,161.0,7.25,16.0,163.0,124.6,96.81
2016,3,21,12,30,2.0,161.0,7.2,16.0,163.0,125.36,97.45
2016,3,21,12,45,68.5,275.5,7.2,16.0,329.5,259.61,206.65
2016,3,21,13,0,135.0,390.0,7.2,16.0,496.0,412.52,328.66
2016,3,21,13,15,137.0,380.0,7.1,15.5,486.0,421.03,336.48
2016,3,21,13,30,139.0,370.0,7.0,15.0,476.0,428.73,343.96
2016,3,21,13,45,229.0,347.5,6.9,15.0,515.5,491.62,396.34
2016,3,21,14,0,319.0,325.0,6.8,15.0,555.0,575.85,464.88
2016,3,21,14,15,238.0,321.0,6.7,15.0,488.5,506.03,409.66
2016,3,21,14,30,157.0,317.0,6.6,15.0,422.0,447.27,362.28
2016,3,21,14,45,106.5,288.0,6.55,15.0,357.5,363.94,295.84
2016,3,21,15,0,56.0,259.0,6.5,15.0,293.0,295.73,240.19
2016,3,21,15,15,33.0,221.5,6.4,14.5,241.5,240.25,195.42
2016,3,21,15,30,10.0,184.0,6.3,14.0,190.0,165.49,133.76
2016,3,21,15,45,5.0,164.0,6.25,14.0,167.0,144.13,116.21
2016,3,21,16,0,0.0,144.0,6.2,14.0,144.0,122.36,98.11
2016,3,21,16,15,234.5,137.5,6.0,13.5,222.5,402.53,340.8
2016,3,21,16,30,469.0,131.0,5.8,13.0,301.0,648.71,545.47
2016,3,21,16,45,459.0,110.5,5.65,13.0,255.5,615.49,518.16
2016,3,21,17,0,449.0,90.0,5.5,13.0,210.0,579.49,488.48
2016,3,21,17,15,370.0,77.0,5.3,12.5,161.5,488.03,412.54
2016,3,21,17,30,291.0,64.0,5.1,12.0,113.0,398.14,334.7
2016,3,21,17,45,206.5,45.5,4.9,12.0,74.0,297.65,243.02
2016,3,21,18,0,122.0,27.0,4.7,12.0,35.0,187.89,105.64
2016,3,21,18,15,61.0,13.5,4.75,11.5,17.5,61.37,0.0
2016,3,21,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,83.0,11.5,4.15,9.5,16.0,9.05,0.0
2016,3,22,6,30,166.0,23.0,4.3,10.0,32.0,17.53,3.04
2016,3,22,6,45,302.5,35.5,4.45,10.5,75.0,28.99,19.34
2016,3,22,7,0,439.0,48.0,4.6,11.0,118.0,39.3,29.33
2016,3,22,7,15,519.0,56.5,4.6,11.0,169.5,46.04,35.83
2016,3,22,7,30,599.0,65.0,4.6,11.0,221.0,52.81,42.16
2016,3,22,7,45,654.5,70.0,4.7,11.5,274.5,56.71,45.63
2016,3,22,8,0,710.0,75.0,4.8,12.0,328.0,60.68,49.04
2016,3,22,8,15,744.5,79.5,4.75,12.0,380.0,69.22,56.54
2016,3,22,8,30,779.0,84.0,4.7,12.0,432.0,72.69,59.45
2016,3,22,8,45,540.0,151.5,4.7,12.5,405.0,104.2,86.94
2016,3,22,9,0,301.0,219.0,4.7,13.0,378.0,141.02,118.59
2016,3,22,9,15,359.5,225.5,4.75,13.0,431.0,145.35,121.96
2016,3,22,9,30,418.0,232.0,4.8,13.0,484.0,143.06,119.66
2016,3,22,9,45,395.5,255.5,4.85,13.0,505.5,160.44,134.34
2016,3,22,10,0,373.0,279.0,4.9,13.0,527.0,170.66,142.78
2016,3,22,10,15,363.5,296.5,4.95,13.0,547.5,177.86,148.65
2016,3,22,10,30,354.0,314.0,5.0,13.0,568.0,210.84,157.84
2016,3,22,10,45,359.0,324.5,5.05,13.5,590.0,248.15,182.6
2016,3,22,11,0,364.0,335.0,5.1,14.0,612.0,286.45,212.58
2016,3,22,11,15,257.0,361.5,5.1,14.0,559.0,305.49,233.66
2016,3,22,11,30,150.0,388.0,5.1,14.0,506.0,316.85,247.59
2016,3,22,11,45,316.5,348.0,5.2,14.0,600.5,370.72,288.52
2016,3,22,12,0,483.0,308.0,5.3,14.0,695.0,445.08,347.75
2016,3,22,12,15,489.0,303.0,5.4,14.0,695.0,481.84,379.81
2016,3,22,12,30,495.0,298.0,5.5,14.0,695.0,517.97,411.0
2016,3,22,12,45,462.0,312.0,5.6,14.0,680.0,544.64,434.02
2016,3,22,13,0,429.0,326.0,5.7,14.0,665.0,567.42,453.39
2016,3,22,13,15,474.5,300.0,5.8,14.0,668.0,608.07,487.5
2016,3,22,13,30,520.0,274.0,5.9,14.0,671.0,649.3,522.01
2016,3,22,13,45,523.5,262.0,6.05,14.0,651.0,670.94,540.83
2016,3,22,14,0,527.0,250.0,6.2,14.0,631.0,690.21,557.88
2016,3,22,14,15,265.5,221.0,6.25,14.0,413.5,447.96,366.48
2016,3,22,14,30,4.0,192.0,6.3,14.0,196.0,158.29,125.99
2016,3,22,14,45,445.0,140.0,6.35,14.0,412.0,582.22,481.78
2016,3,22,15,0,886.0,88.0,6.4,14.0,628.0,925.04,747.51
2016,3,22,15,15,734.5,119.0,6.35,14.0,545.5,856.41,695.8
2016,3,22,15,30,583.0,150.0,6.3,14.0,463.0,762.73,626.03
2016,3,22,15,45,696.0,113.5,6.25,14.0,454.0,839.8,687.35
2016,3,22,16,0,809.0,77.0,6.2,14.0,445.0,904.59,738.08
2016,3,22,16,15,777.5,73.0,6.1,13.5,393.5,873.74,717.28
2016,3,22,16,30,746.0,69.0,6.0,13.0,342.0,839.44,693.69
2016,3,22,16,45,701.0,64.0,5.95,13.0,289.0,787.84,654.6
2016,3,22,17,0,656.0,59.0,5.9,13.0,236.0,741.65,618.1
2016,3,22,17,15,583.5,52.0,5.7,12.5,184.0,658.72,550.62
2016,3,22,17,30,511.0,45.0,5.5,12.0,132.0,575.78,479.51
2016,3,22,17,45,388.5,34.5,5.35,11.5,87.0,444.9,364.17
2016,3,22,18,0,266.0,24.0,5.2,11.0,42.0,310.24,192.72
2016,3,22,18,15,133.0,12.0,5.15,11.0,21.0,120.29,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,23,6,15,36.0,11.0,3.1,8.5,13.5,8.65,0.0
2016,3,23,6,30,72.0,22.0,3.1,9.0,27.0,16.7,4.54
2016,3,23,6,45,133.0,40.5,3.1,9.5,59.0,30.21,20.67
2016,3,23,7,0,194.0,59.0,3.1,10.0,91.0,43.55,33.32
2016,3,23,7,15,227.0,79.0,3.05,10.5,129.5,57.41,46.16
2016,3,23,7,30,260.0,99.0,3.0,11.0,168.0,70.93,58.45
2016,3,23,7,45,287.0,115.5,3.0,11.5,207.0,81.91,68.2
2016,3,23,8,0,314.0,132.0,3.0,12.0,246.0,92.6,77.48
2016,3,23,8,15,282.0,158.5,2.95,12.5,272.0,107.74,90.48
2016,3,23,8,30,250.0,185.0,2.9,13.0,298.0,122.05,102.53
2016,3,23,8,45,500.5,141.5,2.9,13.5,398.5,97.28,80.4
2016,3,23,9,0,751.0,98.0,2.9,14.0,499.0,80.63,65.5
2016,3,23,9,15,812.0,96.5,2.8,14.0,562.5,80.32,65.04
2016,3,23,9,30,873.0,95.0,2.7,14.0,626.0,80.28,64.83
2016,3,23,9,45,812.5,119.0,2.65,14.5,637.0,93.26,75.76
2016,3,23,10,0,752.0,143.0,2.6,15.0,648.0,97.02,78.65
2016,3,23,10,15,703.5,173.5,2.5,15.0,663.0,111.42,90.81
2016,3,23,10,30,655.0,204.0,2.4,15.0,678.0,168.47,112.09
2016,3,23,10,45,675.5,204.5,2.35,15.5,707.0,219.44,143.81
2016,3,23,11,0,696.0,205.0,2.3,16.0,736.0,272.94,185.23
2016,3,23,11,15,699.0,208.5,2.4,16.0,751.5,325.98,230.85
2016,3,23,11,30,702.0,212.0,2.5,16.0,767.0,379.06,277.51
2016,3,23,11,45,639.0,245.0,2.6,16.5,754.5,426.86,320.34
2016,3,23,12,0,576.0,278.0,2.7,17.0,742.0,467.41,355.79
2016,3,23,12,15,586.0,274.5,2.85,17.0,746.5,511.38,392.84
2016,3,23,12,30,596.0,271.0,3.0,17.0,751.0,555.04,429.02
2016,3,23,12,45,579.5,273.5,3.2,17.0,736.5,586.98,455.92
2016,3,23,13,0,563.0,276.0,3.4,17.0,722.0,615.92,480.07
2016,3,23,13,15,578.5,263.0,3.5,17.0,713.5,650.83,508.43
2016,3,23,13,30,594.0,250.0,3.6,17.0,705.0,684.42,535.55
2016,3,23,13,45,584.5,243.0,3.75,17.0,679.5,702.62,551.03
2016,3,23,14,0,575.0,236.0,3.9,17.0,654.0,717.61,564.13
2016,3,23,14,15,545.0,234.5,4.0,16.5,617.5,717.52,566.59
2016,3,23,14,30,515.0,233.0,4.1,16.0,581.0,713.36,566.04
2016,3,23,14,45,573.0,198.5,4.2,16.0,566.0,750.02,596.95
2016,3,23,15,0,631.0,164.0,4.3,16.0,551.0,795.14,633.26
2016,3,23,15,15,716.5,133.5,4.35,16.0,543.5,858.49,681.32
2016,3,23,15,30,802.0,103.0,4.4,16.0,536.0,911.85,721.85
2016,3,23,15,45,653.0,122.0,4.5,16.0,454.0,810.44,649.99
2016,3,23,16,0,504.0,141.0,4.6,16.0,372.0,686.44,559.5
2016,3,23,16,15,466.0,134.0,4.6,15.5,328.5,647.29,532.57
2016,3,23,16,30,428.0,127.0,4.6,15.0,285.0,606.14,502.67
2016,3,23,16,45,396.0,111.0,4.65,14.5,240.0,557.6,466.23
2016,3,23,17,0,364.0,95.0,4.7,14.0,195.0,507.5,426.94
2016,3,23,17,15,315.0,78.5,4.55,13.5,151.5,439.85,370.63
2016,3,23,17,30,266.0,62.0,4.4,13.0,108.0,372.39,312.0
2016,3,23,17,45,185.0,44.5,4.3,12.5,71.0,275.89,225.75
2016,3,23,18,0,104.0,27.0,4.2,12.0,34.0,155.11,99.84
2016,3,23,18,15,52.0,13.5,4.1,11.5,17.0,54.04,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
