Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.5,4.95,10.5,18.0,9.83,0.0
2016,3,24,6,30,168.0,25.0,5.1,11.0,36.0,19.03,7.31
2016,3,24,6,45,280.0,39.0,5.3,11.5,78.0,29.77,20.21
2016,3,24,7,0,392.0,53.0,5.5,12.0,120.0,42.85,32.46
2016,3,24,7,15,467.0,63.0,5.5,12.0,170.0,50.49,39.73
2016,3,24,7,30,542.0,73.0,5.5,12.0,220.0,58.1,46.75
2016,3,24,7,45,581.5,83.0,5.5,12.5,270.0,65.15,53.0
2016,3,24,8,0,621.0,93.0,5.5,13.0,320.0,72.0,58.91
2016,3,24,8,15,657.5,99.0,5.5,13.5,371.0,75.78,61.99
2016,3,24,8,30,694.0,105.0,5.5,14.0,422.0,79.5,64.95
2016,3,24,8,45,696.5,119.0,5.5,14.5,466.0,87.7,71.8
2016,3,24,9,0,699.0,133.0,5.5,15.0,510.0,95.44,78.17
2016,3,24,9,15,720.5,137.5,5.4,15.0,553.0,97.21,79.47
2016,3,24,9,30,742.0,142.0,5.3,15.0,596.0,98.95,80.76
2016,3,24,9,45,611.0,194.5,5.25,15.5,583.5,125.6,103.31
2016,3,24,10,0,480.0,247.0,5.2,16.0,571.0,148.23,122.14
2016,3,24,10,15,525.0,242.5,5.1,16.0,612.0,145.32,119.41
2016,3,24,10,30,570.0,238.0,5.0,16.0,653.0,184.28,126.69
2016,3,24,10,45,598.5,238.0,4.95,16.5,686.0,231.13,156.44
2016,3,24,11,0,627.0,238.0,4.9,17.0,719.0,281.84,195.78
2016,3,24,11,15,625.5,246.5,4.85,17.0,735.0,333.28,240.25
2016,3,24,11,30,624.0,255.0,4.8,17.0,751.0,384.52,285.31
2016,3,24,11,45,618.0,261.5,4.8,17.0,757.5,432.27,327.49
2016,3,24,12,0,612.0,268.0,4.8,17.0,764.0,478.83,367.96
2016,3,24,12,15,501.5,312.5,4.85,17.0,719.0,498.71,387.41
2016,3,24,12,30,391.0,357.0,4.9,17.0,674.0,503.68,393.72
2016,3,24,12,45,410.0,343.5,4.95,17.5,672.5,534.6,418.86
2016,3,24,13,0,429.0,330.0,5.0,18.0,671.0,573.89,449.81
2016,3,24,13,15,426.5,324.5,5.05,18.0,658.5,598.23,469.84
2016,3,24,13,30,424.0,319.0,5.1,18.0,646.0,620.56,488.22
2016,3,24,13,45,643.0,222.0,5.15,18.0,700.5,736.65,580.9
2016,3,24,14,0,862.0,125.0,5.2,18.0,755.0,847.68,666.91
2016,3,24,14,15,852.0,123.5,5.25,17.5,724.0,870.84,685.78
2016,3,24,14,30,842.0,122.0,5.3,17.0,693.0,890.14,702.56
2016,3,24,14,45,685.0,161.5,5.35,17.0,610.0,823.7,655.38
2016,3,24,15,0,528.0,201.0,5.4,17.0,527.0,731.8,587.0
2016,3,24,15,15,497.0,200.5,5.4,16.5,490.0,717.86,579.19
2016,3,24,15,30,466.0,200.0,5.4,16.0,453.0,700.72,568.47
2016,3,24,15,45,576.0,157.0,5.45,16.0,441.5,767.77,623.99
2016,3,24,16,0,686.0,114.0,5.5,16.0,430.0,842.2,682.11
2016,3,24,16,15,650.0,107.0,5.55,15.5,379.5,803.59,655.97
2016,3,24,16,30,614.0,100.0,5.6,15.0,329.0,761.75,627.15
2016,3,24,16,45,577.0,89.5,5.7,15.0,278.5,712.12,590.14
2016,3,24,17,0,540.0,79.0,5.8,15.0,228.0,660.18,549.66
2016,3,24,17,15,468.5,68.0,5.7,14.5,178.0,573.66,479.68
2016,3,24,17,30,397.0,57.0,5.6,14.0,128.0,486.92,406.22
2016,3,24,17,45,297.5,42.0,5.5,13.5,85.0,371.07,304.74
2016,3,24,18,0,198.0,27.0,5.4,13.0,42.0,257.87,176.38
2016,3,24,18,15,99.0,13.5,5.35,12.5,21.0,93.42,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,99.5,14.0,4.7,10.0,21.0,11.02,0.0
2016,3,25,6,30,199.0,28.0,4.9,10.0,42.0,21.32,10.08
2016,3,25,6,45,306.5,42.0,5.1,10.5,85.5,32.07,22.43
2016,3,25,7,0,414.0,56.0,5.3,11.0,129.0,45.35,34.89
2016,3,25,7,15,487.5,65.5,5.4,11.0,179.5,52.56,41.78
2016,3,25,7,30,561.0,75.0,5.5,11.0,230.0,59.75,48.44
2016,3,25,7,45,619.5,79.5,5.6,11.5,283.0,63.0,51.27
2016,3,25,8,0,678.0,84.0,5.7,12.0,336.0,66.37,54.1
2016,3,25,8,15,712.0,89.0,5.8,12.5,387.0,69.74,56.83
2016,3,25,8,30,746.0,94.0,5.9,13.0,438.0,73.06,59.48
2016,3,25,8,45,777.5,95.0,6.0,13.5,487.0,79.73,65.05
2016,3,25,9,0,809.0,96.0,6.1,14.0,536.0,80.41,65.31
2016,3,25,9,15,827.0,99.0,6.05,14.5,579.5,82.17,66.53
2016,3,25,9,30,845.0,102.0,6.0,15.0,623.0,83.88,67.69
2016,3,25,9,45,683.5,167.5,5.95,15.5,605.0,110.7,90.52
2016,3,25,10,0,522.0,233.0,5.9,16.0,587.0,141.8,116.71
2016,3,25,10,15,557.0,233.0,5.8,16.0,627.0,141.08,115.85
2016,3,25,10,30,592.0,233.0,5.7,16.0,667.0,185.93,126.7
2016,3,25,10,45,603.0,239.5,5.65,16.5,693.5,235.0,159.38
2016,3,25,11,0,614.0,246.0,5.6,17.0,720.0,286.45,200.39
2016,3,25,11,15,571.5,269.0,5.5,17.0,717.5,335.5,244.47
2016,3,25,11,30,529.0,292.0,5.4,17.0,715.0,379.32,284.42
2016,3,25,11,45,534.5,291.5,5.35,17.0,722.0,422.08,321.9
2016,3,25,12,0,540.0,291.0,5.3,17.0,729.0,464.72,358.78
2016,3,25,12,15,539.5,291.0,5.25,17.0,729.0,504.39,392.72
2016,3,25,12,30,539.0,291.0,5.2,17.0,729.0,542.92,425.07
2016,3,25,12,45,527.5,290.5,5.2,17.5,716.0,573.07,449.63
2016,3,25,13,0,516.0,290.0,5.2,18.0,703.0,600.65,471.63
2016,3,25,13,15,509.5,288.0,5.25,18.0,689.5,627.82,493.99
2016,3,25,13,30,503.0,286.0,5.3,18.0,676.0,652.64,514.3
2016,3,25,13,45,507.0,273.5,5.35,18.0,656.0,673.83,532.1
2016,3,25,14,0,511.0,261.0,5.4,18.0,636.0,692.7,548.11
2016,3,25,14,15,481.0,262.0,5.5,17.5,603.5,693.2,550.8
2016,3,25,14,30,451.0,263.0,5.6,17.0,571.0,689.87,550.59
2016,3,25,14,45,444.5,250.5,5.75,17.0,540.0,690.82,553.46
2016,3,25,15,0,438.0,238.0,5.9,17.0,509.0,688.91,554.19
2016,3,25,15,15,499.0,200.0,6.0,16.5,488.5,720.52,583.49
2016,3,25,15,30,560.0,162.0,6.1,16.0,468.0,748.64,609.89
2016,3,25,15,45,665.5,124.0,6.25,16.0,456.0,828.07,672.82
2016,3,25,16,0,771.0,86.0,6.4,16.0,444.0,884.78,718.1
2016,3,25,16,15,738.5,81.5,6.45,15.5,393.0,851.86,696.51
2016,3,25,16,30,706.0,77.0,6.5,15.0,342.0,822.68,677.54
2016,3,25,16,45,652.5,72.5,6.6,15.0,289.0,764.31,633.8
2016,3,25,17,0,599.0,68.0,6.7,15.0,236.0,703.89,586.72
2016,3,25,17,15,527.5,60.0,6.6,14.5,185.0,620.49,519.32
2016,3,25,17,30,456.0,52.0,6.5,14.0,134.0,536.87,448.32
2016,3,25,17,45,335.0,40.0,6.45,13.5,89.5,405.38,334.05
2016,3,25,18,0,214.0,28.0,6.4,13.0,45.0,275.54,195.8
2016,3,25,18,15,107.0,14.0,6.35,12.5,22.5,100.65,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,145.5,12.5,4.1,11.5,23.5,9.83,0.0
2016,3,26,6,30,291.0,25.0,4.2,12.0,47.0,20.57,10.2
2016,3,26,6,45,402.0,34.5,4.3,12.5,92.0,28.45,19.19
2016,3,26,7,0,513.0,44.0,4.4,13.0,137.0,36.45,26.78
2016,3,26,7,15,579.5,51.0,4.35,13.0,188.0,42.2,32.23
2016,3,26,7,30,646.0,58.0,4.3,13.0,239.0,47.98,37.54
2016,3,26,7,45,689.5,63.0,4.3,13.5,291.0,56.25,44.85
2016,3,26,8,0,733.0,68.0,4.3,14.0,343.0,60.53,48.47
2016,3,26,8,15,763.0,71.5,4.25,14.5,393.5,63.43,50.79
2016,3,26,8,30,793.0,75.0,4.2,15.0,444.0,66.31,53.05
2016,3,26,8,45,814.0,78.0,4.2,15.5,491.5,68.6,54.77
2016,3,26,9,0,835.0,81.0,4.2,16.0,539.0,70.83,56.43
2016,3,26,9,15,851.0,83.5,4.15,16.0,582.0,80.89,64.98
2016,3,26,9,30,867.0,86.0,4.1,16.0,625.0,83.06,66.67
2016,3,26,9,45,665.5,172.0,4.1,16.5,600.5,112.59,91.67
2016,3,26,10,0,464.0,258.0,4.1,17.0,576.0,152.86,125.38
2016,3,26,10,15,505.5,254.5,4.1,17.0,615.0,152.0,124.37
2016,3,26,10,30,547.0,251.0,4.1,17.0,654.0,193.79,133.08
2016,3,26,10,45,558.0,252.0,4.2,17.5,674.0,238.28,162.71
2016,3,26,11,0,569.0,253.0,4.3,18.0,694.0,284.03,199.03
2016,3,26,11,15,744.0,176.0,4.35,18.0,765.5,325.23,229.38
2016,3,26,11,30,919.0,99.0,4.4,18.0,837.0,388.74,280.82
2016,3,26,11,45,920.5,99.0,4.5,18.0,844.5,445.56,332.27
2016,3,26,12,0,922.0,99.0,4.6,18.0,852.0,501.18,381.79
2016,3,26,12,15,658.0,225.0,4.7,18.0,763.0,519.06,401.43
2016,3,26,12,30,394.0,351.0,4.8,18.0,674.0,503.83,392.22
2016,3,26,12,45,380.0,356.0,4.9,18.5,664.5,529.26,412.84
2016,3,26,13,0,366.0,361.0,5.0,19.0,655.0,552.68,431.31
2016,3,26,13,15,429.0,326.5,5.05,18.5,665.0,604.8,473.91
2016,3,26,13,30,492.0,292.0,5.1,18.0,675.0,651.37,512.54
2016,3,26,13,45,491.5,282.0,5.2,18.0,655.0,671.0,529.05
2016,3,26,14,0,491.0,272.0,5.3,18.0,635.0,688.17,543.8
2016,3,26,14,15,489.5,260.0,5.4,18.0,609.5,700.05,554.65
2016,3,26,14,30,488.0,248.0,5.5,18.0,584.0,709.19,563.51
2016,3,26,14,45,519.5,222.0,5.6,18.0,561.5,731.12,582.99
2016,3,26,15,0,551.0,196.0,5.7,18.0,539.0,750.59,600.75
2016,3,26,15,15,556.5,179.0,5.7,17.5,505.0,752.81,605.85
2016,3,26,15,30,562.0,162.0,5.7,17.0,471.0,751.9,608.28
2016,3,26,15,45,548.5,150.0,5.75,17.0,430.0,735.51,597.73
2016,3,26,16,0,535.0,138.0,5.8,17.0,389.0,716.1,584.87
2016,3,26,16,15,474.0,131.5,5.7,16.5,335.0,654.74,539.71
2016,3,26,16,30,413.0,125.0,5.6,16.0,281.0,591.42,491.8
2016,3,26,16,45,375.5,112.0,5.6,15.5,238.0,541.1,453.31
2016,3,26,17,0,338.0,99.0,5.6,15.0,195.0,489.68,412.39
2016,3,26,17,15,291.0,82.5,5.45,14.5,152.5,423.98,357.64
2016,3,26,17,30,244.0,66.0,5.3,14.0,110.0,358.49,300.83
2016,3,26,17,45,171.5,48.0,5.15,14.0,74.0,247.7,203.79
2016,3,26,18,0,99.0,30.0,5.0,14.0,38.0,159.71,114.02
2016,3,26,18,15,49.5,15.0,4.85,13.5,19.0,53.34,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.0,14.5,4.25,11.0,25.0,11.41,0.0
2016,3,27,6,30,256.0,29.0,4.4,11.0,50.0,23.74,13.34
2016,3,27,6,45,365.5,40.5,4.55,11.5,95.5,33.07,23.4
2016,3,27,7,0,475.0,52.0,4.7,12.0,141.0,42.42,32.26
2016,3,27,7,15,545.5,60.0,4.7,12.0,193.0,48.69,38.21
2016,3,27,7,30,616.0,68.0,4.7,12.0,245.0,54.98,43.98
2016,3,27,7,45,656.0,76.0,4.7,12.5,297.0,60.82,49.11
2016,3,27,8,0,696.0,84.0,4.7,13.0,349.0,66.52,53.98
2016,3,27,8,15,677.5,94.0,4.8,13.0,382.0,72.36,59.01
2016,3,27,8,30,659.0,104.0,4.9,13.0,415.0,77.75,63.58
2016,3,27,8,45,549.5,152.5,5.0,13.5,429.5,104.45,86.67
2016,3,27,9,0,440.0,201.0,5.1,14.0,444.0,128.74,107.33
2016,3,27,9,15,427.0,223.0,5.25,14.0,474.5,138.97,115.85
2016,3,27,9,30,414.0,245.0,5.4,14.0,505.0,148.6,123.84
2016,3,27,9,45,450.0,247.5,5.55,14.5,545.5,148.76,123.46
2016,3,27,10,0,486.0,250.0,5.7,15.0,586.0,149.02,123.2
2016,3,27,10,15,533.0,246.0,5.8,15.0,628.5,150.78,124.48
2016,3,27,10,30,580.0,242.0,5.9,15.0,671.0,194.45,133.22
2016,3,27,10,45,577.0,253.5,6.0,15.0,692.5,244.45,168.87
2016,3,27,11,0,574.0,265.0,6.1,15.0,714.0,294.5,210.42
2016,3,27,11,15,743.0,194.0,6.1,15.0,786.5,339.48,244.72
2016,3,27,11,30,912.0,123.0,6.1,15.0,859.0,405.81,299.55
2016,3,27,11,45,913.5,124.0,6.15,15.0,867.5,463.53,352.55
2016,3,27,12,0,915.0,125.0,6.2,15.0,876.0,520.13,403.66
2016,3,27,12,15,916.0,125.0,6.2,15.0,876.5,574.4,451.68
2016,3,27,12,30,917.0,125.0,6.2,15.0,877.0,626.99,497.18
2016,3,27,12,45,917.0,123.5,6.25,15.0,870.0,675.88,538.92
2016,3,27,13,0,917.0,122.0,6.3,15.0,863.0,722.46,578.02
2016,3,27,13,15,699.5,209.5,6.4,15.0,768.5,702.97,562.77
2016,3,27,13,30,482.0,297.0,6.5,15.0,674.0,649.89,520.62
2016,3,27,13,45,543.5,265.0,6.6,15.0,677.5,698.24,561.1
2016,3,27,14,0,605.0,233.0,6.7,15.0,681.0,752.36,605.51
2016,3,27,14,15,540.5,244.0,6.8,15.0,632.0,729.72,588.94
2016,3,27,14,30,476.0,255.0,6.9,15.0,583.0,706.92,572.02
2016,3,27,14,45,535.5,218.5,7.0,15.0,569.0,743.47,603.98
2016,3,27,15,0,595.0,182.0,7.1,15.0,555.0,787.01,641.05
2016,3,27,15,15,533.5,187.0,7.15,14.5,504.5,741.39,608.0
2016,3,27,15,30,472.0,192.0,7.2,14.0,454.0,701.15,578.54
2016,3,27,15,45,431.5,181.5,7.25,14.0,405.0,660.33,547.93
2016,3,27,16,0,391.0,171.0,7.3,14.0,356.0,616.66,514.57
2016,3,27,16,15,347.5,157.0,7.25,13.5,307.5,539.87,455.19
2016,3,27,16,30,304.0,143.0,7.2,13.0,259.0,485.74,412.39
2016,3,27,16,45,260.0,129.5,7.15,12.5,218.5,431.12,367.93
2016,3,27,17,0,216.0,116.0,7.1,12.0,178.0,376.71,322.29
2016,3,27,17,15,184.0,94.5,7.1,11.5,140.0,321.27,274.89
2016,3,27,17,30,152.0,73.0,7.1,11.0,102.0,265.16,225.28
2016,3,27,17,45,101.5,52.0,7.1,11.0,68.5,174.74,144.57
2016,3,27,18,0,51.0,31.0,7.1,11.0,35.0,101.54,73.01
2016,3,27,18,15,25.5,15.5,7.15,11.0,17.5,33.63,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,167.0,14.5,8.5,9.0,29.0,11.78,0.0
2016,3,28,6,30,334.0,29.0,8.6,9.0,58.0,23.97,14.12
2016,3,28,6,45,451.5,38.0,8.7,9.5,107.0,31.5,22.28
2016,3,28,7,0,569.0,47.0,8.8,10.0,156.0,39.2,29.65
2016,3,28,7,15,634.0,53.5,8.75,10.0,209.5,44.62,34.83
2016,3,28,7,30,699.0,60.0,8.7,10.0,263.0,54.18,43.6
2016,3,28,7,45,742.5,64.5,8.7,10.5,317.5,58.15,47.07
2016,3,28,8,0,786.0,69.0,8.7,11.0,372.0,62.12,50.45
2016,3,28,8,15,815.0,72.5,8.6,11.0,424.5,65.08,52.94
2016,3,28,8,30,844.0,76.0,8.5,11.0,477.0,68.0,55.38
2016,3,28,8,45,865.0,78.5,8.4,11.5,526.0,77.33,63.37
2016,3,28,9,0,886.0,81.0,8.3,12.0,575.0,79.92,65.33
2016,3,28,9,15,698.0,147.5,8.25,12.0,555.5,102.01,84.56
2016,3,28,9,30,510.0,214.0,8.2,12.0,536.0,134.09,112.35
2016,3,28,9,45,542.5,217.0,8.15,12.0,577.5,134.88,112.75
2016,3,28,10,0,575.0,220.0,8.1,12.0,619.0,135.72,113.24
2016,3,28,10,15,631.0,210.5,8.05,12.0,666.0,136.41,102.91
2016,3,28,10,30,687.0,201.0,8.0,12.0,713.0,182.54,120.61
2016,3,28,10,45,826.0,148.0,7.95,12.5,782.5,229.16,147.37
2016,3,28,11,0,965.0,95.0,7.9,13.0,852.0,287.62,191.47
2016,3,28,11,15,742.5,198.5,7.9,13.0,788.0,345.02,252.18
2016,3,28,11,30,520.0,302.0,7.9,13.0,724.0,388.78,298.82
2016,3,28,11,45,525.5,300.0,7.9,13.0,730.0,430.28,336.25
2016,3,28,12,0,531.0,298.0,7.9,13.0,736.0,471.6,373.09
2016,3,28,12,15,511.5,308.0,7.85,13.0,730.0,508.3,405.61
2016,3,28,12,30,492.0,318.0,7.8,13.0,724.0,542.41,435.21
2016,3,28,12,45,483.5,317.5,7.75,13.0,713.0,572.62,461.23
2016,3,28,13,0,475.0,317.0,7.7,13.0,702.0,600.63,485.06
2016,3,28,13,15,475.0,309.5,7.65,13.0,688.0,626.62,507.15
2016,3,28,13,30,475.0,302.0,7.6,13.0,674.0,650.56,527.43
2016,3,28,13,45,478.0,291.5,7.6,13.0,656.5,672.05,545.88
2016,3,28,14,0,481.0,281.0,7.6,13.0,639.0,691.34,562.56
2016,3,28,14,15,479.5,268.5,7.5,13.0,613.0,702.58,572.74
2016,3,28,14,30,478.0,256.0,7.4,13.0,587.0,711.07,580.83
2016,3,28,14,45,505.5,230.5,7.35,13.0,564.0,730.0,598.1
2016,3,28,15,0,533.0,205.0,7.3,13.0,541.0,746.41,613.52
2016,3,28,15,15,606.0,166.0,7.2,13.0,523.0,798.31,656.82
2016,3,28,15,30,679.0,127.0,7.1,13.0,505.0,838.61,689.28
2016,3,28,15,45,730.0,108.5,7.0,13.0,482.5,876.59,719.99
2016,3,28,16,0,781.0,90.0,6.9,13.0,460.0,904.49,742.98
2016,3,28,16,15,748.5,85.5,6.7,12.5,408.0,871.17,719.96
2016,3,28,16,30,716.0,81.0,6.5,12.0,356.0,842.06,699.96
2016,3,28,16,45,672.0,74.5,6.35,12.0,303.0,789.5,659.73
2016,3,28,17,0,628.0,68.0,6.2,12.0,250.0,734.75,616.42
2016,3,28,17,15,558.5,60.5,6.05,11.5,198.0,652.97,550.43
2016,3,28,17,30,489.0,53.0,5.9,11.0,146.0,570.89,480.85
2016,3,28,17,45,377.5,41.5,5.75,11.0,99.5,446.98,372.28
2016,3,28,18,0,266.0,30.0,5.6,11.0,53.0,328.11,250.9
2016,3,28,18,15,133.0,15.0,5.5,10.5,26.5,123.76,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,6,15,166.0,15.0,2.3,8.5,30.5,12.16,0.0
2016,3,29,6,30,332.0,30.0,2.3,9.0,61.0,24.74,15.18
2016,3,29,6,45,448.0,38.5,2.35,9.5,109.5,31.84,22.72
2016,3,29,7,0,564.0,47.0,2.4,10.0,158.0,39.14,29.69
2016,3,29,7,15,627.5,53.5,2.55,10.5,211.5,44.54,34.76
2016,3,29,7,30,691.0,60.0,2.7,11.0,265.0,54.06,43.35
2016,3,29,7,45,737.5,63.5,2.9,11.5,319.5,57.29,46.12
2016,3,29,8,0,784.0,67.0,3.1,12.0,374.0,60.58,48.86
2016,3,29,8,15,813.0,70.5,3.1,12.0,426.5,63.58,51.38
2016,3,29,8,30,842.0,74.0,3.1,12.0,479.0,66.54,53.84
2016,3,29,8,45,661.0,134.5,3.1,12.5,472.0,96.24,79.69
2016,3,29,9,0,480.0,195.0,3.1,13.0,465.0,125.89,105.04
2016,3,29,9,15,492.5,206.5,2.85,13.0,502.0,131.01,109.1
2016,3,29,9,30,505.0,218.0,2.6,13.0,539.0,135.89,112.97
2016,3,29,9,45,529.0,223.5,2.4,13.5,577.5,137.7,114.0
2016,3,29,10,0,553.0,229.0,2.2,14.0,616.0,139.5,115.04
2016,3,29,10,15,589.0,229.5,2.0,14.0,657.0,149.18,110.76
2016,3,29,10,30,625.0,230.0,1.8,14.0,698.0,195.82,131.09
2016,3,29,10,45,629.0,235.5,1.65,14.5,719.0,245.93,166.22
2016,3,29,11,0,633.0,241.0,1.5,15.0,740.0,296.78,207.18
2016,3,29,11,15,596.5,266.5,1.6,15.0,744.0,350.17,254.01
2016,3,29,11,30,560.0,292.0,1.7,15.0,748.0,398.41,296.56
2016,3,29,11,45,567.5,288.5,1.8,15.0,754.5,441.73,333.81
2016,3,29,12,0,575.0,285.0,1.9,15.0,761.0,484.93,370.45
2016,3,29,12,15,554.0,296.5,2.1,15.0,755.5,523.92,403.58
2016,3,29,12,30,533.0,308.0,2.3,15.0,750.0,560.16,433.81
2016,3,29,12,45,510.5,311.0,2.55,15.0,730.5,586.1,456.03
2016,3,29,13,0,488.0,314.0,2.8,15.0,711.0,608.61,475.25
2016,3,29,13,15,495.0,301.0,2.95,15.0,697.5,635.46,497.52
2016,3,29,13,30,502.0,288.0,3.1,15.0,684.0,660.46,518.26
2016,3,29,13,45,497.5,281.0,3.3,15.0,663.5,679.71,534.6
2016,3,29,14,0,493.0,274.0,3.5,15.0,643.0,696.34,548.99
2016,3,29,14,15,705.5,183.5,3.6,15.0,687.5,823.76,648.71
2016,3,29,14,30,918.0,93.0,3.7,15.0,732.0,927.31,723.89
2016,3,29,14,45,902.0,93.0,3.8,15.0,692.5,939.01,733.41
2016,3,29,15,0,886.0,93.0,3.9,15.0,653.0,946.63,740.98
2016,3,29,15,15,869.5,90.5,3.95,14.5,609.0,946.85,744.61
2016,3,29,15,30,853.0,88.0,4.0,14.0,565.0,954.75,753.98
2016,3,29,15,45,828.0,85.5,4.05,14.0,515.5,938.88,745.0
2016,3,29,16,0,803.0,83.0,4.1,14.0,466.0,919.05,733.29
2016,3,29,16,15,772.0,79.0,4.1,13.5,414.0,887.75,714.08
2016,3,29,16,30,741.0,75.0,4.1,13.0,362.0,852.99,691.82
2016,3,29,16,45,695.0,70.0,4.1,13.0,308.0,806.55,658.62
2016,3,29,17,0,649.0,65.0,4.1,13.0,254.0,751.67,617.57
2016,3,29,17,15,582.0,57.5,3.9,12.5,202.0,671.84,555.36
2016,3,29,17,30,515.0,50.0,3.7,12.0,150.0,591.83,489.66
2016,3,29,17,45,403.0,40.0,3.55,11.5,103.0,468.73,385.61
2016,3,29,18,0,291.0,30.0,3.4,11.0,56.0,350.4,269.47
2016,3,29,18,15,145.5,15.0,3.35,10.5,28.0,175.32,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,115.0,18.0,2.65,9.5,29.5,13.71,0.0
2016,3,30,6,30,230.0,36.0,2.7,10.0,59.0,27.3,17.54
2016,3,30,6,45,332.0,49.5,2.8,10.5,104.5,37.63,27.8
2016,3,30,7,0,434.0,63.0,2.9,11.0,150.0,50.62,39.88
2016,3,30,7,15,502.5,72.0,2.8,11.0,201.5,57.28,46.16
2016,3,30,7,30,571.0,81.0,2.7,11.0,253.0,63.91,52.21
2016,3,30,7,45,411.5,118.5,2.65,11.5,254.5,83.88,69.9
2016,3,30,8,0,252.0,156.0,2.6,12.0,256.0,105.76,88.95
2016,3,30,8,15,221.5,182.5,2.6,12.0,279.0,120.14,101.3
2016,3,30,8,30,191.0,209.0,2.6,12.0,302.0,138.11,116.63
2016,3,30,8,45,293.5,213.5,2.65,12.5,372.5,137.94,115.87
2016,3,30,9,0,396.0,218.0,2.7,13.0,443.0,142.26,119.04
2016,3,30,9,15,413.0,232.5,2.8,13.0,483.0,143.08,119.42
2016,3,30,9,30,430.0,247.0,2.9,13.0,523.0,149.22,124.39
2016,3,30,9,45,362.5,282.5,3.0,13.5,524.5,171.86,143.13
2016,3,30,10,0,295.0,318.0,3.1,14.0,526.0,185.6,154.14
2016,3,30,10,15,330.5,324.0,3.15,14.0,566.0,196.82,151.4
2016,3,30,10,30,366.0,330.0,3.2,14.0,606.0,233.48,171.01
2016,3,30,10,45,469.5,301.5,3.3,14.0,666.5,259.73,185.15
2016,3,30,11,0,573.0,273.0,3.4,14.0,727.0,305.75,219.1
2016,3,30,11,15,540.5,291.0,3.4,14.0,726.5,351.06,259.8
2016,3,30,11,30,508.0,309.0,3.4,14.0,726.0,392.98,297.59
2016,3,30,11,45,514.0,308.0,3.45,14.5,733.0,434.83,333.35
2016,3,30,12,0,520.0,307.0,3.5,15.0,740.0,476.64,368.39
2016,3,30,12,15,510.5,309.5,3.5,15.0,734.5,512.63,398.92
2016,3,30,12,30,501.0,312.0,3.5,15.0,729.0,546.71,427.26
2016,3,30,12,45,497.5,312.5,3.5,15.0,723.0,580.97,455.14
2016,3,30,13,0,494.0,313.0,3.5,15.0,717.0,613.53,481.24
2016,3,30,13,15,462.0,319.0,3.55,15.0,691.5,628.41,493.58
2016,3,30,13,30,430.0,325.0,3.6,15.0,666.0,639.18,502.61
2016,3,30,13,45,663.0,218.0,3.65,15.0,725.0,761.42,599.22
2016,3,30,14,0,896.0,111.0,3.7,15.0,784.0,867.02,679.01
2016,3,30,14,15,887.0,109.5,3.75,15.0,752.5,890.39,696.22
2016,3,30,14,30,878.0,108.0,3.8,15.0,721.0,909.99,711.51
2016,3,30,14,45,865.0,105.5,3.9,15.0,683.0,932.47,729.36
2016,3,30,15,0,852.0,103.0,4.0,15.0,645.0,939.91,736.7
2016,3,30,15,15,835.0,100.0,4.1,14.5,601.0,938.91,739.71
2016,3,30,15,30,818.0,97.0,4.2,14.0,557.0,933.81,740.0
2016,3,30,15,45,794.5,93.5,4.3,14.0,509.0,917.83,731.32
2016,3,30,16,0,771.0,90.0,4.4,14.0,461.0,897.95,719.96
2016,3,30,16,15,739.5,85.5,4.45,13.5,409.5,865.36,699.95
2016,3,30,16,30,708.0,81.0,4.5,13.0,358.0,836.82,682.42
2016,3,30,16,45,662.5,75.5,4.6,12.5,305.0,783.96,645.77
2016,3,30,17,0,617.0,70.0,4.7,12.0,252.0,728.95,605.74
2016,3,30,17,15,549.5,62.0,4.6,11.5,200.5,648.19,542.04
2016,3,30,17,30,482.0,54.0,4.5,11.0,149.0,567.18,474.84
2016,3,30,17,45,373.0,43.0,4.4,11.0,103.0,445.78,370.29
2016,3,30,18,0,264.0,32.0,4.3,11.0,57.0,328.89,257.12
2016,3,30,18,15,132.0,16.0,4.2,10.5,28.5,162.36,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,139.5,18.0,2.65,11.0,32.5,13.79,0.0
2016,3,31,6,30,279.0,36.0,2.7,11.0,65.0,29.39,19.47
2016,3,31,6,45,378.0,48.0,2.75,11.0,112.0,38.96,28.98
2016,3,31,7,0,477.0,60.0,2.8,11.0,159.0,48.49,38.02
2016,3,31,7,15,238.5,78.5,2.75,11.0,128.0,57.7,46.56
2016,3,31,7,30,0.0,97.0,2.7,11.0,97.0,71.28,58.82
2016,3,31,7,45,1.5,116.0,2.65,11.5,117.0,84.67,70.59
2016,3,31,8,0,3.0,135.0,2.6,12.0,137.0,97.95,82.03
2016,3,31,8,15,24.0,166.0,2.55,12.0,178.5,118.84,100.13
2016,3,31,8,30,45.0,197.0,2.5,12.0,220.0,133.35,112.44
2016,3,31,8,45,79.5,226.5,2.5,12.5,271.0,151.06,127.16
2016,3,31,9,0,114.0,256.0,2.5,13.0,322.0,161.6,135.54
2016,3,31,9,15,205.0,269.5,2.55,13.0,398.5,171.04,143.21
2016,3,31,9,30,296.0,283.0,2.6,13.0,475.0,171.16,142.95
2016,3,31,9,45,393.5,269.5,2.7,13.5,539.0,166.21,138.18
2016,3,31,10,0,491.0,256.0,2.8,14.0,603.0,150.98,124.77
2016,3,31,10,15,701.0,181.5,2.85,14.0,700.0,130.6,90.98
2016,3,31,10,30,911.0,107.0,2.9,14.0,797.0,175.46,102.83
2016,3,31,10,45,742.5,190.0,3.0,14.5,764.0,242.88,159.6
2016,3,31,11,0,574.0,273.0,3.1,15.0,731.0,308.21,220.19
2016,3,31,11,15,579.0,275.5,3.15,15.0,745.0,355.07,260.76
2016,3,31,11,30,584.0,278.0,3.2,15.0,759.0,402.22,301.95
2016,3,31,11,45,532.5,299.0,3.3,15.0,740.5,438.45,335.2
2016,3,31,12,0,481.0,320.0,3.4,15.0,722.0,469.15,362.86
2016,3,31,12,15,473.0,326.5,3.55,15.0,721.5,506.94,394.76
2016,3,31,12,30,465.0,333.0,3.7,15.0,721.0,543.27,424.85
2016,3,31,12,45,483.0,322.5,3.85,15.5,722.5,581.32,455.22
2016,3,31,13,0,501.0,312.0,4.0,16.0,724.0,619.14,485.02
2016,3,31,13,15,477.0,314.0,4.15,15.5,700.0,636.63,500.62
2016,3,31,13,30,453.0,316.0,4.3,15.0,676.0,650.5,513.56
2016,3,31,13,45,454.0,305.0,4.45,15.0,657.0,669.41,529.86
2016,3,31,14,0,455.0,294.0,4.6,15.0,638.0,685.99,544.37
2016,3,31,14,15,454.0,281.5,4.65,15.0,612.5,697.04,554.37
2016,3,31,14,30,453.0,269.0,4.7,15.0,587.0,705.44,562.47
2016,3,31,14,45,443.5,258.5,4.8,15.0,556.5,705.37,564.33
2016,3,31,15,0,434.0,248.0,4.9,15.0,526.0,702.4,564.1
2016,3,31,15,15,643.0,167.5,4.95,14.5,547.5,839.73,674.63
2016,3,31,15,30,852.0,87.0,5.0,14.0,569.0,956.24,763.13
2016,3,31,15,45,829.5,84.5,5.05,14.0,520.5,942.53,754.92
2016,3,31,16,0,807.0,82.0,5.1,14.0,472.0,924.92,744.69
2016,3,31,16,15,460.0,122.5,5.05,13.5,340.0,633.64,525.63
2016,3,31,16,30,113.0,163.0,5.0,13.0,208.0,304.82,254.91
2016,3,31,16,45,387.5,114.0,5.0,13.0,235.0,557.96,470.98
2016,3,31,17,0,662.0,65.0,5.0,13.0,262.0,766.11,634.95
2016,3,31,17,15,598.5,58.0,4.85,12.5,209.5,689.78,573.64
2016,3,31,17,30,535.0,51.0,4.7,12.0,157.0,613.09,510.26
2016,3,31,17,45,427.5,41.0,4.55,11.5,109.5,493.12,408.24
2016,3,31,18,0,320.0,31.0,4.4,11.0,62.0,377.55,297.41
2016,3,31,18,15,160.0,15.5,4.25,11.0,31.0,191.7,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,17.5,3.45,10.0,36.0,14.12,1.38
2016,4,1,6,30,338.0,35.0,3.5,10.0,72.0,28.75,19.19
2016,4,1,6,45,433.0,45.0,3.55,10.5,119.5,36.83,27.21
2016,4,1,7,0,528.0,55.0,3.6,11.0,167.0,44.94,34.86
2016,4,1,7,15,393.5,87.0,3.55,11.0,183.5,63.83,52.08
2016,4,1,7,30,259.0,119.0,3.5,11.0,200.0,83.6,69.86
2016,4,1,7,45,281.5,136.5,3.45,11.5,238.5,94.74,79.54
2016,4,1,8,0,304.0,154.0,3.4,12.0,277.0,105.53,88.73
2016,4,1,8,15,360.5,165.0,3.35,12.0,330.0,112.96,94.98
2016,4,1,8,30,417.0,176.0,3.3,12.0,383.0,115.97,97.29
2016,4,1,8,45,426.0,194.0,3.3,12.5,423.0,125.1,104.75
2016,4,1,9,0,435.0,212.0,3.3,13.0,463.0,133.78,111.73
2016,4,1,9,15,391.0,243.0,3.25,13.0,481.0,154.45,129.17
2016,4,1,9,30,347.0,274.0,3.2,13.0,499.0,168.01,140.38
2016,4,1,9,45,389.5,278.5,3.15,13.5,545.0,170.38,141.78
2016,4,1,10,0,432.0,283.0,3.1,14.0,591.0,162.61,134.64
2016,4,1,10,15,438.5,292.0,3.05,14.0,615.5,180.09,134.43
2016,4,1,10,30,445.0,301.0,3.0,14.0,640.0,221.88,157.99
2016,4,1,10,45,450.0,307.5,2.95,14.5,659.0,263.33,188.31
2016,4,1,11,0,455.0,314.0,2.9,15.0,678.0,305.7,222.73
2016,4,1,11,15,469.5,313.5,2.85,15.0,695.5,347.5,258.11
2016,4,1,11,30,484.0,313.0,2.8,15.0,713.0,390.72,294.94
2016,4,1,11,45,485.5,315.5,2.75,15.0,720.0,431.71,329.99
2016,4,1,12,0,487.0,318.0,2.7,15.0,727.0,472.38,364.11
2016,4,1,12,15,478.0,325.0,2.7,15.0,726.5,510.22,395.46
2016,4,1,12,30,469.0,332.0,2.7,15.0,726.0,546.51,424.87
2016,4,1,12,45,479.5,320.5,2.75,15.0,719.5,579.26,451.56
2016,4,1,13,0,490.0,309.0,2.8,15.0,713.0,610.98,477.18
2016,4,1,13,15,489.0,303.0,2.9,15.0,699.5,637.74,498.86
2016,4,1,13,30,488.0,297.0,3.0,15.0,686.0,662.41,518.84
2016,4,1,13,45,501.0,282.0,3.1,15.0,671.5,688.04,539.8
2016,4,1,14,0,514.0,267.0,3.2,15.0,657.0,711.81,559.37
2016,4,1,14,15,509.5,258.0,3.3,15.0,631.0,724.15,570.23
2016,4,1,14,30,505.0,249.0,3.4,15.0,605.0,733.67,579.13
2016,4,1,14,45,501.0,236.5,3.5,15.0,574.0,737.28,583.89
2016,4,1,15,0,497.0,224.0,3.6,15.0,543.0,737.95,586.61
2016,4,1,15,15,673.5,155.5,3.7,14.5,556.5,857.83,680.37
2016,4,1,15,30,850.0,87.0,3.8,14.0,570.0,956.08,753.92
2016,4,1,15,45,828.5,84.0,3.9,14.0,522.0,942.57,746.25
2016,4,1,16,0,807.0,81.0,4.0,14.0,474.0,925.18,736.67
2016,4,1,16,15,778.0,77.5,4.0,13.5,422.5,896.1,719.2
2016,4,1,16,30,749.0,74.0,4.0,13.0,371.0,863.61,698.81
2016,4,1,16,45,706.5,69.0,4.05,13.0,317.5,812.96,662.96
2016,4,1,17,0,664.0,64.0,4.1,13.0,264.0,767.52,629.67
2016,4,1,17,15,602.0,57.5,3.95,12.5,211.5,693.16,572.37
2016,4,1,17,30,540.0,51.0,3.8,12.0,159.0,618.4,511.59
2016,4,1,17,45,436.5,41.0,3.7,11.5,111.5,501.74,413.69
2016,4,1,18,0,333.0,31.0,3.6,11.0,64.0,389.31,307.95
2016,4,1,18,15,166.5,15.5,3.5,10.5,32.0,198.84,0.0
2016,4,1,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,157.5,19.0,1.4,10.0,37.0,15.28,3.63
2016,4,2,6,30,315.0,38.0,1.3,10.0,74.0,31.06,21.4
2016,4,2,6,45,398.5,50.5,1.25,10.5,120.5,40.96,30.99
2016,4,2,7,0,482.0,63.0,1.2,11.0,167.0,50.73,40.13
2016,4,2,7,15,241.0,79.0,1.1,11.0,131.0,58.13,47.0
2016,4,2,7,30,0.0,95.0,1.0,11.0,95.0,70.2,57.86
2016,4,2,7,45,0.0,113.0,0.9,11.5,113.0,82.96,68.99
2016,4,2,8,0,0.0,131.0,0.8,12.0,131.0,95.61,79.79
2016,4,2,8,15,65.0,174.5,0.75,12.0,207.0,120.41,101.15
2016,4,2,8,30,130.0,218.0,0.7,12.0,283.0,141.72,119.12
2016,4,2,8,45,144.5,240.5,0.7,12.5,319.5,154.18,129.08
2016,4,2,9,0,159.0,263.0,0.7,13.0,356.0,166.23,138.6
2016,4,2,9,15,233.5,274.0,0.75,13.0,421.5,174.08,144.82
2016,4,2,9,30,308.0,285.0,0.8,13.0,487.0,172.19,142.87
2016,4,2,9,45,373.5,283.5,0.9,13.5,541.5,172.2,142.39
2016,4,2,10,0,439.0,282.0,1.0,14.0,596.0,161.95,133.34
2016,4,2,10,15,637.0,215.0,1.15,14.0,692.0,151.29,105.77
2016,4,2,10,30,835.0,148.0,1.3,14.0,788.0,189.61,115.6
2016,4,2,10,45,714.0,209.0,1.45,14.5,767.5,254.61,169.2
2016,4,2,11,0,593.0,270.0,1.6,15.0,747.0,315.47,223.95
2016,4,2,11,15,590.0,279.0,1.75,15.0,761.0,364.92,266.57
2016,4,2,11,30,587.0,288.0,1.9,15.0,775.0,414.04,309.06
2016,4,2,11,45,731.5,216.5,2.05,15.5,829.5,469.06,353.21
2016,4,2,12,0,876.0,145.0,2.2,16.0,884.0,535.74,407.11
2016,4,2,12,15,876.0,144.5,2.35,16.0,883.5,588.68,451.67
2016,4,2,12,30,876.0,144.0,2.5,16.0,883.0,639.85,493.9
2016,4,2,12,45,883.5,137.5,2.65,16.5,876.0,682.66,528.4
2016,4,2,13,0,891.0,131.0,2.8,17.0,869.0,728.76,564.4
2016,4,2,13,15,723.5,205.5,2.9,17.0,797.0,730.08,565.11
2016,4,2,13,30,556.0,280.0,3.0,17.0,725.0,701.16,543.55
2016,4,2,13,45,555.0,269.5,3.15,17.0,703.0,721.61,560.96
2016,4,2,14,0,554.0,259.0,3.3,17.0,681.0,739.3,575.98
2016,4,2,14,15,550.0,249.0,3.3,16.5,654.0,752.06,587.83
2016,4,2,14,30,546.0,239.0,3.3,16.0,627.0,761.83,597.61
2016,4,2,14,45,535.5,229.5,3.35,16.0,593.0,763.15,600.37
2016,4,2,15,0,525.0,220.0,3.4,16.0,559.0,761.29,600.93
2016,4,2,15,15,647.5,169.0,3.4,16.0,558.5,848.6,667.97
2016,4,2,15,30,770.0,118.0,3.4,16.0,558.0,923.67,722.72
2016,4,2,15,45,741.5,115.0,3.4,16.0,509.5,903.47,709.81
2016,4,2,16,0,713.0,112.0,3.4,16.0,461.0,879.51,694.96
2016,4,2,16,15,680.0,106.0,3.4,15.5,410.0,843.93,672.76
2016,4,2,16,30,647.0,100.0,3.4,15.0,359.0,805.17,647.7
2016,4,2,16,45,592.0,94.5,3.4,14.5,306.0,742.64,603.9
2016,4,2,17,0,537.0,89.0,3.4,14.0,253.0,677.76,556.61
2016,4,2,17,15,471.0,78.5,3.3,13.5,202.0,589.85,488.62
2016,4,2,17,30,405.0,68.0,3.2,13.0,151.0,510.77,424.42
2016,4,2,17,45,303.5,53.5,3.15,13.0,105.5,395.1,326.69
2016,4,2,18,0,202.0,39.0,3.1,13.0,60.0,284.63,225.39
2016,4,2,18,15,101.0,19.5,3.0,12.5,30.0,147.09,19.81
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
