Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,161.5,20.0,2.1,9.0,39.0,16.07,5.35
2016,4,3,6,30,323.0,40.0,2.1,9.0,78.0,32.68,23.03
2016,4,3,6,45,418.0,51.0,2.15,9.5,126.5,41.42,31.57
2016,4,3,7,0,513.0,62.0,2.2,10.0,175.0,50.15,39.78
2016,4,3,7,15,574.0,69.5,2.15,10.0,228.0,55.8,45.07
2016,4,3,7,30,635.0,77.0,2.1,10.0,281.0,61.44,50.19
2016,4,3,7,45,324.0,112.5,2.1,10.5,217.0,78.41,65.22
2016,4,3,8,0,13.0,148.0,2.1,11.0,153.0,106.62,89.93
2016,4,3,8,15,396.5,123.0,2.1,11.0,322.0,84.63,70.16
2016,4,3,8,30,780.0,98.0,2.1,11.0,491.0,81.9,67.54
2016,4,3,8,45,802.5,101.0,2.15,11.5,539.5,83.65,68.73
2016,4,3,9,0,825.0,104.0,2.2,12.0,588.0,85.36,69.89
2016,4,3,9,15,659.5,167.5,2.25,12.5,572.0,111.87,92.58
2016,4,3,9,30,494.0,231.0,2.3,13.0,556.0,141.33,117.45
2016,4,3,9,45,688.0,173.0,2.35,13.5,653.0,111.31,91.22
2016,4,3,10,0,882.0,115.0,2.4,14.0,750.0,99.62,80.9
2016,4,3,10,15,891.0,117.0,2.45,14.0,781.0,130.48,82.49
2016,4,3,10,30,900.0,119.0,2.5,14.0,812.0,190.84,113.92
2016,4,3,10,45,774.0,183.0,2.55,14.5,792.0,252.7,165.89
2016,4,3,11,0,648.0,247.0,2.6,15.0,772.0,315.62,223.33
2016,4,3,11,15,621.5,266.5,2.65,15.0,777.5,367.47,269.22
2016,4,3,11,30,595.0,286.0,2.7,15.0,783.0,417.81,313.51
2016,4,3,11,45,570.0,300.0,2.75,15.5,779.0,460.82,350.52
2016,4,3,12,0,545.0,314.0,2.8,16.0,775.0,500.96,384.1
2016,4,3,12,15,555.0,310.0,2.9,16.0,779.5,543.98,419.67
2016,4,3,12,30,565.0,306.0,3.0,16.0,784.0,586.69,454.38
2016,4,3,12,45,559.0,303.5,3.15,16.0,772.5,619.83,481.58
2016,4,3,13,0,553.0,301.0,3.3,16.0,761.0,650.72,506.72
2016,4,3,13,15,603.0,272.0,3.4,16.0,764.5,699.6,545.49
2016,4,3,13,30,653.0,243.0,3.5,16.0,768.0,748.99,584.34
2016,4,3,13,45,647.0,235.5,3.65,16.0,743.0,771.61,602.83
2016,4,3,14,0,641.0,228.0,3.8,16.0,718.0,790.91,619.02
2016,4,3,14,15,647.0,213.0,3.9,16.0,690.5,810.44,635.51
2016,4,3,14,30,653.0,198.0,4.0,16.0,663.0,826.81,649.77
2016,4,3,14,45,736.0,162.0,4.1,16.0,660.0,889.39,697.11
2016,4,3,15,0,819.0,126.0,4.2,16.0,657.0,942.03,736.29
2016,4,3,15,15,729.5,135.0,4.25,15.5,584.5,891.73,703.3
2016,4,3,15,30,640.0,144.0,4.3,15.0,512.0,828.95,661.44
2016,4,3,15,45,690.5,126.0,4.35,15.0,492.5,868.02,692.85
2016,4,3,16,0,741.0,108.0,4.4,15.0,473.0,903.48,721.0
2016,4,3,16,15,709.0,102.5,4.35,14.5,421.5,869.4,698.92
2016,4,3,16,30,677.0,97.0,4.3,14.0,370.0,832.08,674.42
2016,4,3,16,45,636.0,89.5,4.3,13.5,317.5,780.58,638.71
2016,4,3,17,0,595.0,82.0,4.3,13.0,265.0,726.75,599.72
2016,4,3,17,15,529.5,73.0,4.15,12.5,212.5,645.93,536.8
2016,4,3,17,30,464.0,64.0,4.0,12.0,160.0,564.43,470.46
2016,4,3,17,45,366.5,51.0,3.85,12.0,113.5,450.22,373.48
2016,4,3,18,0,269.0,38.0,3.7,12.0,67.0,340.97,273.24
2016,4,3,18,15,134.5,19.0,3.6,11.5,33.5,175.31,47.85
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,10.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,11.0,11.0,8.65,0.0
2016,4,4,6,15,162.5,26.5,5.6,11.0,47.0,20.11,9.04
2016,4,4,6,30,325.0,42.0,5.7,11.0,83.0,34.27,24.28
2016,4,4,6,45,424.5,52.5,5.8,11.5,132.5,42.6,32.36
2016,4,4,7,0,524.0,63.0,5.9,12.0,182.0,50.96,40.17
2016,4,4,7,15,586.0,70.5,5.85,12.5,235.5,56.62,45.34
2016,4,4,7,30,648.0,78.0,5.8,13.0,289.0,62.29,50.33
2016,4,4,7,45,692.0,83.5,5.75,13.5,343.5,66.22,53.63
2016,4,4,8,0,736.0,89.0,5.7,14.0,398.0,70.13,56.84
2016,4,4,8,15,765.5,93.0,5.8,14.0,450.0,78.73,64.23
2016,4,4,8,30,795.0,97.0,5.9,14.0,502.0,81.43,66.38
2016,4,4,8,45,817.0,100.5,6.0,14.5,550.5,83.55,67.9
2016,4,4,9,0,839.0,104.0,6.1,15.0,599.0,85.62,69.35
2016,4,4,9,15,678.0,163.5,6.1,15.0,582.5,109.61,89.92
2016,4,4,9,30,517.0,223.0,6.1,15.0,566.0,137.47,113.61
2016,4,4,9,45,705.0,169.0,6.15,15.5,663.5,109.2,88.93
2016,4,4,10,0,893.0,115.0,6.2,16.0,761.0,99.9,80.64
2016,4,4,10,15,901.5,116.5,6.05,16.0,792.0,134.18,83.26
2016,4,4,10,30,910.0,118.0,5.9,16.0,823.0,194.8,115.93
2016,4,4,10,45,914.5,120.0,5.8,16.0,846.5,255.76,162.65
2016,4,4,11,0,919.0,122.0,5.7,16.0,870.0,316.85,215.72
2016,4,4,11,15,922.5,123.0,5.65,16.0,885.5,376.92,270.28
2016,4,4,11,30,926.0,124.0,5.6,16.0,901.0,436.52,324.62
2016,4,4,11,45,926.0,125.5,5.6,16.5,908.0,494.28,376.08
2016,4,4,12,0,926.0,127.0,5.6,17.0,915.0,550.74,425.11
2016,4,4,12,15,722.5,224.5,5.5,17.0,839.0,573.39,446.94
2016,4,4,12,30,519.0,322.0,5.4,17.0,763.0,573.42,448.68
2016,4,4,12,45,723.0,222.0,5.35,17.0,829.5,663.77,521.51
2016,4,4,13,0,927.0,122.0,5.3,17.0,896.0,751.04,591.99
2016,4,4,13,15,726.5,208.0,5.3,17.0,807.5,738.66,581.54
2016,4,4,13,30,526.0,294.0,5.3,17.0,719.0,693.55,546.2
2016,4,4,13,45,524.5,284.5,5.35,17.0,697.5,713.67,563.24
2016,4,4,14,0,523.0,275.0,5.4,17.0,676.0,731.14,577.98
2016,4,4,14,15,701.0,196.0,5.75,17.0,710.0,843.31,668.17
2016,4,4,14,30,879.0,117.0,6.1,17.0,744.0,942.32,743.59
2016,4,4,14,45,863.0,115.5,6.5,17.0,704.5,951.88,753.69
2016,4,4,15,0,847.0,114.0,6.9,17.0,665.0,957.23,761.25
2016,4,4,15,15,829.0,111.0,7.05,16.5,620.5,954.8,763.5
2016,4,4,15,30,811.0,108.0,7.2,16.0,576.0,948.24,762.84
2016,4,4,15,45,784.5,105.0,7.4,16.0,527.0,929.29,751.72
2016,4,4,16,0,758.0,102.0,7.6,16.0,478.0,913.92,743.27
2016,4,4,16,15,726.0,97.0,7.4,15.5,426.0,880.33,720.6
2016,4,4,16,30,694.0,92.0,7.2,15.0,374.0,843.53,695.09
2016,4,4,16,45,647.5,86.0,7.0,14.5,320.5,788.38,654.53
2016,4,4,17,0,601.0,80.0,6.8,14.0,267.0,730.99,610.87
2016,4,4,17,15,534.0,72.0,6.4,13.5,214.5,649.85,545.72
2016,4,4,17,30,467.0,64.0,6.0,13.0,162.0,568.02,477.3
2016,4,4,17,45,363.0,51.5,5.6,12.5,114.5,448.19,374.71
2016,4,4,18,0,259.0,39.0,5.2,12.0,67.0,333.5,270.19
2016,4,4,18,15,129.5,19.5,4.95,11.5,33.5,173.19,65.28
2016,4,4,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.0,6.0,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,88.0,12.0,2.7,11.0,15.0,9.44,0.0
2016,4,5,6,15,240.0,25.5,2.65,11.5,52.5,20.81,10.33
2016,4,5,6,30,392.0,39.0,2.6,12.0,90.0,32.08,22.4
2016,4,5,6,45,480.5,48.5,2.55,12.5,140.0,39.75,29.79
2016,4,5,7,0,569.0,58.0,2.5,13.0,190.0,47.46,36.94
2016,4,5,7,15,627.5,64.5,2.4,13.0,244.0,52.56,41.65
2016,4,5,7,30,686.0,71.0,2.3,13.0,298.0,57.69,46.23
2016,4,5,7,45,729.5,75.0,2.2,13.5,353.0,65.8,53.25
2016,4,5,8,0,773.0,79.0,2.1,14.0,408.0,69.13,55.92
2016,4,5,8,15,800.5,83.0,2.15,14.5,460.0,72.14,58.26
2016,4,5,8,30,828.0,87.0,2.2,15.0,512.0,75.09,60.52
2016,4,5,8,45,850.5,89.0,2.25,15.5,561.0,76.49,61.42
2016,4,5,9,0,873.0,91.0,2.3,16.0,610.0,86.11,69.41
2016,4,5,9,15,887.5,93.0,2.4,16.5,653.0,87.85,70.57
2016,4,5,9,30,902.0,95.0,2.5,17.0,696.0,89.48,71.63
2016,4,5,9,45,911.5,97.5,2.7,17.5,733.5,91.12,72.73
2016,4,5,10,0,921.0,100.0,2.9,18.0,771.0,92.63,73.73
2016,4,5,10,15,928.5,101.5,2.95,18.0,801.5,131.11,77.77
2016,4,5,10,30,936.0,103.0,3.0,18.0,832.0,192.9,111.56
2016,4,5,10,45,794.0,175.5,3.15,18.5,806.5,264.12,171.88
2016,4,5,11,0,652.0,248.0,3.3,19.0,781.0,321.76,225.45
2016,4,5,11,15,581.5,283.5,3.3,19.0,765.5,371.47,270.47
2016,4,5,11,30,511.0,319.0,3.3,19.0,750.0,411.7,307.03
2016,4,5,11,45,517.0,317.0,3.35,19.5,756.0,453.25,341.61
2016,4,5,12,0,523.0,315.0,3.4,20.0,762.0,494.7,375.39
2016,4,5,12,15,523.0,314.5,3.35,20.0,761.0,533.66,407.11
2016,4,5,12,30,523.0,314.0,3.3,20.0,760.0,571.53,437.33
2016,4,5,12,45,533.5,306.5,3.3,20.0,758.0,609.4,467.22
2016,4,5,13,0,544.0,299.0,3.3,20.0,756.0,646.34,496.01
2016,4,5,13,15,539.0,296.0,3.3,20.0,741.5,674.57,517.92
2016,4,5,13,30,534.0,293.0,3.3,20.0,727.0,700.39,537.86
2016,4,5,13,45,540.5,278.0,3.3,20.5,705.5,722.24,554.15
2016,4,5,14,0,547.0,263.0,3.3,21.0,684.0,741.61,568.57
2016,4,5,14,15,728.5,181.0,3.3,21.0,718.0,854.47,653.23
2016,4,5,14,30,910.0,99.0,3.3,21.0,752.0,941.73,713.76
2016,4,5,14,45,897.5,97.5,3.35,21.0,713.0,954.16,723.28
2016,4,5,15,0,885.0,96.0,3.4,21.0,674.0,962.59,730.89
2016,4,5,15,15,869.0,93.0,3.45,20.5,630.0,961.95,733.94
2016,4,5,15,30,853.0,90.0,3.5,20.0,586.0,969.38,742.81
2016,4,5,15,45,830.0,87.5,3.6,20.0,536.5,954.62,735.35
2016,4,5,16,0,807.0,85.0,3.7,20.0,487.0,935.97,725.32
2016,4,5,16,15,778.0,81.0,3.7,19.5,435.0,905.8,707.76
2016,4,5,16,30,749.0,77.0,3.7,19.0,383.0,872.22,687.37
2016,4,5,16,45,707.0,72.0,3.7,18.5,329.0,821.55,653.77
2016,4,5,17,0,665.0,67.0,3.7,18.0,275.0,776.3,622.81
2016,4,5,17,15,603.5,60.5,3.55,17.0,222.0,701.79,568.34
2016,4,5,17,30,542.0,54.0,3.4,16.0,169.0,626.83,510.38
2016,4,5,17,45,443.0,44.0,3.25,15.5,121.0,513.37,417.67
2016,4,5,18,0,344.0,34.0,3.1,15.0,73.0,403.61,320.7
2016,4,5,18,15,172.0,17.0,2.95,14.5,36.5,212.47,97.0
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,47.0,6.5,3.2,12.5,8.0,0.0,0.0
2016,4,6,6,0,94.0,13.0,3.3,13.0,16.0,10.23,0.0
2016,4,6,6,15,237.0,27.0,3.4,13.5,54.0,21.99,11.7
2016,4,6,6,30,380.0,41.0,3.5,14.0,92.0,33.58,23.59
2016,4,6,6,45,469.5,50.5,3.6,15.0,142.0,41.2,30.77
2016,4,6,7,0,559.0,60.0,3.7,16.0,192.0,48.84,37.71
2016,4,6,7,15,616.5,66.5,3.65,16.5,245.5,53.87,42.21
2016,4,6,7,30,674.0,73.0,3.6,17.0,299.0,58.91,46.55
2016,4,6,7,45,713.5,78.0,3.55,17.5,353.0,62.6,49.58
2016,4,6,8,0,753.0,83.0,3.5,18.0,407.0,71.68,57.23
2016,4,6,8,15,781.0,87.0,3.45,18.0,458.5,74.56,59.54
2016,4,6,8,30,809.0,91.0,3.4,18.0,510.0,77.39,61.77
2016,4,6,8,45,830.0,94.5,3.4,18.5,558.5,79.64,63.38
2016,4,6,9,0,851.0,98.0,3.4,19.0,607.0,81.81,64.91
2016,4,6,9,15,866.0,100.5,3.4,19.5,650.5,83.11,65.7
2016,4,6,9,30,881.0,103.0,3.4,20.0,694.0,93.44,74.15
2016,4,6,9,45,892.0,105.5,3.45,20.5,731.5,94.98,75.11
2016,4,6,10,0,903.0,108.0,3.5,21.0,769.0,96.39,75.99
2016,4,6,10,15,911.0,109.5,3.4,21.0,799.5,137.58,81.07
2016,4,6,10,30,919.0,111.0,3.3,21.0,830.0,198.49,115.02
2016,4,6,10,45,923.0,113.0,3.25,21.5,853.0,259.64,161.26
2016,4,6,11,0,927.0,115.0,3.2,22.0,876.0,320.85,212.76
2016,4,6,11,15,930.5,115.5,3.1,22.5,891.0,380.79,264.77
2016,4,6,11,30,934.0,116.0,3.0,23.0,906.0,440.21,315.99
2016,4,6,11,45,934.0,117.0,2.9,23.5,912.5,497.73,364.52
2016,4,6,12,0,934.0,118.0,2.8,24.0,919.0,553.91,410.4
2016,4,6,12,15,933.0,118.0,2.65,24.0,917.5,607.25,453.26
2016,4,6,12,30,932.0,118.0,2.5,24.0,916.0,658.65,493.22
2016,4,6,12,45,739.0,210.5,2.45,24.5,840.0,669.09,500.23
2016,4,6,13,0,546.0,303.0,2.4,25.0,764.0,652.61,487.01
2016,4,6,13,15,542.5,298.5,2.25,25.0,748.5,680.82,507.77
2016,4,6,13,30,539.0,294.0,2.1,25.0,733.0,706.65,526.1
2016,4,6,13,45,542.0,281.0,1.95,25.5,711.0,727.63,539.97
2016,4,6,14,0,545.0,268.0,1.8,26.0,689.0,746.01,551.8
2016,4,6,14,15,593.0,238.0,1.7,26.0,679.5,784.65,579.55
2016,4,6,14,30,641.0,208.0,1.6,26.0,670.0,830.2,611.21
2016,4,6,14,45,643.5,192.0,1.5,26.0,635.0,838.94,617.44
2016,4,6,15,0,646.0,176.0,1.4,26.0,600.0,844.1,621.03
2016,4,6,15,15,541.5,195.5,1.3,26.0,535.0,770.19,571.3
2016,4,6,15,30,437.0,215.0,1.2,26.0,470.0,701.98,524.22
2016,4,6,15,45,378.0,207.0,1.1,26.0,414.5,620.64,469.07
2016,4,6,16,0,319.0,199.0,1.0,26.0,359.0,561.35,427.7
2016,4,6,16,15,459.0,149.0,0.85,25.5,352.5,670.1,509.08
2016,4,6,16,30,599.0,99.0,0.7,25.0,346.0,760.5,570.61
2016,4,6,16,45,600.5,89.0,0.55,24.5,307.5,747.87,561.08
2016,4,6,17,0,602.0,79.0,0.4,24.0,269.0,732.32,550.18
2016,4,6,17,15,538.0,70.5,0.35,23.5,217.0,653.29,496.04
2016,4,6,17,30,474.0,62.0,0.3,23.0,165.0,573.8,439.27
2016,4,6,17,45,377.5,50.5,0.3,23.0,118.0,461.69,354.92
2016,4,6,18,0,281.0,39.0,0.3,23.0,71.0,351.75,266.02
2016,4,6,18,15,140.5,19.5,0.45,22.5,35.5,184.26,91.02
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,3.25,13.5,5.5,4.33,0.0
2016,4,7,6,0,0.0,11.0,3.3,14.0,11.0,8.37,0.0
2016,4,7,6,15,36.0,31.0,3.45,14.0,36.0,23.27,13.14
2016,4,7,6,30,72.0,51.0,3.6,14.0,61.0,37.47,27.05
2016,4,7,6,45,99.5,73.0,3.75,14.5,93.5,52.62,40.95
2016,4,7,7,0,127.0,95.0,3.9,15.0,126.0,67.48,54.38
2016,4,7,7,15,155.0,114.5,3.9,15.0,161.0,80.66,66.19
2016,4,7,7,30,183.0,134.0,3.9,15.0,196.0,93.62,77.57
2016,4,7,7,45,449.0,106.0,3.95,15.5,292.0,76.09,61.84
2016,4,7,8,0,715.0,78.0,4.0,16.0,388.0,67.23,53.77
2016,4,7,8,15,602.0,125.0,3.9,16.0,407.5,90.49,73.89
2016,4,7,8,30,489.0,172.0,3.8,16.0,427.0,114.32,94.24
2016,4,7,8,45,476.5,194.5,3.75,16.5,462.0,125.5,103.32
2016,4,7,9,0,464.0,217.0,3.7,17.0,497.0,135.99,111.73
2016,4,7,9,15,510.0,216.0,3.6,17.0,543.0,134.73,110.34
2016,4,7,9,30,556.0,215.0,3.5,17.0,589.0,133.64,109.13
2016,4,7,9,45,579.5,221.5,3.45,17.0,630.5,135.91,110.81
2016,4,7,10,0,603.0,228.0,3.4,17.0,672.0,136.31,110.92
2016,4,7,10,15,615.0,236.5,3.3,17.0,705.0,173.66,118.27
2016,4,7,10,30,627.0,245.0,3.2,17.0,738.0,225.4,149.99
2016,4,7,10,45,606.5,264.0,3.15,17.0,752.0,278.95,192.42
2016,4,7,11,0,586.0,283.0,3.1,17.0,766.0,332.21,237.8
2016,4,7,11,15,592.0,288.0,3.05,17.0,783.5,381.72,280.2
2016,4,7,11,30,598.0,293.0,3.0,17.0,801.0,431.77,322.9
2016,4,7,11,45,606.5,287.5,2.95,17.0,806.0,474.58,359.55
2016,4,7,12,0,615.0,282.0,2.9,17.0,811.0,519.3,396.89
2016,4,7,12,15,576.5,303.0,2.9,17.0,799.0,557.98,428.79
2016,4,7,12,30,538.0,324.0,2.9,17.0,787.0,591.29,455.6
2016,4,7,12,45,489.0,335.5,2.9,17.0,752.5,606.33,468.24
2016,4,7,13,0,440.0,347.0,2.9,17.0,718.0,615.82,476.26
2016,4,7,13,15,400.5,357.0,2.9,17.0,690.0,615.7,477.11
2016,4,7,13,30,361.0,367.0,2.9,17.0,662.0,620.45,481.08
2016,4,7,13,45,451.0,319.5,2.95,17.0,677.0,689.0,534.34
2016,4,7,14,0,541.0,272.0,3.0,17.0,692.0,747.72,580.07
2016,4,7,14,15,427.0,298.5,3.0,16.5,622.0,697.61,543.49
2016,4,7,14,30,313.0,325.0,3.0,16.0,552.0,622.89,488.85
2016,4,7,14,45,303.5,308.5,3.0,16.0,519.0,613.34,483.54
2016,4,7,15,0,294.0,292.0,3.0,16.0,486.0,601.37,476.03
2016,4,7,15,15,183.5,273.5,2.95,16.0,392.0,463.75,370.77
2016,4,7,15,30,73.0,255.0,2.9,16.0,298.0,321.32,258.07
2016,4,7,15,45,39.5,211.5,2.9,16.0,234.5,244.99,197.41
2016,4,7,16,0,6.0,168.0,2.9,16.0,171.0,149.55,119.23
2016,4,7,16,15,36.5,168.0,2.8,15.5,183.5,203.39,165.7
2016,4,7,16,30,67.0,168.0,2.7,15.0,196.0,242.1,199.4
2016,4,7,16,45,57.0,146.5,2.6,15.0,168.5,212.41,175.1
2016,4,7,17,0,47.0,125.0,2.5,15.0,141.0,182.17,150.07
2016,4,7,17,15,36.0,102.5,2.35,14.5,113.5,148.79,122.07
2016,4,7,17,30,25.0,80.0,2.2,14.0,86.0,114.5,92.63
2016,4,7,17,45,12.5,58.5,2.1,14.0,61.5,68.42,52.59
2016,4,7,18,0,0.0,37.0,2.0,14.0,37.0,34.16,22.42
2016,4,7,18,15,0.0,18.5,1.9,13.5,18.5,14.12,2.72
2016,4,7,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,1.5,1.6,12.5,1.5,1.18,0.0
2016,4,8,6,0,0.0,3.0,1.6,13.0,3.0,2.27,0.0
2016,4,8,6,15,0.0,10.5,1.6,13.0,10.5,7.96,0.93
2016,4,8,6,30,0.0,18.0,1.6,13.0,18.0,13.68,6.4
2016,4,8,6,45,0.0,27.5,1.65,13.5,27.5,20.95,13.08
2016,4,8,7,0,0.0,37.0,1.7,14.0,37.0,28.24,19.71
2016,4,8,7,15,0.0,47.0,1.6,14.0,47.0,35.93,26.66
2016,4,8,7,30,0.0,57.0,1.5,14.0,57.0,43.65,33.54
2016,4,8,7,45,0.0,96.5,1.45,14.5,96.5,72.53,58.96
2016,4,8,8,0,0.0,136.0,1.4,15.0,136.0,99.45,82.14
2016,4,8,8,15,0.0,140.0,1.35,15.0,140.0,102.97,84.85
2016,4,8,8,30,0.0,144.0,1.3,15.0,144.0,106.35,87.47
2016,4,8,8,45,61.5,210.0,1.3,15.0,247.5,143.07,118.6
2016,4,8,9,0,123.0,276.0,1.3,15.0,351.0,171.92,142.51
2016,4,8,9,15,77.0,272.5,1.3,15.0,320.5,178.17,147.26
2016,4,8,9,30,31.0,269.0,1.3,15.0,290.0,175.99,145.07
2016,4,8,9,45,28.0,276.0,1.3,15.5,296.0,180.07,147.88
2016,4,8,10,0,25.0,283.0,1.3,16.0,302.0,198.19,162.27
2016,4,8,10,15,16.0,247.0,1.3,16.0,259.5,178.97,139.19
2016,4,8,10,30,7.0,211.0,1.3,16.0,217.0,156.69,121.56
2016,4,8,10,45,79.5,311.0,1.35,16.0,377.5,228.67,175.12
2016,4,8,11,0,152.0,411.0,1.4,16.0,538.0,308.01,233.75
2016,4,8,11,15,160.0,419.5,1.45,16.0,555.0,334.53,254.54
2016,4,8,11,30,168.0,428.0,1.5,16.0,572.0,362.24,276.59
2016,4,8,11,45,161.0,431.5,1.55,16.0,570.5,381.32,292.28
2016,4,8,12,0,154.0,435.0,1.6,16.0,569.0,399.53,307.1
2016,4,8,12,15,83.5,347.0,1.65,16.0,420.0,312.35,242.27
2016,4,8,12,30,13.0,259.0,1.7,16.0,271.0,207.8,161.63
2016,4,8,12,45,109.0,341.0,1.75,16.0,434.0,351.18,274.47
2016,4,8,13,0,205.0,423.0,1.8,16.0,597.0,497.93,385.4
2016,4,8,13,15,157.5,411.5,1.85,16.0,544.0,472.03,365.5
2016,4,8,13,30,110.0,400.0,1.9,16.0,491.0,426.91,331.98
2016,4,8,13,45,114.0,388.5,2.0,16.0,480.0,447.23,348.45
2016,4,8,14,0,118.0,377.0,2.1,16.0,469.0,452.88,353.7
2016,4,8,14,15,194.5,356.5,2.1,16.0,501.0,513.0,401.7
2016,4,8,14,30,271.0,336.0,2.1,16.0,533.0,596.5,465.84
2016,4,8,14,45,309.5,308.5,2.15,16.0,522.5,619.47,484.83
2016,4,8,15,0,348.0,281.0,2.2,16.0,512.0,641.33,503.62
2016,4,8,15,15,174.0,215.5,2.15,15.5,331.0,389.77,313.16
2016,4,8,15,30,0.0,150.0,2.1,15.0,150.0,121.47,95.21
2016,4,8,15,45,218.0,163.5,2.1,15.0,274.0,410.46,336.53
2016,4,8,16,0,436.0,177.0,2.1,15.0,398.0,676.47,542.83
2016,4,8,16,15,435.0,156.5,2.0,15.0,357.5,656.48,527.4
2016,4,8,16,30,434.0,136.0,1.9,15.0,317.0,633.62,512.12
2016,4,8,16,45,357.0,136.5,1.85,15.0,272.0,560.03,456.01
2016,4,8,17,0,280.0,137.0,1.8,15.0,227.0,467.96,384.53
2016,4,8,17,15,233.5,116.5,1.7,14.5,182.0,399.4,330.6
2016,4,8,17,30,187.0,96.0,1.6,14.0,137.0,331.28,274.68
2016,4,8,17,45,137.0,72.0,1.5,14.0,97.5,236.28,194.72
2016,4,8,18,0,87.0,48.0,1.4,14.0,58.0,158.8,126.63
2016,4,8,18,15,43.5,26.5,1.3,13.5,31.5,85.32,49.52
2016,4,8,18,30,0.0,5.0,1.2,13.0,5.0,3.93,0.0
2016,4,8,18,45,0.0,2.5,1.2,13.0,2.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.8,13.0,1.0,0.79,0.0
2016,4,9,6,0,0.0,2.0,1.8,13.0,2.0,1.51,0.0
2016,4,9,6,15,0.0,6.5,1.85,13.0,6.5,4.92,0.0
2016,4,9,6,30,0.0,11.0,1.9,13.0,11.0,8.34,1.71
2016,4,9,6,45,0.0,17.0,2.0,13.0,17.0,12.91,5.93
2016,4,9,7,0,0.0,23.0,2.1,13.0,23.0,17.5,10.14
2016,4,9,7,15,0.0,29.5,2.05,13.0,29.5,22.48,14.67
2016,4,9,7,30,0.0,36.0,2.0,13.0,36.0,27.47,19.15
2016,4,9,7,45,0.0,82.5,2.0,13.5,82.5,62.91,50.66
2016,4,9,8,0,0.0,129.0,2.0,14.0,129.0,95.02,78.61
2016,4,9,8,15,0.0,142.0,1.95,14.0,142.0,104.35,86.43
2016,4,9,8,30,0.0,155.0,1.9,14.0,155.0,113.61,94.14
2016,4,9,8,45,0.0,161.0,1.9,14.0,161.5,118.24,97.82
2016,4,9,9,0,0.0,167.0,1.9,14.0,168.0,122.78,101.42
2016,4,9,9,15,0.0,164.5,1.85,14.0,165.0,121.62,100.14
2016,4,9,9,30,0.0,162.0,1.8,14.0,162.0,120.32,98.78
2016,4,9,9,45,0.0,136.5,1.8,14.0,136.5,103.04,83.8
2016,4,9,10,0,0.0,111.0,1.8,14.0,111.0,85.0,68.2
2016,4,9,10,15,0.0,101.0,1.75,14.0,101.0,77.79,59.07
2016,4,9,10,30,0.0,91.0,1.7,14.0,91.0,70.39,52.9
2016,4,9,10,45,3.5,146.0,1.7,14.5,149.0,111.66,86.3
2016,4,9,11,0,7.0,201.0,1.7,15.0,207.0,152.73,118.94
2016,4,9,11,15,14.0,258.5,1.65,15.0,271.0,197.09,153.87
2016,4,9,11,30,21.0,316.0,1.6,15.0,335.0,242.76,189.42
2016,4,9,11,45,15.0,270.0,1.6,15.0,284.0,210.5,164.2
2016,4,9,12,0,9.0,224.0,1.6,15.0,233.0,175.71,136.95
2016,4,9,12,15,20.5,289.0,1.55,15.0,307.5,232.58,181.94
2016,4,9,12,30,32.0,354.0,1.5,15.0,382.0,296.62,231.51
2016,4,9,12,45,24.0,319.0,1.5,15.5,339.5,270.48,210.83
2016,4,9,13,0,16.0,284.0,1.5,16.0,297.0,233.84,182.25
2016,4,9,13,15,24.0,309.5,1.55,15.5,329.5,263.03,205.88
2016,4,9,13,30,32.0,335.0,1.6,15.0,362.0,308.03,241.47
2016,4,9,13,45,40.0,337.5,1.65,15.0,370.5,323.52,253.85
2016,4,9,14,0,48.0,340.0,1.7,15.0,379.0,339.94,267.16
2016,4,9,14,15,24.0,232.5,1.7,15.0,252.0,223.18,176.18
2016,4,9,14,30,0.0,125.0,1.7,15.0,125.0,97.77,75.18
2016,4,9,14,45,0.0,118.5,1.75,15.0,118.5,92.57,71.27
2016,4,9,15,0,0.0,112.0,1.8,15.0,112.0,87.32,67.13
2016,4,9,15,15,0.0,96.5,1.8,15.0,96.5,74.57,56.76
2016,4,9,15,30,0.0,81.0,1.8,15.0,81.0,62.34,46.76
2016,4,9,15,45,0.0,83.0,1.85,15.0,83.0,63.85,48.19
2016,4,9,16,0,0.0,85.0,1.9,15.0,85.0,65.38,49.63
2016,4,9,16,15,0.0,80.0,1.85,15.0,80.0,61.47,46.52
2016,4,9,16,30,0.0,75.0,1.8,15.0,75.0,57.58,43.39
2016,4,9,16,45,0.0,64.5,1.8,15.0,64.5,49.45,36.62
2016,4,9,17,0,0.0,54.0,1.8,15.0,54.0,41.33,29.78
2016,4,9,17,15,0.0,43.5,1.7,14.5,43.5,33.24,22.91
2016,4,9,17,30,0.0,33.0,1.6,14.0,33.0,25.16,15.95
2016,4,9,17,45,0.0,24.0,1.55,14.0,24.0,18.27,9.87
2016,4,9,18,0,0.0,15.0,1.5,14.0,15.0,11.39,3.79
2016,4,9,18,15,0.0,8.5,1.4,13.5,8.5,6.44,0.0
2016,4,9,18,30,0.0,2.0,1.3,13.0,2.0,1.57,0.0
2016,4,9,18,45,0.0,1.0,1.25,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.1,13.0,1.5,1.13,0.0
2016,4,10,6,30,0.0,3.0,3.2,13.0,3.0,2.27,0.0
2016,4,10,6,45,0.0,5.0,3.3,13.0,5.0,3.79,0.0
2016,4,10,7,0,0.0,7.0,3.4,13.0,7.0,5.31,0.0
2016,4,10,7,15,0.0,9.0,3.45,13.0,9.0,6.83,0.52
2016,4,10,7,30,0.0,11.0,3.5,13.0,11.0,8.36,1.89
2016,4,10,7,45,0.0,17.5,3.6,13.0,17.5,13.33,6.35
2016,4,10,8,0,0.0,24.0,3.7,13.0,24.0,18.31,10.78
2016,4,10,8,15,0.0,35.5,3.7,13.0,35.5,27.15,18.62
2016,4,10,8,30,0.0,47.0,3.7,13.0,47.0,36.02,26.42
2016,4,10,8,45,0.0,69.5,3.75,13.5,69.5,53.42,41.6
2016,4,10,9,0,0.0,92.0,3.8,14.0,92.0,70.91,56.66
2016,4,10,9,15,0.0,115.5,3.85,14.0,115.5,87.97,71.3
2016,4,10,9,30,0.0,139.0,3.9,14.0,139.0,104.63,85.49
2016,4,10,9,45,1.5,157.0,3.95,14.0,158.5,117.26,96.13
2016,4,10,10,0,3.0,175.0,4.0,14.0,178.0,129.72,106.58
2016,4,10,10,15,4.5,184.0,4.05,14.0,188.0,136.91,107.38
2016,4,10,10,30,6.0,193.0,4.1,14.0,198.0,144.46,113.25
2016,4,10,10,45,10.0,230.5,4.2,14.0,239.0,172.45,135.61
2016,4,10,11,0,14.0,268.0,4.3,14.0,280.0,201.26,158.54
2016,4,10,11,15,9.5,225.0,4.35,14.0,233.5,172.06,135.18
2016,4,10,11,30,5.0,182.0,4.4,14.0,187.0,140.53,109.84
2016,4,10,11,45,11.5,242.5,4.5,14.0,253.5,188.99,148.95
2016,4,10,12,0,18.0,303.0,4.6,14.0,320.0,238.86,188.81
2016,4,10,12,15,13.5,259.0,4.6,14.0,271.5,206.19,162.78
2016,4,10,12,30,9.0,215.0,4.6,14.0,223.0,171.69,135.18
2016,4,10,12,45,18.0,275.0,4.7,14.0,290.5,225.71,178.86
2016,4,10,13,0,27.0,335.0,4.8,14.0,358.0,291.62,231.51
2016,4,10,13,15,38.5,350.0,4.8,14.0,382.5,319.29,253.74
2016,4,10,13,30,50.0,365.0,4.8,14.0,407.0,348.88,277.59
2016,4,10,13,45,34.5,323.5,4.8,14.0,352.0,306.24,244.01
2016,4,10,14,0,19.0,282.0,4.8,14.0,297.0,245.04,195.34
2016,4,10,14,15,13.0,246.0,4.75,14.0,256.5,211.03,168.26
2016,4,10,14,30,7.0,210.0,4.7,14.0,216.0,176.07,140.07
2016,4,10,14,45,28.0,246.5,4.7,14.0,266.0,248.75,200.15
2016,4,10,15,0,49.0,283.0,4.7,14.0,316.0,312.78,252.62
2016,4,10,15,15,46.5,263.0,4.65,13.5,293.0,295.83,239.97
2016,4,10,15,30,44.0,243.0,4.6,13.0,270.0,278.14,226.8
2016,4,10,15,45,46.5,225.5,4.55,13.0,251.5,267.73,219.23
2016,4,10,16,0,49.0,208.0,4.5,13.0,233.0,256.96,211.33
2016,4,10,16,15,43.5,187.5,4.4,13.0,208.0,234.04,192.99
2016,4,10,16,30,38.0,167.0,4.3,13.0,183.0,210.59,174.0
2016,4,10,16,45,252.5,136.5,4.2,13.0,221.0,433.44,365.52
2016,4,10,17,0,467.0,106.0,4.1,13.0,259.0,629.13,524.81
2016,4,10,17,15,406.0,94.0,3.95,12.5,210.0,552.32,463.26
2016,4,10,17,30,345.0,82.0,3.8,12.0,161.0,476.2,401.18
2016,4,10,17,45,265.0,65.5,3.65,12.0,117.0,377.68,316.59
2016,4,10,18,0,185.0,49.0,3.5,12.0,73.0,263.19,216.25
2016,4,10,18,15,92.5,29.0,3.4,12.0,41.0,149.85,101.14
2016,4,10,18,30,0.0,9.0,3.3,12.0,9.0,7.08,0.0
2016,4,10,18,45,0.0,4.5,3.2,12.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,42.5,11.0,1.05,11.5,13.5,8.65,0.0
2016,4,11,6,0,85.0,22.0,1.0,12.0,27.0,16.66,1.61
2016,4,11,6,15,192.5,39.0,1.05,12.0,65.0,29.28,19.43
2016,4,11,6,30,300.0,56.0,1.1,12.0,103.0,41.96,31.59
2016,4,11,6,45,380.0,68.0,1.15,12.5,151.0,50.95,40.02
2016,4,11,7,0,460.0,80.0,1.2,13.0,199.0,59.92,48.18
2016,4,11,7,15,296.5,112.0,1.3,13.0,195.5,79.86,65.97
2016,4,11,7,30,133.0,144.0,1.4,13.0,192.0,98.96,82.73
2016,4,11,7,45,91.0,162.0,1.5,13.0,197.5,112.15,94.06
2016,4,11,8,0,49.0,180.0,1.6,13.0,203.0,122.92,103.13
2016,4,11,8,15,80.5,208.5,1.65,13.0,250.0,140.36,117.87
2016,4,11,8,30,112.0,237.0,1.7,13.0,297.0,151.66,127.17
2016,4,11,8,45,59.0,214.5,1.8,13.5,246.5,145.76,121.49
2016,4,11,9,0,6.0,192.0,1.9,14.0,196.0,139.19,115.34
2016,4,11,9,15,3.0,143.5,1.9,14.0,145.5,107.61,88.05
2016,4,11,9,30,0.0,95.0,1.9,14.0,95.0,73.3,58.35
2016,4,11,9,45,6.0,168.0,1.95,14.5,173.0,124.89,102.33
2016,4,11,10,0,12.0,241.0,2.0,15.0,251.0,172.72,142.1
2016,4,11,10,15,20.5,279.5,2.05,15.0,296.5,200.35,156.86
2016,4,11,10,30,29.0,318.0,2.1,15.0,342.0,216.5,168.75
2016,4,11,10,45,19.0,268.5,2.15,15.0,284.5,200.09,156.07
2016,4,11,11,0,9.0,219.0,2.2,15.0,227.0,166.12,129.47
2016,4,11,11,15,4.5,175.0,2.2,15.0,179.0,134.42,104.23
2016,4,11,11,30,0.0,131.0,2.2,15.0,131.0,100.69,77.09
2016,4,11,11,45,6.0,193.0,2.25,15.5,198.5,150.07,116.69
2016,4,11,12,0,12.0,255.0,2.3,16.0,266.0,200.45,156.38
2016,4,11,12,15,9.5,225.0,2.3,16.0,233.5,178.3,138.82
2016,4,11,12,30,7.0,195.0,2.3,16.0,201.0,155.12,120.49
2016,4,11,12,45,6.5,192.0,2.35,16.0,198.0,153.43,119.27
2016,4,11,13,0,6.0,189.0,2.4,16.0,195.0,151.62,117.92
2016,4,11,13,15,5.5,186.0,2.4,16.0,191.5,149.69,116.48
2016,4,11,13,30,5.0,183.0,2.4,16.0,188.0,147.66,114.97
2016,4,11,13,45,4.0,178.5,2.4,16.0,182.5,143.91,112.07
2016,4,11,14,0,3.0,174.0,2.4,16.0,177.0,140.03,109.08
2016,4,11,14,15,397.5,159.5,2.35,15.5,452.0,547.46,438.63
2016,4,11,14,30,792.0,145.0,2.3,15.0,727.0,904.48,698.6
2016,4,11,14,45,783.5,139.5,2.3,15.0,690.5,914.65,703.29
2016,4,11,15,0,775.0,134.0,2.3,15.0,654.0,920.98,709.1
2016,4,11,15,15,757.0,130.5,2.25,15.0,611.0,924.01,712.35
2016,4,11,15,30,739.0,127.0,2.2,15.0,568.0,916.12,708.25
2016,4,11,15,45,717.0,121.5,2.2,15.0,521.0,898.13,697.85
2016,4,11,16,0,695.0,116.0,2.2,15.0,474.0,876.55,685.02
2016,4,11,16,15,663.5,110.5,2.2,15.0,424.0,842.13,662.98
2016,4,11,16,30,632.0,105.0,2.2,15.0,374.0,804.66,638.43
2016,4,11,16,45,596.0,96.5,2.2,15.0,323.5,756.39,605.33
2016,4,11,17,0,560.0,88.0,2.2,15.0,273.0,705.9,569.5
2016,4,11,17,15,500.0,79.0,2.2,14.5,222.0,629.96,513.71
2016,4,11,17,30,440.0,70.0,2.2,14.0,171.0,553.38,454.61
2016,4,11,17,45,360.5,57.0,2.2,13.5,125.5,451.36,371.95
2016,4,11,18,0,281.0,44.0,2.2,13.0,80.0,358.63,292.09
2016,4,11,18,15,162.5,27.5,2.3,12.5,46.0,227.91,160.41
2016,4,11,18,30,44.0,11.0,2.4,12.0,12.0,44.99,0.0
2016,4,11,18,45,22.0,5.5,2.5,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,3.75,11.5,2.5,1.97,0.0
2016,4,12,6,0,0.0,5.0,3.9,12.0,5.0,3.78,0.0
2016,4,12,6,15,0.0,13.0,3.95,12.0,13.0,9.87,2.84
2016,4,12,6,30,0.0,21.0,4.0,12.0,21.0,15.97,8.55
2016,4,12,6,45,0.0,31.0,4.1,12.0,31.0,23.63,15.62
2016,4,12,7,0,0.0,41.0,4.2,12.0,41.0,31.31,22.66
2016,4,12,7,15,0.0,51.5,4.2,12.0,51.5,39.4,29.98
2016,4,12,7,30,0.0,62.0,4.2,12.0,62.0,47.51,37.23
2016,4,12,7,45,0.0,71.0,4.25,12.5,71.0,54.48,43.27
2016,4,12,8,0,0.0,80.0,4.3,13.0,80.0,61.47,49.24
2016,4,12,8,15,0.0,64.0,4.35,13.0,64.0,49.11,38.11
2016,4,12,8,30,0.0,48.0,4.4,13.0,48.0,36.79,27.07
2016,4,12,8,45,0.0,107.5,4.45,13.0,107.5,81.95,66.73
2016,4,12,9,0,0.0,167.0,4.5,13.0,167.0,122.95,102.15
2016,4,12,9,15,17.5,223.5,4.55,13.0,235.5,160.07,133.77
2016,4,12,9,30,35.0,280.0,4.6,13.0,304.0,182.02,152.13
2016,4,12,9,45,104.0,322.0,4.65,13.5,399.5,205.39,171.28
2016,4,12,10,0,173.0,364.0,4.7,14.0,495.0,213.71,177.61
2016,4,12,10,15,158.0,379.0,4.8,14.0,502.5,239.09,184.4
2016,4,12,10,30,143.0,394.0,4.9,14.0,510.0,263.14,202.48
2016,4,12,10,45,174.0,405.0,5.0,14.5,549.5,293.88,225.2
2016,4,12,11,0,205.0,416.0,5.1,15.0,589.0,328.73,252.13
2016,4,12,11,15,247.0,416.0,5.1,15.0,628.0,357.99,275.52
2016,4,12,11,30,289.0,416.0,5.1,15.0,667.0,400.77,310.1
2016,4,12,11,45,298.5,412.0,5.2,15.0,672.5,430.8,335.57
2016,4,12,12,0,308.0,408.0,5.3,15.0,678.0,461.25,361.22
2016,4,12,12,15,421.0,370.0,5.3,15.0,739.0,527.25,414.25
2016,4,12,12,30,534.0,332.0,5.3,15.0,800.0,602.8,474.66
2016,4,12,12,45,487.5,342.0,5.35,15.0,765.5,617.48,487.36
2016,4,12,13,0,441.0,352.0,5.4,15.0,731.0,626.82,495.64
2016,4,12,13,15,485.0,329.0,5.45,15.0,738.5,671.96,532.22
2016,4,12,13,30,529.0,306.0,5.5,15.0,746.0,717.56,568.9
2016,4,12,13,45,532.5,293.0,5.6,15.0,725.0,738.63,586.61
2016,4,12,14,0,536.0,280.0,5.7,15.0,704.0,757.14,602.51
2016,4,12,14,15,654.0,220.5,5.75,15.0,717.5,837.22,666.78
2016,4,12,14,30,772.0,161.0,5.8,15.0,731.0,911.4,723.99
2016,4,12,14,45,687.0,178.5,5.9,15.0,666.5,874.06,697.99
2016,4,12,15,0,602.0,196.0,6.0,15.0,602.0,829.25,666.37
2016,4,12,15,15,580.0,187.5,6.0,14.5,558.0,813.99,658.1
2016,4,12,15,30,558.0,179.0,6.0,14.0,514.0,785.6,639.78
2016,4,12,15,45,552.5,164.5,6.05,14.0,474.0,773.1,632.36
2016,4,12,16,0,547.0,150.0,6.1,14.0,434.0,757.53,622.53
2016,4,12,16,15,523.0,138.5,6.0,13.5,387.5,724.27,599.47
2016,4,12,16,30,499.0,127.0,5.9,13.0,341.0,688.55,574.13
2016,4,12,16,45,433.5,125.5,5.8,13.0,294.0,622.83,523.2
2016,4,12,17,0,368.0,124.0,5.7,13.0,247.0,556.6,469.72
2016,4,12,17,15,321.5,107.5,5.55,12.5,201.0,468.05,398.39
2016,4,12,17,30,275.0,91.0,5.4,12.0,155.0,402.89,343.42
2016,4,12,17,45,212.0,71.5,5.25,12.0,113.5,318.34,269.29
2016,4,12,18,0,149.0,52.0,5.1,12.0,72.0,235.57,194.57
2016,4,12,18,15,74.5,31.5,5.0,11.5,41.5,141.49,101.16
2016,4,12,18,30,0.0,11.0,4.9,11.0,11.0,8.65,0.0
2016,4,12,18,45,0.0,5.5,4.8,11.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,52.0,13.0,3.05,10.5,16.0,10.23,0.0
2016,4,13,6,0,104.0,26.0,3.1,11.0,32.0,19.58,6.86
