Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,15,213.5,42.5,3.25,11.5,72.5,31.89,21.97
2016,4,13,6,30,323.0,59.0,3.4,12.0,113.0,44.23,33.66
2016,4,13,6,45,412.5,69.0,3.55,12.5,163.5,51.95,40.94
2016,4,13,7,0,502.0,79.0,3.7,13.0,214.0,62.32,50.34
2016,4,13,7,15,556.0,87.5,3.7,13.0,266.5,68.21,55.62
2016,4,13,7,30,610.0,96.0,3.7,13.0,319.0,74.02,60.7
2016,4,13,7,45,649.0,102.0,3.7,13.5,371.5,77.7,63.67
2016,4,13,8,0,688.0,108.0,3.7,14.0,424.0,81.33,66.53
2016,4,13,8,15,715.5,113.0,3.65,14.0,474.5,83.99,68.62
2016,4,13,8,30,743.0,118.0,3.6,14.0,525.0,86.57,70.64
2016,4,13,8,45,765.5,121.5,3.55,14.0,572.0,88.01,71.67
2016,4,13,9,0,788.0,125.0,3.5,14.0,619.0,97.0,79.24
2016,4,13,9,15,648.5,182.5,3.4,14.0,607.5,117.81,96.95
2016,4,13,9,30,509.0,240.0,3.3,14.0,596.0,143.95,119.03
2016,4,13,9,45,688.5,181.5,3.2,14.5,688.5,113.14,92.27
2016,4,13,10,0,868.0,123.0,3.1,15.0,781.0,96.7,77.92
2016,4,13,10,15,875.5,125.0,3.1,15.0,810.5,164.32,98.28
2016,4,13,10,30,883.0,127.0,3.1,15.0,840.0,223.21,137.41
2016,4,13,10,45,887.5,129.0,3.1,15.5,862.0,282.14,185.33
2016,4,13,11,0,892.0,131.0,3.1,16.0,884.0,341.2,236.88
2016,4,13,11,15,706.5,231.5,3.05,16.0,834.5,394.14,289.36
2016,4,13,11,30,521.0,332.0,3.0,16.0,785.0,437.57,330.76
2016,4,13,11,45,516.5,337.5,3.0,16.0,789.0,479.99,366.57
2016,4,13,12,0,512.0,343.0,3.0,16.0,793.0,521.57,400.92
2016,4,13,12,15,702.5,240.0,3.0,16.0,857.5,592.6,457.56
2016,4,13,12,30,893.0,137.0,3.0,16.0,922.0,666.25,516.72
2016,4,13,12,45,888.0,138.0,3.05,16.0,911.5,711.71,552.89
2016,4,13,13,0,883.0,139.0,3.1,16.0,901.0,754.6,586.59
2016,4,13,13,15,879.0,138.5,3.15,16.0,884.0,794.27,617.4
2016,4,13,13,30,875.0,138.0,3.2,16.0,867.0,831.04,644.68
2016,4,13,13,45,739.0,197.5,3.3,16.0,801.5,829.66,643.55
2016,4,13,14,0,603.0,257.0,3.4,16.0,736.0,798.91,620.68
2016,4,13,14,15,602.0,245.5,3.4,16.0,707.5,814.51,633.79
2016,4,13,14,30,601.0,234.0,3.4,16.0,679.0,826.87,644.29
2016,4,13,14,45,605.5,214.5,3.45,16.0,643.0,833.74,651.55
2016,4,13,15,0,610.0,195.0,3.5,16.0,607.0,837.02,656.42
2016,4,13,15,15,585.5,193.0,3.55,15.5,568.0,816.76,644.99
2016,4,13,15,30,561.0,191.0,3.6,15.0,529.0,803.03,638.1
2016,4,13,15,45,632.0,157.5,3.65,15.0,509.5,856.02,679.19
2016,4,13,16,0,703.0,124.0,3.7,15.0,490.0,896.02,710.11
2016,4,13,16,15,672.0,118.0,3.75,14.5,439.0,861.3,688.38
2016,4,13,16,30,641.0,112.0,3.8,14.0,388.0,823.43,664.36
2016,4,13,16,45,594.5,105.5,3.9,13.5,335.5,766.73,625.6
2016,4,13,17,0,548.0,99.0,4.0,13.0,283.0,707.69,583.57
2016,4,13,17,15,487.5,89.0,3.9,12.5,231.5,624.06,519.67
2016,4,13,17,30,427.0,79.0,3.8,12.0,180.0,549.07,459.86
2016,4,13,17,45,329.5,65.5,3.75,12.0,132.0,436.27,365.67
2016,4,13,18,0,232.0,52.0,3.7,12.0,84.0,328.04,270.75
2016,4,13,18,15,129.5,32.5,3.6,11.5,49.0,190.22,140.89
2016,4,13,18,30,27.0,13.0,3.5,11.0,14.0,32.56,0.0
2016,4,13,18,45,13.5,6.5,3.45,11.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.0,14.5,4.0,10.5,18.5,11.41,0.0
2016,4,14,6,0,118.0,29.0,4.1,11.0,37.0,21.72,9.52
2016,4,14,6,15,234.5,44.5,4.2,11.0,79.0,33.42,23.46
2016,4,14,6,30,351.0,60.0,4.3,11.0,121.0,45.14,34.66
2016,4,14,6,45,427.0,72.0,4.45,11.5,171.0,54.14,43.09
2016,4,14,7,0,503.0,84.0,4.6,12.0,221.0,66.11,53.93
2016,4,14,7,15,429.0,106.0,4.6,12.0,240.5,76.39,63.16
2016,4,14,7,30,355.0,128.0,4.6,12.0,260.0,88.7,74.02
2016,4,14,7,45,527.5,108.5,4.6,12.5,336.5,79.97,65.91
2016,4,14,8,0,700.0,89.0,4.6,13.0,413.0,68.81,55.7
2016,4,14,8,15,638.0,121.5,4.6,13.0,442.0,87.75,72.21
2016,4,14,8,30,576.0,154.0,4.6,13.0,471.0,105.67,87.63
2016,4,14,8,45,630.5,151.0,4.6,13.5,526.0,102.7,84.59
2016,4,14,9,0,685.0,148.0,4.6,14.0,581.0,100.16,81.99
2016,4,14,9,15,628.0,184.0,4.65,14.0,601.0,117.83,97.02
2016,4,14,9,30,571.0,220.0,4.7,14.0,621.0,135.19,111.66
2016,4,14,9,45,551.0,242.0,4.8,14.5,645.0,143.79,118.54
2016,4,14,10,0,531.0,264.0,4.9,15.0,669.0,156.86,129.17
2016,4,14,10,15,564.0,266.0,4.95,15.0,710.5,201.75,139.03
2016,4,14,10,30,597.0,268.0,5.0,15.0,752.0,250.92,172.28
2016,4,14,10,45,721.5,215.0,5.1,15.0,816.0,288.98,198.87
2016,4,14,11,0,846.0,162.0,5.2,15.0,880.0,346.67,245.45
2016,4,14,11,15,677.5,250.0,5.3,15.0,830.5,398.07,296.9
2016,4,14,11,30,509.0,338.0,5.4,15.0,781.0,438.13,336.18
2016,4,14,11,45,500.0,345.0,5.5,15.0,783.5,478.9,371.7
2016,4,14,12,0,491.0,352.0,5.6,15.0,786.0,518.42,405.5
2016,4,14,12,15,657.5,268.5,5.7,15.0,848.5,589.66,464.02
2016,4,14,12,30,824.0,185.0,5.8,15.0,911.0,669.28,529.47
2016,4,14,12,45,852.0,165.5,5.95,15.0,909.0,719.6,571.34
2016,4,14,13,0,880.0,146.0,6.1,15.0,907.0,759.94,605.64
2016,4,14,13,15,875.5,145.0,6.2,15.0,890.0,808.85,644.67
2016,4,14,13,30,871.0,144.0,6.3,15.0,873.0,845.78,673.97
2016,4,14,13,45,855.5,147.5,6.4,15.0,846.0,874.61,696.39
2016,4,14,14,0,840.0,151.0,6.5,15.0,819.0,899.51,716.05
2016,4,14,14,15,830.0,148.5,6.55,15.0,787.0,919.49,732.01
2016,4,14,14,30,820.0,146.0,6.6,15.0,755.0,935.6,745.31
2016,4,14,14,45,807.5,143.0,6.7,15.0,717.0,944.94,754.08
2016,4,14,15,0,795.0,140.0,6.8,15.0,679.0,950.28,760.12
2016,4,14,15,15,777.0,136.0,6.85,14.5,635.0,953.51,766.03
2016,4,14,15,30,759.0,132.0,6.9,14.0,591.0,945.07,763.44
2016,4,14,15,45,715.0,123.0,7.0,14.0,528.0,900.78,732.71
2016,4,14,16,0,671.0,114.0,7.1,14.0,465.0,852.53,698.67
2016,4,14,16,15,671.0,109.0,7.1,13.5,430.0,850.09,700.51
2016,4,14,16,30,671.0,104.0,7.1,13.0,395.0,844.5,699.69
2016,4,14,16,45,632.0,97.0,7.1,13.0,342.5,794.56,662.58
2016,4,14,17,0,593.0,90.0,7.1,13.0,290.0,742.31,622.75
2016,4,14,17,15,533.5,81.5,7.0,12.5,238.0,666.61,563.35
2016,4,14,17,30,474.0,73.0,6.9,12.0,186.0,590.08,500.74
2016,4,14,17,45,386.5,61.0,6.8,12.0,138.0,481.36,407.73
2016,4,14,18,0,299.0,49.0,6.7,12.0,90.0,382.26,319.22
2016,4,14,18,15,176.0,32.0,6.55,11.5,53.5,249.08,189.66
2016,4,14,18,30,53.0,15.0,6.4,11.0,17.0,77.1,0.0
2016,4,14,18,45,26.5,7.5,6.3,11.0,8.5,5.9,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,13.5,4.4,8.5,21.5,10.62,0.0
2016,4,15,6,0,222.0,27.0,4.4,9.0,43.0,22.07,10.84
2016,4,15,6,15,341.5,39.0,4.45,9.5,87.5,31.85,22.34
2016,4,15,6,30,461.0,51.0,4.5,10.0,132.0,41.66,31.74
2016,4,15,6,45,532.0,60.0,4.55,10.5,184.0,48.69,38.39
2016,4,15,7,0,603.0,69.0,4.6,11.0,236.0,55.69,44.78
2016,4,15,7,15,652.5,75.0,4.7,11.5,290.5,60.15,48.71
2016,4,15,7,30,702.0,81.0,4.8,12.0,345.0,64.6,52.51
2016,4,15,7,45,732.5,87.5,4.9,12.5,398.0,69.02,56.18
2016,4,15,8,0,763.0,94.0,5.0,13.0,451.0,79.37,65.03
2016,4,15,8,15,788.5,98.0,4.95,13.0,502.5,81.93,67.05
2016,4,15,8,30,814.0,102.0,4.9,13.0,554.0,84.41,69.01
2016,4,15,8,45,831.5,106.0,4.85,13.5,601.5,86.62,70.58
2016,4,15,9,0,849.0,110.0,4.8,14.0,649.0,88.7,72.04
2016,4,15,9,15,863.5,112.5,4.65,14.0,691.5,89.66,72.68
2016,4,15,9,30,878.0,115.0,4.5,14.0,734.0,90.56,73.28
2016,4,15,9,45,894.5,114.0,4.4,14.5,772.5,99.25,80.44
2016,4,15,10,0,911.0,113.0,4.3,15.0,811.0,108.8,76.01
2016,4,15,10,15,918.5,114.5,4.25,15.0,841.0,168.86,98.98
2016,4,15,10,30,926.0,116.0,4.2,15.0,871.0,229.77,140.87
2016,4,15,10,45,933.5,116.0,4.2,15.5,894.0,290.45,190.94
2016,4,15,11,0,941.0,116.0,4.2,16.0,917.0,351.5,244.71
2016,4,15,11,15,944.0,116.5,4.3,16.0,931.5,411.45,299.12
2016,4,15,11,30,947.0,117.0,4.4,16.0,946.0,470.81,352.58
2016,4,15,11,45,949.5,116.5,4.55,16.5,953.0,528.43,403.01
2016,4,15,12,0,952.0,116.0,4.7,17.0,960.0,584.9,451.16
2016,4,15,12,15,951.0,116.0,4.85,17.0,958.0,638.35,496.64
2016,4,15,12,30,950.0,116.0,5.0,17.0,956.0,689.84,539.61
2016,4,15,12,45,744.0,221.0,5.15,17.5,874.5,698.46,545.71
2016,4,15,13,0,538.0,326.0,5.3,18.0,793.0,678.79,529.39
2016,4,15,13,15,534.5,318.0,5.4,18.0,774.5,703.83,550.1
2016,4,15,13,30,531.0,310.0,5.5,18.0,756.0,726.27,568.53
2016,4,15,13,45,539.5,292.5,5.65,18.0,734.5,747.49,586.57
2016,4,15,14,0,548.0,275.0,5.8,18.0,713.0,766.17,602.76
2016,4,15,14,15,731.0,188.5,5.8,18.0,748.0,879.44,691.28
2016,4,15,14,30,914.0,102.0,5.8,18.0,783.0,965.71,754.22
2016,4,15,14,45,752.5,152.5,5.85,18.0,694.5,911.81,716.6
2016,4,15,15,0,591.0,203.0,5.9,18.0,606.0,828.42,656.84
2016,4,15,15,15,724.5,148.5,5.85,17.5,610.5,917.37,726.06
2016,4,15,15,30,858.0,94.0,5.8,17.0,615.0,992.5,783.28
2016,4,15,15,45,837.0,91.0,5.75,17.0,566.0,978.14,774.36
2016,4,15,16,0,816.0,88.0,5.7,17.0,517.0,959.94,763.22
2016,4,15,16,15,789.0,84.0,5.6,16.5,465.0,930.8,745.18
2016,4,15,16,30,762.0,80.0,5.5,16.0,413.0,898.29,724.38
2016,4,15,16,45,726.0,75.0,5.45,16.0,359.5,852.5,692.02
2016,4,15,17,0,690.0,70.0,5.4,16.0,306.0,811.5,662.38
2016,4,15,17,15,636.5,64.0,5.3,15.5,252.5,743.84,611.82
2016,4,15,17,30,583.0,58.0,5.2,15.0,199.0,675.45,558.24
2016,4,15,17,45,501.5,49.0,5.15,14.5,149.0,577.01,477.78
2016,4,15,18,0,420.0,40.0,5.1,14.0,99.0,480.9,394.66
2016,4,15,18,15,283.5,27.5,5.05,13.5,60.0,337.26,258.42
2016,4,15,18,30,147.0,15.0,5.0,13.0,21.0,173.99,0.0
2016,4,15,18,45,73.5,7.5,4.95,12.5,10.5,64.41,0.0
2016,4,15,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.5,13.5,1.4,11.5,23.0,10.62,0.0
2016,4,16,6,0,245.0,27.0,1.3,12.0,46.0,22.08,11.41
2016,4,16,6,15,355.0,39.0,1.3,12.5,90.5,31.86,22.2
2016,4,16,6,30,465.0,51.0,1.3,13.0,135.0,41.63,31.41
2016,4,16,6,45,534.0,59.5,1.3,13.5,186.5,48.26,37.6
2016,4,16,7,0,603.0,68.0,1.3,14.0,238.0,54.88,43.56
2016,4,16,7,15,650.5,74.5,1.3,14.5,291.5,59.71,47.75
2016,4,16,7,30,698.0,81.0,1.3,15.0,345.0,64.49,51.77
2016,4,16,7,45,730.0,86.5,1.3,15.5,398.0,68.24,54.8
2016,4,16,8,0,762.0,92.0,1.3,16.0,451.0,77.82,62.84
2016,4,16,8,15,787.0,96.0,1.35,16.0,502.5,80.41,64.86
2016,4,16,8,30,812.0,100.0,1.4,16.0,554.0,82.93,66.81
2016,4,16,8,45,828.5,104.0,1.5,16.5,601.0,85.14,68.37
2016,4,16,9,0,845.0,108.0,1.6,17.0,648.0,87.23,69.82
2016,4,16,9,15,859.5,110.5,1.6,17.5,690.0,88.21,70.34
2016,4,16,9,30,874.0,113.0,1.6,18.0,732.0,89.14,70.81
2016,4,16,9,45,712.5,187.0,1.65,18.5,708.5,116.08,93.18
2016,4,16,10,0,551.0,261.0,1.7,19.0,685.0,160.11,117.36
2016,4,16,10,15,548.0,275.0,1.75,19.0,710.0,208.6,141.09
2016,4,16,10,30,545.0,289.0,1.8,19.0,735.0,257.5,175.41
2016,4,16,10,45,737.5,203.0,1.85,19.5,823.5,289.9,193.93
2016,4,16,11,0,930.0,117.0,1.9,20.0,912.0,351.62,239.62
2016,4,16,11,15,933.0,117.5,1.95,20.0,926.0,410.86,291.56
2016,4,16,11,30,936.0,118.0,2.0,20.0,940.0,469.52,342.39
2016,4,16,11,45,942.0,115.5,2.05,20.5,948.0,526.71,390.16
2016,4,16,12,0,948.0,113.0,2.1,21.0,956.0,583.03,435.78
2016,4,16,12,15,947.5,113.0,2.15,21.0,954.0,636.38,478.69
2016,4,16,12,30,947.0,113.0,2.2,21.0,952.0,687.81,519.05
2016,4,16,12,45,736.5,222.5,2.25,21.0,871.0,696.37,525.18
2016,4,16,13,0,526.0,332.0,2.3,21.0,790.0,676.3,509.91
2016,4,16,13,15,730.5,220.5,2.35,21.0,843.5,774.25,584.39
2016,4,16,13,30,935.0,109.0,2.4,21.0,897.0,858.39,646.0
2016,4,16,13,45,929.5,107.5,2.5,21.5,871.5,890.95,667.55
2016,4,16,14,0,924.0,106.0,2.6,22.0,846.0,920.0,687.19
2016,4,16,14,15,915.5,104.5,2.65,21.5,813.5,942.76,704.99
2016,4,16,14,30,907.0,103.0,2.7,21.0,781.0,961.7,720.48
2016,4,16,14,45,897.5,100.0,2.8,21.0,743.0,974.23,730.98
2016,4,16,15,0,888.0,97.0,2.9,21.0,705.0,982.8,739.07
2016,4,16,15,15,873.0,94.5,2.95,21.0,660.5,982.63,741.08
2016,4,16,15,30,858.0,92.0,3.0,21.0,616.0,978.54,740.68
2016,4,16,15,45,655.0,137.0,3.05,21.0,518.0,858.89,660.69
2016,4,16,16,0,452.0,182.0,3.1,21.0,420.0,702.29,550.33
2016,4,16,16,15,608.5,131.0,3.05,20.5,418.0,814.54,636.83
2016,4,16,16,30,765.0,80.0,3.0,20.0,416.0,902.03,700.96
2016,4,16,16,45,715.5,78.0,3.0,19.5,360.5,853.42,669.04
2016,4,16,17,0,666.0,76.0,3.0,19.0,305.0,796.96,631.38
2016,4,16,17,15,613.0,69.5,2.8,18.0,252.5,729.3,583.72
2016,4,16,17,30,560.0,63.0,2.6,17.0,200.0,660.79,532.88
2016,4,16,17,45,455.5,55.0,2.4,16.5,149.0,542.5,439.83
2016,4,16,18,0,351.0,47.0,2.2,16.0,98.0,426.69,344.36
2016,4,16,18,15,175.5,34.0,2.1,15.5,59.5,250.87,190.63
2016,4,16,18,30,0.0,21.0,2.0,15.0,21.0,23.55,0.0
2016,4,16,18,45,0.0,10.5,1.9,15.0,10.5,8.26,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,106.0,14.5,0.95,13.0,23.5,11.41,0.0
2016,4,17,6,0,212.0,29.0,1.0,13.0,47.0,22.14,11.93
2016,4,17,6,15,315.0,42.5,1.1,13.5,90.5,34.44,24.43
2016,4,17,6,30,418.0,56.0,1.2,14.0,134.0,45.2,34.48
2016,4,17,6,45,487.5,66.0,1.3,14.5,184.5,52.78,41.47
2016,4,17,7,0,557.0,76.0,1.4,15.0,235.0,60.28,48.17
2016,4,17,7,15,605.0,83.0,1.35,15.0,287.5,65.18,52.48
2016,4,17,7,30,653.0,90.0,1.3,15.0,340.0,70.03,56.63
2016,4,17,7,45,689.5,95.0,1.3,15.5,393.0,73.22,59.13
2016,4,17,8,0,726.0,100.0,1.3,16.0,446.0,76.37,61.55
2016,4,17,8,15,751.5,104.5,1.3,16.5,496.0,78.9,63.4
2016,4,17,8,30,777.0,109.0,1.3,17.0,546.0,88.12,70.99
2016,4,17,8,45,798.0,111.5,1.3,17.5,593.0,89.19,71.52
2016,4,17,9,0,819.0,114.0,1.3,18.0,640.0,90.23,72.05
2016,4,17,9,15,833.5,117.0,1.35,18.5,682.0,91.35,72.67
2016,4,17,9,30,848.0,120.0,1.4,19.0,724.0,92.39,73.23
2016,4,17,9,45,864.0,119.5,1.5,19.5,761.5,91.4,72.1
2016,4,17,10,0,880.0,119.0,1.6,20.0,799.0,116.25,76.69
2016,4,17,10,15,888.0,120.5,1.65,20.5,828.0,174.46,100.71
2016,4,17,10,30,896.0,122.0,1.7,21.0,857.0,233.58,140.92
2016,4,17,10,45,902.5,122.5,1.75,21.5,879.5,292.5,188.31
2016,4,17,11,0,909.0,123.0,1.8,22.0,902.0,351.71,238.65
2016,4,17,11,15,912.0,124.0,1.8,22.0,917.0,410.08,289.22
2016,4,17,11,30,915.0,125.0,1.8,22.0,932.0,467.93,338.62
2016,4,17,11,45,917.5,125.0,1.8,22.5,938.5,524.13,384.82
2016,4,17,12,0,920.0,125.0,1.8,23.0,945.0,579.28,428.65
2016,4,17,12,15,919.5,124.5,1.7,23.0,943.5,631.04,468.91
2016,4,17,12,30,919.0,124.0,1.6,23.0,942.0,680.94,506.43
2016,4,17,12,45,919.5,122.0,1.55,23.5,933.0,728.22,540.27
2016,4,17,13,0,920.0,120.0,1.5,24.0,924.0,773.18,571.43
2016,4,17,13,15,916.0,119.5,1.35,24.0,906.5,813.48,598.12
2016,4,17,13,30,912.0,119.0,1.2,24.0,889.0,850.78,620.83
2016,4,17,13,45,908.5,116.0,1.1,24.5,864.5,883.02,639.28
2016,4,17,14,0,905.0,113.0,1.0,25.0,840.0,911.85,655.26
2016,4,17,14,15,896.5,111.0,1.05,25.0,808.0,933.68,670.5
2016,4,17,14,30,888.0,109.0,1.1,25.0,776.0,951.71,683.59
2016,4,17,14,45,879.5,105.5,1.15,25.0,738.0,964.34,693.49
2016,4,17,15,0,871.0,102.0,1.2,25.0,700.0,973.09,701.19
2016,4,17,15,15,856.5,99.5,1.3,24.5,656.5,985.91,713.92
2016,4,17,15,30,842.0,97.0,1.4,24.0,613.0,982.31,716.34
2016,4,17,15,45,824.5,93.0,1.5,24.0,565.0,969.98,712.01
2016,4,17,16,0,807.0,89.0,1.6,24.0,517.0,953.85,705.26
2016,4,17,16,15,781.5,85.0,1.7,23.5,466.0,926.07,692.02
2016,4,17,16,30,756.0,81.0,1.8,23.0,415.0,894.96,676.15
2016,4,17,16,45,720.5,76.0,1.9,22.5,362.0,849.57,649.77
2016,4,17,17,0,685.0,71.0,2.0,22.0,309.0,808.98,625.55
2016,4,17,17,15,634.0,64.5,1.95,21.0,256.0,742.92,581.39
2016,4,17,17,30,583.0,58.0,1.9,20.0,203.0,676.09,534.17
2016,4,17,17,45,503.5,49.5,1.85,19.5,153.0,580.0,460.84
2016,4,17,18,0,424.0,41.0,1.8,19.0,103.0,486.11,384.74
2016,4,17,18,15,299.0,28.5,1.7,18.5,63.5,351.73,265.85
2016,4,17,18,30,174.0,16.0,1.6,18.0,24.0,200.86,0.0
2016,4,17,18,45,87.0,8.0,1.55,17.5,12.0,75.62,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.5,14.5,0.35,14.0,26.5,11.72,0.0
2016,4,18,6,0,263.0,29.0,0.4,14.0,53.0,23.71,13.56
2016,4,18,6,15,368.5,41.0,0.5,14.5,98.0,33.45,23.58
2016,4,18,6,30,474.0,53.0,0.6,15.0,143.0,43.18,32.62
2016,4,18,6,45,543.0,61.5,0.75,15.5,195.0,49.79,38.7
2016,4,18,7,0,612.0,70.0,0.9,16.0,247.0,56.39,44.55
2016,4,18,7,15,658.5,76.5,0.95,16.5,301.5,61.17,48.63
2016,4,18,7,30,705.0,83.0,1.0,17.0,356.0,65.9,52.56
2016,4,18,7,45,737.0,88.0,1.1,17.5,409.0,69.28,55.22
2016,4,18,8,0,769.0,93.0,1.2,18.0,462.0,78.55,62.93
2016,4,18,8,15,793.5,97.0,1.25,18.5,513.5,81.12,64.77
2016,4,18,8,30,818.0,101.0,1.3,19.0,565.0,83.6,66.54
2016,4,18,8,45,837.5,103.5,1.4,19.5,612.5,84.88,67.29
2016,4,18,9,0,857.0,106.0,1.5,20.0,660.0,86.12,68.0
2016,4,18,9,15,870.5,108.5,1.55,20.5,702.0,87.12,68.53
2016,4,18,9,30,884.0,111.0,1.6,21.0,744.0,97.61,77.01
2016,4,18,9,45,899.5,110.5,1.7,21.5,781.5,97.41,76.52
2016,4,18,10,0,915.0,110.0,1.8,22.0,819.0,116.16,73.76
2016,4,18,10,15,922.0,111.5,1.85,22.0,848.5,176.15,99.65
2016,4,18,10,30,929.0,113.0,1.9,22.0,878.0,236.93,141.65
2016,4,18,10,45,934.5,113.5,2.0,22.5,900.0,297.34,190.48
2016,4,18,11,0,940.0,114.0,2.1,23.0,922.0,357.89,242.11
2016,4,18,11,15,942.5,114.5,2.1,23.0,936.0,417.31,293.64
2016,4,18,11,30,945.0,115.0,2.1,23.0,950.0,476.07,343.88
2016,4,18,11,45,945.5,115.5,2.15,23.5,956.0,533.02,390.91
2016,4,18,12,0,946.0,116.0,2.2,24.0,962.0,588.65,435.43
2016,4,18,12,15,945.0,116.0,2.15,24.0,960.0,641.51,476.95
2016,4,18,12,30,944.0,116.0,2.1,24.0,958.0,692.42,515.78
2016,4,18,12,45,936.5,118.5,2.1,24.0,946.5,738.78,550.58
2016,4,18,13,0,929.0,121.0,2.1,24.0,935.0,782.3,582.58
2016,4,18,13,15,924.5,120.0,2.1,24.0,917.0,822.12,610.95
2016,4,18,13,30,920.0,119.0,2.1,24.0,899.0,858.83,635.74
2016,4,18,13,45,907.0,121.5,2.1,24.0,871.5,888.4,655.75
2016,4,18,14,0,894.0,124.0,2.1,24.0,844.0,914.25,673.38
2016,4,18,14,15,885.0,122.0,2.1,23.5,812.0,935.57,689.47
2016,4,18,14,30,876.0,120.0,2.1,23.0,780.0,953.11,703.3
2016,4,18,14,45,763.0,156.5,2.15,23.0,710.0,929.51,689.41
2016,4,18,15,0,650.0,193.0,2.2,23.0,640.0,878.55,657.52
2016,4,18,15,15,660.5,170.0,2.25,22.5,600.0,880.56,662.69
2016,4,18,15,30,671.0,147.0,2.3,22.0,560.0,878.32,664.61
2016,4,18,15,45,642.5,140.5,2.35,22.0,511.0,851.77,648.73
2016,4,18,16,0,614.0,134.0,2.4,22.0,462.0,821.77,630.51
2016,4,18,16,15,649.5,119.0,2.45,21.5,435.0,843.25,649.41
2016,4,18,16,30,685.0,104.0,2.5,21.0,408.0,861.0,665.34
2016,4,18,16,45,641.5,98.5,2.55,20.5,354.5,808.04,631.28
2016,4,18,17,0,598.0,93.0,2.6,20.0,301.0,752.8,594.83
2016,4,18,17,15,542.5,84.0,2.6,19.0,249.0,680.01,544.36
2016,4,18,17,30,487.0,75.0,2.6,18.0,197.0,606.37,490.45
2016,4,18,17,45,404.0,63.0,2.65,17.0,148.5,500.07,407.92
2016,4,18,18,0,321.0,51.0,2.7,16.0,100.0,403.72,328.59
2016,4,18,18,15,160.5,37.0,2.65,15.5,61.5,242.11,187.48
2016,4,18,18,30,0.0,23.0,2.6,15.0,23.0,26.37,0.0
2016,4,18,18,45,0.0,11.5,2.6,15.0,11.5,9.05,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,117.5,16.0,0.65,13.5,27.0,12.23,0.0
2016,4,19,6,0,235.0,32.0,0.6,14.0,54.0,24.43,14.45
2016,4,19,6,15,337.5,45.0,0.6,14.0,98.5,36.48,26.32
2016,4,19,6,30,440.0,58.0,0.6,14.0,143.0,46.83,36.02
2016,4,19,6,45,519.0,65.0,0.6,14.5,195.5,52.18,41.0
2016,4,19,7,0,598.0,72.0,0.6,15.0,248.0,57.65,45.86
2016,4,19,7,15,644.0,78.5,0.65,15.0,301.5,62.35,49.97
2016,4,19,7,30,690.0,85.0,0.7,15.0,355.0,66.99,53.93
2016,4,19,7,45,727.0,89.0,0.75,15.5,408.5,69.72,56.03
2016,4,19,8,0,764.0,93.0,0.8,16.0,462.0,78.38,63.25
2016,4,19,8,15,787.5,97.0,0.9,16.5,513.0,80.91,65.08
2016,4,19,8,30,811.0,101.0,1.0,17.0,564.0,83.35,66.83
2016,4,19,8,45,825.0,106.0,1.15,18.0,610.0,86.1,68.7
2016,4,19,9,0,839.0,111.0,1.3,19.0,656.0,88.67,70.41
2016,4,19,9,15,853.0,113.5,1.3,19.5,698.0,89.55,70.83
2016,4,19,9,30,867.0,116.0,1.3,20.0,740.0,90.37,71.2
2016,4,19,9,45,795.0,154.0,1.35,20.5,747.5,108.96,86.42
2016,4,19,10,0,723.0,192.0,1.4,21.0,755.0,135.23,90.63
2016,4,19,10,15,729.0,199.5,1.4,21.0,785.0,190.34,117.73
2016,4,19,10,30,735.0,207.0,1.4,21.0,815.0,246.67,157.45
2016,4,19,10,45,811.5,174.0,1.45,21.5,861.5,302.12,199.01
2016,4,19,11,0,888.0,141.0,1.5,22.0,908.0,360.9,246.1
2016,4,19,11,15,767.5,213.0,1.5,22.0,883.5,415.99,296.2
2016,4,19,11,30,647.0,285.0,1.5,22.0,859.0,465.72,339.49
2016,4,19,11,45,593.0,315.0,1.5,22.0,844.5,509.85,375.64
2016,4,19,12,0,539.0,345.0,1.5,22.0,830.0,545.52,404.21
2016,4,19,12,15,487.0,359.0,1.6,22.0,796.0,565.8,421.36
2016,4,19,12,30,435.0,373.0,1.7,22.0,762.0,580.4,433.72
2016,4,19,12,45,445.0,364.5,1.8,22.0,759.0,614.48,459.99
2016,4,19,13,0,455.0,356.0,1.9,22.0,756.0,647.67,485.25
2016,4,19,13,15,423.0,363.0,1.95,21.5,729.0,660.21,495.78
2016,4,19,13,30,391.0,370.0,2.0,21.0,702.0,657.11,495.54
2016,4,19,13,45,360.5,369.5,2.15,21.0,668.5,655.59,495.9
2016,4,19,14,0,330.0,369.0,2.3,21.0,635.0,650.63,493.63
2016,4,19,14,15,203.5,358.0,2.4,20.5,520.5,525.61,403.6
2016,4,19,14,30,77.0,347.0,2.5,20.0,406.0,389.35,301.45
2016,4,19,14,45,141.5,335.0,2.6,20.0,435.5,469.5,365.16
2016,4,19,15,0,206.0,323.0,2.7,20.0,465.0,530.48,413.3
2016,4,19,15,15,229.0,298.0,2.75,19.5,447.0,536.96,420.86
2016,4,19,15,30,252.0,273.0,2.8,19.0,429.0,566.32,445.51
2016,4,19,15,45,252.0,250.0,2.9,19.0,395.5,549.36,434.75
2016,4,19,16,0,252.0,227.0,3.0,19.0,362.0,530.37,422.64
2016,4,19,16,15,143.0,199.0,3.0,18.5,274.5,368.82,297.75
2016,4,19,16,30,34.0,171.0,3.0,18.0,187.0,208.08,167.53
2016,4,19,16,45,29.0,151.0,3.0,17.5,163.5,185.02,149.76
2016,4,19,17,0,24.0,131.0,3.0,17.0,140.0,144.05,116.48
2016,4,19,17,15,256.0,103.5,2.9,16.5,170.0,396.82,331.61
2016,4,19,17,30,488.0,76.0,2.8,16.0,200.0,608.78,498.83
2016,4,19,17,45,426.5,62.5,2.7,16.0,152.5,524.81,429.09
2016,4,19,18,0,365.0,49.0,2.6,16.0,105.0,442.27,358.97
2016,4,19,18,15,245.0,34.0,2.5,15.5,65.5,308.25,241.24
2016,4,19,18,30,125.0,19.0,2.4,15.0,26.0,163.29,23.29
2016,4,19,18,45,62.5,9.5,2.35,14.5,13.0,57.33,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,142.5,16.0,2.0,12.5,29.5,12.92,0.0
2016,4,20,6,0,285.0,32.0,2.1,13.0,59.0,26.19,16.2
2016,4,20,6,15,387.5,43.0,2.15,13.5,105.0,35.08,25.17
2016,4,20,6,30,490.0,54.0,2.2,14.0,151.0,43.99,33.5
2016,4,20,6,45,557.5,61.5,2.3,14.5,203.0,49.84,38.9
2016,4,20,7,0,625.0,69.0,2.4,15.0,255.0,55.71,44.12
2016,4,20,7,15,669.0,75.0,2.3,15.5,309.0,60.16,47.92
2016,4,20,7,30,713.0,81.0,2.2,16.0,363.0,64.56,51.57
2016,4,20,7,45,745.5,85.0,2.15,16.5,416.0,72.85,58.55
2016,4,20,8,0,778.0,89.0,2.1,17.0,469.0,75.75,60.74
2016,4,20,8,15,801.0,93.0,2.1,17.0,519.5,78.39,62.8
2016,4,20,8,30,824.0,97.0,2.1,17.0,570.0,80.93,64.78
2016,4,20,8,45,844.5,98.0,2.1,17.5,617.0,81.37,64.82
2016,4,20,9,0,865.0,99.0,2.1,18.0,664.0,90.76,72.51
2016,4,20,9,15,792.0,134.5,2.1,18.0,677.0,100.54,80.61
2016,4,20,9,30,719.0,170.0,2.1,18.0,690.0,108.26,86.92
2016,4,20,9,45,717.5,183.5,2.1,18.5,723.5,113.2,90.7
2016,4,20,10,0,716.0,197.0,2.1,19.0,757.0,139.78,94.01
2016,4,20,10,15,628.5,249.0,2.1,19.0,753.0,208.53,136.71
2016,4,20,10,30,541.0,301.0,2.1,19.0,749.0,270.2,185.51
2016,4,20,10,45,613.5,276.5,2.15,19.5,797.5,312.4,216.67
2016,4,20,11,0,686.0,252.0,2.2,20.0,846.0,364.48,257.93
2016,4,20,11,15,575.0,306.0,2.2,20.0,809.5,410.69,300.24
2016,4,20,11,30,464.0,360.0,2.2,20.0,773.0,441.85,329.03
2016,4,20,11,45,467.0,357.5,2.2,20.0,775.5,479.74,360.06
2016,4,20,12,0,470.0,355.0,2.2,20.0,778.0,517.28,390.17
2016,4,20,12,15,491.5,354.5,2.2,20.0,796.0,566.41,428.0
2016,4,20,12,30,513.0,354.0,2.2,20.0,814.0,616.71,465.99
2016,4,20,12,45,492.5,353.0,2.25,20.0,791.0,638.96,483.46
2016,4,20,13,0,472.0,352.0,2.3,20.0,768.0,657.8,498.3
2016,4,20,13,15,476.5,342.0,2.3,20.0,755.0,684.98,518.98
2016,4,20,13,30,481.0,332.0,2.3,20.0,742.0,710.24,538.05
2016,4,20,13,45,483.5,318.0,2.35,20.0,720.0,728.2,552.28
2016,4,20,14,0,486.0,304.0,2.4,20.0,698.0,743.6,564.77
2016,4,20,14,15,505.0,284.0,2.4,19.5,679.5,765.62,583.14
2016,4,20,14,30,524.0,264.0,2.4,19.0,661.0,785.44,600.04
2016,4,20,14,45,561.0,235.0,2.45,19.0,641.0,810.75,620.67
2016,4,20,15,0,598.0,206.0,2.5,19.0,621.0,842.34,645.52
2016,4,20,15,15,578.5,196.0,2.45,18.5,577.0,827.51,637.43
2016,4,20,15,30,559.0,186.0,2.4,18.0,533.0,799.72,620.85
2016,4,20,15,45,585.0,161.5,2.4,18.0,499.0,818.18,635.96
2016,4,20,16,0,611.0,137.0,2.4,18.0,465.0,823.29,641.35
2016,4,20,16,15,541.5,139.0,2.35,17.5,409.0,746.91,589.32
2016,4,20,16,30,472.0,141.0,2.3,17.0,353.0,681.93,544.92
2016,4,20,16,45,437.5,130.5,2.3,17.0,308.0,635.0,511.97
2016,4,20,17,0,403.0,120.0,2.3,17.0,263.0,586.84,476.83
2016,4,20,17,15,469.0,93.5,2.25,16.5,233.5,613.42,498.75
2016,4,20,17,30,535.0,67.0,2.2,16.0,204.0,643.49,521.17
2016,4,20,17,45,460.0,57.0,2.15,15.5,155.5,550.17,447.54
2016,4,20,18,0,385.0,47.0,2.1,15.0,107.0,458.68,372.12
2016,4,20,18,15,266.5,33.5,2.05,14.5,67.5,329.28,259.23
2016,4,20,18,30,148.0,20.0,2.0,14.0,28.0,185.62,50.3
2016,4,20,18,45,74.0,10.0,1.95,14.0,14.0,66.92,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,1.2,14.0,9.0,6.83,0.0
2016,4,21,6,0,0.0,18.0,1.3,14.0,18.0,13.7,5.87
2016,4,21,6,15,0.0,31.5,1.45,14.0,31.5,24.05,15.52
2016,4,21,6,30,0.0,45.0,1.6,14.0,45.0,34.43,25.07
2016,4,21,6,45,0.0,61.0,1.75,14.5,61.0,46.27,35.75
2016,4,21,7,0,0.0,77.0,1.9,15.0,77.0,57.95,46.11
2016,4,21,7,15,0.0,93.5,1.95,15.0,93.5,69.87,56.6
2016,4,21,7,30,0.0,110.0,2.0,15.0,110.0,81.7,66.85
2016,4,21,7,45,70.0,161.0,2.15,15.5,195.5,112.63,93.42
2016,4,21,8,0,140.0,212.0,2.3,16.0,281.0,138.68,115.29
2016,4,21,8,15,120.0,233.5,2.4,16.0,297.0,150.02,124.55
2016,4,21,8,30,100.0,255.0,2.5,16.0,313.0,167.66,139.1
2016,4,21,8,45,63.5,253.5,2.6,16.0,291.5,167.41,138.46
2016,4,21,9,0,27.0,252.0,2.7,16.0,270.0,166.6,137.42
2016,4,21,9,15,117.0,297.5,2.75,16.0,381.5,182.49,150.41
2016,4,21,9,30,207.0,343.0,2.8,16.0,493.0,205.66,169.35
2016,4,21,9,45,118.0,326.0,2.85,16.5,412.5,195.17,159.97
2016,4,21,10,0,29.0,309.0,2.9,17.0,332.0,200.97,156.38
2016,4,21,10,15,62.5,355.0,2.9,17.0,406.5,236.38,182.06
2016,4,21,10,30,96.0,401.0,2.9,17.0,481.0,277.23,211.88
2016,4,21,10,45,66.0,381.5,2.95,17.0,437.5,272.29,209.36
2016,4,21,11,0,36.0,362.0,3.0,17.0,394.0,261.85,202.59
2016,4,21,11,15,80.0,404.0,3.0,17.0,475.0,312.12,240.68
2016,4,21,11,30,124.0,446.0,3.0,17.0,556.0,364.12,280.22
2016,4,21,11,45,129.0,445.0,3.05,17.5,561.0,383.31,294.97
2016,4,21,12,0,134.0,444.0,3.1,18.0,566.0,402.76,309.93
2016,4,21,12,15,287.5,408.5,3.15,18.0,668.0,485.67,373.98
2016,4,21,12,30,441.0,373.0,3.2,18.0,770.0,586.21,450.83
2016,4,21,12,45,668.0,248.5,3.3,18.0,842.5,678.26,523.02
2016,4,21,13,0,895.0,124.0,3.4,18.0,915.0,765.26,592.01
2016,4,21,13,15,891.0,123.0,3.5,18.0,897.5,803.84,621.15
2016,4,21,13,30,887.0,122.0,3.6,18.0,880.0,839.46,647.16
2016,4,21,13,45,889.5,115.5,3.7,18.0,857.5,872.37,671.3
2016,4,21,14,0,892.0,109.0,3.8,18.0,835.0,902.06,693.28
2016,4,21,14,15,596.0,225.0,3.85,18.0,702.5,798.98,619.34
2016,4,21,14,30,300.0,341.0,3.9,18.0,570.0,633.65,493.91
2016,4,21,14,45,296.5,326.0,3.95,18.0,542.5,630.6,494.01
2016,4,21,15,0,293.0,311.0,4.0,18.0,515.0,625.52,491.79
2016,4,21,15,15,147.0,241.5,4.0,17.5,344.0,392.87,314.36
2016,4,21,15,30,1.0,172.0,4.0,17.0,173.0,141.75,111.1
2016,4,21,15,45,186.5,189.0,4.0,17.0,290.5,410.63,334.32
2016,4,21,16,0,372.0,206.0,4.0,17.0,408.0,625.87,505.22
2016,4,21,16,15,216.5,194.5,4.0,16.5,309.5,461.17,375.65
2016,4,21,16,30,61.0,183.0,4.0,16.0,211.0,250.17,204.36
2016,4,21,16,45,56.0,161.5,4.0,16.0,184.5,225.41,185.12
2016,4,21,17,0,51.0,140.0,4.0,16.0,158.0,200.05,164.61
2016,4,21,17,15,44.0,118.0,3.9,15.5,131.5,171.36,141.08
2016,4,21,17,30,37.0,96.0,3.8,15.0,105.0,141.94,116.34
2016,4,21,17,45,25.5,74.5,3.75,15.0,80.5,108.19,86.98
2016,4,21,18,0,14.0,53.0,3.7,15.0,56.0,73.16,56.2
2016,4,21,18,15,7.0,34.0,3.6,14.5,35.5,37.44,24.93
2016,4,21,18,30,0.0,15.0,3.5,14.0,15.0,11.43,0.0
2016,4,21,18,45,0.0,7.5,3.45,14.0,7.5,5.9,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.5,5.95,13.5,16.5,12.59,0.0
2016,4,22,6,0,0.0,33.0,6.0,14.0,33.0,24.77,15.27
2016,4,22,6,15,14.5,53.5,6.05,14.0,56.5,39.32,28.88
2016,4,22,6,30,29.0,74.0,6.1,14.0,80.0,53.56,42.0
2016,4,22,6,45,41.5,96.5,6.2,14.0,107.5,68.75,55.8
2016,4,22,7,0,54.0,119.0,6.3,14.0,135.0,83.71,69.18
2016,4,22,7,15,63.5,140.5,6.4,14.0,163.5,97.82,81.61
2016,4,22,7,30,73.0,162.0,6.5,14.0,192.0,111.71,93.63
2016,4,22,7,45,279.5,160.0,6.6,14.5,295.0,108.53,90.37
2016,4,22,8,0,486.0,158.0,6.7,15.0,398.0,106.81,88.39
2016,4,22,8,15,257.0,190.0,6.8,15.0,318.5,124.18,103.19
2016,4,22,8,30,28.0,222.0,6.9,15.0,239.0,149.03,124.31
2016,4,22,8,45,17.0,209.5,7.05,15.0,220.0,150.45,125.15
2016,4,22,9,0,6.0,197.0,7.2,15.0,201.0,143.12,118.54
2016,4,22,9,15,5.0,190.5,7.3,15.0,194.5,139.47,115.13
2016,4,22,9,30,4.0,184.0,7.4,15.0,188.0,135.58,111.54
2016,4,22,9,45,32.0,268.5,7.5,15.0,294.5,176.8,146.4
2016,4,22,10,0,60.0,353.0,7.6,15.0,401.0,225.15,177.36
2016,4,22,10,15,36.5,308.0,7.75,15.0,338.0,208.55,163.58
2016,4,22,10,30,13.0,263.0,7.9,15.0,275.0,194.06,152.7
2016,4,22,10,45,15.5,282.5,8.05,15.0,296.5,210.33,165.64
2016,4,22,11,0,18.0,302.0,8.2,15.0,318.0,227.25,179.14
2016,4,22,11,15,18.0,304.0,8.25,14.5,320.5,231.83,183.2
2016,4,22,11,30,18.0,306.0,8.3,14.0,323.0,236.36,187.26
2016,4,22,11,45,18.0,309.0,8.4,14.0,326.0,241.56,191.55
2016,4,22,12,0,18.0,312.0,8.5,14.0,329.0,246.77,195.85
2016,4,22,12,15,238.5,340.5,8.4,14.0,556.0,407.7,326.21
2016,4,22,12,30,459.0,369.0,8.3,14.0,783.0,595.69,476.22
2016,4,22,12,45,389.0,394.0,8.25,14.0,742.5,595.91,476.77
2016,4,22,13,0,319.0,419.0,8.2,14.0,702.0,594.5,475.66
2016,4,22,13,15,404.0,375.5,8.05,14.0,726.5,648.13,520.18
2016,4,22,13,30,489.0,332.0,7.9,14.0,751.0,718.44,577.05
2016,4,22,13,45,496.5,315.0,7.8,14.0,730.5,738.15,593.53
2016,4,22,14,0,504.0,298.0,7.7,14.0,710.0,755.41,608.26
2016,4,22,14,15,505.0,285.0,7.65,14.0,684.0,768.01,619.37
2016,4,22,14,30,506.0,272.0,7.6,14.0,658.0,777.86,628.46
2016,4,22,14,45,670.0,196.0,7.6,14.0,680.5,885.69,716.08
2016,4,22,15,0,834.0,120.0,7.6,14.0,703.0,975.17,784.54
2016,4,22,15,15,679.0,160.5,7.55,14.0,615.5,891.57,722.84
2016,4,22,15,30,524.0,201.0,7.5,14.0,528.0,782.56,640.18
2016,4,22,15,45,490.5,194.0,7.45,14.0,481.5,750.2,616.77
2016,4,22,16,0,457.0,187.0,7.4,14.0,435.0,715.12,590.78
2016,4,22,16,15,594.5,139.5,7.2,13.5,430.0,813.02,671.69
2016,4,22,16,30,732.0,92.0,7.0,13.0,425.0,894.6,737.18
2016,4,22,16,45,691.5,88.0,6.85,13.0,371.5,846.11,700.93
2016,4,22,17,0,651.0,84.0,6.7,13.0,318.0,795.37,662.66
2016,4,22,17,15,597.0,77.0,6.45,12.5,265.0,725.78,609.06
2016,4,22,17,30,543.0,70.0,6.2,12.0,212.0,655.34,552.7
2016,4,22,17,45,452.0,62.0,5.95,12.0,162.0,548.97,463.55
2016,4,22,18,0,361.0,54.0,5.7,12.0,112.0,443.2,371.67
2016,4,22,18,15,238.0,39.5,5.5,11.5,72.0,310.87,253.14
2016,4,22,18,30,115.0,25.0,5.3,11.0,32.0,171.08,77.61
2016,4,22,18,45,57.5,12.5,5.15,11.0,16.0,55.77,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
