Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,141.0,18.5,3.85,11.5,33.5,14.18,1.47
2016,4,23,6,0,282.0,37.0,4.0,12.0,67.0,30.16,20.19
2016,4,23,6,15,380.0,48.0,4.05,12.0,113.0,38.91,28.85
2016,4,23,6,30,478.0,59.0,4.1,12.0,159.0,47.66,37.12
2016,4,23,6,45,539.0,67.0,4.2,12.5,210.0,53.68,42.68
2016,4,23,7,0,600.0,75.0,4.3,13.0,261.0,59.67,48.0
2016,4,23,7,15,643.5,81.0,4.2,13.0,313.5,63.91,51.72
2016,4,23,7,30,687.0,87.0,4.1,13.0,366.0,68.1,55.31
2016,4,23,7,45,715.5,92.5,4.1,13.5,417.5,71.61,58.12
2016,4,23,8,0,744.0,98.0,4.1,14.0,469.0,75.01,60.79
2016,4,23,8,15,767.0,102.0,4.1,14.0,518.5,83.61,68.1
2016,4,23,8,30,790.0,106.0,4.1,14.0,568.0,85.86,69.84
2016,4,23,8,45,804.0,110.5,4.2,14.5,612.5,88.11,71.43
2016,4,23,9,0,818.0,115.0,4.3,15.0,657.0,90.2,72.89
2016,4,23,9,15,831.0,117.5,4.3,15.0,697.5,90.9,73.31
2016,4,23,9,30,844.0,120.0,4.3,15.0,738.0,91.53,73.69
2016,4,23,9,45,674.0,203.5,4.35,15.5,711.5,121.86,99.26
2016,4,23,10,0,504.0,287.0,4.4,16.0,685.0,182.67,131.59
2016,4,23,10,15,510.5,293.0,4.4,16.0,709.0,225.43,156.22
2016,4,23,10,30,517.0,299.0,4.4,16.0,733.0,269.43,189.24
2016,4,23,10,45,433.0,349.5,4.45,16.0,719.5,316.76,231.82
2016,4,23,11,0,349.0,400.0,4.5,16.0,706.0,363.87,274.05
2016,4,23,11,15,372.5,395.5,4.4,16.0,726.0,401.02,304.86
2016,4,23,11,30,396.0,391.0,4.3,16.0,746.0,440.33,337.39
2016,4,23,11,45,651.5,258.0,4.25,16.5,847.0,502.48,385.75
2016,4,23,12,0,907.0,125.0,4.2,17.0,948.0,584.4,450.86
2016,4,23,12,15,696.0,244.0,4.25,17.0,874.5,608.09,471.01
2016,4,23,12,30,485.0,363.0,4.3,17.0,801.0,608.82,471.8
2016,4,23,12,45,500.0,344.0,4.35,17.0,792.0,640.25,497.46
2016,4,23,13,0,515.0,325.0,4.4,17.0,783.0,670.37,521.8
2016,4,23,13,15,700.5,225.5,4.55,17.0,835.0,765.0,596.98
2016,4,23,13,30,886.0,126.0,4.7,17.0,887.0,844.85,659.43
2016,4,23,13,45,875.0,127.0,4.9,17.0,861.0,873.19,681.27
2016,4,23,14,0,864.0,128.0,5.1,17.0,835.0,897.98,701.03
2016,4,23,14,15,716.0,189.5,5.2,16.5,760.0,875.66,687.75
2016,4,23,14,30,568.0,251.0,5.3,16.0,685.0,815.65,644.4
2016,4,23,14,45,565.0,236.5,5.45,16.0,650.5,818.06,649.1
2016,4,23,15,0,562.0,222.0,5.6,16.0,616.0,817.24,651.16
2016,4,23,15,15,493.5,229.5,5.6,15.5,560.0,772.08,618.94
2016,4,23,15,30,425.0,237.0,5.6,15.0,504.0,722.92,583.28
2016,4,23,15,45,576.5,175.5,5.65,15.0,507.5,816.08,659.96
2016,4,23,16,0,728.0,114.0,5.7,15.0,511.0,915.73,736.34
2016,4,23,16,15,700.0,109.5,5.65,14.5,461.0,885.14,716.4
2016,4,23,16,30,672.0,105.0,5.6,14.0,411.0,851.51,694.57
2016,4,23,16,45,624.5,101.0,5.6,14.0,358.5,796.22,654.61
2016,4,23,17,0,577.0,97.0,5.6,14.0,306.0,738.75,611.99
2016,4,23,17,15,523.0,88.5,5.5,13.5,255.0,668.01,558.19
2016,4,23,17,30,469.0,80.0,5.4,13.0,204.0,590.18,496.52
2016,4,23,17,45,387.0,69.0,5.35,13.0,156.0,492.89,415.5
2016,4,23,18,0,305.0,58.0,5.3,13.0,108.0,399.06,334.23
2016,4,23,18,15,200.5,41.5,5.2,13.0,69.5,281.33,228.09
2016,4,23,18,30,96.0,25.0,5.1,13.0,31.0,138.81,70.53
2016,4,23,18,45,48.0,12.5,5.05,13.0,15.5,48.2,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,83.5,23.0,6.45,11.5,32.5,17.42,4.6
2016,4,24,6,0,167.0,46.0,6.7,12.0,65.0,33.96,23.55
2016,4,24,6,15,257.0,63.0,6.7,12.0,109.5,46.51,35.59
2016,4,24,6,30,347.0,80.0,6.7,12.0,154.0,58.8,47.08
2016,4,24,6,45,318.0,101.5,6.7,12.5,183.5,72.57,59.58
2016,4,24,7,0,289.0,123.0,6.7,13.0,213.0,86.41,71.86
2016,4,24,7,15,342.5,130.5,6.65,13.0,257.0,92.15,76.86
2016,4,24,7,30,396.0,138.0,6.6,13.0,301.0,94.89,79.08
2016,4,24,7,45,552.5,128.0,6.6,13.0,387.0,92.57,76.77
2016,4,24,8,0,709.0,118.0,6.6,13.0,473.0,87.24,71.81
2016,4,24,8,15,734.5,122.5,6.6,13.5,523.5,89.3,73.24
2016,4,24,8,30,760.0,127.0,6.6,14.0,574.0,91.29,74.59
2016,4,24,8,45,789.5,126.0,6.6,14.5,622.0,97.7,79.78
2016,4,24,9,0,819.0,125.0,6.6,15.0,670.0,96.39,78.27
2016,4,24,9,15,833.0,128.0,6.55,15.0,711.5,97.2,78.78
2016,4,24,9,30,847.0,131.0,6.5,15.0,753.0,97.94,79.23
2016,4,24,9,45,862.5,130.5,6.5,15.5,789.5,96.66,77.82
2016,4,24,10,0,878.0,130.0,6.5,16.0,826.0,140.01,87.6
2016,4,24,10,15,885.0,131.5,6.55,16.0,855.0,197.71,118.94
2016,4,24,10,30,892.0,133.0,6.6,16.0,884.0,256.18,163.59
2016,4,24,10,45,895.5,135.0,6.7,16.5,905.0,314.64,214.01
2016,4,24,11,0,899.0,137.0,6.8,17.0,926.0,373.1,266.55
2016,4,24,11,15,902.0,138.0,7.05,17.0,939.5,430.58,319.22
2016,4,24,11,30,905.0,139.0,7.3,17.0,953.0,487.56,370.95
2016,4,24,11,45,899.0,143.5,7.55,17.0,957.0,541.76,419.63
2016,4,24,12,0,893.0,148.0,7.8,17.0,961.0,594.23,465.84
2016,4,24,12,15,730.0,242.5,8.0,17.0,906.0,628.34,495.23
2016,4,24,12,30,567.0,337.0,8.2,17.0,851.0,642.91,507.53
2016,4,24,12,45,557.5,336.0,8.45,17.0,837.0,674.45,534.08
2016,4,24,13,0,548.0,335.0,8.7,17.0,823.0,703.45,558.3
2016,4,24,13,15,548.0,327.5,8.85,16.5,807.5,731.74,582.9
2016,4,24,13,30,548.0,320.0,9.0,16.0,792.0,757.67,605.67
2016,4,24,13,45,556.0,308.5,9.15,16.0,776.0,784.36,628.04
2016,4,24,14,0,564.0,297.0,9.3,16.0,760.0,808.79,648.71
2016,4,24,14,15,583.0,268.5,9.35,15.5,731.0,824.53,664.48
2016,4,24,14,30,602.0,240.0,9.4,15.0,702.0,843.55,682.81
2016,4,24,14,45,659.0,213.5,9.5,15.0,696.0,893.76,724.64
2016,4,24,15,0,716.0,187.0,9.6,15.0,690.0,941.59,763.07
2016,4,24,15,15,697.5,182.0,9.6,14.5,647.0,934.1,760.44
2016,4,24,15,30,679.0,177.0,9.6,14.0,604.0,922.71,755.11
2016,4,24,15,45,671.5,164.0,9.65,14.0,559.5,910.41,747.89
2016,4,24,16,0,664.0,151.0,9.7,14.0,515.0,894.5,737.94
2016,4,24,16,15,633.0,144.0,9.75,13.5,464.0,857.75,713.0
2016,4,24,16,30,602.0,137.0,9.8,13.0,413.0,817.82,685.14
2016,4,24,16,45,573.0,125.0,9.85,13.0,362.5,763.92,644.19
2016,4,24,17,0,544.0,113.0,9.9,13.0,312.0,717.06,608.06
2016,4,24,17,15,488.5,102.5,9.9,12.5,260.0,645.02,551.03
2016,4,24,17,30,433.0,92.0,9.9,12.0,208.0,573.19,492.09
2016,4,24,17,45,358.0,78.0,9.9,12.0,159.5,479.3,411.29
2016,4,24,18,0,283.0,64.0,9.9,12.0,111.0,388.3,329.83
2016,4,24,18,15,185.0,45.0,9.9,11.5,71.5,273.47,224.93
2016,4,24,18,30,87.0,26.0,9.9,11.0,32.0,133.97,75.61
2016,4,24,18,45,43.5,13.0,9.95,11.0,16.0,45.01,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,5,45,195.5,17.0,5.8,8.5,40.0,13.73,3.42
2016,4,25,6,0,391.0,34.0,5.9,9.0,80.0,28.1,18.9
2016,4,25,6,15,484.0,43.0,6.0,9.5,129.0,35.53,26.21
2016,4,25,6,30,577.0,52.0,6.1,10.0,178.0,43.02,33.28
2016,4,25,6,45,636.5,58.0,6.2,10.5,231.5,47.93,37.83
2016,4,25,7,0,696.0,64.0,6.3,11.0,285.0,57.21,46.16
2016,4,25,7,15,735.5,69.0,6.3,11.0,339.5,61.4,49.86
2016,4,25,7,30,775.0,74.0,6.3,11.0,394.0,65.55,53.44
2016,4,25,7,45,803.0,78.0,6.3,11.5,447.5,68.69,55.96
2016,4,25,8,0,831.0,82.0,6.3,12.0,501.0,71.77,58.37
2016,4,25,8,15,852.0,85.0,6.2,12.0,552.5,73.92,60.07
2016,4,25,8,30,873.0,88.0,6.1,12.0,604.0,84.25,68.97
2016,4,25,8,45,888.5,90.5,6.05,12.5,651.0,86.39,70.49
2016,4,25,9,0,904.0,93.0,6.0,13.0,698.0,88.37,71.88
2016,4,25,9,15,916.0,95.0,6.0,13.0,739.5,89.82,72.95
2016,4,25,9,30,928.0,97.0,6.0,13.0,781.0,91.13,73.92
2016,4,25,9,45,935.0,99.5,6.05,13.5,816.5,92.41,74.74
2016,4,25,10,0,942.0,102.0,6.1,14.0,852.0,132.49,79.35
2016,4,25,10,15,948.0,103.5,6.15,14.0,881.0,193.32,113.31
2016,4,25,10,30,954.0,105.0,6.2,14.0,910.0,254.79,161.03
2016,4,25,10,45,958.0,106.0,6.3,14.5,931.5,315.88,214.38
2016,4,25,11,0,962.0,107.0,6.4,15.0,953.0,376.92,269.83
2016,4,25,11,15,964.0,107.5,6.45,15.0,966.5,436.63,324.93
2016,4,25,11,30,966.0,108.0,6.5,15.0,980.0,495.6,378.68
2016,4,25,11,45,760.0,227.0,6.6,15.5,916.0,536.61,417.14
2016,4,25,12,0,554.0,346.0,6.7,16.0,852.0,561.68,439.45
2016,4,25,12,15,757.0,228.5,6.75,16.0,918.0,635.29,500.54
2016,4,25,12,30,960.0,111.0,6.8,16.0,984.0,711.39,564.4
2016,4,25,12,45,742.0,228.0,6.85,16.0,898.5,717.73,568.69
2016,4,25,13,0,524.0,345.0,6.9,16.0,813.0,694.81,549.48
2016,4,25,13,15,730.0,230.5,6.95,16.0,868.5,794.32,630.68
2016,4,25,13,30,936.0,116.0,7.0,16.0,924.0,879.11,698.03
2016,4,25,13,45,929.0,115.0,7.05,16.0,898.0,910.33,721.73
2016,4,25,14,0,922.0,114.0,7.1,16.0,872.0,937.99,743.11
2016,4,25,14,15,752.5,181.0,7.15,16.0,784.5,902.13,717.77
2016,4,25,14,30,583.0,248.0,7.2,16.0,697.0,827.96,661.52
2016,4,25,14,45,582.0,234.0,7.25,16.0,663.0,832.92,667.62
2016,4,25,15,0,581.0,220.0,7.3,16.0,629.0,834.7,671.15
2016,4,25,15,15,716.0,161.0,7.35,15.5,634.5,930.74,747.57
2016,4,25,15,30,851.0,102.0,7.4,15.0,640.0,1003.81,805.27
2016,4,25,15,45,830.5,99.0,7.45,15.0,591.0,989.23,796.6
2016,4,25,16,0,810.0,96.0,7.5,15.0,542.0,970.86,785.52
2016,4,25,16,15,784.0,92.0,7.5,14.5,490.0,942.09,767.81
2016,4,25,16,30,758.0,88.0,7.5,14.0,438.0,909.97,747.3
2016,4,25,16,45,720.5,84.0,7.5,14.0,384.0,870.64,719.36
2016,4,25,17,0,683.0,80.0,7.5,14.0,330.0,822.48,683.79
2016,4,25,17,15,632.5,73.5,7.35,13.5,277.0,756.38,633.6
2016,4,25,17,30,582.0,67.0,7.2,13.0,224.0,689.36,580.63
2016,4,25,17,45,501.5,59.0,7.1,12.5,173.0,592.14,500.52
2016,4,25,18,0,421.0,51.0,7.0,12.0,122.0,496.55,418.1
2016,4,25,18,15,303.0,38.0,6.75,11.5,80.0,366.11,301.94
2016,4,25,18,30,185.0,25.0,6.5,11.0,38.0,232.62,144.96
2016,4,25,18,45,92.5,12.5,6.3,11.0,19.0,83.83,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,3.5,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,3.5,9.0,9.0,7.08,0.0
2016,4,26,5,45,72.0,26.0,3.55,9.5,35.0,19.55,8.17
2016,4,26,6,0,144.0,43.0,3.6,10.0,61.0,32.02,22.34
2016,4,26,6,15,194.0,62.0,3.65,10.5,98.0,45.57,35.1
2016,4,26,6,30,244.0,81.0,3.7,11.0,135.0,58.9,47.44
2016,4,26,6,45,270.5,100.5,3.8,11.5,175.5,72.03,59.34
2016,4,26,7,0,297.0,120.0,3.9,12.0,216.0,84.81,70.67
2016,4,26,7,15,333.0,133.0,3.9,12.0,258.0,93.54,78.31
2016,4,26,7,30,369.0,146.0,3.9,12.0,300.0,99.2,83.09
2016,4,26,7,45,517.0,127.5,3.9,12.5,374.0,89.75,74.32
2016,4,26,8,0,665.0,109.0,3.9,13.0,448.0,80.19,65.53
2016,4,26,8,15,616.5,140.0,3.8,13.0,478.5,97.49,80.46
2016,4,26,8,30,568.0,171.0,3.7,13.0,509.0,113.76,94.33
2016,4,26,8,45,506.0,212.0,3.6,13.5,530.0,132.81,110.27
2016,4,26,9,0,444.0,253.0,3.5,14.0,551.0,150.71,125.02
2016,4,26,9,15,427.5,277.0,3.45,14.0,578.5,159.87,132.46
2016,4,26,9,30,411.0,301.0,3.4,14.0,606.0,168.32,139.29
2016,4,26,9,45,473.0,291.5,3.4,14.5,657.5,162.52,133.85
2016,4,26,10,0,535.0,282.0,3.4,15.0,709.0,187.1,132.67
2016,4,26,10,15,467.0,321.5,3.55,15.0,704.0,238.6,168.25
2016,4,26,10,30,399.0,361.0,3.7,15.0,699.0,293.91,213.92
2016,4,26,10,45,433.5,356.0,3.9,15.0,731.5,323.96,238.09
2016,4,26,11,0,468.0,351.0,4.1,15.0,764.0,368.38,275.05
2016,4,26,11,15,328.5,403.5,4.3,15.0,695.5,392.3,300.28
2016,4,26,11,30,189.0,456.0,4.5,15.0,627.0,400.58,310.94
2016,4,26,11,45,247.5,447.5,4.75,15.0,673.0,441.26,343.68
2016,4,26,12,0,306.0,439.0,5.0,15.0,719.0,493.23,385.41
2016,4,26,12,15,320.5,433.0,5.15,15.0,726.0,526.13,412.39
2016,4,26,12,30,335.0,427.0,5.3,15.0,733.0,559.47,439.62
2016,4,26,12,45,577.5,302.0,5.5,15.5,822.0,663.53,523.2
2016,4,26,13,0,820.0,177.0,5.7,16.0,911.0,770.77,608.93
2016,4,26,13,15,815.5,175.5,5.8,16.0,893.5,807.66,638.27
2016,4,26,13,30,811.0,174.0,5.9,16.0,876.0,841.59,665.43
2016,4,26,13,45,683.0,232.0,6.05,16.0,812.0,829.77,655.83
2016,4,26,14,0,555.0,290.0,6.2,16.0,748.0,795.76,629.7
2016,4,26,14,15,555.0,274.5,6.2,15.5,717.5,806.07,640.49
2016,4,26,14,30,555.0,259.0,6.2,15.0,687.0,813.25,648.86
2016,4,26,14,45,550.5,247.0,6.25,15.0,654.0,816.56,653.26
2016,4,26,15,0,546.0,235.0,6.3,15.0,621.0,816.79,655.46
2016,4,26,15,15,557.5,211.0,6.3,15.0,584.5,816.85,658.12
2016,4,26,15,30,569.0,187.0,6.3,15.0,548.0,813.43,658.14
2016,4,26,15,45,642.5,154.5,6.3,15.0,533.0,871.78,704.09
2016,4,26,16,0,716.0,122.0,6.3,15.0,518.0,914.83,738.24
2016,4,26,16,15,687.5,117.0,6.3,14.5,467.5,882.99,717.79
2016,4,26,16,30,659.0,112.0,6.3,14.0,417.0,848.1,695.02
2016,4,26,16,45,624.5,104.5,6.35,14.0,366.0,801.42,661.55
2016,4,26,17,0,590.0,97.0,6.4,14.0,315.0,752.48,625.48
2016,4,26,17,15,538.0,89.0,6.35,13.5,264.0,684.01,573.45
2016,4,26,17,30,486.0,81.0,6.3,13.0,213.0,614.56,518.57
2016,4,26,17,45,407.5,70.0,6.3,12.5,164.5,512.85,434.76
2016,4,26,18,0,329.0,59.0,6.3,12.0,116.0,421.18,355.8
2016,4,26,18,15,227.0,43.5,6.2,11.5,76.5,305.95,252.67
2016,4,26,18,30,125.0,28.0,6.1,11.0,37.0,190.08,123.6
2016,4,26,18,45,62.5,14.0,6.0,11.0,18.5,61.03,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.5,3.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,36.0,11.0,3.6,11.0,12.0,8.65,0.0
2016,4,27,5,45,160.5,26.5,3.9,11.5,44.5,20.11,9.19
2016,4,27,6,0,285.0,42.0,4.2,12.0,77.0,31.95,22.16
2016,4,27,6,15,375.5,53.0,4.35,12.0,123.0,42.65,32.34
2016,4,27,6,30,466.0,64.0,4.5,12.0,169.0,51.21,40.4
2016,4,27,6,45,233.0,71.5,4.7,12.5,124.0,51.54,40.79
2016,4,27,7,0,0.0,79.0,4.9,13.0,79.0,59.64,47.97
2016,4,27,7,15,0.0,94.5,5.15,13.0,94.5,70.89,57.91
2016,4,27,7,30,0.0,110.0,5.4,13.0,110.0,82.05,67.64
2016,4,27,7,45,137.5,159.5,5.7,13.0,230.0,110.08,92.13
2016,4,27,8,0,275.0,209.0,6.0,13.0,350.0,135.29,113.87
2016,4,27,8,15,137.5,110.5,6.3,13.0,181.0,74.9,60.65
2016,4,27,8,30,0.0,12.0,6.6,13.0,12.0,9.18,2.48
2016,4,27,8,45,206.5,138.5,6.9,13.0,278.0,91.79,75.08
2016,4,27,9,0,413.0,265.0,7.2,13.0,544.0,155.9,130.37
2016,4,27,9,15,446.0,268.5,7.35,13.0,586.0,155.86,129.98
2016,4,27,9,30,479.0,272.0,7.5,13.0,628.0,155.81,129.67
2016,4,27,9,45,246.0,264.0,7.7,13.5,447.5,154.55,128.11
2016,4,27,10,0,13.0,256.0,7.9,14.0,267.0,184.76,146.28
2016,4,27,10,15,219.5,302.5,7.95,13.5,489.0,207.42,155.59
2016,4,27,10,30,426.0,349.0,8.0,13.0,711.0,283.65,208.09
2016,4,27,10,45,519.5,324.0,8.05,13.0,776.0,329.62,243.71
2016,4,27,11,0,613.0,299.0,8.1,13.0,841.0,381.37,286.5
2016,4,27,11,15,616.5,302.0,8.05,13.0,854.5,429.67,329.97
2016,4,27,11,30,620.0,305.0,8.0,13.0,868.0,478.31,373.24
2016,4,27,11,45,563.5,336.5,8.0,13.0,850.5,520.57,410.95
2016,4,27,12,0,507.0,368.0,8.0,13.0,833.0,553.35,439.77
2016,4,27,12,15,521.5,361.5,8.0,13.0,839.0,596.37,476.05
2016,4,27,12,30,536.0,355.0,8.0,13.0,845.0,639.42,511.87
2016,4,27,12,45,539.5,348.0,8.0,13.5,837.0,674.18,539.81
2016,4,27,13,0,543.0,341.0,8.0,14.0,829.0,707.27,566.05
2016,4,27,13,15,696.5,253.0,8.0,14.0,866.0,789.25,633.72
2016,4,27,13,30,850.0,165.0,8.0,14.0,903.0,866.51,697.27
2016,4,27,13,45,687.0,233.5,8.05,14.0,819.0,835.36,672.06
2016,4,27,14,0,524.0,302.0,8.1,14.0,735.0,780.05,627.75
2016,4,27,14,15,673.5,227.0,8.1,14.0,762.0,876.14,706.46
2016,4,27,14,30,823.0,152.0,8.1,14.0,789.0,958.41,770.44
2016,4,27,14,45,734.0,173.5,8.15,14.0,720.5,927.5,748.5
2016,4,27,15,0,645.0,195.0,8.2,14.0,652.0,881.93,715.75
2016,4,27,15,15,635.0,182.5,8.15,14.0,610.0,874.07,711.4
2016,4,27,15,30,625.0,170.0,8.1,14.0,568.0,862.57,704.27
2016,4,27,15,45,671.5,149.5,8.1,14.0,547.5,896.04,731.98
2016,4,27,16,0,718.0,129.0,8.1,14.0,527.0,925.72,756.79
2016,4,27,16,15,688.0,123.0,8.05,13.5,475.5,891.1,733.67
2016,4,27,16,30,658.0,117.0,8.0,13.0,424.0,853.39,708.02
2016,4,27,16,45,624.0,109.0,8.0,13.0,372.5,806.55,673.51
2016,4,27,17,0,590.0,101.0,8.0,13.0,321.0,757.4,636.37
2016,4,27,17,15,536.5,92.5,7.95,12.5,268.5,686.71,581.69
2016,4,27,17,30,483.0,84.0,7.9,12.0,216.0,609.12,519.29
2016,4,27,17,45,417.0,71.5,7.85,12.0,168.0,523.79,446.97
2016,4,27,18,0,351.0,59.0,7.8,12.0,120.0,440.66,373.67
2016,4,27,18,15,244.5,44.0,7.75,11.5,79.5,321.45,267.09
2016,4,27,18,30,138.0,29.0,7.7,11.0,39.0,204.22,139.21
2016,4,27,18,45,69.0,14.5,7.65,11.0,19.5,66.66,0.0
2016,4,27,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,27.5,6.0,5.2,9.5,7.0,0.0,0.0
2016,4,28,5,30,55.0,12.0,5.4,10.0,14.0,9.44,0.0
2016,4,28,5,45,184.5,27.0,5.65,10.5,48.0,20.57,10.14
2016,4,28,6,0,314.0,42.0,5.9,11.0,82.0,34.14,24.24
2016,4,28,6,15,403.0,52.5,5.9,11.0,128.5,42.39,32.26
2016,4,28,6,30,492.0,63.0,5.9,11.0,175.0,50.62,40.04
2016,4,28,6,45,555.5,69.5,5.95,11.5,227.0,55.48,44.5
2016,4,28,7,0,619.0,76.0,6.0,12.0,279.0,60.4,48.83
2016,4,28,7,15,660.5,81.5,5.85,12.5,332.0,64.28,52.11
2016,4,28,7,30,702.0,87.0,5.7,13.0,385.0,68.12,55.26
2016,4,28,7,45,735.5,90.5,5.6,13.5,437.5,76.25,62.15
2016,4,28,8,0,769.0,94.0,5.5,14.0,490.0,78.66,63.92
2016,4,28,8,15,791.0,97.5,5.3,14.5,539.5,80.76,65.41
2016,4,28,8,30,813.0,101.0,5.1,15.0,589.0,82.78,66.83
2016,4,28,8,45,831.0,103.5,4.95,15.5,635.0,83.98,67.52
2016,4,28,9,0,849.0,106.0,4.8,16.0,681.0,85.11,68.17
2016,4,28,9,15,676.0,184.5,4.65,16.0,660.0,115.89,94.33
2016,4,28,9,30,503.0,263.0,4.5,16.0,639.0,151.86,124.57
2016,4,28,9,45,708.0,183.5,4.4,16.5,739.0,110.9,89.45
2016,4,28,10,0,913.0,104.0,4.3,17.0,839.0,138.57,81.02
2016,4,28,10,15,920.0,105.5,4.2,17.0,867.5,197.59,115.51
2016,4,28,10,30,927.0,107.0,4.1,17.0,896.0,257.36,161.97
2016,4,28,10,45,928.5,110.0,4.05,17.5,916.5,317.15,213.45
2016,4,28,11,0,930.0,113.0,4.0,18.0,937.0,376.69,266.23
2016,4,28,11,15,933.0,113.5,4.05,18.0,951.0,434.76,318.25
2016,4,28,11,30,936.0,114.0,4.1,18.0,965.0,492.26,368.95
2016,4,28,11,45,935.0,116.0,4.2,18.0,970.5,548.03,417.21
2016,4,28,12,0,934.0,118.0,4.3,18.0,976.0,602.44,463.23
2016,4,28,12,15,933.5,117.5,4.45,18.0,974.0,653.74,506.05
2016,4,28,12,30,933.0,117.0,4.6,18.0,972.0,703.17,546.55
2016,4,28,12,45,934.0,115.0,4.75,18.5,963.0,750.33,583.53
2016,4,28,13,0,935.0,113.0,4.9,19.0,954.0,795.19,618.09
2016,4,28,13,15,931.5,112.0,5.05,18.5,936.5,834.88,649.37
2016,4,28,13,30,928.0,111.0,5.2,18.0,919.0,871.55,678.22
2016,4,28,13,45,921.0,111.0,5.35,18.0,893.5,902.99,702.17
2016,4,28,14,0,914.0,111.0,5.5,18.0,868.0,930.98,723.8
2016,4,28,14,15,742.0,183.5,5.65,17.5,783.0,897.38,702.78
2016,4,28,14,30,570.0,256.0,5.8,17.0,698.0,825.38,650.91
2016,4,28,14,45,569.5,240.5,5.95,17.0,664.0,829.07,656.57
2016,4,28,15,0,569.0,225.0,6.1,17.0,630.0,829.56,659.6
2016,4,28,15,15,569.0,207.0,6.2,16.5,591.5,824.61,659.85
2016,4,28,15,30,569.0,189.0,6.3,16.0,553.0,816.33,657.59
2016,4,28,15,45,677.5,146.0,6.45,16.0,547.0,898.56,721.87
2016,4,28,16,0,786.0,103.0,6.6,16.0,541.0,956.24,767.33
2016,4,28,16,15,760.0,99.0,6.6,15.5,490.0,927.35,749.37
2016,4,28,16,30,734.0,95.0,6.6,15.0,439.0,902.75,734.79
2016,4,28,16,45,691.5,91.5,6.6,14.5,385.5,852.57,700.26
2016,4,28,17,0,649.0,88.0,6.6,14.0,332.0,800.19,663.1
2016,4,28,17,15,599.0,81.0,6.55,13.5,279.5,734.22,613.65
2016,4,28,17,30,549.0,74.0,6.5,13.0,227.0,667.28,561.4
2016,4,28,17,45,465.0,66.0,6.45,12.5,176.5,566.93,479.4
2016,4,28,18,0,381.0,58.0,6.4,12.0,126.0,465.76,393.17
2016,4,28,18,15,271.5,44.0,6.15,11.5,84.0,344.35,285.99
2016,4,28,18,30,162.0,30.0,5.9,11.0,42.0,227.6,160.72
2016,4,28,18,45,81.0,15.0,5.65,11.0,21.0,76.69,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,10.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,3.3,10.0,12.0,9.44,0.0
2016,4,29,5,45,89.0,33.0,3.35,10.5,45.0,24.49,13.71
2016,4,29,6,0,178.0,54.0,3.4,11.0,78.0,39.58,29.1
2016,4,29,6,15,262.5,70.5,3.45,11.0,123.0,51.68,40.6
2016,4,29,6,30,347.0,87.0,3.5,11.0,168.0,63.45,51.59
2016,4,29,6,45,417.5,97.5,3.6,11.0,218.5,70.98,58.53
2016,4,29,7,0,488.0,108.0,3.7,11.0,269.0,78.46,65.23
2016,4,29,7,15,448.5,125.5,3.75,11.0,293.5,88.51,74.08
2016,4,29,7,30,409.0,143.0,3.8,11.0,318.0,97.86,82.16
2016,4,29,7,45,529.0,140.5,3.9,11.5,396.0,97.71,81.6
2016,4,29,8,0,649.0,138.0,4.0,12.0,474.0,98.58,81.93
2016,4,29,8,15,674.0,143.5,4.1,12.0,522.5,100.68,83.5
2016,4,29,8,30,699.0,149.0,4.2,12.0,571.0,102.67,84.97
2016,4,29,8,45,719.5,153.0,4.3,12.0,615.5,103.52,85.47
2016,4,29,9,0,740.0,157.0,4.4,12.0,660.0,104.3,85.92
2016,4,29,9,15,755.0,160.5,4.4,12.0,700.0,104.56,85.93
2016,4,29,9,30,770.0,164.0,4.4,12.0,740.0,104.76,85.91
2016,4,29,9,45,800.0,156.0,4.4,12.5,778.5,108.3,88.63
2016,4,29,10,0,830.0,148.0,4.4,13.0,817.0,148.71,92.2
2016,4,29,10,15,838.0,149.5,4.5,13.0,845.5,204.78,126.45
2016,4,29,10,30,846.0,151.0,4.6,13.0,874.0,261.93,171.83
2016,4,29,10,45,852.0,152.5,4.75,13.5,895.0,319.43,221.94
2016,4,29,11,0,858.0,154.0,4.9,14.0,916.0,377.35,273.91
2016,4,29,11,15,861.5,155.0,5.2,14.0,930.0,434.22,325.8
2016,4,29,11,30,865.0,156.0,5.5,14.0,944.0,490.79,376.85
2016,4,29,11,45,714.5,251.0,5.8,14.5,904.5,536.32,417.8
2016,4,29,12,0,564.0,346.0,6.1,15.0,865.0,571.33,447.67
2016,4,29,12,15,577.0,333.5,6.2,15.0,864.0,611.36,481.36
2016,4,29,12,30,590.0,321.0,6.3,15.0,863.0,650.72,514.11
2016,4,29,12,45,591.5,316.0,6.4,15.5,854.5,687.02,542.92
2016,4,29,13,0,593.0,311.0,6.5,16.0,846.0,721.49,569.9
2016,4,29,13,15,551.0,319.5,6.55,16.0,809.0,731.39,578.31
2016,4,29,13,30,509.0,328.0,6.6,16.0,772.0,736.35,582.8
2016,4,29,13,45,506.5,318.5,6.65,16.0,750.0,754.45,597.95
2016,4,29,14,0,504.0,309.0,6.7,16.0,728.0,769.83,611.01
2016,4,29,14,15,662.5,228.0,6.75,16.0,756.5,868.3,690.21
2016,4,29,14,30,821.0,147.0,6.8,16.0,785.0,952.96,754.86
2016,4,29,14,45,808.0,144.5,6.85,16.0,747.0,961.19,762.16
2016,4,29,15,0,795.0,142.0,6.9,16.0,709.0,965.5,767.12
2016,4,29,15,15,655.5,175.5,6.95,15.5,624.0,888.06,713.02
2016,4,29,15,30,516.0,209.0,7.0,15.0,539.0,785.65,637.56
2016,4,29,15,45,618.5,168.0,7.05,15.0,534.5,863.02,700.39
2016,4,29,16,0,721.0,127.0,7.1,15.0,530.0,927.07,750.86
2016,4,29,16,15,693.5,121.5,7.15,14.5,480.0,895.5,730.64
2016,4,29,16,30,666.0,116.0,7.2,14.0,430.0,860.85,708.1
2016,4,29,16,45,633.0,108.5,7.3,14.0,379.0,815.49,675.59
2016,4,29,17,0,600.0,101.0,7.4,14.0,328.0,767.79,640.41
2016,4,29,17,15,548.5,93.0,7.4,13.5,276.0,699.45,588.44
2016,4,29,17,30,497.0,85.0,7.4,13.0,224.0,630.0,533.55
2016,4,29,17,45,426.0,74.0,7.45,13.0,175.5,535.56,454.76
2016,4,29,18,0,355.0,63.0,7.5,13.0,127.0,449.97,380.31
2016,4,29,18,15,249.0,47.5,7.45,12.5,85.5,330.36,274.4
2016,4,29,18,30,143.0,32.0,7.4,12.0,44.0,217.07,156.66
2016,4,29,18,45,71.5,16.0,7.4,11.5,22.0,69.89,0.0
2016,4,29,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,7.5,5.1,11.0,9.5,5.9,0.0
2016,4,30,5,30,110.0,15.0,5.1,11.0,19.0,11.46,0.0
2016,4,30,5,45,246.5,28.0,5.2,11.5,56.0,22.84,12.7
2016,4,30,6,0,383.0,41.0,5.3,12.0,93.0,33.59,23.79
2016,4,30,6,15,468.5,50.0,5.3,12.5,141.5,40.8,30.72
2016,4,30,6,30,554.0,59.0,5.3,13.0,190.0,48.04,37.45
2016,4,30,6,45,612.0,65.5,5.35,13.5,243.0,53.09,42.02
2016,4,30,7,0,670.0,72.0,5.4,14.0,296.0,58.15,46.44
2016,4,30,7,15,708.5,77.0,5.45,14.5,349.5,61.84,49.51
2016,4,30,7,30,747.0,82.0,5.5,15.0,403.0,70.83,57.19
2016,4,30,7,45,776.0,85.5,5.55,15.5,456.0,73.38,59.11
2016,4,30,8,0,805.0,89.0,5.6,16.0,509.0,75.88,60.97
2016,4,30,8,15,825.5,92.5,5.5,16.0,558.5,78.13,62.72
2016,4,30,8,30,846.0,96.0,5.4,16.0,608.0,80.28,64.37
2016,4,30,8,45,861.5,98.5,5.3,16.5,654.0,90.38,72.75
2016,4,30,9,0,877.0,101.0,5.2,17.0,700.0,92.15,73.91
2016,4,30,9,15,888.5,103.0,5.1,17.0,740.5,93.37,74.77
2016,4,30,9,30,900.0,105.0,5.0,17.0,781.0,94.45,75.52
2016,4,30,9,45,914.0,104.0,4.95,17.5,817.0,93.92,74.77
2016,4,30,10,0,928.0,103.0,4.9,18.0,853.0,143.75,82.81
2016,4,30,10,15,934.0,104.0,4.85,18.0,881.0,203.06,118.56
2016,4,30,10,30,940.0,105.0,4.8,18.0,909.0,262.99,165.71
2016,4,30,10,45,944.0,105.5,4.8,18.5,930.0,322.49,217.18
2016,4,30,11,0,948.0,106.0,4.8,19.0,951.0,381.93,270.04
2016,4,30,11,15,950.0,106.5,4.75,19.0,964.0,440.32,322.4
2016,4,30,11,30,952.0,107.0,4.7,19.0,977.0,497.99,373.22
2016,4,30,11,45,952.5,107.5,4.7,19.0,982.5,554.0,421.58
2016,4,30,12,0,953.0,108.0,4.7,19.0,988.0,608.69,467.62
2016,4,30,12,15,952.0,108.0,4.7,19.0,985.0,660.58,510.32
2016,4,30,12,30,951.0,108.0,4.7,19.0,982.0,710.52,550.49
2016,4,30,12,45,945.0,109.5,4.7,19.5,970.5,756.04,585.31
2016,4,30,13,0,939.0,111.0,4.7,20.0,959.0,798.81,617.26
2016,4,30,13,15,935.0,110.0,4.7,20.0,941.0,838.05,645.68
2016,4,30,13,30,931.0,109.0,4.7,20.0,923.0,874.22,671.62
2016,4,30,13,45,925.5,108.0,4.75,20.0,897.5,905.89,694.73
2016,4,30,14,0,920.0,107.0,4.8,20.0,872.0,934.13,715.53
2016,4,30,14,15,911.5,105.0,4.85,20.0,840.0,955.09,731.38
2016,4,30,14,30,903.0,103.0,4.9,20.0,808.0,972.25,744.79
2016,4,30,14,45,893.0,101.0,4.95,20.0,769.5,984.16,754.75
2016,4,30,15,0,883.0,99.0,5.0,20.0,731.0,992.23,762.26
2016,4,30,15,15,869.5,96.5,5.0,20.0,687.5,992.45,764.12
2016,4,30,15,30,856.0,94.0,5.0,20.0,644.0,988.85,763.53
2016,4,30,15,45,838.0,91.0,5.05,20.0,596.5,989.32,766.4
2016,4,30,16,0,820.0,88.0,5.1,20.0,549.0,973.18,757.64
2016,4,30,16,15,796.0,84.5,5.1,19.5,498.0,946.77,742.75
2016,4,30,16,30,772.0,81.0,5.1,19.0,447.0,917.09,725.31
2016,4,30,16,45,739.5,77.0,5.15,19.0,394.0,875.23,697.48
2016,4,30,17,0,707.0,73.0,5.2,19.0,341.0,830.84,667.03
2016,4,30,17,15,661.0,67.5,5.15,18.5,288.5,776.39,628.61
2016,4,30,17,30,615.0,62.0,5.1,18.0,236.0,714.55,582.76
2016,4,30,17,45,545.5,55.0,5.1,17.5,185.5,628.25,515.54
2016,4,30,18,0,476.0,48.0,5.1,17.0,135.0,543.36,445.83
2016,4,30,18,15,367.0,37.5,5.0,16.5,91.5,421.77,342.4
2016,4,30,18,30,258.0,27.0,4.9,16.0,48.0,307.41,224.45
2016,4,30,18,45,129.0,13.5,4.85,15.5,24.0,114.05,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.5,7.5,1.25,12.5,10.0,5.9,0.0
2016,5,1,5,30,123.0,15.0,1.2,13.0,20.0,11.5,0.0
2016,5,1,5,45,254.5,27.5,1.15,13.5,57.0,22.4,12.57
2016,5,1,6,0,386.0,40.0,1.1,14.0,94.0,32.74,22.98
2016,5,1,6,15,469.5,49.0,1.1,14.0,142.0,39.97,29.9
2016,5,1,6,30,553.0,58.0,1.1,14.0,190.0,47.22,36.64
2016,5,1,6,45,606.0,65.0,1.1,14.5,242.0,52.61,41.47
2016,5,1,7,0,659.0,72.0,1.1,15.0,294.0,57.96,46.1
2016,5,1,7,15,697.0,77.0,1.1,15.5,347.0,61.62,49.12
2016,5,1,7,30,735.0,82.0,1.1,16.0,400.0,70.57,56.7
2016,5,1,7,45,762.0,86.0,1.15,16.5,452.0,73.41,58.85
2016,5,1,8,0,789.0,90.0,1.2,17.0,504.0,76.17,60.91
2016,5,1,8,15,809.5,93.5,1.15,17.5,553.0,78.37,62.45
2016,5,1,8,30,830.0,97.0,1.1,18.0,602.0,80.46,63.91
2016,5,1,8,45,845.0,100.0,1.05,19.0,647.5,81.99,64.75
2016,5,1,9,0,860.0,103.0,1.0,20.0,693.0,92.76,73.37
2016,5,1,9,15,872.0,105.0,0.9,20.0,733.0,93.94,74.14
2016,5,1,9,30,884.0,107.0,0.8,20.0,773.0,94.97,74.82
2016,5,1,9,45,892.5,109.0,0.7,20.5,808.0,95.76,75.15
2016,5,1,10,0,901.0,111.0,0.6,21.0,843.0,147.82,84.52
2016,5,1,10,15,907.5,112.5,0.6,21.5,871.0,205.93,118.66
2016,5,1,10,30,914.0,114.0,0.6,22.0,899.0,264.74,162.86
2016,5,1,10,45,918.0,115.0,0.65,22.5,919.5,323.08,210.92
2016,5,1,11,0,922.0,116.0,0.7,23.0,940.0,381.4,259.97
2016,5,1,11,15,925.0,117.0,0.85,23.0,953.5,439.12,309.17
2016,5,1,11,30,928.0,118.0,1.0,23.0,967.0,496.3,357.09
2016,5,1,11,45,928.0,118.5,1.2,23.0,972.5,550.91,402.38
2016,5,1,12,0,928.0,119.0,1.4,23.0,978.0,604.22,445.63
2016,5,1,12,15,927.5,119.0,1.55,23.0,975.5,655.36,486.0
2016,5,1,12,30,927.0,119.0,1.7,23.0,973.0,704.67,524.17
2016,5,1,12,45,924.5,118.5,1.9,23.0,962.5,750.14,559.33
2016,5,1,13,0,922.0,118.0,2.1,23.0,952.0,793.13,592.23
2016,5,1,13,15,918.0,117.0,2.2,22.5,934.5,831.82,620.87
2016,5,1,13,30,914.0,116.0,2.3,22.0,917.0,867.5,647.17
2016,5,1,13,45,906.5,116.0,2.45,22.0,891.5,897.94,669.25
2016,5,1,14,0,899.0,116.0,2.6,22.0,866.0,924.94,689.15
2016,5,1,14,15,891.0,114.0,2.65,21.5,834.0,945.99,705.74
2016,5,1,14,30,883.0,112.0,2.7,21.0,802.0,963.34,720.11
2016,5,1,14,45,870.0,111.0,2.75,21.0,763.5,973.21,728.32
2016,5,1,15,0,857.0,110.0,2.8,21.0,725.0,979.26,734.23
2016,5,1,15,15,843.0,107.5,2.75,20.5,682.0,992.35,745.62
2016,5,1,15,30,829.0,105.0,2.7,20.0,639.0,988.3,745.61
2016,5,1,15,45,807.5,102.5,2.7,20.0,591.0,972.86,737.28
2016,5,1,16,0,786.0,100.0,2.7,20.0,543.0,953.74,726.61
2016,5,1,16,15,761.5,96.0,2.6,19.5,492.5,926.28,710.7
2016,5,1,16,30,737.0,92.0,2.5,19.0,442.0,895.56,692.4
2016,5,1,16,45,700.0,87.5,2.4,19.0,389.5,856.25,666.43
2016,5,1,17,0,663.0,83.0,2.3,19.0,337.0,807.91,633.5
2016,5,1,17,15,615.5,76.5,2.1,18.0,284.5,744.82,590.42
2016,5,1,17,30,568.0,70.0,1.9,17.0,232.0,680.81,544.8
2016,5,1,17,45,496.0,62.0,1.75,16.5,182.5,591.59,477.09
2016,5,1,18,0,424.0,54.0,1.6,16.0,133.0,503.71,407.1
2016,5,1,18,15,319.5,41.5,1.45,15.5,90.5,384.91,309.1
2016,5,1,18,30,215.0,29.0,1.3,15.0,48.0,269.89,198.47
2016,5,1,18,45,107.5,14.5,1.2,14.5,24.0,130.6,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,5.5,1.25,11.0,5.5,4.33,0.0
2016,5,2,5,30,0.0,11.0,1.3,11.0,11.0,8.37,0.0
2016,5,2,5,45,8.5,29.5,1.4,11.5,31.0,22.33,12.87
2016,5,2,6,0,17.0,48.0,1.5,12.0,51.0,35.52,25.65
2016,5,2,6,15,32.5,69.5,1.5,12.5,77.0,50.41,39.37
2016,5,2,6,30,48.0,91.0,1.5,13.0,103.0,65.08,52.7
2016,5,2,6,45,62.0,112.0,1.55,13.5,131.5,79.26,65.31
2016,5,2,7,0,76.0,133.0,1.6,14.0,160.0,93.26,77.47
2016,5,2,7,15,58.0,150.5,1.55,14.0,173.0,104.59,87.2
2016,5,2,7,30,40.0,168.0,1.5,14.0,186.0,115.62,96.52
2016,5,2,7,45,108.5,198.0,1.5,14.5,254.0,130.62,108.94
2016,5,2,8,0,177.0,228.0,1.5,15.0,322.0,148.39,123.52
2016,5,2,8,15,254.5,239.5,1.45,15.0,388.0,150.09,124.49
2016,5,2,8,30,332.0,251.0,1.4,15.0,454.0,157.09,130.0
2016,5,2,8,45,411.5,245.0,1.4,15.5,515.5,147.03,120.9
2016,5,2,9,0,491.0,239.0,1.4,16.0,577.0,143.63,117.51
2016,5,2,9,15,587.5,218.0,1.3,16.0,645.5,131.59,107.1
2016,5,2,9,30,684.0,197.0,1.2,16.0,714.0,119.31,96.56
2016,5,2,9,45,771.0,163.5,1.2,16.5,771.5,111.07,89.29
2016,5,2,10,0,858.0,130.0,1.2,17.0,829.0,155.77,93.08
2016,5,2,10,15,865.0,131.5,1.2,17.0,856.5,211.64,127.36
2016,5,2,10,30,872.0,133.0,1.2,17.0,884.0,268.27,171.48
2016,5,2,10,45,874.5,136.0,1.2,17.5,904.0,325.1,219.51
2016,5,2,11,0,877.0,139.0,1.2,18.0,924.0,381.85,268.37
2016,5,2,11,15,880.0,139.5,1.2,18.0,937.0,437.07,316.09
2016,5,2,11,30,883.0,140.0,1.2,18.0,950.0,491.81,362.36
2016,5,2,11,45,880.0,143.0,1.3,18.5,954.5,544.51,405.62
2016,5,2,12,0,877.0,146.0,1.4,19.0,959.0,595.81,446.51
2016,5,2,12,15,668.5,263.0,1.55,19.0,882.0,615.74,463.12
2016,5,2,12,30,460.0,380.0,1.7,19.0,805.0,612.33,461.17
2016,5,2,12,45,473.0,362.0,1.9,19.0,795.0,642.36,485.57
2016,5,2,13,0,486.0,344.0,2.1,19.0,785.0,671.01,508.58
2016,5,2,13,15,487.0,343.5,2.25,19.0,778.0,703.14,533.16
2016,5,2,13,30,488.0,343.0,2.4,19.0,771.0,733.53,556.34
2016,5,2,13,45,493.0,328.5,2.55,19.0,751.0,753.19,572.31
2016,5,2,14,0,498.0,314.0,2.7,19.0,731.0,770.39,586.64
2016,5,2,14,15,456.5,316.5,2.75,18.5,687.5,758.18,579.76
2016,5,2,14,30,415.0,319.0,2.8,18.0,644.0,741.67,569.9
2016,5,2,14,45,475.0,278.5,2.85,18.0,633.5,777.65,599.18
2016,5,2,15,0,535.0,238.0,2.9,18.0,623.0,811.09,626.38
2016,5,2,15,15,556.0,213.5,2.9,17.5,592.5,819.84,636.14
2016,5,2,15,30,577.0,189.0,2.9,17.0,562.0,835.4,650.86
2016,5,2,15,45,540.5,185.0,2.9,17.0,514.0,792.87,622.02
2016,5,2,16,0,504.0,181.0,2.9,17.0,466.0,757.65,598.27
2016,5,2,16,15,489.5,166.0,2.85,16.5,422.0,729.45,580.87
2016,5,2,16,30,475.0,151.0,2.8,16.0,378.0,698.73,561.19
2016,5,2,16,45,408.5,143.0,2.75,15.5,322.0,622.28,505.45
2016,5,2,17,0,342.0,135.0,2.7,15.0,266.0,520.57,429.14
2016,5,2,17,15,288.5,125.0,2.65,14.5,224.0,456.37,379.52
2016,5,2,17,30,235.0,115.0,2.6,14.0,182.0,394.01,329.32
2016,5,2,17,45,252.5,94.0,2.6,14.0,152.5,382.39,320.1
2016,5,2,18,0,270.0,73.0,2.6,14.0,123.0,387.17,321.54
2016,5,2,18,15,187.0,54.0,2.55,13.5,83.5,266.7,218.78
2016,5,2,18,30,104.0,35.0,2.5,13.0,44.0,168.82,126.34
2016,5,2,18,45,52.0,17.5,2.45,13.0,22.0,80.41,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
