Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,11.0,5.0,3.93,0.0
2016,5,3,5,30,0.0,10.0,1.6,11.0,10.0,7.6,0.0
2016,5,3,5,45,0.0,28.0,1.6,11.5,28.0,21.22,12.13
2016,5,3,6,0,0.0,46.0,1.6,12.0,46.0,34.26,24.6
2016,5,3,6,15,9.0,67.0,1.5,12.0,69.5,49.2,38.41
2016,5,3,6,30,18.0,88.0,1.4,12.0,93.0,64.03,51.99
2016,5,3,6,45,29.5,109.0,1.35,12.5,118.5,77.25,63.77
2016,5,3,7,0,41.0,130.0,1.3,13.0,144.0,91.17,75.9
2016,5,3,7,15,191.0,145.5,1.45,13.0,227.0,101.67,84.95
2016,5,3,7,30,341.0,161.0,1.6,13.0,310.0,110.29,92.24
2016,5,3,7,45,173.0,165.5,1.8,13.5,241.5,114.44,95.37
2016,5,3,8,0,5.0,170.0,2.0,14.0,173.0,123.25,102.49
2016,5,3,8,15,45.0,220.0,2.1,14.0,248.0,148.14,123.52
2016,5,3,8,30,85.0,270.0,2.2,14.0,323.0,176.07,146.84
2016,5,3,8,45,213.0,281.5,2.35,14.0,426.0,177.54,147.65
2016,5,3,9,0,341.0,293.0,2.5,14.0,529.0,175.72,145.77
2016,5,3,9,15,301.0,322.5,2.45,14.5,539.5,186.82,154.46
2016,5,3,9,30,261.0,352.0,2.4,15.0,550.0,196.99,162.27
2016,5,3,9,45,192.0,373.5,2.35,15.5,523.0,217.76,178.78
2016,5,3,10,0,123.0,395.0,2.3,16.0,496.0,240.83,184.24
2016,5,3,10,15,214.0,400.0,2.15,16.0,582.5,273.58,204.17
2016,5,3,10,30,305.0,405.0,2.0,16.0,669.0,304.06,223.63
2016,5,3,10,45,226.0,427.0,1.9,16.5,625.5,334.58,250.71
2016,5,3,11,0,147.0,449.0,1.8,17.0,582.0,343.68,260.57
2016,5,3,11,15,151.0,456.5,1.7,17.0,594.5,368.38,279.95
2016,5,3,11,30,155.0,464.0,1.6,17.0,607.0,393.84,299.65
2016,5,3,11,45,198.5,463.5,1.5,17.0,647.5,434.51,330.23
2016,5,3,12,0,242.0,463.0,1.4,17.0,688.0,479.56,363.85
2016,5,3,12,15,289.0,448.5,1.45,17.0,717.0,522.07,396.22
2016,5,3,12,30,336.0,434.0,1.5,17.0,746.0,569.04,431.76
2016,5,3,12,45,429.5,394.5,1.55,17.0,788.5,636.99,482.73
2016,5,3,13,0,523.0,355.0,1.6,17.0,831.0,707.8,535.18
2016,5,3,13,15,510.0,348.5,1.7,17.0,805.5,725.8,549.17
2016,5,3,13,30,497.0,342.0,1.8,17.0,780.0,740.54,561.25
2016,5,3,13,45,471.5,337.5,1.9,17.0,743.5,743.04,564.52
2016,5,3,14,0,446.0,333.0,2.0,17.0,707.0,741.6,565.06
2016,5,3,14,15,439.0,322.5,2.1,17.0,679.0,747.92,571.45
2016,5,3,14,30,432.0,312.0,2.2,17.0,651.0,751.38,575.81
2016,5,3,14,45,413.5,303.5,2.35,17.0,615.5,742.86,571.84
2016,5,3,15,0,395.0,295.0,2.5,17.0,580.0,709.76,550.8
2016,5,3,15,15,349.0,287.0,2.65,16.5,527.5,668.36,523.38
2016,5,3,15,30,303.0,279.0,2.8,16.0,475.0,624.29,493.28
2016,5,3,15,45,222.5,265.5,2.95,16.0,404.0,511.77,409.36
2016,5,3,16,0,142.0,252.0,3.1,16.0,333.0,422.25,340.09
2016,5,3,16,15,115.0,226.5,3.1,15.5,288.5,371.36,301.58
2016,5,3,16,30,88.0,201.0,3.1,15.0,244.0,296.14,242.63
2016,5,3,16,45,126.0,178.5,3.1,15.0,232.0,335.71,277.08
2016,5,3,17,0,164.0,156.0,3.1,15.0,220.0,350.19,291.04
2016,5,3,17,15,137.5,137.0,3.0,14.5,185.5,304.48,254.16
2016,5,3,17,30,111.0,118.0,2.9,14.0,151.0,259.05,216.69
2016,5,3,17,45,91.5,95.5,2.85,14.0,119.0,214.63,178.96
2016,5,3,18,0,72.0,73.0,2.8,14.0,87.0,169.48,139.66
2016,5,3,18,15,42.0,51.5,2.6,13.5,59.0,100.0,79.32
2016,5,3,18,30,12.0,30.0,2.4,13.0,31.0,45.33,30.17
2016,5,3,18,45,6.0,15.0,2.25,13.0,15.5,19.01,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.55,12.0,8.0,6.29,0.0
2016,5,4,5,30,0.0,16.0,2.5,12.0,16.0,12.21,0.0
2016,5,4,5,45,56.0,37.5,2.5,12.0,46.0,27.79,17.75
2016,5,4,6,0,112.0,59.0,2.5,12.0,76.0,42.9,32.22
2016,5,4,6,15,161.0,80.0,2.45,12.0,115.0,57.14,45.48
2016,5,4,6,30,210.0,101.0,2.4,12.0,154.0,71.31,58.49
2016,5,4,6,45,284.5,108.5,2.4,12.5,197.0,77.43,63.95
2016,5,4,7,0,359.0,116.0,2.4,13.0,240.0,81.55,67.42
2016,5,4,7,15,309.5,145.5,2.3,13.0,265.0,100.65,84.12
2016,5,4,7,30,260.0,175.0,2.2,13.0,290.0,116.7,97.89
2016,5,4,7,45,198.0,203.5,2.15,13.0,297.5,135.46,113.83
2016,5,4,8,0,136.0,232.0,2.1,13.0,305.0,149.57,125.57
2016,5,4,8,15,141.5,255.5,2.0,13.0,337.5,162.06,135.8
2016,5,4,8,30,147.0,279.0,1.9,13.0,370.0,174.08,145.54
2016,5,4,8,45,181.5,299.5,1.85,13.5,420.0,185.05,154.06
2016,5,4,9,0,216.0,320.0,1.8,14.0,470.0,195.67,162.21
2016,5,4,9,15,257.0,332.5,1.7,14.0,521.0,189.92,156.95
2016,5,4,9,30,298.0,345.0,1.6,14.0,572.0,194.93,160.75
2016,5,4,9,45,307.5,360.0,1.55,14.0,603.0,200.19,164.77
2016,5,4,10,0,317.0,375.0,1.5,14.0,634.0,235.36,174.21
2016,5,4,10,15,252.0,402.0,1.5,14.0,612.5,266.76,198.06
2016,5,4,10,30,187.0,429.0,1.5,14.0,591.0,304.79,230.13
2016,5,4,10,45,229.5,433.0,1.5,14.5,636.5,339.31,255.42
2016,5,4,11,0,272.0,437.0,1.5,15.0,682.0,368.71,277.63
2016,5,4,11,15,275.5,443.0,1.65,15.0,694.5,400.97,304.19
2016,5,4,11,30,279.0,449.0,1.8,15.0,707.0,433.92,331.08
2016,5,4,11,45,279.5,452.0,2.0,15.0,711.5,464.04,355.74
2016,5,4,12,0,280.0,455.0,2.2,15.0,716.0,494.16,380.12
2016,5,4,12,15,343.0,427.5,2.3,15.0,746.0,539.91,416.11
2016,5,4,12,30,406.0,400.0,2.4,15.0,776.0,592.6,457.13
2016,5,4,12,45,420.0,389.5,2.5,15.5,775.0,627.1,483.16
2016,5,4,13,0,434.0,379.0,2.6,16.0,774.0,660.96,508.55
2016,5,4,13,15,336.0,406.0,2.65,16.0,708.5,627.2,483.57
2016,5,4,13,30,238.0,433.0,2.7,16.0,643.0,580.26,448.62
2016,5,4,13,45,304.5,402.0,2.8,16.0,663.0,643.49,497.91
2016,5,4,14,0,371.0,371.0,2.9,16.0,683.0,693.91,537.28
2016,5,4,14,15,427.5,331.0,2.95,16.0,677.5,745.4,576.82
2016,5,4,14,30,484.0,291.0,3.0,16.0,672.0,780.71,605.09
2016,5,4,14,45,440.0,294.5,3.05,16.0,628.5,759.94,590.63
2016,5,4,15,0,396.0,298.0,3.1,16.0,585.0,714.03,558.72
2016,5,4,15,15,427.0,266.5,3.1,16.0,559.5,747.23,585.45
2016,5,4,15,30,458.0,235.0,3.1,16.0,534.0,756.18,594.71
2016,5,4,15,45,463.0,215.0,3.1,16.0,498.0,748.12,591.13
2016,5,4,16,0,468.0,195.0,3.1,16.0,462.0,737.2,585.65
2016,5,4,16,15,313.0,200.0,3.0,15.5,371.5,564.33,455.78
2016,5,4,16,30,158.0,205.0,2.9,15.0,281.0,395.18,322.89
2016,5,4,16,45,225.0,174.5,2.85,15.0,269.5,453.06,372.64
2016,5,4,17,0,292.0,144.0,2.8,15.0,258.0,482.92,399.35
2016,5,4,17,15,253.0,130.0,2.7,14.5,218.0,428.3,356.41
2016,5,4,17,30,214.0,116.0,2.6,14.0,178.0,374.46,313.16
2016,5,4,17,45,180.0,95.5,2.55,14.0,140.5,316.05,264.52
2016,5,4,18,0,146.0,75.0,2.5,14.0,103.0,257.94,214.56
2016,5,4,18,15,99.5,54.5,2.35,13.5,71.0,171.49,140.03
2016,5,4,18,30,53.0,34.0,2.2,13.0,39.0,103.17,77.1
2016,5,4,18,45,26.5,17.0,2.1,13.0,19.5,47.93,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.0,1.9,12.0,7.0,5.51,0.0
2016,5,5,5,30,0.0,14.0,2.0,12.0,14.0,10.66,0.0
2016,5,5,5,45,10.5,33.5,2.1,12.5,35.0,25.18,15.67
2016,5,5,6,0,21.0,53.0,2.2,13.0,56.0,38.94,28.67
2016,5,5,6,15,37.0,75.0,2.25,13.0,83.0,54.06,42.61
2016,5,5,6,30,53.0,97.0,2.3,13.0,110.0,68.96,56.19
2016,5,5,6,45,70.5,117.5,2.35,13.5,139.5,82.85,68.5
2016,5,5,7,0,88.0,138.0,2.4,14.0,169.0,96.57,80.4
2016,5,5,7,15,122.0,161.5,2.4,14.0,212.0,109.43,91.46
2016,5,5,7,30,156.0,185.0,2.4,14.0,255.0,123.84,103.72
2016,5,5,7,45,209.0,204.0,2.45,14.0,309.0,136.02,113.89
2016,5,5,8,0,262.0,223.0,2.5,14.0,363.0,142.2,118.82
2016,5,5,8,15,202.0,251.5,2.45,14.0,365.5,161.68,135.07
2016,5,5,8,30,142.0,280.0,2.4,14.0,368.0,174.45,145.45
2016,5,5,8,45,187.5,299.5,2.4,14.5,424.5,185.24,153.83
2016,5,5,9,0,233.0,319.0,2.4,15.0,481.0,195.75,161.91
2016,5,5,9,15,294.5,324.5,2.35,15.0,541.5,187.3,154.44
2016,5,5,9,30,356.0,330.0,2.3,15.0,602.0,189.92,156.31
2016,5,5,9,45,277.5,365.0,2.3,15.5,582.5,202.15,165.84
2016,5,5,10,0,199.0,400.0,2.3,16.0,563.0,251.42,189.8
2016,5,5,10,15,142.0,406.5,2.3,16.0,525.0,266.74,201.92
2016,5,5,10,30,85.0,413.0,2.3,16.0,487.0,287.89,220.61
2016,5,5,10,45,240.0,402.0,2.3,16.0,617.0,314.31,235.88
2016,5,5,11,0,395.0,391.0,2.3,16.0,747.0,383.94,286.7
2016,5,5,11,15,418.5,387.5,2.3,16.0,769.5,417.19,314.32
2016,5,5,11,30,442.0,384.0,2.3,16.0,792.0,461.32,350.15
2016,5,5,11,45,455.5,385.5,2.35,16.5,808.0,505.83,385.25
2016,5,5,12,0,469.0,387.0,2.4,17.0,824.0,551.45,420.47
2016,5,5,12,15,390.0,416.0,2.4,17.0,779.0,560.43,428.33
2016,5,5,12,30,311.0,445.0,2.4,17.0,734.0,561.76,429.83
2016,5,5,12,45,323.0,429.0,2.4,17.0,727.0,584.96,448.2
2016,5,5,13,0,335.0,413.0,2.4,17.0,720.0,607.24,465.66
2016,5,5,13,15,333.5,406.0,2.4,17.0,706.5,625.5,479.78
2016,5,5,13,30,332.0,399.0,2.4,17.0,693.0,642.04,492.61
2016,5,5,13,45,256.5,404.0,2.4,17.0,627.0,604.17,464.48
2016,5,5,14,0,181.0,409.0,2.4,17.0,561.0,542.26,418.76
2016,5,5,14,15,178.0,395.5,2.4,17.0,540.5,540.65,418.83
2016,5,5,14,30,175.0,382.0,2.4,17.0,520.0,537.66,417.55
2016,5,5,14,45,113.5,346.5,2.4,17.0,435.0,453.62,354.38
2016,5,5,15,0,52.0,311.0,2.4,17.0,350.0,341.7,268.63
2016,5,5,15,15,51.0,293.0,2.35,16.5,329.0,328.5,260.04
2016,5,5,15,30,50.0,275.0,2.3,16.0,308.0,314.72,250.53
2016,5,5,15,45,376.0,202.5,2.25,16.0,419.5,645.57,513.78
2016,5,5,16,0,702.0,130.0,2.2,16.0,531.0,912.66,707.49
2016,5,5,16,15,675.0,124.5,2.2,15.5,482.0,881.45,686.37
2016,5,5,16,30,648.0,119.0,2.2,15.0,433.0,847.26,665.97
2016,5,5,16,45,611.0,112.5,2.2,15.0,382.0,799.1,633.85
2016,5,5,17,0,574.0,106.0,2.2,15.0,331.0,748.76,599.4
2016,5,5,17,15,526.0,97.5,2.25,14.5,280.5,683.56,554.04
2016,5,5,17,30,478.0,89.0,2.3,14.0,230.0,610.65,500.73
2016,5,5,17,45,410.0,78.0,2.35,14.0,182.0,525.38,434.18
2016,5,5,18,0,342.0,67.0,2.4,14.0,134.0,442.46,366.34
2016,5,5,18,15,251.0,52.0,2.25,13.5,93.0,336.48,276.38
2016,5,5,18,30,160.0,37.0,2.1,13.0,52.0,236.55,183.56
2016,5,5,18,45,80.0,18.5,2.0,13.0,26.0,105.38,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.5,2.7,11.0,0.5,0.39,0.0
2016,5,6,5,30,0.0,1.0,2.7,11.0,1.0,0.75,0.0
2016,5,6,5,45,0.0,3.0,2.7,11.5,3.0,2.27,0.0
2016,5,6,6,0,0.0,5.0,2.7,12.0,5.0,3.78,0.0
2016,5,6,6,15,0.0,8.0,2.65,12.0,8.0,6.06,0.0
2016,5,6,6,30,0.0,11.0,2.6,12.0,11.0,8.35,1.91
2016,5,6,6,45,0.0,14.0,2.55,12.0,14.0,10.64,4.0
2016,5,6,7,0,0.0,17.0,2.5,12.0,17.0,12.94,6.07
2016,5,6,7,15,75.0,102.0,2.45,12.0,135.5,73.89,60.76
2016,5,6,7,30,150.0,187.0,2.4,12.0,254.0,124.84,105.43
2016,5,6,7,45,104.0,204.5,2.4,12.5,253.5,138.59,116.74
2016,5,6,8,0,58.0,222.0,2.4,13.0,253.0,148.38,124.55
2016,5,6,8,15,40.0,225.5,2.35,13.0,248.0,151.15,126.49
2016,5,6,8,30,22.0,229.0,2.3,13.0,243.0,162.42,135.72
2016,5,6,8,45,11.0,178.0,2.3,13.0,185.0,130.98,108.47
2016,5,6,9,0,0.0,127.0,2.3,13.0,127.0,96.29,78.44
2016,5,6,9,15,3.5,166.5,2.3,13.0,169.0,123.87,101.98
2016,5,6,9,30,7.0,206.0,2.3,13.0,211.0,150.5,124.37
2016,5,6,9,45,9.0,221.0,2.3,13.5,228.0,160.76,132.5
2016,5,6,10,0,11.0,236.0,2.3,14.0,245.0,172.71,135.4
2016,5,6,10,15,5.5,168.0,2.3,14.0,172.5,127.21,98.71
2016,5,6,10,30,0.0,100.0,2.3,14.0,100.0,77.1,58.12
2016,5,6,10,45,8.5,202.0,2.3,14.0,210.0,154.02,120.22
2016,5,6,11,0,17.0,304.0,2.3,14.0,320.0,229.8,180.03
2016,5,6,11,15,21.5,331.0,2.3,14.0,351.0,253.38,198.24
2016,5,6,11,30,26.0,358.0,2.3,14.0,382.0,272.5,213.11
2016,5,6,11,45,25.5,357.0,2.35,14.0,380.5,278.18,217.66
2016,5,6,12,0,25.0,356.0,2.4,14.0,379.0,283.72,222.13
2016,5,6,12,15,19.5,318.0,2.4,14.0,336.5,256.03,200.68
2016,5,6,12,30,14.0,280.0,2.4,14.0,294.0,226.06,177.34
2016,5,6,12,45,10.0,231.0,2.4,14.5,241.0,186.99,146.3
2016,5,6,13,0,6.0,182.0,2.4,15.0,188.0,146.62,113.96
2016,5,6,13,15,12.0,242.5,2.35,15.0,253.5,200.45,157.18
2016,5,6,13,30,18.0,303.0,2.3,15.0,319.0,256.62,201.51
2016,5,6,13,45,15.5,282.0,2.3,15.0,295.5,239.38,188.02
2016,5,6,14,0,13.0,261.0,2.3,15.0,272.0,221.51,174.2
2016,5,6,14,15,13.5,258.0,2.25,15.0,269.0,221.31,174.37
2016,5,6,14,30,14.0,255.0,2.2,15.0,266.0,221.2,174.6
2016,5,6,14,45,7.5,207.5,2.15,15.0,213.5,175.02,137.87
2016,5,6,15,0,1.0,160.0,2.1,15.0,161.0,128.51,100.41
2016,5,6,15,15,34.0,222.5,1.95,14.5,245.0,236.74,189.65
2016,5,6,15,30,67.0,285.0,1.8,14.0,329.0,342.99,274.9
2016,5,6,15,45,37.0,233.5,1.7,14.0,257.5,261.05,209.51
2016,5,6,16,0,7.0,182.0,1.6,14.0,186.0,160.22,127.87
2016,5,6,16,15,3.5,124.5,1.4,14.0,126.5,103.69,81.77
2016,5,6,16,30,0.0,67.0,1.2,14.0,67.0,51.41,38.1
2016,5,6,16,45,0.0,58.5,1.0,14.0,58.5,44.82,32.7
2016,5,6,17,0,0.0,50.0,0.8,14.0,50.0,38.25,27.22
2016,5,6,17,15,0.0,42.5,0.7,14.0,42.5,32.47,22.34
2016,5,6,17,30,0.0,35.0,0.6,14.0,35.0,26.7,17.41
2016,5,6,17,45,0.0,27.5,0.5,14.0,27.5,20.94,12.42
2016,5,6,18,0,0.0,20.0,0.4,14.0,20.0,15.2,7.39
2016,5,6,18,15,0.0,14.0,0.45,13.5,14.0,10.62,3.34
2016,5,6,18,30,0.0,8.0,0.5,13.0,8.0,6.06,0.0
2016,5,6,18,45,0.0,4.0,0.55,13.0,4.0,3.02,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.0,1.65,12.0,7.0,5.51,0.0
2016,5,7,5,30,0.0,14.0,1.8,12.0,14.0,10.66,0.0
2016,5,7,5,45,4.0,33.5,2.0,12.5,34.5,25.19,15.91
2016,5,7,6,0,8.0,53.0,2.2,13.0,55.0,39.18,28.96
2016,5,7,6,15,21.5,75.0,2.25,13.0,80.5,54.13,42.72
2016,5,7,6,30,35.0,97.0,2.3,13.0,106.0,68.99,56.24
2016,5,7,6,45,50.5,118.0,2.35,13.0,134.0,83.1,68.86
2016,5,7,7,0,66.0,139.0,2.4,13.0,162.0,97.02,81.09
2016,5,7,7,15,52.0,156.0,2.45,13.0,176.0,108.04,90.57
2016,5,7,7,30,38.0,173.0,2.5,13.0,190.0,118.79,99.68
2016,5,7,7,45,123.5,202.5,2.6,13.5,267.5,133.55,111.96
2016,5,7,8,0,209.0,232.0,2.7,14.0,345.0,151.42,126.73
2016,5,7,8,15,104.5,196.5,2.75,14.0,253.0,130.93,108.72
2016,5,7,8,30,0.0,161.0,2.8,14.0,161.0,118.97,98.15
2016,5,7,8,45,0.0,144.5,2.9,14.0,144.5,108.25,88.68
2016,5,7,9,0,0.0,128.0,3.0,14.0,128.0,97.0,78.8
2016,5,7,9,15,4.0,171.5,2.95,14.0,175.0,127.28,104.54
2016,5,7,9,30,8.0,215.0,2.9,14.0,222.0,156.38,128.95
2016,5,7,9,45,4.0,148.5,2.9,14.5,152.0,111.91,90.78
2016,5,7,10,0,0.0,82.0,2.9,15.0,82.0,63.48,46.89
2016,5,7,10,15,0.0,78.5,2.85,15.0,78.5,60.81,44.66
2016,5,7,10,30,0.0,75.0,2.8,15.0,75.0,58.13,42.41
2016,5,7,10,45,0.0,105.5,2.75,15.5,105.5,81.27,61.17
2016,5,7,11,0,0.0,136.0,2.7,16.0,136.0,104.16,79.51
2016,5,7,11,15,0.0,116.0,2.65,16.0,116.0,89.37,67.47
2016,5,7,11,30,0.0,96.0,2.6,16.0,96.0,74.29,55.23
2016,5,7,11,45,0.0,115.5,2.6,16.0,115.5,89.27,67.37
2016,5,7,12,0,0.0,135.0,2.6,16.0,135.0,104.35,79.52
2016,5,7,12,15,3.5,158.5,2.55,16.0,162.0,124.78,95.98
2016,5,7,12,30,7.0,182.0,2.5,16.0,189.0,145.79,112.85
2016,5,7,12,45,5.5,171.5,2.5,16.0,177.0,137.35,106.11
2016,5,7,13,0,4.0,161.0,2.5,16.0,165.0,128.6,99.15
2016,5,7,13,15,15.5,253.5,2.45,16.0,268.0,212.07,165.92
2016,5,7,13,30,27.0,346.0,2.4,16.0,371.0,314.25,245.58
2016,5,7,13,45,18.0,282.5,2.4,16.0,299.0,241.94,189.28
2016,5,7,14,0,9.0,219.0,2.4,16.0,227.0,182.61,142.72
2016,5,7,14,15,4.5,182.5,2.4,16.0,186.5,149.02,116.09
2016,5,7,14,30,0.0,146.0,2.4,16.0,146.0,115.01,88.73
2016,5,7,14,45,0.0,149.5,2.4,16.0,149.5,118.19,91.54
2016,5,7,15,0,0.0,153.0,2.4,16.0,153.0,121.54,94.45
2016,5,7,15,15,1.0,162.5,2.35,16.0,163.5,131.33,102.68
2016,5,7,15,30,2.0,172.0,2.3,16.0,174.0,141.79,111.47
2016,5,7,15,45,51.0,212.0,2.3,16.0,242.0,251.27,202.18
2016,5,7,16,0,100.0,252.0,2.3,16.0,310.0,353.94,285.28
2016,5,7,16,15,60.0,214.5,2.25,15.5,249.0,275.14,222.51
2016,5,7,16,30,20.0,177.0,2.2,15.0,188.0,175.55,141.62
2016,5,7,16,45,33.0,165.0,2.2,15.0,179.5,200.2,163.19
2016,5,7,17,0,46.0,153.0,2.2,15.0,171.0,205.33,168.46
2016,5,7,17,15,37.0,132.0,2.1,14.5,145.0,176.16,144.66
2016,5,7,17,30,28.0,111.0,2.0,14.0,119.0,146.6,120.09
2016,5,7,17,45,17.5,89.5,1.95,14.0,94.5,100.65,80.91
2016,5,7,18,0,7.0,68.0,1.9,14.0,70.0,70.13,54.26
2016,5,7,18,15,3.5,48.0,1.85,13.5,49.0,47.17,34.18
2016,5,7,18,30,0.0,28.0,1.8,13.0,28.0,22.41,12.43
2016,5,7,18,45,0.0,14.0,1.75,13.0,14.0,10.66,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,41.0,12.0,1.2,12.0,14.5,9.44,0.0
2016,5,8,5,30,82.0,24.0,1.2,12.0,29.0,18.1,4.9
2016,5,8,5,45,177.0,40.5,1.25,12.5,65.0,30.28,20.37
2016,5,8,6,0,272.0,57.0,1.3,13.0,101.0,42.46,31.91
2016,5,8,6,15,345.5,69.5,1.3,13.0,146.5,51.66,40.57
2016,5,8,6,30,419.0,82.0,1.3,13.0,192.0,60.79,48.96
2016,5,8,6,45,209.5,95.0,1.35,13.5,150.0,68.18,55.49
2016,5,8,7,0,0.0,108.0,1.4,14.0,108.0,79.55,65.35
2016,5,8,7,15,6.5,133.0,1.4,14.0,136.0,96.82,80.33
2016,5,8,7,30,13.0,158.0,1.4,14.0,164.0,113.86,94.88
2016,5,8,7,45,36.5,191.0,1.45,14.5,211.0,130.14,108.39
2016,5,8,8,0,60.0,224.0,1.5,15.0,258.0,149.63,124.43
2016,5,8,8,15,37.5,220.0,1.5,15.0,241.5,148.27,122.82
2016,5,8,8,30,15.0,216.0,1.5,15.0,225.0,154.49,127.72
2016,5,8,8,45,38.5,261.0,1.5,15.0,287.5,171.77,141.87
2016,5,8,9,0,62.0,306.0,1.5,15.0,350.0,195.78,161.47
2016,5,8,9,15,109.5,337.5,1.5,15.0,420.0,213.06,175.3
2016,5,8,9,30,157.0,369.0,1.5,15.0,490.0,214.95,176.43
2016,5,8,9,45,144.5,385.5,1.55,15.5,500.5,223.66,182.94
2016,5,8,10,0,132.0,402.0,1.6,16.0,511.0,247.35,188.0
2016,5,8,10,15,146.0,417.5,1.65,16.0,542.0,273.98,206.68
2016,5,8,10,30,160.0,433.0,1.7,16.0,573.0,302.9,228.33
2016,5,8,10,45,205.0,439.5,1.8,16.5,623.0,338.07,254.02
2016,5,8,11,0,250.0,446.0,1.9,17.0,673.0,368.35,276.79
2016,5,8,11,15,226.0,457.0,2.0,17.0,664.0,399.97,302.87
2016,5,8,11,30,202.0,468.0,2.1,17.0,655.0,419.03,318.99
2016,5,8,11,45,213.5,460.5,2.25,17.0,659.5,441.77,337.49
2016,5,8,12,0,225.0,453.0,2.4,17.0,664.0,464.93,356.26
2016,5,8,12,15,259.5,443.0,2.45,17.0,686.0,501.79,384.99
2016,5,8,12,30,294.0,433.0,2.5,17.0,708.0,542.4,416.35
2016,5,8,12,45,283.0,440.0,2.65,17.0,702.5,566.28,434.91
2016,5,8,13,0,272.0,447.0,2.8,17.0,697.0,588.74,452.32
2016,5,8,13,15,284.5,427.0,2.85,17.0,684.0,605.39,465.85
2016,5,8,13,30,297.0,407.0,2.9,17.0,671.0,620.68,478.46
2016,5,8,13,45,296.5,396.0,3.0,17.0,653.5,631.57,487.68
2016,5,8,14,0,296.0,385.0,3.1,17.0,636.0,640.63,495.64
2016,5,8,14,15,566.0,255.5,3.15,17.0,713.0,807.95,624.37
2016,5,8,14,30,836.0,126.0,3.2,17.0,790.0,949.64,726.53
2016,5,8,14,45,830.0,121.0,3.25,17.0,754.5,961.34,735.01
2016,5,8,15,0,824.0,116.0,3.3,17.0,719.0,969.32,742.27
2016,5,8,15,15,810.0,113.5,3.35,16.5,677.5,968.46,745.05
2016,5,8,15,30,796.0,111.0,3.4,16.0,636.0,963.89,745.5
2016,5,8,15,45,780.5,106.5,3.45,16.0,590.5,951.8,739.46
2016,5,8,16,0,765.0,102.0,3.5,16.0,545.0,936.18,731.06
2016,5,8,16,15,741.5,98.0,3.55,15.5,496.0,909.61,716.23
2016,5,8,16,30,718.0,94.0,3.6,15.0,447.0,886.64,703.85
2016,5,8,16,45,689.5,88.5,3.7,15.0,396.5,847.68,678.43
2016,5,8,17,0,661.0,83.0,3.8,15.0,346.0,806.43,650.7
2016,5,8,17,15,617.5,77.0,3.85,14.5,295.5,747.86,609.84
2016,5,8,17,30,574.0,71.0,3.9,14.0,245.0,688.28,566.49
2016,5,8,17,45,514.5,63.0,3.95,14.0,196.5,610.55,505.63
2016,5,8,18,0,455.0,55.0,4.0,14.0,148.0,533.69,442.53
2016,5,8,18,15,360.5,44.5,3.9,13.5,105.0,424.72,350.82
2016,5,8,18,30,266.0,34.0,3.8,13.0,62.0,321.01,256.35
2016,5,8,18,45,133.0,17.0,3.7,13.0,31.0,161.19,54.13
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,48.0,13.0,2.7,11.0,16.5,10.23,0.0
2016,5,9,5,30,96.0,26.0,2.7,11.0,33.0,19.55,6.76
2016,5,9,5,45,200.5,42.5,2.75,11.0,71.0,31.81,21.89
2016,5,9,6,0,305.0,59.0,2.8,11.0,109.0,44.09,33.63
2016,5,9,6,15,152.5,64.5,2.8,11.0,89.5,47.35,37.03
2016,5,9,6,30,0.0,70.0,2.8,11.0,70.0,52.56,41.95
2016,5,9,6,45,0.0,87.0,2.8,11.5,87.0,64.82,52.93
2016,5,9,7,0,0.0,104.0,2.8,12.0,104.0,76.99,63.61
2016,5,9,7,15,36.5,145.0,2.75,12.0,161.5,101.74,85.37
2016,5,9,7,30,73.0,186.0,2.7,12.0,219.0,126.66,106.95
2016,5,9,7,45,126.5,211.5,2.7,12.5,277.0,138.34,116.5
2016,5,9,8,0,180.0,237.0,2.7,13.0,335.0,153.32,128.8
2016,5,9,8,15,143.5,259.5,2.65,13.0,342.0,164.25,137.71
2016,5,9,8,30,107.0,282.0,2.6,13.0,349.0,183.01,153.23
2016,5,9,8,45,175.5,301.5,2.6,13.5,421.0,185.91,154.93
2016,5,9,9,0,244.0,321.0,2.6,14.0,493.0,185.49,153.89
2016,5,9,9,15,176.0,342.5,2.55,14.0,470.0,204.47,169.41
2016,5,9,9,30,108.0,364.0,2.5,14.0,447.0,226.0,186.87
2016,5,9,9,45,85.0,369.0,2.5,14.5,436.5,230.3,180.53
2016,5,9,10,0,62.0,374.0,2.5,15.0,426.0,242.44,188.0
2016,5,9,10,15,102.5,403.5,2.5,15.0,492.0,274.63,210.64
2016,5,9,10,30,143.0,433.0,2.5,15.0,558.0,299.54,228.17
2016,5,9,10,45,147.5,444.5,2.5,15.5,576.0,324.99,247.86
2016,5,9,11,0,152.0,456.0,2.5,16.0,594.0,351.47,268.46
2016,5,9,11,15,212.0,455.5,2.55,16.0,651.5,393.92,300.79
2016,5,9,11,30,272.0,455.0,2.6,16.0,709.0,436.5,333.78
2016,5,9,11,45,347.5,426.5,2.65,16.0,752.5,483.49,370.53
2016,5,9,12,0,423.0,398.0,2.7,16.0,796.0,535.1,411.03
2016,5,9,12,15,438.5,382.5,2.75,16.0,794.0,568.84,438.0
2016,5,9,12,30,454.0,367.0,2.8,16.0,792.0,602.28,464.56
2016,5,9,12,45,453.0,363.5,2.9,16.5,784.0,632.62,487.52
2016,5,9,13,0,452.0,360.0,3.0,17.0,776.0,661.29,508.95
2016,5,9,13,15,494.5,340.5,3.05,17.0,787.5,709.33,545.67
2016,5,9,13,30,537.0,321.0,3.1,17.0,799.0,757.71,582.29
2016,5,9,13,45,538.5,309.0,3.2,17.0,777.5,777.33,597.89
2016,5,9,14,0,540.0,297.0,3.3,17.0,756.0,794.28,611.79
2016,5,9,14,15,536.0,287.5,3.35,17.0,729.0,805.8,621.51
2016,5,9,14,30,532.0,278.0,3.4,17.0,702.0,814.42,629.26
2016,5,9,14,45,551.0,254.5,3.45,17.0,675.5,828.32,641.64
2016,5,9,15,0,570.0,231.0,3.5,17.0,649.0,839.31,652.08
2016,5,9,15,15,545.5,222.5,3.5,16.5,603.5,819.95,640.83
2016,5,9,15,30,521.0,214.0,3.5,16.0,558.0,797.33,627.37
2016,5,9,15,45,446.0,219.0,3.55,16.0,499.0,735.25,582.64
2016,5,9,16,0,371.0,224.0,3.6,16.0,440.0,645.82,517.31
2016,5,9,16,15,554.0,160.0,3.65,15.5,450.0,788.03,630.6
2016,5,9,16,30,737.0,96.0,3.7,15.0,460.0,908.71,721.25
2016,5,9,16,45,702.5,92.0,3.75,15.0,408.0,865.59,691.53
2016,5,9,17,0,668.0,88.0,3.8,15.0,356.0,820.21,660.72
2016,5,9,17,15,623.5,82.0,3.85,14.5,304.0,760.49,619.25
2016,5,9,17,30,579.0,76.0,3.9,14.0,252.0,699.66,575.17
2016,5,9,17,45,507.5,68.5,4.0,14.0,201.5,610.99,506.14
2016,5,9,18,0,436.0,61.0,4.1,14.0,151.0,523.39,434.77
2016,5,9,18,15,339.5,49.5,4.05,13.5,107.5,407.87,337.88
2016,5,9,18,30,243.0,38.0,4.0,13.0,64.0,305.16,244.92
2016,5,9,18,45,121.5,19.0,3.95,12.5,32.0,157.48,65.53
2016,5,9,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,13.0,2.15,11.0,17.5,10.23,0.0
2016,5,10,5,30,125.0,26.0,2.2,11.0,35.0,19.61,7.59
2016,5,10,5,45,238.0,40.0,2.25,11.5,74.0,30.25,20.58
2016,5,10,6,0,351.0,54.0,2.3,12.0,113.0,40.96,30.77
2016,5,10,6,15,425.5,64.5,2.25,12.0,160.5,51.43,40.55
2016,5,10,6,30,500.0,75.0,2.2,12.0,208.0,59.3,47.83
2016,5,10,6,45,250.0,96.5,2.2,12.5,163.0,69.69,57.06
2016,5,10,7,0,0.0,118.0,2.2,13.0,118.0,86.09,71.41
2016,5,10,7,15,17.0,146.0,2.15,13.5,154.0,105.24,87.9
2016,5,10,7,30,34.0,174.0,2.1,14.0,190.0,119.49,99.82
2016,5,10,7,45,95.5,206.5,2.05,14.5,257.5,139.83,116.79
2016,5,10,8,0,157.0,239.0,2.0,15.0,325.0,153.82,128.07
2016,5,10,8,15,200.5,258.5,1.9,15.0,378.5,165.25,137.3
2016,5,10,8,30,244.0,278.0,1.8,15.0,432.0,167.8,138.97
2016,5,10,8,45,342.0,273.0,1.75,15.5,505.0,166.8,137.46
2016,5,10,9,0,440.0,268.0,1.7,16.0,578.0,155.83,127.66
2016,5,10,9,15,465.0,273.5,1.7,16.5,618.0,156.42,127.64
2016,5,10,9,30,490.0,279.0,1.7,17.0,658.0,156.91,127.54
2016,5,10,9,45,482.0,297.5,1.7,17.5,683.5,170.59,127.12
2016,5,10,10,0,474.0,316.0,1.7,18.0,709.0,215.23,149.49
2016,5,10,10,15,479.5,323.5,1.65,18.0,732.5,256.52,177.58
2016,5,10,10,30,485.0,331.0,1.6,18.0,756.0,299.01,210.71
2016,5,10,10,45,486.5,339.5,1.6,18.5,774.0,342.05,245.74
2016,5,10,11,0,488.0,348.0,1.6,19.0,792.0,385.72,281.47
2016,5,10,11,15,479.0,356.0,1.6,19.0,796.5,425.45,314.63
2016,5,10,11,30,470.0,364.0,1.6,19.0,801.0,464.43,346.52
2016,5,10,11,45,457.5,378.5,1.65,19.5,806.5,504.98,378.15
2016,5,10,12,0,445.0,393.0,1.7,20.0,812.0,544.48,408.06
2016,5,10,12,15,458.5,379.5,1.8,20.0,810.5,579.32,435.35
2016,5,10,12,30,472.0,366.0,1.9,20.0,809.0,613.76,462.09
2016,5,10,12,45,475.0,370.0,2.05,20.0,811.5,653.38,492.11
2016,5,10,13,0,478.0,374.0,2.2,20.0,814.0,692.06,521.1
2016,5,10,13,15,485.0,362.0,2.3,20.0,801.5,719.73,542.26
2016,5,10,13,30,492.0,350.0,2.4,20.0,789.0,745.47,562.05
2016,5,10,13,45,521.5,327.0,2.55,20.0,781.0,778.88,588.02
2016,5,10,14,0,551.0,304.0,2.7,20.0,773.0,810.78,612.92
2016,5,10,14,15,553.0,288.0,2.75,20.0,743.5,822.14,622.49
2016,5,10,14,30,555.0,272.0,2.8,20.0,714.0,830.47,630.21
2016,5,10,14,45,557.0,254.0,2.9,20.0,680.5,833.72,634.92
2016,5,10,15,0,559.0,236.0,3.0,20.0,647.0,833.78,637.55
2016,5,10,15,15,542.5,224.5,3.05,19.5,604.0,819.13,630.42
2016,5,10,15,30,526.0,213.0,3.1,19.0,561.0,801.29,621.1
2016,5,10,15,45,649.0,161.5,3.15,19.0,560.5,889.2,686.68
2016,5,10,16,0,772.0,110.0,3.2,19.0,560.0,952.95,732.71
2016,5,10,16,15,748.0,106.0,3.25,18.5,510.0,933.16,722.38
2016,5,10,16,30,724.0,102.0,3.3,18.0,460.0,903.51,705.68
2016,5,10,16,45,695.5,95.5,3.4,17.5,409.0,863.23,681.32
2016,5,10,17,0,667.0,89.0,3.5,17.0,358.0,820.57,654.46
2016,5,10,17,15,623.0,83.0,3.45,16.5,306.0,761.34,613.45
2016,5,10,17,30,579.0,77.0,3.4,16.0,254.0,700.98,569.99
2016,5,10,17,45,520.5,68.0,3.4,15.5,205.0,622.61,510.65
2016,5,10,18,0,462.0,59.0,3.4,15.0,156.0,544.95,448.76
2016,5,10,18,15,368.0,48.0,3.25,14.5,111.5,435.31,357.67
2016,5,10,18,30,274.0,37.0,3.1,14.0,67.0,328.64,263.06
2016,5,10,18,45,137.0,18.5,3.0,14.0,33.5,169.35,81.37
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,12.5,2.55,11.0,19.5,9.83,0.0
2016,5,11,5,30,197.0,25.0,2.6,11.0,39.0,19.13,7.88
2016,5,11,5,45,307.5,37.0,2.65,11.5,79.5,30.1,20.52
2016,5,11,6,0,418.0,49.0,2.7,12.0,120.0,39.84,29.8
2016,5,11,6,15,490.5,57.5,2.65,12.0,168.5,46.47,36.13
2016,5,11,6,30,563.0,66.0,2.6,12.0,217.0,53.09,42.27
2016,5,11,6,45,281.5,89.0,2.55,12.5,164.5,63.35,51.4
2016,5,11,7,0,0.0,112.0,2.5,13.0,112.0,82.3,68.06
2016,5,11,7,15,15.0,142.5,2.45,13.5,149.5,103.12,86.04
2016,5,11,7,30,30.0,173.0,2.4,14.0,187.0,118.93,99.35
2016,5,11,7,45,24.5,185.5,2.35,14.5,198.0,132.54,110.55
2016,5,11,8,0,19.0,198.0,2.3,15.0,209.0,141.4,117.53
2016,5,11,8,15,69.0,241.5,2.25,15.0,285.0,160.55,133.42
2016,5,11,8,30,119.0,285.0,2.2,15.0,361.0,176.34,146.3
2016,5,11,8,45,117.5,306.5,2.15,15.5,386.0,186.56,154.12
2016,5,11,9,0,116.0,328.0,2.1,16.0,411.0,196.29,161.49
2016,5,11,9,15,115.0,347.5,2.05,16.0,433.0,204.69,168.02
2016,5,11,9,30,114.0,367.0,2.0,16.0,455.0,212.63,174.17
2016,5,11,9,45,154.0,386.0,1.95,16.5,511.0,225.84,174.32
2016,5,11,10,0,194.0,405.0,1.9,17.0,567.0,256.65,192.28
2016,5,11,10,15,263.0,404.5,1.9,17.0,631.0,273.89,200.95
2016,5,11,10,30,332.0,404.0,1.9,17.0,695.0,314.67,229.85
2016,5,11,10,45,406.5,385.0,1.9,17.5,750.0,344.91,251.86
2016,5,11,11,0,481.0,366.0,1.9,18.0,805.0,394.24,289.71
2016,5,11,11,15,479.5,374.5,1.9,18.0,817.0,437.19,325.21
2016,5,11,11,30,478.0,383.0,1.9,18.0,829.0,480.28,360.16
2016,5,11,11,45,476.5,386.5,1.95,18.0,833.5,520.18,392.24
2016,5,11,12,0,475.0,390.0,2.0,18.0,838.0,559.68,423.36
2016,5,11,12,15,489.0,376.0,2.05,18.0,836.0,595.87,451.75
2016,5,11,12,30,503.0,362.0,2.1,18.0,834.0,631.6,479.48
2016,5,11,12,45,706.5,244.5,2.2,18.5,900.0,718.99,545.92
2016,5,11,13,0,910.0,127.0,2.3,19.0,966.0,798.99,606.81
2016,5,11,13,15,906.0,126.0,2.35,19.0,948.5,836.84,633.28
2016,5,11,13,30,902.0,125.0,2.4,19.0,931.0,871.73,657.73
2016,5,11,13,45,897.0,123.5,2.5,19.0,906.0,902.21,679.63
2016,5,11,14,0,892.0,122.0,2.6,19.0,881.0,929.37,699.41
2016,5,11,14,15,735.0,190.5,2.6,18.5,801.0,903.54,683.87
2016,5,11,14,30,578.0,259.0,2.6,18.0,721.0,839.51,639.86
2016,5,11,14,45,577.5,244.5,2.6,18.0,688.0,843.96,645.3
2016,5,11,15,0,577.0,230.0,2.6,18.0,655.0,845.28,648.07
2016,5,11,15,15,557.0,219.5,2.55,18.0,610.5,828.27,637.39
2016,5,11,15,30,537.0,209.0,2.5,18.0,566.0,807.99,624.59
2016,5,11,15,45,664.5,155.5,2.45,18.0,565.5,898.45,690.34
2016,5,11,16,0,792.0,102.0,2.4,18.0,565.0,964.08,736.06
2016,5,11,16,15,768.5,98.0,2.35,17.5,515.0,937.45,720.28
2016,5,11,16,30,745.0,94.0,2.3,17.0,465.0,907.61,703.05
2016,5,11,16,45,715.5,89.0,2.3,16.5,413.5,874.62,683.76
2016,5,11,17,0,686.0,84.0,2.3,16.0,362.0,832.72,657.54
2016,5,11,17,15,643.0,78.0,2.25,15.5,310.0,774.22,617.93
2016,5,11,17,30,600.0,72.0,2.2,15.0,258.0,714.6,575.96
2016,5,11,17,45,540.0,64.0,2.2,15.0,208.0,635.78,516.59
2016,5,11,18,0,480.0,56.0,2.2,15.0,158.0,557.78,454.92
2016,5,11,18,15,388.0,46.0,2.2,14.5,113.5,450.76,367.83
2016,5,11,18,30,296.0,36.0,2.2,14.0,69.0,348.52,278.41
2016,5,11,18,45,148.0,18.0,2.25,13.5,34.5,185.99,99.59
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,3.1,11.0,18.5,11.02,0.0
2016,5,12,5,30,129.0,28.0,3.2,11.0,37.0,21.08,9.79
2016,5,12,5,45,225.0,43.5,3.3,11.5,75.5,32.67,22.79
2016,5,12,6,0,321.0,59.0,3.4,12.0,114.0,44.22,33.7
2016,5,12,6,15,185.5,81.0,3.35,12.0,115.5,58.32,46.73
2016,5,12,6,30,50.0,103.0,3.3,12.0,117.0,73.11,60.19
2016,5,12,6,45,62.5,124.0,3.25,12.0,145.0,87.14,72.73
2016,5,12,7,0,75.0,145.0,3.2,12.0,173.0,100.97,84.88
2016,5,12,7,15,141.5,167.5,3.1,12.0,229.5,113.47,95.67
2016,5,12,7,30,208.0,190.0,3.0,12.0,286.0,127.93,108.02
2016,5,12,7,45,247.0,208.0,2.95,12.5,335.0,134.19,112.88
2016,5,12,8,0,286.0,226.0,2.9,13.0,384.0,144.12,120.85
2016,5,12,8,15,333.0,238.0,2.85,13.0,437.5,150.82,126.2
2016,5,12,8,30,380.0,250.0,2.8,13.0,491.0,157.33,131.37
2016,5,12,8,45,362.5,275.5,2.75,13.5,518.5,168.49,140.22
2016,5,12,9,0,345.0,301.0,2.7,14.0,546.0,178.89,148.34
2016,5,12,9,15,382.5,305.5,2.65,14.0,591.5,180.53,149.35
2016,5,12,9,30,420.0,310.0,2.6,14.0,637.0,169.22,139.53
2016,5,12,9,45,435.0,318.0,2.6,14.5,669.0,179.83,135.67
2016,5,12,10,0,450.0,326.0,2.6,15.0,701.0,219.22,155.26
2016,5,12,10,15,460.0,329.5,2.55,15.0,723.5,257.88,182.08
2016,5,12,10,30,470.0,333.0,2.5,15.0,746.0,298.12,214.04
2016,5,12,10,45,505.0,340.5,2.45,15.5,793.5,349.2,254.75
2016,5,12,11,0,540.0,348.0,2.4,16.0,841.0,404.75,299.37
2016,5,12,11,15,542.0,354.0,2.35,16.0,855.5,450.49,337.69
2016,5,12,11,30,544.0,360.0,2.3,16.0,870.0,496.56,375.53
2016,5,12,11,45,523.5,372.0,2.3,16.5,864.5,535.21,406.5
2016,5,12,12,0,503.0,384.0,2.3,17.0,859.0,571.77,434.88
2016,5,12,12,15,522.5,364.5,2.35,17.0,857.0,608.64,464.16
2016,5,12,12,30,542.0,345.0,2.4,17.0,855.0,645.13,492.82
2016,5,12,12,45,509.5,360.0,2.5,17.0,835.5,670.71,512.6
2016,5,12,13,0,477.0,375.0,2.6,17.0,816.0,692.56,529.33
2016,5,12,13,15,476.0,365.0,2.7,17.0,798.0,715.47,547.39
2016,5,12,13,30,475.0,355.0,2.8,17.0,780.0,735.94,563.61
2016,5,12,13,45,487.5,338.5,2.9,17.0,764.0,759.91,582.63
2016,5,12,14,0,500.0,322.0,3.0,17.0,748.0,781.79,600.17
2016,5,12,14,15,423.0,338.0,3.1,17.0,689.5,748.7,576.48
2016,5,12,14,30,346.0,354.0,3.2,17.0,631.0,692.55,536.42
2016,5,12,14,45,404.5,313.0,3.3,17.0,622.5,743.98,577.21
2016,5,12,15,0,463.0,272.0,3.4,17.0,614.0,776.01,603.78
2016,5,12,15,15,446.0,264.5,3.45,16.5,578.5,764.43,597.88
2016,5,12,15,30,429.0,257.0,3.5,16.0,543.0,750.11,590.28
2016,5,12,15,45,541.0,197.0,3.55,16.0,531.5,807.45,637.85
2016,5,12,16,0,653.0,137.0,3.6,16.0,520.0,871.33,686.26
2016,5,12,16,15,659.0,127.5,3.65,15.5,485.0,869.11,687.84
2016,5,12,16,30,665.0,118.0,3.7,15.0,450.0,863.73,687.71
2016,5,12,16,45,502.0,131.5,3.75,15.0,366.5,701.07,569.18
2016,5,12,17,0,339.0,145.0,3.8,15.0,283.0,528.82,437.1
2016,5,12,17,15,428.5,116.5,3.85,14.5,266.0,603.75,500.37
2016,5,12,17,30,518.0,88.0,3.9,14.0,249.0,655.62,542.11
2016,5,12,17,45,457.5,78.0,4.0,14.0,200.5,568.33,473.03
2016,5,12,18,0,397.0,68.0,4.1,14.0,152.0,491.86,410.34
2016,5,12,18,15,308.5,54.5,4.1,13.5,109.5,387.89,322.86
2016,5,12,18,30,220.0,41.0,4.1,13.0,67.0,289.3,234.6
2016,5,12,18,45,110.0,24.5,4.1,12.5,37.5,163.18,94.32
2016,5,12,19,0,0.0,8.0,4.1,12.0,8.0,6.29,0.0
2016,5,12,19,15,0.0,4.0,4.05,12.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
