Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,9.0,3.35,11.0,9.0,7.08,0.0
2016,5,13,5,30,0.0,18.0,3.4,11.0,18.0,13.72,4.69
2016,5,13,5,45,0.0,36.5,3.45,11.0,36.5,27.5,18.4
2016,5,13,6,0,0.0,55.0,3.5,11.0,55.0,40.82,30.84
2016,5,13,6,15,5.5,75.0,3.45,11.0,76.5,55.04,44.0
2016,5,13,6,30,11.0,95.0,3.4,11.0,98.0,69.18,56.91
2016,5,13,6,45,18.0,115.0,3.4,11.5,121.0,83.27,69.42
2016,5,13,7,0,25.0,135.0,3.4,12.0,144.0,94.64,79.27
2016,5,13,7,15,17.0,146.0,3.35,12.0,153.0,105.45,88.6
2016,5,13,7,30,9.0,157.0,3.3,12.0,162.0,113.48,95.36
2016,5,13,7,45,9.0,169.5,3.3,12.5,175.0,122.5,102.72
2016,5,13,8,0,9.0,182.0,3.3,13.0,188.0,131.42,109.91
2016,5,13,8,15,19.0,213.0,3.3,13.0,225.5,151.9,127.19
2016,5,13,8,30,29.0,244.0,3.3,13.0,263.0,162.0,135.43
2016,5,13,8,45,71.5,286.5,3.3,13.5,337.0,185.8,154.99
2016,5,13,9,0,114.0,329.0,3.3,14.0,411.0,196.67,163.41
2016,5,13,9,15,83.0,333.0,3.4,14.0,394.0,210.38,174.53
2016,5,13,9,30,52.0,337.0,3.5,14.0,377.0,211.92,175.47
2016,5,13,9,45,80.5,369.0,3.65,14.5,435.0,231.49,181.58
2016,5,13,10,0,109.0,401.0,3.8,15.0,493.0,261.82,201.91
2016,5,13,10,15,110.0,413.0,3.9,15.0,508.5,282.02,216.75
2016,5,13,10,30,111.0,425.0,4.0,15.0,524.0,289.61,222.7
2016,5,13,10,45,294.0,396.5,4.15,15.5,664.5,330.09,248.43
2016,5,13,11,0,477.0,368.0,4.3,16.0,805.0,395.1,296.01
2016,5,13,11,15,440.0,385.5,4.4,16.0,793.0,428.82,326.2
2016,5,13,11,30,403.0,403.0,4.5,16.0,781.0,459.12,352.9
2016,5,13,11,45,417.0,392.5,4.6,16.0,785.5,494.41,382.45
2016,5,13,12,0,431.0,382.0,4.7,16.0,790.0,530.26,412.11
2016,5,13,12,15,461.5,384.0,4.75,16.0,820.0,585.21,455.56
2016,5,13,12,30,492.0,386.0,4.8,16.0,850.0,642.39,500.13
2016,5,13,12,45,500.5,377.0,4.9,16.0,845.0,677.49,528.11
2016,5,13,13,0,509.0,368.0,5.0,16.0,840.0,711.31,555.01
2016,5,13,13,15,526.5,345.0,5.0,16.0,825.0,739.26,577.4
2016,5,13,13,30,544.0,322.0,5.0,16.0,810.0,765.21,598.27
2016,5,13,13,45,440.5,351.5,5.05,16.0,740.0,730.66,572.0
2016,5,13,14,0,337.0,381.0,5.1,16.0,670.0,673.6,528.96
2016,5,13,14,15,333.0,370.0,5.1,15.5,646.5,678.52,535.02
2016,5,13,14,30,329.0,359.0,5.1,15.0,623.0,681.35,539.31
2016,5,13,14,45,333.5,339.0,5.1,15.0,596.0,681.11,540.77
2016,5,13,15,0,338.0,319.0,5.1,15.0,569.0,678.73,540.73
2016,5,13,15,15,596.0,209.5,5.05,15.0,619.5,865.7,688.09
2016,5,13,15,30,854.0,100.0,5.0,15.0,670.0,996.75,783.74
2016,5,13,15,45,843.0,95.0,4.95,15.0,625.0,1002.04,788.3
2016,5,13,16,0,832.0,90.0,4.9,15.0,580.0,990.27,781.69
2016,5,13,16,15,811.0,87.0,4.85,14.5,530.0,967.29,768.69
2016,5,13,16,30,790.0,84.0,4.8,14.0,480.0,941.06,753.26
2016,5,13,16,45,767.5,78.5,4.75,14.0,429.0,907.04,730.46
2016,5,13,17,0,745.0,73.0,4.7,14.0,378.0,870.28,705.22
2016,5,13,17,15,706.5,68.5,4.65,13.5,325.5,816.67,667.85
2016,5,13,17,30,668.0,64.0,4.6,13.0,273.0,768.48,633.22
2016,5,13,17,45,614.0,57.5,4.55,13.0,222.5,695.87,576.55
2016,5,13,18,0,560.0,51.0,4.5,13.0,172.0,623.76,517.59
2016,5,13,18,15,471.0,42.5,4.45,12.5,125.5,519.18,430.34
2016,5,13,18,30,382.0,34.0,4.4,12.0,79.0,419.09,340.88
2016,5,13,18,45,236.5,22.0,4.35,12.0,45.5,266.73,167.34
2016,5,13,19,0,91.0,10.0,4.3,12.0,12.0,77.97,0.0
2016,5,13,19,15,45.5,5.0,4.3,11.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.5,2.95,12.0,11.5,9.05,0.0
2016,5,14,5,30,0.0,23.0,3.1,12.0,23.0,17.52,7.81
2016,5,14,5,45,12.0,42.0,3.3,12.5,44.0,31.28,21.6
2016,5,14,6,0,24.0,61.0,3.5,13.0,65.0,44.65,34.0
2016,5,14,6,15,35.0,82.0,3.5,13.0,90.0,59.05,47.22
2016,5,14,6,30,46.0,103.0,3.5,13.0,115.0,73.24,60.08
2016,5,14,6,45,53.0,124.0,3.5,13.5,141.0,87.18,72.35
2016,5,14,7,0,60.0,145.0,3.5,14.0,167.0,100.9,84.17
2016,5,14,7,15,50.0,162.5,3.35,14.0,183.0,112.16,93.79
2016,5,14,7,30,40.0,180.0,3.2,14.0,199.0,123.17,103.05
2016,5,14,7,45,44.5,202.5,3.05,14.5,225.5,136.9,114.34
2016,5,14,8,0,49.0,225.0,2.9,15.0,252.0,150.31,125.19
2016,5,14,8,15,115.5,257.0,2.7,15.0,328.5,162.49,135.1
2016,5,14,8,30,182.0,289.0,2.5,15.0,405.0,179.98,149.4
2016,5,14,8,45,192.5,310.0,2.4,15.5,440.5,190.34,157.32
2016,5,14,9,0,203.0,331.0,2.3,16.0,476.0,200.26,164.81
2016,5,14,9,15,289.5,331.0,2.25,16.0,550.5,189.19,155.21
2016,5,14,9,30,376.0,331.0,2.2,16.0,625.0,190.02,155.59
2016,5,14,9,45,207.0,339.5,2.15,16.5,503.0,209.66,160.53
2016,5,14,10,0,38.0,348.0,2.1,17.0,381.0,227.96,175.85
2016,5,14,10,15,246.0,350.0,2.1,17.0,566.5,245.28,179.79
2016,5,14,10,30,454.0,352.0,2.1,17.0,752.0,305.76,218.67
2016,5,14,10,45,245.0,367.5,2.15,17.5,584.0,300.29,223.76
2016,5,14,11,0,36.0,383.0,2.2,18.0,416.0,278.85,213.93
2016,5,14,11,15,254.5,384.5,2.25,18.0,623.0,360.99,273.34
2016,5,14,11,30,473.0,386.0,2.3,18.0,830.0,481.07,362.46
2016,5,14,11,45,378.5,423.5,2.35,18.0,780.0,498.85,378.03
2016,5,14,12,0,284.0,461.0,2.4,18.0,730.0,503.15,382.8
2016,5,14,12,15,382.0,425.0,2.45,18.0,786.5,564.97,430.35
2016,5,14,12,30,480.0,389.0,2.5,18.0,843.0,636.83,484.7
2016,5,14,12,45,485.5,381.5,2.6,18.0,836.5,670.45,510.41
2016,5,14,13,0,491.0,374.0,2.7,18.0,830.0,702.66,535.12
2016,5,14,13,15,683.5,255.0,2.8,18.0,876.0,790.11,602.91
2016,5,14,13,30,876.0,136.0,2.9,18.0,922.0,860.51,656.47
2016,5,14,13,45,869.5,135.0,3.0,18.0,897.5,889.46,677.24
2016,5,14,14,0,863.0,134.0,3.1,18.0,873.0,915.11,696.17
2016,5,14,14,15,854.5,132.0,3.2,18.0,842.0,934.61,711.01
2016,5,14,14,30,846.0,130.0,3.3,18.0,811.0,964.56,733.21
2016,5,14,14,45,833.0,129.0,3.4,18.0,773.5,973.93,741.39
2016,5,14,15,0,820.0,128.0,3.5,18.0,736.0,979.48,747.32
2016,5,14,15,15,805.5,125.0,3.55,17.5,694.0,977.58,749.38
2016,5,14,15,30,791.0,122.0,3.6,17.0,652.0,971.91,749.06
2016,5,14,15,45,769.5,120.0,3.7,17.0,605.5,956.57,741.07
2016,5,14,16,0,748.0,118.0,3.8,17.0,559.0,945.44,736.13
2016,5,14,16,15,723.5,113.5,3.8,16.5,510.0,917.78,720.21
2016,5,14,16,30,699.0,109.0,3.8,16.0,461.0,887.11,702.03
2016,5,14,16,45,665.5,104.0,3.85,16.0,410.0,843.98,673.39
2016,5,14,17,0,632.0,99.0,3.9,16.0,359.0,798.6,642.48
2016,5,14,17,15,588.0,92.0,3.85,15.5,308.0,738.53,600.28
2016,5,14,17,30,544.0,85.0,3.8,15.0,257.0,677.32,555.67
2016,5,14,17,45,490.0,75.0,3.8,15.0,208.5,602.6,497.67
2016,5,14,18,0,436.0,65.0,3.8,15.0,160.0,528.35,437.44
2016,5,14,18,15,346.0,53.5,3.7,14.5,116.5,418.4,346.2
2016,5,14,18,30,256.0,42.0,3.6,14.0,73.0,320.33,259.98
2016,5,14,18,45,128.0,27.0,3.5,14.0,42.5,184.93,118.81
2016,5,14,19,0,0.0,12.0,3.4,14.0,12.0,9.44,0.0
2016,5,14,19,15,0.0,6.0,3.4,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.0,15.0,4.1,12.5,21.5,11.8,0.0
2016,5,15,5,30,154.0,30.0,4.2,13.0,43.0,22.63,11.96
2016,5,15,5,45,260.5,43.5,4.3,13.5,83.0,32.89,22.93
2016,5,15,6,0,367.0,57.0,4.4,14.0,123.0,43.21,32.6
2016,5,15,6,15,439.0,66.5,4.3,14.0,170.5,52.87,41.55
2016,5,15,6,30,511.0,76.0,4.2,14.0,218.0,59.93,48.02
2016,5,15,6,45,565.5,82.0,4.1,14.5,269.0,64.09,51.63
2016,5,15,7,0,620.0,88.0,4.0,15.0,320.0,68.28,55.14
2016,5,15,7,15,656.5,93.5,3.9,15.0,371.5,71.8,58.08
2016,5,15,7,30,693.0,99.0,3.8,15.0,423.0,75.25,60.91
2016,5,15,7,45,723.5,102.0,3.75,15.5,474.0,76.88,61.99
2016,5,15,8,0,754.0,105.0,3.7,16.0,525.0,85.05,68.74
2016,5,15,8,15,774.5,108.5,3.6,16.0,573.0,86.78,70.0
2016,5,15,8,30,795.0,112.0,3.5,16.0,621.0,88.43,71.2
2016,5,15,8,45,813.0,114.0,3.45,16.5,665.5,88.97,71.32
2016,5,15,9,0,831.0,116.0,3.4,17.0,710.0,89.47,71.42
2016,5,15,9,15,843.0,118.0,3.35,17.0,749.0,89.71,71.46
2016,5,15,9,30,855.0,120.0,3.3,17.0,788.0,100.17,80.18
2016,5,15,9,45,877.0,114.5,3.3,17.5,825.5,115.96,75.23
2016,5,15,10,0,899.0,109.0,3.3,18.0,863.0,169.16,96.91
2016,5,15,10,15,690.0,227.5,3.4,18.0,817.0,239.95,156.63
2016,5,15,10,30,481.0,346.0,3.5,18.0,771.0,309.37,220.67
2016,5,15,10,45,521.0,343.0,3.65,18.5,813.0,356.95,258.53
2016,5,15,11,0,561.0,340.0,3.8,19.0,855.0,409.08,300.75
2016,5,15,11,15,743.0,228.0,4.05,19.0,920.0,450.07,333.82
2016,5,15,11,30,925.0,116.0,4.3,19.0,985.0,509.05,382.76
2016,5,15,11,45,925.5,117.0,4.6,19.0,990.5,562.84,429.37
2016,5,15,12,0,926.0,118.0,4.9,19.0,996.0,615.47,474.13
2016,5,15,12,15,704.5,254.0,5.1,19.0,921.0,638.92,493.4
2016,5,15,12,30,483.0,390.0,5.3,19.0,846.0,639.73,493.66
2016,5,15,12,45,488.0,382.5,5.5,19.0,839.5,673.14,520.67
2016,5,15,13,0,493.0,375.0,5.7,19.0,833.0,705.08,546.28
2016,5,15,13,15,709.0,242.0,5.8,19.0,886.5,799.67,622.19
2016,5,15,13,30,925.0,109.0,5.9,19.0,940.0,877.87,683.03
2016,5,15,13,45,918.5,109.0,6.0,19.0,915.5,908.51,705.9
2016,5,15,14,0,912.0,109.0,6.1,19.0,891.0,935.8,726.69
2016,5,15,14,15,904.5,107.5,6.1,18.5,860.0,957.23,744.33
2016,5,15,14,30,897.0,106.0,6.1,18.0,829.0,975.04,759.59
2016,5,15,14,45,887.5,104.0,6.2,18.0,792.0,986.72,769.8
2016,5,15,15,0,878.0,102.0,6.3,18.0,755.0,994.67,777.56
2016,5,15,15,15,696.5,161.0,6.4,17.5,660.5,916.11,724.21
2016,5,15,15,30,515.0,220.0,6.5,17.0,566.0,797.58,638.23
2016,5,15,15,45,665.5,157.0,6.6,17.0,571.0,901.14,720.1
2016,5,15,16,0,816.0,94.0,6.7,17.0,576.0,978.96,779.71
2016,5,15,16,15,794.5,90.5,6.7,16.5,526.5,954.89,765.43
2016,5,15,16,30,773.0,87.0,6.7,16.0,477.0,927.61,749.09
2016,5,15,16,45,740.5,83.5,6.7,16.0,425.0,886.23,720.41
2016,5,15,17,0,708.0,80.0,6.7,16.0,373.0,848.95,694.36
2016,5,15,17,15,667.5,75.0,6.65,15.5,321.5,793.95,654.95
2016,5,15,17,30,627.0,70.0,6.6,15.0,270.0,737.74,613.2
2016,5,15,17,45,564.0,64.0,6.55,15.0,219.0,658.27,549.96
2016,5,15,18,0,501.0,58.0,6.5,15.0,168.0,579.57,484.76
2016,5,15,18,15,412.5,48.5,6.4,14.5,123.5,475.48,396.69
2016,5,15,18,30,324.0,39.0,6.3,14.0,79.0,375.57,307.64
2016,5,15,18,45,191.0,25.5,6.2,14.0,46.0,233.44,158.17
2016,5,15,19,0,58.0,12.0,6.1,14.0,13.0,54.16,0.0
2016,5,15,19,15,29.0,6.0,6.05,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,15.0,3.9,11.5,22.0,11.4,0.0
2016,5,16,5,30,158.0,30.0,3.9,12.0,44.0,22.65,12.31
2016,5,16,5,45,254.5,44.0,3.9,12.5,83.0,33.21,23.36
2016,5,16,6,0,351.0,58.0,3.9,13.0,122.0,43.78,33.27
2016,5,16,6,15,421.5,68.0,3.8,13.5,169.0,51.38,40.33
2016,5,16,6,30,492.0,78.0,3.7,14.0,216.0,61.19,49.14
2016,5,16,6,45,545.0,85.0,3.6,14.5,266.5,65.98,53.31
2016,5,16,7,0,598.0,92.0,3.5,15.0,317.0,70.74,57.31
2016,5,16,7,15,634.0,97.5,3.4,15.0,367.5,74.11,60.1
2016,5,16,7,30,670.0,103.0,3.3,15.0,418.0,77.41,62.79
2016,5,16,7,45,702.5,106.0,3.25,15.5,469.0,78.95,63.78
2016,5,16,8,0,735.0,109.0,3.2,16.0,520.0,80.5,64.77
2016,5,16,8,15,755.5,112.5,3.15,16.5,567.0,88.9,71.67
2016,5,16,8,30,776.0,116.0,3.1,17.0,614.0,90.41,72.6
2016,5,16,8,45,795.5,117.5,3.1,17.5,658.5,90.57,72.38
2016,5,16,9,0,815.0,119.0,3.1,18.0,703.0,90.7,72.16
2016,5,16,9,15,827.0,121.5,3.1,18.0,742.0,91.14,72.37
2016,5,16,9,30,839.0,124.0,3.1,18.0,781.0,91.48,72.51
2016,5,16,9,45,859.5,119.5,3.1,18.5,817.0,118.68,76.71
2016,5,16,10,0,880.0,115.0,3.1,19.0,853.0,171.29,98.68
2016,5,16,10,15,886.5,116.5,3.15,19.0,880.5,227.0,137.49
2016,5,16,10,30,893.0,118.0,3.2,19.0,908.0,283.4,183.81
2016,5,16,10,45,898.0,119.0,3.25,19.5,928.5,339.58,232.53
2016,5,16,11,0,903.0,120.0,3.3,20.0,949.0,395.86,281.86
2016,5,16,11,15,906.5,120.5,3.4,20.0,962.5,451.16,330.53
2016,5,16,11,30,910.0,121.0,3.5,20.0,976.0,506.02,377.9
2016,5,16,11,45,911.5,121.0,3.6,20.5,982.0,558.89,421.86
2016,5,16,12,0,913.0,121.0,3.7,21.0,988.0,610.7,463.71
2016,5,16,12,15,913.0,121.0,3.85,21.0,986.0,660.31,503.85
2016,5,16,12,30,913.0,121.0,4.0,21.0,984.0,708.27,541.92
2016,5,16,12,45,707.5,247.5,4.15,21.0,912.0,723.55,551.82
2016,5,16,13,0,502.0,374.0,4.3,21.0,840.0,711.18,540.83
2016,5,16,13,15,524.5,346.0,4.4,21.0,825.5,738.87,563.14
2016,5,16,13,30,547.0,318.0,4.5,21.0,811.0,764.53,583.89
2016,5,16,13,45,722.5,215.5,4.6,21.0,848.0,857.72,655.97
2016,5,16,14,0,898.0,113.0,4.7,21.0,885.0,927.18,706.44
2016,5,16,14,15,891.0,111.5,4.75,20.5,854.0,948.79,723.74
2016,5,16,14,30,884.0,110.0,4.8,20.0,823.0,966.84,739.1
2016,5,16,14,45,871.5,109.5,4.9,20.0,786.0,977.01,748.14
2016,5,16,15,0,859.0,109.0,5.0,20.0,749.0,983.48,754.84
2016,5,16,15,15,846.0,106.5,5.0,20.0,707.0,983.6,756.54
2016,5,16,15,30,833.0,104.0,5.0,20.0,665.0,993.67,765.42
2016,5,16,15,45,809.5,103.5,5.05,20.0,617.5,978.25,756.93
2016,5,16,16,0,786.0,103.0,5.1,20.0,570.0,959.24,746.11
2016,5,16,16,15,763.0,99.5,5.1,19.5,521.0,933.74,731.75
2016,5,16,16,30,740.0,96.0,5.1,19.0,472.0,905.07,714.95
2016,5,16,16,45,704.5,93.0,5.15,18.5,420.0,868.86,692.61
2016,5,16,17,0,669.0,90.0,5.2,18.0,368.0,823.83,663.1
2016,5,16,17,15,626.5,84.0,5.25,17.5,316.5,766.09,622.97
2016,5,16,17,30,584.0,78.0,5.3,17.0,265.0,707.19,580.36
2016,5,16,17,45,521.5,70.5,5.35,16.5,215.5,626.91,518.9
2016,5,16,18,0,459.0,63.0,5.4,16.0,166.0,547.38,455.11
2016,5,16,18,15,371.0,52.5,5.3,15.5,122.0,443.44,368.11
2016,5,16,18,30,283.0,42.0,5.2,15.0,78.0,342.04,279.25
2016,5,16,18,45,161.0,27.0,5.15,14.5,45.5,213.37,147.79
2016,5,16,19,0,39.0,12.0,5.1,14.0,13.0,39.52,0.0
2016,5,16,19,15,19.5,6.0,4.9,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,126.0,14.0,2.65,13.5,25.0,11.29,0.0
2016,5,17,5,30,252.0,28.0,2.7,14.0,50.0,22.86,12.58
2016,5,17,5,45,357.5,38.5,2.75,15.0,92.5,31.41,21.59
2016,5,17,6,0,463.0,49.0,2.8,16.0,135.0,39.99,29.56
2016,5,17,6,15,530.5,56.5,2.7,16.0,184.0,45.91,35.11
2016,5,17,6,30,598.0,64.0,2.6,16.0,233.0,51.85,40.5
2016,5,17,6,45,646.5,69.0,2.55,16.5,285.5,55.71,43.83
2016,5,17,7,0,695.0,74.0,2.5,17.0,338.0,59.58,47.06
2016,5,17,7,15,728.0,78.5,2.55,17.5,390.0,67.96,54.13
2016,5,17,7,30,761.0,83.0,2.6,18.0,442.0,71.35,56.77
2016,5,17,7,45,787.0,86.5,2.65,19.0,493.5,73.83,58.47
2016,5,17,8,0,813.0,90.0,2.7,20.0,545.0,76.23,60.09
2016,5,17,8,15,831.5,93.0,2.75,20.0,593.5,78.04,61.43
2016,5,17,8,30,850.0,96.0,2.8,20.0,642.0,88.61,70.2
2016,5,17,8,45,864.5,98.5,2.9,20.5,686.5,90.38,71.35
2016,5,17,9,0,879.0,101.0,3.0,21.0,731.0,91.99,72.37
2016,5,17,9,15,889.5,103.0,3.0,21.5,771.0,93.04,72.94
2016,5,17,9,30,900.0,105.0,3.0,22.0,811.0,93.95,73.39
2016,5,17,9,45,909.0,106.0,3.05,22.5,845.0,115.72,71.68
2016,5,17,10,0,918.0,107.0,3.1,23.0,879.0,172.47,96.41
2016,5,17,10,15,924.0,108.5,3.1,23.0,906.5,230.13,136.15
2016,5,17,10,30,930.0,110.0,3.1,23.0,934.0,288.4,183.37
2016,5,17,10,45,933.5,111.5,3.1,23.5,954.0,346.35,232.9
2016,5,17,11,0,937.0,113.0,3.1,24.0,974.0,404.24,282.78
2016,5,17,11,15,939.0,113.5,3.1,24.0,987.0,460.63,331.49
2016,5,17,11,30,941.0,114.0,3.1,24.0,1000.0,516.37,378.59
2016,5,17,11,45,941.0,114.5,3.15,24.0,1004.5,570.23,423.18
2016,5,17,12,0,941.0,115.0,3.2,24.0,1009.0,622.83,465.61
2016,5,17,12,15,695.0,255.5,3.25,24.0,915.5,634.69,475.31
2016,5,17,12,30,449.0,396.0,3.3,24.0,822.0,621.74,465.1
2016,5,17,12,45,465.5,376.5,3.4,24.5,813.5,652.88,488.48
2016,5,17,13,0,482.0,357.0,3.5,25.0,805.0,682.82,510.55
2016,5,17,13,15,705.5,234.0,3.6,25.0,877.0,790.38,591.75
2016,5,17,13,30,929.0,111.0,3.7,25.0,949.0,883.35,659.01
2016,5,17,13,45,922.5,110.5,3.8,25.0,924.0,913.66,680.08
2016,5,17,14,0,916.0,110.0,3.9,25.0,899.0,940.57,699.38
2016,5,17,14,15,908.5,108.5,3.95,24.5,867.5,962.09,716.3
2016,5,17,14,30,901.0,107.0,4.0,24.0,836.0,979.97,731.0
2016,5,17,14,45,891.0,105.5,4.1,24.0,798.5,991.78,740.7
2016,5,17,15,0,881.0,104.0,4.2,24.0,761.0,999.85,748.11
2016,5,17,15,15,868.5,101.5,4.25,23.5,718.5,1000.61,751.96
2016,5,17,15,30,856.0,99.0,4.3,23.0,676.0,997.64,753.51
2016,5,17,15,45,839.5,96.0,4.4,23.0,629.5,999.7,757.51
2016,5,17,16,0,823.0,93.0,4.5,23.0,583.0,984.83,750.03
2016,5,17,16,15,801.5,89.5,4.5,22.5,533.5,960.76,737.23
2016,5,17,16,30,780.0,86.0,4.5,22.0,484.0,933.45,722.07
2016,5,17,16,45,749.5,82.5,4.55,22.0,432.0,894.07,697.03
2016,5,17,17,0,719.0,79.0,4.6,22.0,380.0,852.14,669.63
2016,5,17,17,15,679.5,74.0,4.5,21.0,328.0,804.21,638.6
2016,5,17,17,30,640.0,69.0,4.4,20.0,276.0,748.77,600.63
2016,5,17,17,45,579.5,63.0,4.35,19.5,225.0,671.39,543.25
2016,5,17,18,0,519.0,57.0,4.3,19.0,174.0,594.73,483.63
2016,5,17,18,15,434.0,47.5,4.1,18.5,128.5,493.28,401.08
2016,5,17,18,30,349.0,38.0,3.9,18.0,83.0,395.92,317.55
2016,5,17,18,45,216.5,25.5,3.75,17.5,49.0,261.22,183.56
2016,5,17,19,0,84.0,13.0,3.6,17.0,15.0,75.05,0.0
2016,5,17,19,15,42.0,6.5,3.4,16.5,7.5,5.11,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,106.0,15.0,2.1,13.5,24.5,11.46,0.0
2016,5,18,5,30,212.0,30.0,2.1,14.0,49.0,22.87,12.79
2016,5,18,5,45,312.0,42.0,2.15,14.5,90.0,33.98,23.92
2016,5,18,6,0,412.0,54.0,2.2,15.0,131.0,43.55,32.85
2016,5,18,6,15,479.0,62.5,2.0,15.0,178.5,50.01,38.9
2016,5,18,6,30,546.0,71.0,1.8,15.0,226.0,56.44,44.75
2016,5,18,6,45,593.5,77.5,1.65,15.5,277.0,61.08,48.76
2016,5,18,7,0,641.0,84.0,1.5,16.0,328.0,65.68,52.61
2016,5,18,7,15,675.0,89.0,1.4,16.5,379.0,68.95,55.2
2016,5,18,7,30,709.0,94.0,1.3,17.0,430.0,72.16,57.68
2016,5,18,7,45,735.0,98.0,1.2,17.5,480.0,80.68,64.7
2016,5,18,8,0,761.0,102.0,1.1,18.0,530.0,83.05,66.37
2016,5,18,8,15,780.5,105.5,1.15,18.5,577.0,84.84,67.54
2016,5,18,8,30,800.0,109.0,1.2,19.0,624.0,86.53,68.63
2016,5,18,8,45,813.0,112.5,1.25,19.5,667.0,87.91,69.46
2016,5,18,9,0,826.0,116.0,1.3,20.0,710.0,89.16,70.2
2016,5,18,9,15,837.5,118.0,1.4,20.0,748.5,89.37,70.22
2016,5,18,9,30,849.0,120.0,1.5,20.0,787.0,99.86,78.85
2016,5,18,9,45,728.5,196.0,1.6,20.5,785.0,135.13,90.0
2016,5,18,10,0,608.0,272.0,1.7,21.0,783.0,210.46,137.92
2016,5,18,10,15,747.0,197.0,1.8,21.0,845.5,235.43,148.12
2016,5,18,10,30,886.0,122.0,1.9,21.0,908.0,285.7,183.69
2016,5,18,10,45,734.5,226.0,2.05,21.5,887.5,348.2,241.14
2016,5,18,11,0,583.0,330.0,2.2,22.0,867.0,412.34,297.24
2016,5,18,11,15,606.5,313.5,2.3,22.0,879.0,448.9,328.26
2016,5,18,11,30,630.0,297.0,2.4,22.0,891.0,493.05,364.71
2016,5,18,11,45,763.0,214.0,2.5,22.0,937.0,550.4,410.31
2016,5,18,12,0,896.0,131.0,2.6,22.0,983.0,608.68,457.12
2016,5,18,12,15,895.5,130.5,2.6,22.0,981.0,656.95,495.01
2016,5,18,12,30,895.0,130.0,2.6,22.0,979.0,703.54,530.77
2016,5,18,12,45,893.5,129.5,2.65,22.0,969.5,747.52,564.12
2016,5,18,13,0,892.0,129.0,2.7,22.0,960.0,789.24,595.28
2016,5,18,13,15,888.5,128.0,2.8,22.0,943.0,826.5,621.91
2016,5,18,13,30,885.0,127.0,2.9,22.0,926.0,860.91,646.31
2016,5,18,13,45,700.5,224.5,3.0,22.0,846.5,846.96,636.36
2016,5,18,14,0,516.0,322.0,3.1,22.0,767.0,796.26,598.76
2016,5,18,14,15,532.5,295.5,3.25,21.5,740.5,810.52,613.04
2016,5,18,14,30,549.0,269.0,3.4,21.0,714.0,821.85,624.96
2016,5,18,14,45,692.5,193.5,3.6,21.0,728.5,913.12,693.63
2016,5,18,15,0,836.0,118.0,3.8,21.0,743.0,984.25,744.29
2016,5,18,15,15,822.5,115.5,3.95,20.5,702.0,983.91,747.49
2016,5,18,15,30,809.0,113.0,4.1,20.0,661.0,979.85,748.85
2016,5,18,15,45,789.0,111.0,4.25,19.5,614.5,966.12,743.62
2016,5,18,16,0,769.0,109.0,4.4,19.0,568.0,948.85,736.03
2016,5,18,16,15,746.5,105.0,4.45,18.5,519.5,923.32,722.14
2016,5,18,16,30,724.0,101.0,4.5,18.0,471.0,901.96,711.08
2016,5,18,16,45,698.5,94.5,4.6,18.0,421.0,864.72,687.19
2016,5,18,17,0,673.0,88.0,4.7,18.0,371.0,825.04,660.98
2016,5,18,17,15,632.5,82.5,4.75,17.5,320.0,769.92,623.24
2016,5,18,17,30,592.0,77.0,4.8,17.0,269.0,713.58,583.1
2016,5,18,17,45,537.5,69.0,4.85,16.5,220.0,640.07,527.6
2016,5,18,18,0,483.0,61.0,4.9,16.0,171.0,567.04,469.7
2016,5,18,18,15,398.5,51.0,4.9,15.5,126.5,466.28,386.27
2016,5,18,18,30,314.0,41.0,4.9,15.0,82.0,369.44,302.01
2016,5,18,18,45,188.5,27.5,4.9,14.5,49.0,238.34,173.08
2016,5,18,19,0,63.0,14.0,4.9,14.0,16.0,59.66,0.0
2016,5,18,19,15,31.5,7.0,4.9,13.5,8.0,5.51,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,84.0,18.0,6.45,11.0,25.5,13.63,0.0
2016,5,19,5,30,168.0,36.0,6.7,11.0,51.0,27.0,16.49
2016,5,19,5,45,273.0,49.0,6.95,11.5,92.0,36.85,26.74
2016,5,19,6,0,378.0,62.0,7.2,12.0,133.0,46.78,36.11
2016,5,19,6,15,448.0,71.5,7.25,12.0,181.0,56.72,45.37
2016,5,19,6,30,518.0,81.0,7.3,12.0,229.0,63.66,51.76
2016,5,19,6,45,567.5,81.0,7.4,12.5,273.0,63.23,51.27
2016,5,19,7,0,617.0,81.0,7.5,13.0,317.0,63.16,50.99
2016,5,19,7,15,668.5,81.5,7.3,13.0,370.5,63.74,51.35
2016,5,19,7,30,720.0,82.0,7.1,13.0,424.0,69.77,56.52
2016,5,19,7,45,672.0,109.5,6.95,13.5,456.5,80.4,65.58
2016,5,19,8,0,624.0,137.0,6.8,14.0,489.0,95.28,78.24
2016,5,19,8,15,583.5,167.0,6.85,14.0,518.5,110.93,91.59
2016,5,19,8,30,543.0,197.0,6.9,14.0,548.0,125.17,103.64
2016,5,19,8,45,643.0,175.0,6.95,14.5,618.0,111.79,91.62
2016,5,19,9,0,743.0,153.0,7.0,15.0,688.0,99.83,80.95
2016,5,19,9,15,810.0,138.5,6.9,15.5,751.5,100.19,80.91
2016,5,19,9,30,877.0,124.0,6.8,16.0,815.0,102.75,82.77
2016,5,19,9,45,881.5,129.0,6.75,16.5,848.0,127.76,82.67
2016,5,19,10,0,886.0,134.0,6.7,17.0,881.0,184.61,109.72
2016,5,19,10,15,892.5,135.5,6.65,17.0,908.5,240.75,150.02
2016,5,19,10,30,899.0,137.0,6.6,17.0,936.0,297.58,197.79
2016,5,19,10,45,767.5,219.0,6.6,17.0,911.5,354.32,252.8
2016,5,19,11,0,636.0,301.0,6.6,17.0,887.0,408.55,304.2
2016,5,19,11,15,644.0,302.0,6.65,17.0,903.0,457.47,347.0
2016,5,19,11,30,652.0,303.0,6.7,17.0,919.0,507.19,389.86
2016,5,19,11,45,662.5,295.0,6.75,17.5,923.5,552.99,428.28
2016,5,19,12,0,673.0,287.0,6.8,18.0,928.0,598.95,465.99
2016,5,19,12,15,630.5,316.0,6.85,18.0,915.5,637.58,497.66
2016,5,19,12,30,588.0,345.0,6.9,18.0,903.0,677.05,528.91
2016,5,19,12,45,623.0,319.5,7.0,18.0,905.5,717.94,562.35
2016,5,19,13,0,658.0,294.0,7.1,18.0,908.0,764.02,599.36
2016,5,19,13,15,624.0,305.5,7.3,17.5,879.5,783.62,616.53
2016,5,19,13,30,590.0,317.0,7.5,17.0,851.0,799.49,630.79
2016,5,19,13,45,550.0,321.5,7.75,17.0,808.5,799.29,631.93
2016,5,19,14,0,510.0,326.0,8.0,17.0,766.0,794.42,629.46
2016,5,19,14,15,613.5,264.0,8.1,17.0,775.0,860.2,683.38
2016,5,19,14,30,717.0,202.0,8.2,17.0,784.0,923.59,734.58
2016,5,19,14,45,627.0,226.0,8.3,17.0,718.0,881.34,703.49
2016,5,19,15,0,537.0,250.0,8.4,17.0,652.0,826.22,662.01
2016,5,19,15,15,519.0,239.0,8.45,16.5,610.0,810.47,653.16
2016,5,19,15,30,501.0,228.0,8.5,16.0,568.0,791.62,641.78
2016,5,19,15,45,623.0,169.5,8.55,15.5,562.5,871.12,708.31
2016,5,19,16,0,745.0,111.0,8.6,15.0,557.0,926.53,753.99
2016,5,19,16,15,551.5,151.5,8.7,14.5,466.5,786.22,649.09
2016,5,19,16,30,358.0,192.0,8.8,14.0,376.0,601.92,503.02
2016,5,19,16,45,432.5,155.5,8.9,13.5,354.5,660.09,555.13
2016,5,19,17,0,507.0,119.0,9.0,13.0,333.0,686.93,580.54
2016,5,19,17,15,454.5,115.0,8.95,12.5,287.5,626.23,533.37
2016,5,19,17,30,402.0,111.0,8.9,12.0,242.0,565.77,485.24
2016,5,19,17,45,358.5,96.0,8.85,12.0,198.0,499.88,429.87
2016,5,19,18,0,315.0,81.0,8.8,12.0,154.0,434.72,373.28
2016,5,19,18,15,254.5,65.0,8.8,12.0,114.5,354.47,301.77
2016,5,19,18,30,194.0,49.0,8.8,12.0,75.0,277.35,230.79
2016,5,19,18,45,97.0,32.5,8.8,12.0,45.5,154.26,113.52
2016,5,19,19,0,0.0,16.0,8.8,12.0,16.0,14.1,0.0
2016,5,19,19,15,0.0,8.0,8.85,11.5,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,5,20,5,15,101.0,17.5,7.7,10.0,27.0,13.3,0.0
2016,5,20,5,30,202.0,35.0,7.7,10.0,54.0,26.43,16.25
2016,5,20,5,45,308.5,47.0,7.7,10.5,96.0,35.68,25.85
2016,5,20,6,0,415.0,59.0,7.7,11.0,138.0,47.54,36.95
2016,5,20,6,15,484.5,67.5,7.65,11.0,187.0,53.9,43.02
2016,5,20,6,30,554.0,76.0,7.6,11.0,236.0,60.25,48.89
2016,5,20,6,45,605.5,82.0,7.6,11.5,288.0,64.48,52.59
2016,5,20,7,0,657.0,88.0,7.6,12.0,340.0,68.71,56.17
2016,5,20,7,15,691.5,93.0,7.55,12.0,392.0,71.93,58.87
2016,5,20,7,30,726.0,98.0,7.5,12.0,444.0,75.09,61.47
2016,5,20,7,45,751.5,102.0,7.5,12.5,494.5,77.34,63.12
2016,5,20,8,0,777.0,106.0,7.5,13.0,545.0,86.09,70.48
2016,5,20,8,15,796.5,109.5,7.45,13.0,593.0,87.81,71.75
2016,5,20,8,30,816.0,113.0,7.4,13.0,641.0,89.42,72.94
2016,5,20,8,45,828.5,117.5,7.4,13.5,684.5,91.34,74.26
2016,5,20,9,0,841.0,122.0,7.4,14.0,728.0,93.07,75.43
2016,5,20,9,15,852.5,124.0,7.35,14.0,767.5,93.17,75.34
2016,5,20,9,30,864.0,126.0,7.3,14.0,807.0,103.26,83.86
2016,5,20,9,45,876.0,126.0,7.3,14.0,841.5,126.9,82.37
2016,5,20,10,0,888.0,126.0,7.3,14.0,876.0,181.69,108.44
2016,5,20,10,15,894.5,127.5,7.25,14.0,903.5,237.75,149.36
2016,5,20,10,30,901.0,129.0,7.2,14.0,931.0,294.5,197.78
2016,5,20,10,45,731.0,236.5,7.2,14.5,896.5,354.36,256.76
2016,5,20,11,0,561.0,344.0,7.2,15.0,862.0,413.46,312.47
2016,5,20,11,15,570.5,340.5,7.15,15.0,873.5,457.16,350.87
2016,5,20,11,30,580.0,337.0,7.1,15.0,885.0,501.52,389.35
2016,5,20,11,45,509.5,369.5,7.1,15.0,853.5,528.59,413.96
2016,5,20,12,0,439.0,402.0,7.1,15.0,822.0,549.15,432.17
2016,5,20,12,15,465.0,397.5,7.1,15.0,841.0,597.69,471.65
2016,5,20,12,30,491.0,393.0,7.1,15.0,860.0,647.66,511.77
2016,5,20,12,45,695.5,266.5,7.1,15.0,920.0,730.19,579.95
2016,5,20,13,0,900.0,140.0,7.1,15.0,980.0,804.11,642.2
2016,5,20,13,15,663.0,257.5,7.1,15.0,870.0,776.39,617.72
2016,5,20,13,30,426.0,375.0,7.1,15.0,760.0,712.12,565.01
2016,5,20,13,45,462.5,352.0,7.1,15.0,760.5,750.08,596.05
2016,5,20,14,0,499.0,329.0,7.1,15.0,761.0,787.16,626.11
2016,5,20,14,15,679.0,231.5,7.05,14.5,796.5,891.57,711.55
2016,5,20,14,30,859.0,134.0,7.0,14.0,832.0,981.18,780.77
2016,5,20,14,45,846.0,132.5,7.0,14.0,794.5,990.26,788.39
2016,5,20,15,0,833.0,131.0,7.0,14.0,757.0,995.47,793.72
2016,5,20,15,15,819.0,128.0,6.95,14.0,714.5,994.25,794.26
2016,5,20,15,30,805.0,125.0,6.9,14.0,672.0,989.25,792.2
2016,5,20,15,45,785.5,122.0,6.85,14.0,625.5,974.95,783.43
2016,5,20,16,0,766.0,119.0,6.8,14.0,579.0,957.05,772.11
2016,5,20,16,15,742.0,114.5,6.7,13.5,529.5,937.6,760.89
2016,5,20,16,30,718.0,110.0,6.6,13.0,480.0,907.41,741.49
2016,5,20,16,45,689.0,104.0,6.55,13.0,429.0,867.46,713.25
2016,5,20,17,0,660.0,98.0,6.5,13.0,378.0,825.14,682.74
2016,5,20,17,15,617.5,92.0,6.4,12.5,326.5,767.5,640.55
2016,5,20,17,30,575.0,86.0,6.3,12.0,275.0,708.57,596.02
2016,5,20,17,45,513.5,78.0,6.2,12.0,225.0,628.55,531.67
2016,5,20,18,0,452.0,70.0,6.1,12.0,175.0,549.01,465.37
2016,5,20,18,15,365.5,59.0,5.95,11.5,130.5,442.65,374.94
2016,5,20,18,30,279.0,48.0,5.8,11.0,86.0,347.32,290.14
2016,5,20,18,45,162.5,32.5,5.7,11.0,52.5,226.37,171.43
2016,5,20,19,0,46.0,17.0,5.6,11.0,19.0,72.08,0.0
2016,5,20,19,15,23.0,8.5,5.5,11.0,9.5,23.61,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,15,3.0,15.5,3.3,11.0,15.5,11.84,0.0
2016,5,21,5,30,6.0,31.0,3.4,11.0,31.0,23.23,13.69
2016,5,21,5,45,26.0,50.5,3.55,11.5,55.0,37.11,27.07
2016,5,21,6,0,46.0,70.0,3.7,12.0,79.0,50.75,39.71
2016,5,21,6,15,60.5,91.5,3.75,12.0,107.0,65.38,53.15
2016,5,21,6,30,75.0,113.0,3.8,12.0,135.0,79.82,66.22
2016,5,21,6,45,88.5,133.5,3.85,12.0,164.5,93.51,78.39
2016,5,21,7,0,102.0,154.0,3.9,12.0,194.0,104.65,88.09
2016,5,21,7,15,113.0,177.5,3.95,12.0,227.5,118.71,100.22
2016,5,21,7,30,124.0,201.0,4.0,12.0,261.0,132.35,111.84
2016,5,21,7,45,154.0,224.0,4.1,12.5,306.5,145.74,122.9
2016,5,21,8,0,184.0,247.0,4.2,13.0,352.0,158.78,133.51
2016,5,21,8,15,161.5,271.0,4.3,13.0,368.5,170.54,143.19
2016,5,21,8,30,139.0,295.0,4.4,13.0,385.0,181.69,152.31
2016,5,21,8,45,105.5,308.0,4.5,13.0,379.5,197.52,165.36
2016,5,21,9,0,72.0,321.0,4.6,13.0,374.0,203.78,170.26
2016,5,21,9,15,116.5,350.0,4.6,13.0,440.0,205.71,171.5
2016,5,21,9,30,161.0,379.0,4.6,13.0,506.0,219.0,182.33
2016,5,21,9,45,262.5,376.0,4.6,13.0,593.5,215.27,165.69
2016,5,21,10,0,364.0,373.0,4.6,13.0,681.0,250.12,184.07
2016,5,21,10,15,393.5,369.5,4.55,13.0,712.0,283.55,207.48
2016,5,21,10,30,423.0,366.0,4.5,13.0,743.0,308.86,227.47
2016,5,21,10,45,451.5,369.5,4.45,13.0,780.5,353.58,264.5
2016,5,21,11,0,480.0,373.0,4.4,13.0,818.0,401.87,304.93
2016,5,21,11,15,402.5,412.0,4.35,13.0,788.5,439.01,338.32
2016,5,21,11,30,325.0,451.0,4.3,13.0,759.0,460.67,358.16
2016,5,21,11,45,330.0,450.5,4.3,13.0,764.5,492.69,384.64
2016,5,21,12,0,335.0,450.0,4.3,13.0,770.0,524.97,410.92
2016,5,21,12,15,334.0,449.5,4.3,13.0,768.0,553.62,434.06
2016,5,21,12,30,333.0,449.0,4.3,13.0,766.0,581.53,456.32
2016,5,21,12,45,415.5,413.0,4.3,13.5,804.5,644.54,505.01
2016,5,21,13,0,498.0,377.0,4.3,14.0,843.0,710.59,555.32
2016,5,21,13,15,401.5,402.5,4.3,14.0,774.0,677.61,530.32
2016,5,21,13,30,305.0,428.0,4.3,14.0,705.0,645.66,505.73
2016,5,21,13,45,407.5,376.5,4.35,14.0,736.0,723.26,566.98
2016,5,21,14,0,510.0,325.0,4.4,14.0,767.0,793.32,621.92
2016,5,21,14,15,516.0,307.0,4.35,14.0,741.0,805.76,631.93
2016,5,21,14,30,522.0,289.0,4.3,14.0,715.0,815.4,640.33
2016,5,21,14,45,461.0,297.5,4.3,14.0,661.5,783.18,616.81
2016,5,21,15,0,400.0,306.0,4.3,14.0,608.0,724.95,574.59
2016,5,21,15,15,328.5,304.5,4.25,14.0,543.5,664.63,529.46
2016,5,21,15,30,257.0,303.0,4.2,14.0,479.0,601.47,481.38
2016,5,21,15,45,335.5,263.0,4.2,14.0,475.5,645.24,519.2
2016,5,21,16,0,414.0,223.0,4.2,14.0,472.0,711.87,573.01
2016,5,21,16,15,291.0,222.0,4.15,14.0,390.0,565.23,460.0
2016,5,21,16,30,168.0,221.0,4.1,14.0,308.0,419.98,344.75
2016,5,21,16,45,404.5,160.0,4.1,14.0,340.0,636.97,523.68
2016,5,21,17,0,641.0,99.0,4.1,14.0,372.0,807.41,655.64
2016,5,21,17,15,600.0,92.5,4.1,13.5,321.5,750.93,614.71
2016,5,21,17,30,559.0,86.0,4.1,13.0,271.0,693.22,572.91
2016,5,21,17,45,504.5,77.5,4.1,13.0,222.5,619.61,515.79
2016,5,21,18,0,450.0,69.0,4.1,13.0,174.0,546.32,456.51
2016,5,21,18,15,369.0,58.0,3.9,12.5,130.0,443.84,371.29
2016,5,21,18,30,288.0,47.0,3.7,12.0,86.0,352.8,291.94
2016,5,21,18,45,178.0,32.0,3.55,12.0,52.5,237.1,180.47
2016,5,21,19,0,68.0,17.0,3.4,12.0,19.0,89.11,0.0
2016,5,21,19,15,34.0,8.5,3.35,11.5,9.5,31.71,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.5,18.0,2.5,11.0,28.0,13.68,0.0
2016,5,22,5,30,203.0,36.0,2.6,11.0,56.0,27.16,17.09
2016,5,22,5,45,298.0,49.0,2.75,11.5,97.0,37.03,27.03
2016,5,22,6,0,393.0,62.0,2.9,12.0,138.0,46.92,36.32
2016,5,22,6,15,459.0,71.5,2.85,12.0,185.5,56.71,45.41
2016,5,22,6,30,525.0,81.0,2.8,12.0,233.0,63.63,51.74
2016,5,22,6,45,565.5,90.0,2.8,12.5,283.0,69.73,57.06
2016,5,22,7,0,606.0,99.0,2.8,13.0,333.0,75.65,62.08
2016,5,22,7,15,403.0,149.0,2.75,13.0,314.0,101.32,84.54
2016,5,22,7,30,200.0,199.0,2.7,13.0,295.0,132.91,111.81
2016,5,22,7,45,190.5,223.5,2.7,13.5,322.5,146.34,122.76
2016,5,22,8,0,181.0,248.0,2.7,14.0,350.0,159.21,133.13
2016,5,22,8,15,262.5,257.0,2.7,14.0,419.5,158.41,132.0
2016,5,22,8,30,344.0,266.0,2.7,14.0,489.0,164.03,136.39
2016,5,22,8,45,207.0,293.5,2.7,14.5,430.5,183.26,151.98
2016,5,22,9,0,70.0,321.0,2.7,15.0,372.0,203.75,168.4
2016,5,22,9,15,174.5,342.0,2.75,15.0,478.0,204.1,168.29
2016,5,22,9,30,279.0,363.0,2.8,15.0,584.0,200.26,164.78
2016,5,22,9,45,315.0,371.5,2.85,15.0,631.0,216.87,164.02
2016,5,22,10,0,351.0,380.0,2.9,15.0,678.0,252.21,184.07
2016,5,22,10,15,367.5,383.0,2.95,15.0,703.0,285.98,208.05
2016,5,22,10,30,384.0,386.0,3.0,15.0,728.0,321.83,236.36
2016,5,22,10,45,629.5,264.0,3.1,15.5,840.0,341.28,245.93
2016,5,22,11,0,875.0,142.0,3.2,16.0,952.0,402.15,291.89
2016,5,22,11,15,878.0,143.0,3.25,16.0,965.0,455.96,339.66
2016,5,22,11,30,881.0,144.0,3.3,16.0,978.0,509.38,386.14
2016,5,22,11,45,880.0,145.5,3.35,16.0,982.5,560.48,429.75
2016,5,22,12,0,879.0,147.0,3.4,16.0,987.0,610.47,471.35
2016,5,22,12,15,677.0,271.0,3.5,16.0,917.5,635.24,490.98
2016,5,22,12,30,475.0,395.0,3.6,16.0,848.0,638.41,492.73
2016,5,22,12,45,488.0,386.0,3.75,16.0,847.0,676.02,522.45
2016,5,22,13,0,501.0,377.0,3.9,16.0,846.0,712.79,551.13
2016,5,22,13,15,509.5,364.0,4.0,16.0,833.5,741.6,573.73
2016,5,22,13,30,518.0,351.0,4.1,16.0,821.0,768.45,594.87
2016,5,22,13,45,504.5,341.0,4.2,16.0,789.0,776.72,602.22
2016,5,22,14,0,491.0,331.0,4.3,16.0,757.0,781.53,607.27
2016,5,22,14,15,438.0,338.5,4.35,15.5,708.5,762.42,594.89
2016,5,22,14,30,385.0,346.0,4.4,15.0,660.0,720.29,565.9
2016,5,22,14,45,278.5,351.5,4.45,15.0,573.5,639.01,504.62
2016,5,22,15,0,172.0,357.0,4.5,15.0,487.0,529.5,420.72
2016,5,22,15,15,290.0,311.5,4.55,14.5,516.0,633.35,506.0
2016,5,22,15,30,408.0,266.0,4.6,14.0,545.0,736.94,589.28
2016,5,22,15,45,462.0,227.5,4.65,14.0,522.5,759.5,609.57
2016,5,22,16,0,516.0,189.0,4.7,14.0,500.0,777.99,627.51
2016,5,22,16,15,610.5,149.0,4.7,14.0,487.5,843.68,678.98
2016,5,22,16,30,705.0,109.0,4.7,14.0,475.0,892.72,717.01
2016,5,22,16,45,679.5,97.0,4.75,14.0,419.5,848.59,686.57
2016,5,22,17,0,654.0,85.0,4.8,14.0,364.0,801.74,654.01
2016,5,22,17,15,590.0,88.0,4.8,13.5,315.0,735.36,606.44
2016,5,22,17,30,526.0,91.0,4.8,13.0,266.0,667.36,555.99
2016,5,22,17,45,481.0,80.0,4.8,13.0,219.5,600.46,503.38
2016,5,22,18,0,436.0,69.0,4.8,13.0,173.0,533.68,448.63
2016,5,22,18,15,375.0,57.0,4.65,12.5,131.0,447.23,375.74
2016,5,22,18,30,314.0,45.0,4.5,12.0,89.0,370.94,308.01
2016,5,22,18,45,207.0,31.0,4.35,12.0,55.0,257.78,199.1
2016,5,22,19,0,100.0,17.0,4.2,12.0,21.0,127.67,0.0
2016,5,22,19,15,50.0,8.5,4.1,11.5,10.5,43.51,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
