Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,101.0,17.5,3.2,11.0,27.5,13.31,0.0
2016,5,23,5,30,202.0,35.0,3.3,11.0,55.0,26.45,16.58
2016,5,23,5,45,290.0,48.0,3.45,11.5,95.0,36.28,26.39
2016,5,23,6,0,378.0,61.0,3.6,12.0,135.0,46.11,35.61
2016,5,23,6,15,442.0,70.5,3.6,12.5,181.5,55.7,44.42
2016,5,23,6,30,506.0,80.0,3.6,13.0,228.0,62.59,50.61
2016,5,23,6,45,552.5,87.5,3.6,13.5,277.5,67.66,54.99
2016,5,23,7,0,599.0,95.0,3.6,14.0,327.0,72.63,59.17
2016,5,23,7,15,633.0,101.0,3.6,14.0,377.5,76.24,62.17
2016,5,23,7,30,667.0,107.0,3.6,14.0,428.0,79.75,65.05
2016,5,23,7,45,691.0,113.0,3.65,14.5,476.5,82.93,67.46
2016,5,23,8,0,715.0,119.0,3.7,15.0,525.0,85.94,69.72
2016,5,23,8,15,567.0,183.5,3.7,15.0,523.0,119.86,98.76
2016,5,23,8,30,419.0,248.0,3.7,15.0,521.0,148.96,123.3
2016,5,23,8,45,602.0,191.0,3.7,15.5,612.5,119.67,97.78
2016,5,23,9,0,785.0,134.0,3.7,16.0,704.0,98.34,79.21
2016,5,23,9,15,561.0,241.0,3.7,16.0,659.5,141.83,115.95
2016,5,23,9,30,337.0,348.0,3.7,16.0,615.0,195.57,160.64
2016,5,23,9,45,592.0,240.5,3.75,16.0,732.5,153.7,107.5
2016,5,23,10,0,847.0,133.0,3.8,16.0,850.0,182.43,108.95
2016,5,23,10,15,853.5,134.5,3.75,16.0,876.5,235.99,147.74
2016,5,23,10,30,860.0,136.0,3.7,16.0,903.0,290.25,193.21
2016,5,23,10,45,866.5,135.5,3.7,16.0,923.5,343.93,240.85
2016,5,23,11,0,873.0,135.0,3.7,16.0,944.0,397.88,289.3
2016,5,23,11,15,875.5,136.0,3.65,16.0,956.5,451.18,336.77
2016,5,23,11,30,878.0,137.0,3.6,16.0,969.0,504.02,382.83
2016,5,23,11,45,881.5,135.5,3.55,16.0,975.0,555.18,426.43
2016,5,23,12,0,885.0,134.0,3.5,16.0,981.0,605.54,468.2
2016,5,23,12,15,884.5,134.5,3.45,16.0,979.0,653.77,507.24
2016,5,23,12,30,884.0,135.0,3.4,16.0,977.0,700.46,544.11
2016,5,23,12,45,854.5,153.0,3.4,16.0,960.5,737.54,572.88
2016,5,23,13,0,825.0,171.0,3.4,16.0,944.0,783.72,607.1
2016,5,23,13,15,821.0,169.5,3.4,16.0,927.0,819.65,634.23
2016,5,23,13,30,817.0,168.0,3.4,16.0,910.0,852.72,658.42
2016,5,23,13,45,820.0,160.5,3.45,16.0,888.5,883.36,680.65
2016,5,23,14,0,823.0,153.0,3.5,16.0,867.0,910.95,700.8
2016,5,23,14,15,814.5,150.5,3.55,16.0,837.0,929.64,714.86
2016,5,23,14,30,806.0,148.0,3.6,16.0,807.0,944.76,726.65
2016,5,23,14,45,802.0,142.0,3.7,16.0,773.0,957.06,736.98
2016,5,23,15,0,798.0,136.0,3.8,16.0,739.0,965.8,745.04
2016,5,23,15,15,784.5,132.5,3.9,16.0,698.0,964.13,746.03
2016,5,23,15,30,771.0,129.0,4.0,16.0,657.0,958.81,744.69
2016,5,23,15,45,477.5,200.5,4.1,16.0,520.5,745.21,591.35
2016,5,23,16,0,184.0,272.0,4.2,16.0,384.0,483.38,388.44
2016,5,23,16,15,185.0,247.0,4.3,15.5,351.5,461.93,375.4
2016,5,23,16,30,186.0,222.0,4.4,15.0,319.0,438.94,359.9
2016,5,23,16,45,177.0,201.0,4.5,15.0,285.5,409.55,337.94
2016,5,23,17,0,168.0,180.0,4.6,15.0,252.0,379.21,314.81
2016,5,23,17,15,367.0,132.0,4.6,14.5,263.0,561.74,468.37
2016,5,23,17,30,566.0,84.0,4.6,14.0,274.0,697.55,577.48
2016,5,23,17,45,514.0,75.5,4.7,14.0,225.5,626.29,521.47
2016,5,23,18,0,462.0,67.0,4.8,14.0,177.0,555.34,464.3
2016,5,23,18,15,383.0,56.5,4.75,13.5,133.0,459.19,384.35
2016,5,23,18,30,304.0,46.0,4.7,13.0,89.0,363.82,301.67
2016,5,23,18,45,196.5,32.0,4.7,13.0,55.5,250.62,194.52
2016,5,23,19,0,89.0,18.0,4.7,13.0,22.0,121.91,0.0
2016,5,23,19,15,44.5,9.0,4.65,12.5,11.0,39.87,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,20.5,17.0,3.7,12.0,19.0,13.15,0.0
2016,5,24,5,30,41.0,34.0,3.8,12.0,38.0,25.47,15.77
2016,5,24,5,45,70.5,53.5,3.9,12.5,65.5,39.21,28.87
2016,5,24,6,0,100.0,73.0,4.0,13.0,93.0,52.76,41.37
2016,5,24,6,15,118.5,94.0,4.0,13.0,124.5,66.88,54.3
2016,5,24,6,30,137.0,115.0,4.0,13.0,156.0,80.73,66.77
2016,5,24,6,45,153.5,135.0,4.0,13.0,189.0,93.72,78.26
2016,5,24,7,0,170.0,155.0,4.0,13.0,222.0,106.43,89.32
2016,5,24,7,15,117.5,175.0,4.0,13.0,224.5,117.56,98.82
2016,5,24,7,30,65.0,195.0,4.0,13.0,227.0,132.27,111.32
2016,5,24,7,45,131.0,221.5,4.0,13.5,294.0,144.05,120.92
2016,5,24,8,0,197.0,248.0,4.0,14.0,361.0,159.65,133.69
2016,5,24,8,15,144.0,268.5,4.0,14.0,355.0,168.95,141.19
2016,5,24,8,30,91.0,289.0,4.0,14.0,349.0,186.79,155.93
2016,5,24,8,45,105.5,313.5,4.0,14.5,387.0,200.22,166.5
2016,5,24,9,0,120.0,338.0,4.0,15.0,425.0,200.79,166.24
2016,5,24,9,15,155.0,358.5,4.0,15.0,477.5,210.56,174.03
2016,5,24,9,30,190.0,379.0,4.0,15.0,530.0,219.93,181.47
2016,5,24,9,45,323.5,354.0,4.0,15.5,623.5,210.21,158.28
2016,5,24,10,0,457.0,329.0,4.0,16.0,717.0,227.9,160.35
2016,5,24,10,15,278.5,380.5,4.0,16.0,619.5,269.23,198.61
2016,5,24,10,30,100.0,432.0,4.0,16.0,522.0,305.78,234.87
2016,5,24,10,45,75.5,423.0,4.0,16.0,492.0,306.57,236.71
2016,5,24,11,0,51.0,414.0,4.0,16.0,462.0,303.67,235.53
2016,5,24,11,15,53.0,418.0,4.0,16.0,468.5,316.4,245.67
2016,5,24,11,30,55.0,422.0,4.0,16.0,475.0,329.47,256.03
2016,5,24,11,45,135.5,445.0,4.05,16.0,575.0,393.39,305.36
2016,5,24,12,0,216.0,468.0,4.1,16.0,675.0,471.92,365.81
2016,5,24,12,15,208.0,474.5,4.1,16.0,673.5,493.14,382.41
2016,5,24,12,30,200.0,481.0,4.1,16.0,672.0,513.56,398.39
2016,5,24,12,45,205.5,469.5,4.15,16.0,664.5,528.68,410.68
2016,5,24,13,0,211.0,458.0,4.2,16.0,657.0,542.92,422.37
2016,5,24,13,15,265.0,441.5,4.25,16.0,686.5,601.82,468.14
2016,5,24,13,30,319.0,425.0,4.3,16.0,716.0,654.23,508.83
2016,5,24,13,45,344.5,403.5,4.35,16.0,710.0,679.04,528.78
2016,5,24,14,0,370.0,382.0,4.4,16.0,704.0,702.94,548.26
2016,5,24,14,15,369.5,367.5,4.45,16.0,679.5,708.42,553.68
2016,5,24,14,30,369.0,353.0,4.5,16.0,655.0,711.68,557.64
2016,5,24,14,45,362.5,337.5,4.55,16.0,623.0,705.89,554.91
2016,5,24,15,0,356.0,322.0,4.6,16.0,591.0,697.7,550.51
2016,5,24,15,15,354.5,303.0,4.65,15.5,558.5,688.44,546.6
2016,5,24,15,30,353.0,284.0,4.7,15.0,526.0,676.91,541.02
2016,5,24,15,45,182.0,242.5,4.8,15.0,367.0,439.34,356.6
2016,5,24,16,0,11.0,201.0,4.9,15.0,208.0,180.87,144.71
2016,5,24,16,15,60.5,212.0,4.9,14.5,244.0,267.96,219.22
2016,5,24,16,30,110.0,223.0,4.9,14.0,280.0,362.43,298.53
2016,5,24,16,45,66.5,190.0,4.95,14.0,223.5,260.24,214.78
2016,5,24,17,0,23.0,157.0,5.0,14.0,167.0,162.66,132.96
2016,5,24,17,15,17.5,137.5,5.0,13.5,144.5,140.4,114.75
2016,5,24,17,30,12.0,118.0,5.0,13.0,122.0,117.99,95.99
2016,5,24,17,45,6.0,98.5,5.0,13.0,100.5,94.94,76.14
2016,5,24,18,0,0.0,79.0,5.0,13.0,79.0,71.63,55.81
2016,5,24,18,15,0.0,59.5,4.9,12.5,59.5,53.18,39.78
2016,5,24,18,30,0.0,40.0,4.8,12.0,40.0,33.57,22.64
2016,5,24,18,45,0.0,25.0,4.75,12.0,25.0,19.1,9.54
2016,5,24,19,0,0.0,10.0,4.7,12.0,10.0,7.6,0.0
2016,5,24,19,15,0.0,5.0,4.6,12.0,5.0,3.93,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,114.5,17.5,3.1,12.0,29.5,13.35,0.0
2016,5,25,5,30,229.0,35.0,3.2,12.0,59.0,26.58,16.78
2016,5,25,5,45,320.5,46.5,3.3,12.5,99.5,35.44,25.58
2016,5,25,6,0,412.0,58.0,3.4,13.0,140.0,46.53,35.87
2016,5,25,6,15,476.0,66.5,3.4,13.0,187.5,52.88,41.83
2016,5,25,6,30,540.0,75.0,3.4,13.0,235.0,59.18,47.57
2016,5,25,6,45,270.0,72.5,3.4,13.0,152.5,52.15,41.26
2016,5,25,7,0,0.0,70.0,3.4,13.0,70.0,53.7,42.55
2016,5,25,7,15,0.0,82.5,3.45,13.0,82.5,63.22,50.88
2016,5,25,7,30,0.0,95.0,3.5,13.0,95.0,72.42,58.83
2016,5,25,7,45,0.0,118.0,3.55,13.5,118.0,88.82,72.89
2016,5,25,8,0,0.0,141.0,3.6,14.0,141.0,104.94,86.5
2016,5,25,8,15,0.0,145.0,3.7,14.0,145.0,108.11,88.96
2016,5,25,8,30,0.0,149.0,3.8,14.0,149.0,111.22,91.38
2016,5,25,8,45,3.0,174.5,3.9,14.5,177.0,128.82,106.03
2016,5,25,9,0,6.0,200.0,4.0,15.0,205.0,146.08,120.22
2016,5,25,9,15,8.0,214.0,4.05,15.0,220.5,155.64,128.03
2016,5,25,9,30,10.0,228.0,4.1,15.0,236.0,165.09,135.73
2016,5,25,9,45,12.0,250.0,4.2,15.0,260.5,180.58,141.72
2016,5,25,10,0,14.0,272.0,4.3,15.0,285.0,197.42,154.67
2016,5,25,10,15,16.0,287.5,4.3,15.0,302.0,210.59,164.78
2016,5,25,10,30,18.0,303.0,4.3,15.0,319.0,224.23,175.37
2016,5,25,10,45,21.5,327.5,4.35,15.5,347.0,244.8,191.11
2016,5,25,11,0,25.0,352.0,4.4,16.0,375.0,256.08,199.51
2016,5,25,11,15,51.0,402.5,4.4,16.0,451.0,305.71,237.86
2016,5,25,11,30,77.0,453.0,4.4,16.0,527.0,360.05,279.75
2016,5,25,11,45,103.5,467.0,4.4,16.0,566.5,394.98,306.8
2016,5,25,12,0,130.0,481.0,4.4,16.0,606.0,431.88,335.51
2016,5,25,12,15,137.0,473.5,4.45,16.0,605.0,448.46,348.83
2016,5,25,12,30,144.0,466.0,4.5,16.0,604.0,464.94,362.15
2016,5,25,12,45,521.0,295.0,4.6,16.5,785.5,628.92,492.34
2016,5,25,13,0,898.0,124.0,4.7,17.0,967.0,789.9,617.78
2016,5,25,13,15,656.0,252.0,4.85,17.0,862.5,765.78,596.53
2016,5,25,13,30,414.0,380.0,5.0,17.0,758.0,705.61,548.8
2016,5,25,13,45,430.0,356.5,5.15,17.0,739.5,725.08,565.74
2016,5,25,14,0,446.0,333.0,5.3,17.0,721.0,742.38,580.8
2016,5,25,14,15,463.0,318.5,5.4,17.0,709.5,766.69,600.71
2016,5,25,14,30,480.0,304.0,5.5,17.0,698.0,789.17,619.35
2016,5,25,14,45,490.0,281.5,5.65,17.0,668.0,794.96,626.18
2016,5,25,15,0,500.0,259.0,5.8,17.0,638.0,797.86,631.09
2016,5,25,15,15,493.5,247.0,5.9,16.5,604.0,792.3,630.25
2016,5,25,15,30,487.0,235.0,6.0,16.0,570.0,783.97,627.44
2016,5,25,15,45,646.0,166.0,6.1,16.0,578.5,890.15,711.62
2016,5,25,16,0,805.0,97.0,6.2,16.0,587.0,970.72,773.06
2016,5,25,16,15,784.5,94.0,6.25,15.5,539.0,948.48,760.32
2016,5,25,16,30,764.0,91.0,6.3,15.0,491.0,923.08,745.62
2016,5,25,16,45,733.0,88.0,6.35,15.0,440.0,884.11,719.04
2016,5,25,17,0,702.0,85.0,6.4,15.0,389.0,849.48,695.33
2016,5,25,17,15,664.5,80.0,6.35,14.5,338.0,797.67,658.58
2016,5,25,17,30,627.0,75.0,6.3,14.0,287.0,744.52,619.61
2016,5,25,17,45,565.5,69.5,6.3,14.0,237.0,667.15,558.82
2016,5,25,18,0,504.0,64.0,6.3,14.0,187.0,590.34,496.14
2016,5,25,18,15,424.5,55.0,6.2,13.5,142.0,494.49,415.84
2016,5,25,18,30,345.0,46.0,6.1,13.0,97.0,401.75,334.77
2016,5,25,18,45,219.0,33.0,6.1,12.5,61.0,269.68,213.55
2016,5,25,19,0,93.0,20.0,6.1,12.0,25.0,130.55,14.73
2016,5,25,19,15,46.5,10.0,6.05,12.0,12.5,42.16,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,87.5,19.5,4.1,12.0,28.5,14.75,0.0
2016,5,26,5,30,175.0,39.0,4.1,12.0,57.0,29.19,19.03
2016,5,26,5,45,266.0,53.0,4.1,12.5,97.5,39.63,29.27
2016,5,26,6,0,357.0,67.0,4.1,13.0,138.0,50.05,38.99
2016,5,26,6,15,423.0,77.0,4.05,13.0,185.0,57.5,45.95
2016,5,26,6,30,489.0,87.0,4.0,13.0,232.0,67.63,55.11
2016,5,26,6,45,313.5,122.0,4.0,13.5,222.0,86.46,71.69
2016,5,26,7,0,138.0,157.0,4.0,14.0,212.0,107.05,89.51
2016,5,26,7,15,178.5,178.0,3.95,14.0,258.5,120.36,100.86
2016,5,26,7,30,219.0,199.0,3.9,14.0,305.0,133.43,111.87
2016,5,26,7,45,143.0,219.5,3.85,14.5,291.5,143.35,119.83
2016,5,26,8,0,67.0,240.0,3.8,15.0,278.0,159.02,132.6
2016,5,26,8,15,120.5,268.5,3.75,15.0,344.5,168.36,140.1
2016,5,26,8,30,174.0,297.0,3.7,15.0,411.0,183.64,152.6
2016,5,26,8,45,478.0,218.5,3.65,15.5,560.0,132.38,108.54
2016,5,26,9,0,782.0,140.0,3.6,16.0,709.0,101.7,82.05
2016,5,26,9,15,794.5,143.0,3.5,16.0,747.5,101.9,82.06
2016,5,26,9,30,807.0,146.0,3.4,16.0,786.0,101.99,81.97
2016,5,26,9,45,811.5,151.0,3.35,16.5,818.0,130.63,83.5
2016,5,26,10,0,816.0,156.0,3.3,17.0,850.0,184.57,111.12
2016,5,26,10,15,823.5,158.0,3.2,17.0,876.5,238.24,150.05
2016,5,26,10,30,831.0,160.0,3.1,17.0,903.0,292.92,195.45
2016,5,26,10,45,837.0,160.5,3.05,17.5,923.5,347.08,242.38
2016,5,26,11,0,843.0,161.0,3.0,18.0,944.0,401.66,289.89
2016,5,26,11,15,846.5,161.5,3.0,18.0,957.0,455.45,336.82
2016,5,26,11,30,850.0,162.0,3.0,18.0,970.0,509.0,382.55
2016,5,26,11,45,853.0,161.0,3.0,18.5,976.0,560.86,425.05
2016,5,26,12,0,856.0,160.0,3.0,19.0,982.0,605.71,461.26
2016,5,26,12,15,668.5,264.0,3.1,19.0,905.0,624.76,476.7
2016,5,26,12,30,481.0,368.0,3.2,19.0,828.0,622.47,474.89
2016,5,26,12,45,469.5,377.5,3.3,19.0,823.0,656.0,500.69
2016,5,26,13,0,458.0,387.0,3.4,19.0,818.0,687.57,524.5
2016,5,26,13,15,662.5,264.5,3.6,19.0,875.5,781.03,597.59
2016,5,26,13,30,867.0,142.0,3.8,19.0,933.0,858.11,657.06
2016,5,26,13,45,860.0,141.5,4.05,19.0,909.0,886.63,678.34
2016,5,26,14,0,853.0,141.0,4.3,19.0,885.0,911.92,697.82
2016,5,26,14,15,732.5,198.5,4.55,19.0,822.0,908.61,697.97
2016,5,26,14,30,612.0,256.0,4.8,19.0,759.0,873.53,673.87
2016,5,26,14,45,713.5,195.0,5.05,19.0,756.5,933.93,721.91
2016,5,26,15,0,815.0,134.0,5.3,19.0,754.0,980.0,757.21
2016,5,26,15,15,802.0,131.5,5.45,18.5,713.0,980.16,761.2
2016,5,26,15,30,789.0,129.0,5.6,18.0,672.0,976.65,762.99
2016,5,26,15,45,771.5,125.5,5.75,18.0,627.0,963.86,756.76
2016,5,26,16,0,754.0,122.0,5.9,18.0,582.0,955.43,753.76
2016,5,26,16,15,731.5,117.5,5.95,17.5,534.0,929.97,739.22
2016,5,26,16,30,709.0,113.0,6.0,17.0,486.0,901.5,722.34
2016,5,26,16,45,678.5,108.5,6.05,16.5,435.5,862.17,697.01
2016,5,26,17,0,648.0,104.0,6.1,16.0,385.0,820.47,669.32
2016,5,26,17,15,607.5,97.5,6.05,15.5,334.5,764.43,629.31
2016,5,26,17,30,567.0,91.0,6.0,15.0,284.0,707.05,587.01
2016,5,26,17,45,507.0,83.0,6.0,14.5,234.5,628.6,526.39
2016,5,26,18,0,447.0,75.0,6.0,14.0,185.0,545.14,459.19
2016,5,26,18,15,366.5,64.0,5.85,13.5,140.0,449.97,379.22
2016,5,26,18,30,286.0,53.0,5.7,13.0,95.0,359.33,299.8
2016,5,26,18,45,177.5,37.0,5.6,13.0,60.0,243.18,192.29
2016,5,26,19,0,69.0,21.0,5.5,13.0,25.0,99.7,19.62
2016,5,26,19,15,34.5,10.5,5.35,12.5,12.5,33.72,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,84.0,20.0,2.6,11.5,29.0,15.26,0.73
2016,5,27,5,30,168.0,40.0,2.5,12.0,58.0,29.87,19.69
2016,5,27,5,45,263.0,54.0,2.4,12.5,99.5,40.31,29.91
2016,5,27,6,0,358.0,68.0,2.3,13.0,141.0,50.75,39.64
2016,5,27,6,15,424.0,78.5,2.15,13.0,188.0,58.52,46.87
2016,5,27,6,30,490.0,89.0,2.0,13.0,235.0,66.24,53.87
2016,5,27,6,45,543.5,95.5,1.85,13.5,286.0,73.31,60.0
2016,5,27,7,0,597.0,102.0,1.7,14.0,337.0,77.48,63.41
2016,5,27,7,15,632.0,108.0,1.55,14.5,387.5,80.94,66.12
2016,5,27,7,30,667.0,114.0,1.4,15.0,438.0,84.3,68.69
2016,5,27,7,45,700.0,116.5,1.3,15.5,488.5,85.26,69.13
2016,5,27,8,0,733.0,119.0,1.2,16.0,539.0,86.26,69.61
2016,5,27,8,15,753.0,123.0,1.1,16.5,586.0,87.83,70.59
2016,5,27,8,30,773.0,127.0,1.0,17.0,633.0,96.91,77.95
2016,5,27,8,45,793.5,128.0,0.9,17.5,677.5,96.5,77.2
2016,5,27,9,0,814.0,129.0,0.8,18.0,722.0,96.1,76.51
2016,5,27,9,15,826.0,131.0,0.75,18.5,760.0,96.0,76.08
2016,5,27,9,30,838.0,133.0,0.7,19.0,798.0,95.82,75.62
2016,5,27,9,45,857.5,128.5,0.7,19.5,834.0,131.59,81.74
2016,5,27,10,0,877.0,124.0,0.7,20.0,870.0,183.55,105.77
2016,5,27,10,15,883.5,125.5,0.75,20.0,896.5,238.46,144.47
2016,5,27,10,30,890.0,127.0,0.8,20.0,923.0,294.06,189.48
2016,5,27,10,45,896.0,126.5,0.9,20.5,944.0,348.89,235.94
2016,5,27,11,0,902.0,126.0,1.0,21.0,965.0,403.92,282.84
2016,5,27,11,15,904.5,126.5,1.25,21.0,977.5,458.12,329.73
2016,5,27,11,30,907.0,127.0,1.5,21.0,990.0,511.8,375.4
2016,5,27,11,45,714.5,256.5,1.75,21.5,938.5,555.04,411.34
2016,5,27,12,0,522.0,386.0,2.0,22.0,887.0,585.38,434.96
2016,5,27,12,15,494.0,393.5,2.25,22.0,867.5,612.35,456.93
2016,5,27,12,30,466.0,401.0,2.5,22.0,848.0,636.09,476.06
2016,5,27,12,45,683.0,265.5,2.8,22.5,912.5,719.89,540.59
2016,5,27,13,0,900.0,130.0,3.1,23.0,977.0,795.86,599.76
2016,5,27,13,15,896.5,129.5,3.3,22.5,960.5,833.64,628.19
2016,5,27,13,30,893.0,129.0,3.5,22.0,944.0,868.62,654.83
2016,5,27,13,45,886.5,128.5,3.7,22.0,920.0,898.05,676.51
2016,5,27,14,0,880.0,128.0,3.9,22.0,896.0,924.22,696.09
2016,5,27,14,15,746.0,193.0,4.0,22.0,828.5,915.44,691.33
2016,5,27,14,30,612.0,258.0,4.1,22.0,761.0,875.1,662.9
2016,5,27,14,45,727.5,190.0,4.2,22.0,762.0,942.21,713.39
2016,5,27,15,0,843.0,122.0,4.3,22.0,763.0,994.45,750.59
2016,5,27,15,15,830.0,119.5,4.3,21.5,722.0,994.82,753.5
2016,5,27,15,30,817.0,117.0,4.3,21.0,681.0,991.48,754.42
2016,5,27,15,45,798.5,114.5,4.35,21.0,635.5,978.91,747.99
2016,5,27,16,0,780.0,112.0,4.4,21.0,590.0,962.8,739.24
2016,5,27,16,15,758.5,108.5,4.4,20.5,541.5,939.07,726.3
2016,5,27,16,30,737.0,105.0,4.4,20.0,493.0,919.66,716.45
2016,5,27,16,45,705.5,101.0,4.4,20.0,442.0,879.77,690.37
2016,5,27,17,0,674.0,97.0,4.4,20.0,391.0,837.54,662.24
2016,5,27,17,15,635.0,91.0,4.35,19.5,340.0,783.34,625.51
2016,5,27,17,30,596.0,85.0,4.3,19.0,289.0,727.78,586.55
2016,5,27,17,45,539.0,78.0,4.25,18.5,239.5,653.05,531.35
2016,5,27,18,0,482.0,71.0,4.2,18.0,190.0,578.54,473.86
2016,5,27,18,15,403.5,60.5,4.05,17.0,144.5,482.05,396.7
2016,5,27,18,30,325.0,50.0,3.9,16.0,99.0,387.25,317.3
2016,5,27,18,45,213.0,35.5,3.8,15.5,63.0,268.64,211.11
2016,5,27,19,0,101.0,21.0,3.7,15.0,27.0,140.12,40.69
2016,5,27,19,15,50.5,10.5,3.6,14.5,13.5,45.55,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.5,18.5,2.35,13.5,30.5,14.09,0.72
2016,5,28,5,30,225.0,37.0,2.4,14.0,61.0,28.01,18.0
2016,5,28,5,45,317.0,49.0,2.5,14.5,102.5,37.18,26.94
2016,5,28,6,0,409.0,61.0,2.6,15.0,144.0,48.84,37.64
2016,5,28,6,15,472.0,70.0,2.55,15.5,191.5,55.48,43.72
2016,5,28,6,30,535.0,79.0,2.5,16.0,239.0,62.06,49.54
2016,5,28,6,45,582.0,85.5,2.45,16.5,289.5,66.49,53.3
2016,5,28,7,0,629.0,92.0,2.4,17.0,340.0,70.88,56.91
2016,5,28,7,15,662.5,97.5,2.4,17.5,390.5,74.27,59.56
2016,5,28,7,30,696.0,103.0,2.4,18.0,441.0,77.58,62.1
2016,5,28,7,45,723.0,107.0,2.4,18.5,491.0,79.69,63.56
2016,5,28,8,0,750.0,111.0,2.4,19.0,541.0,88.61,70.84
2016,5,28,8,15,769.5,114.5,2.35,19.0,588.0,90.15,71.92
2016,5,28,8,30,789.0,118.0,2.3,19.0,635.0,91.59,72.92
2016,5,28,8,45,804.0,121.0,2.3,19.5,678.5,92.49,73.33
2016,5,28,9,0,819.0,124.0,2.3,20.0,722.0,93.28,73.66
2016,5,28,9,15,762.0,161.5,2.25,20.5,741.0,102.28,80.87
2016,5,28,9,30,705.0,199.0,2.2,21.0,760.0,117.32,93.02
2016,5,28,9,45,595.0,261.0,2.2,21.5,747.5,166.77,114.34
2016,5,28,10,0,485.0,323.0,2.2,22.0,735.0,229.35,156.02
2016,5,28,10,15,679.0,230.0,2.2,22.0,827.5,245.83,158.52
2016,5,28,10,30,873.0,137.0,2.2,22.0,920.0,295.53,191.55
2016,5,28,10,45,877.0,138.5,2.25,22.5,940.0,350.01,237.99
2016,5,28,11,0,881.0,140.0,2.3,23.0,960.0,404.55,284.72
2016,5,28,11,15,884.0,141.0,2.4,23.0,973.0,458.28,330.89
2016,5,28,11,30,887.0,142.0,2.5,23.0,986.0,511.62,375.81
2016,5,28,11,45,888.0,142.5,2.6,23.5,991.5,563.08,417.47
2016,5,28,12,0,889.0,143.0,2.7,24.0,997.0,613.6,457.19
2016,5,28,12,15,889.0,143.0,2.8,23.5,995.5,662.05,496.22
2016,5,28,12,30,889.0,143.0,2.9,23.0,994.0,709.0,533.48
2016,5,28,12,45,877.5,148.5,3.05,23.0,982.0,750.03,565.0
2016,5,28,13,0,866.0,154.0,3.2,23.0,970.0,788.34,594.1
2016,5,28,13,15,862.5,153.0,3.3,23.0,953.5,825.14,621.15
2016,5,28,13,30,859.0,152.0,3.4,23.0,937.0,859.19,645.32
2016,5,28,13,45,853.5,150.5,3.5,23.0,913.5,902.17,675.6
2016,5,28,14,0,848.0,149.0,3.6,23.0,890.0,928.59,694.57
2016,5,28,14,15,840.0,147.0,3.65,22.5,859.5,948.82,710.64
2016,5,28,14,30,832.0,145.0,3.7,22.0,829.0,965.48,724.53
2016,5,28,14,45,822.5,142.0,3.8,22.0,793.5,976.04,733.42
2016,5,28,15,0,813.0,139.0,3.9,22.0,758.0,982.91,740.03
2016,5,28,15,15,694.5,172.5,3.9,21.5,681.0,925.01,703.26
2016,5,28,15,30,576.0,206.0,3.9,21.0,604.0,851.39,654.63
2016,5,28,15,45,502.5,215.0,3.9,21.0,545.5,786.08,609.22
2016,5,28,16,0,429.0,224.0,3.9,21.0,487.0,727.17,567.19
2016,5,28,16,15,587.5,156.5,3.85,20.5,485.0,827.74,646.19
2016,5,28,16,30,746.0,89.0,3.8,20.0,483.0,902.02,701.5
2016,5,28,16,45,698.0,96.5,3.8,20.0,436.0,866.15,677.64
2016,5,28,17,0,650.0,104.0,3.8,20.0,389.0,822.41,648.48
2016,5,28,17,15,610.0,97.5,3.7,19.5,338.0,766.9,610.74
2016,5,28,17,30,570.0,91.0,3.6,19.0,287.0,710.05,570.8
2016,5,28,17,45,516.0,82.5,3.5,18.5,238.0,636.72,516.72
2016,5,28,18,0,462.0,74.0,3.4,18.0,189.0,563.57,460.45
2016,5,28,18,15,384.0,63.0,3.2,17.0,144.0,463.51,380.75
2016,5,28,18,30,306.0,52.0,3.0,16.0,99.0,374.12,306.08
2016,5,28,18,45,200.5,37.0,2.9,15.5,63.0,260.81,205.14
2016,5,28,19,0,95.0,22.0,2.8,15.0,27.0,122.47,43.33
2016,5,28,19,15,47.5,11.0,2.75,14.5,13.5,43.75,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.5,19.0,2.1,12.0,31.5,14.47,1.4
2016,5,29,5,30,231.0,38.0,2.1,12.0,63.0,28.75,18.86
2016,5,29,5,45,325.5,49.5,2.1,12.5,105.0,37.59,27.56
2016,5,29,6,0,420.0,61.0,2.1,13.0,147.0,48.91,38.04
2016,5,29,6,15,485.0,70.0,2.0,13.5,195.5,55.6,44.2
2016,5,29,6,30,550.0,79.0,1.9,14.0,244.0,62.23,50.1
2016,5,29,6,45,596.0,85.5,1.8,14.5,294.5,66.68,53.9
2016,5,29,7,0,642.0,92.0,1.7,15.0,345.0,71.08,57.53
2016,5,29,7,15,675.5,97.0,1.65,15.0,396.5,74.16,60.05
2016,5,29,7,30,709.0,102.0,1.6,15.0,448.0,77.17,62.47
2016,5,29,7,45,734.5,106.5,1.55,15.5,497.5,79.61,64.24
2016,5,29,8,0,760.0,111.0,1.5,16.0,547.0,88.83,71.85
2016,5,29,8,15,779.5,114.5,1.55,16.5,594.5,90.39,72.8
2016,5,29,8,30,799.0,118.0,1.6,17.0,642.0,91.85,73.69
2016,5,29,8,45,813.5,121.0,1.7,17.5,685.5,92.75,74.1
2016,5,29,9,0,828.0,124.0,1.8,18.0,729.0,93.53,74.44
2016,5,29,9,15,839.5,126.5,1.85,18.0,767.5,93.82,74.52
2016,5,29,9,30,851.0,129.0,1.9,18.0,806.0,94.01,74.52
2016,5,29,9,45,857.5,132.0,2.0,18.5,839.0,134.03,83.88
2016,5,29,10,0,864.0,135.0,2.1,19.0,872.0,188.09,110.74
2016,5,29,10,15,870.5,137.0,2.15,19.0,898.5,242.54,149.84
2016,5,29,10,30,877.0,139.0,2.2,19.0,925.0,297.71,195.32
2016,5,29,10,45,879.5,141.5,2.3,19.5,944.5,352.48,242.6
2016,5,29,11,0,882.0,144.0,2.4,20.0,964.0,407.17,290.1
2016,5,29,11,15,884.5,144.5,2.45,20.0,977.0,460.48,336.42
2016,5,29,11,30,887.0,145.0,2.5,20.0,990.0,513.34,381.38
2016,5,29,11,45,885.5,147.0,2.55,20.0,995.0,564.44,423.89
2016,5,29,12,0,884.0,149.0,2.6,20.0,1000.0,614.43,464.41
2016,5,29,12,15,884.0,149.0,2.65,20.0,998.0,662.76,502.69
2016,5,29,12,30,884.0,149.0,2.7,20.0,996.0,709.63,539.01
2016,5,29,12,45,875.0,153.0,2.75,20.0,984.5,751.24,570.74
2016,5,29,13,0,866.0,157.0,2.8,20.0,973.0,790.31,600.09
2016,5,29,13,15,862.0,156.0,2.9,20.0,956.5,826.8,627.18
2016,5,29,13,30,858.0,155.0,3.0,20.0,940.0,874.08,660.61
2016,5,29,13,45,854.5,152.0,3.1,20.0,917.0,904.17,682.12
2016,5,29,14,0,851.0,149.0,3.2,20.0,894.0,931.02,701.62
2016,5,29,14,15,843.0,147.0,3.3,20.0,864.0,951.34,716.83
2016,5,29,14,30,835.0,145.0,3.4,20.0,834.0,968.08,729.8
2016,5,29,14,45,827.5,141.0,3.5,20.0,798.5,979.63,739.44
2016,5,29,15,0,820.0,137.0,3.6,20.0,763.0,987.51,746.8
2016,5,29,15,15,806.5,134.5,3.6,19.5,722.0,987.33,749.62
2016,5,29,15,30,793.0,132.0,3.6,19.0,681.0,983.46,750.14
2016,5,29,15,45,777.5,127.0,3.65,19.0,636.0,971.2,743.98
2016,5,29,16,0,762.0,122.0,3.7,19.0,591.0,955.39,735.5
2016,5,29,16,15,703.0,120.0,3.7,18.5,525.5,903.54,702.76
2016,5,29,16,30,644.0,118.0,3.7,18.0,460.0,841.19,662.04
2016,5,29,16,45,652.5,110.5,3.75,18.0,426.5,838.18,662.7
2016,5,29,17,0,661.0,103.0,3.8,18.0,393.0,832.12,660.64
2016,5,29,17,15,621.0,96.5,3.85,17.5,342.0,776.5,623.03
2016,5,29,17,30,581.0,90.0,3.9,17.0,291.0,719.52,583.33
2016,5,29,17,45,527.0,82.0,4.0,16.5,241.5,646.61,529.74
2016,5,29,18,0,473.0,74.0,4.1,16.0,192.0,573.81,473.68
2016,5,29,18,15,394.0,63.5,4.1,15.5,146.5,472.98,392.11
2016,5,29,18,30,315.0,53.0,4.1,15.0,101.0,383.17,316.01
2016,5,29,18,45,206.0,38.0,4.1,14.5,65.0,266.69,212.03
2016,5,29,19,0,97.0,23.0,4.1,14.0,29.0,126.57,52.5
2016,5,29,19,15,48.5,11.5,4.05,13.5,14.5,44.9,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,127.0,18.5,1.9,11.5,32.5,14.14,1.64
2016,5,30,5,30,254.0,37.0,1.9,12.0,65.0,28.15,18.4
2016,5,30,5,45,350.5,48.0,1.95,12.5,107.5,38.82,28.66
2016,5,30,6,0,447.0,59.0,2.0,13.0,150.0,47.53,36.82
2016,5,30,6,15,510.0,67.0,1.95,13.5,198.5,53.53,42.36
2016,5,30,6,30,573.0,75.0,1.9,14.0,247.0,59.51,47.68
2016,5,30,6,45,351.0,117.0,1.85,14.5,228.5,82.08,67.5
2016,5,30,7,0,129.0,159.0,1.8,15.0,210.0,108.08,89.93
2016,5,30,7,15,431.0,127.0,1.8,15.5,331.0,88.17,72.12
2016,5,30,7,30,733.0,95.0,1.8,16.0,452.0,73.08,58.64
2016,5,30,7,45,759.0,98.0,1.8,16.5,502.5,80.94,65.15
2016,5,30,8,0,785.0,101.0,1.8,17.0,553.0,82.68,66.28
2016,5,30,8,15,803.5,104.5,1.85,17.0,600.0,84.49,67.62
2016,5,30,8,30,822.0,108.0,1.9,17.0,647.0,86.19,68.87
2016,5,30,8,45,836.5,110.5,1.95,17.5,690.5,87.04,69.27
2016,5,30,9,0,851.0,113.0,2.0,18.0,734.0,97.49,77.8
2016,5,30,9,15,861.5,115.0,2.05,18.5,773.0,98.26,78.11
2016,5,30,9,30,872.0,117.0,2.1,19.0,812.0,98.87,78.31
2016,5,30,9,45,683.5,218.0,2.15,19.5,776.5,150.03,99.88
2016,5,30,10,0,495.0,319.0,2.2,20.0,741.0,228.89,156.48
2016,5,30,10,15,494.5,334.5,2.2,20.0,767.0,273.43,188.69
2016,5,30,10,30,494.0,350.0,2.2,20.0,793.0,318.74,224.77
2016,5,30,10,45,701.5,238.0,2.25,20.5,882.5,348.67,243.97
2016,5,30,11,0,909.0,126.0,2.3,21.0,972.0,406.58,287.85
2016,5,30,11,15,911.5,126.5,2.3,21.0,984.5,461.0,334.85
2016,5,30,11,30,914.0,127.0,2.3,21.0,997.0,514.92,380.36
2016,5,30,11,45,914.5,127.5,2.3,21.0,1002.5,567.12,423.37
2016,5,30,12,0,915.0,128.0,2.3,21.0,1008.0,618.27,464.34
2016,5,30,12,15,914.5,128.0,2.3,21.0,1006.0,667.21,502.59
2016,5,30,12,30,914.0,128.0,2.3,21.0,1004.0,714.54,538.68
2016,5,30,12,45,909.5,129.0,2.35,21.5,994.0,757.93,570.35
2016,5,30,13,0,905.0,130.0,2.4,22.0,984.0,798.92,599.62
2016,5,30,13,15,901.5,129.0,2.45,22.0,967.0,836.46,625.88
2016,5,30,13,30,898.0,128.0,2.5,22.0,950.0,871.17,649.91
2016,5,30,13,45,893.5,126.5,2.6,22.0,926.5,901.57,671.47
2016,5,30,14,0,889.0,125.0,2.7,22.0,903.0,928.77,690.98
2016,5,30,14,15,881.5,123.0,2.8,21.5,873.0,949.42,707.61
2016,5,30,14,30,874.0,121.0,2.9,21.0,843.0,966.53,722.12
2016,5,30,14,45,688.5,193.0,3.0,21.0,746.5,906.62,683.45
2016,5,30,15,0,503.0,265.0,3.1,21.0,650.0,805.87,612.89
2016,5,30,15,15,501.5,249.5,3.1,21.0,615.5,801.9,612.68
2016,5,30,15,30,500.0,234.0,3.1,21.0,581.0,795.09,609.82
2016,5,30,15,45,650.5,169.0,3.15,21.0,589.5,897.21,685.55
2016,5,30,16,0,801.0,104.0,3.2,21.0,598.0,974.5,740.06
2016,5,30,16,15,780.0,100.5,3.15,20.5,549.5,951.34,726.72
2016,5,30,16,30,759.0,97.0,3.1,20.0,501.0,925.0,711.97
2016,5,30,16,45,732.5,92.5,3.1,19.5,450.5,888.92,690.54
2016,5,30,17,0,706.0,88.0,3.1,19.0,400.0,857.37,671.91
2016,5,30,17,15,669.0,83.0,3.0,18.5,349.0,806.12,637.8
2016,5,30,17,30,632.0,78.0,2.9,18.0,298.0,753.46,601.65
2016,5,30,17,45,580.0,71.5,2.85,18.0,248.0,683.63,550.35
2016,5,30,18,0,528.0,65.0,2.8,18.0,198.0,613.95,497.04
2016,5,30,18,15,452.0,56.0,2.7,17.5,152.0,520.58,423.44
2016,5,30,18,30,376.0,47.0,2.6,17.0,106.0,430.13,348.68
2016,5,30,18,45,262.0,35.0,2.55,16.5,69.0,306.16,241.76
2016,5,30,19,0,148.0,23.0,2.5,16.0,32.0,182.92,85.84
2016,5,30,19,15,74.0,11.5,2.5,15.5,16.0,63.79,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,134.0,18.5,2.05,12.5,33.5,14.16,1.95
2016,5,31,5,30,268.0,37.0,2.1,13.0,67.0,28.22,18.4
2016,5,31,5,45,360.5,47.5,2.15,13.5,109.5,38.46,28.23
2016,5,31,6,0,453.0,58.0,2.2,14.0,152.0,46.77,35.99
2016,5,31,6,15,516.5,66.0,2.1,14.5,200.5,52.81,41.55
2016,5,31,6,30,580.0,74.0,2.0,15.0,249.0,58.84,46.89
2016,5,31,6,45,624.5,80.0,1.9,15.5,300.0,63.09,50.51
2016,5,31,7,0,669.0,86.0,1.8,16.0,351.0,67.3,53.99
2016,5,31,7,15,701.5,90.5,1.75,16.0,402.5,70.22,56.37
2016,5,31,7,30,734.0,95.0,1.7,16.0,454.0,73.09,58.67
2016,5,31,7,45,760.0,98.5,1.7,16.5,504.0,81.3,65.45
2016,5,31,8,0,786.0,102.0,1.7,17.0,554.0,83.36,66.86
2016,5,31,8,15,804.5,105.0,1.75,17.5,601.5,84.83,67.77
2016,5,31,8,30,823.0,108.0,1.8,18.0,649.0,86.2,68.6
2016,5,31,8,45,838.0,110.5,1.85,18.5,693.0,87.07,69.01
2016,5,31,9,0,853.0,113.0,1.9,19.0,737.0,97.54,77.53
2016,5,31,9,15,864.5,115.0,1.9,19.5,776.0,98.35,77.86
2016,5,31,9,30,876.0,117.0,1.9,20.0,815.0,98.99,78.09
2016,5,31,9,45,687.0,218.5,1.95,20.5,779.5,150.7,99.8
2016,5,31,10,0,498.0,320.0,2.0,21.0,744.0,229.84,156.36
2016,5,31,10,15,497.5,335.5,2.0,21.0,770.5,274.52,188.5
2016,5,31,10,30,497.0,351.0,2.0,21.0,797.0,319.97,224.48
2016,5,31,10,45,708.0,236.5,2.05,21.5,888.0,349.69,243.32
2016,5,31,11,0,919.0,122.0,2.1,22.0,979.0,407.76,287.02
2016,5,31,11,15,922.0,123.0,2.1,22.0,992.5,463.12,334.45
2016,5,31,11,30,925.0,124.0,2.1,22.0,1006.0,518.03,380.41
2016,5,31,11,45,723.0,256.0,2.1,22.5,948.0,558.42,413.45
2016,5,31,12,0,521.0,388.0,2.1,23.0,890.0,585.33,433.56
2016,5,31,12,15,517.0,389.0,2.15,23.0,886.0,622.57,461.96
2016,5,31,12,30,513.0,390.0,2.2,23.0,882.0,658.57,488.87
2016,5,31,12,45,723.0,254.0,2.25,23.0,940.5,738.44,549.6
2016,5,31,13,0,933.0,118.0,2.3,23.0,999.0,810.21,604.71
2016,5,31,13,15,930.0,117.0,2.4,23.0,982.5,848.86,631.34
2016,5,31,13,30,927.0,116.0,2.5,23.0,966.0,884.63,656.3
2016,5,31,13,45,921.5,115.5,2.6,23.0,942.0,915.66,678.13
2016,5,31,14,0,916.0,115.0,2.7,23.0,918.0,943.42,697.88
2016,5,31,14,15,909.5,113.5,2.8,23.0,888.0,965.91,714.28
2016,5,31,14,30,903.0,112.0,2.9,23.0,858.0,984.86,728.52
2016,5,31,14,45,893.5,110.5,3.0,23.0,822.0,997.33,738.67
2016,5,31,15,0,884.0,109.0,3.1,23.0,786.0,1006.13,746.6
2016,5,31,15,15,872.5,107.0,3.15,22.5,745.0,1008.73,751.68
2016,5,31,15,30,861.0,105.0,3.2,22.0,704.0,1007.69,754.57
2016,5,31,15,45,845.5,102.5,3.25,22.0,658.0,1012.11,759.86
2016,5,31,16,0,830.0,100.0,3.3,22.0,612.0,999.24,753.64
2016,5,31,16,15,810.0,96.5,3.25,21.5,563.0,977.08,741.98
2016,5,31,16,30,790.0,93.0,3.2,21.0,514.0,951.66,728.08
2016,5,31,16,45,763.0,89.0,3.2,21.0,463.0,915.48,705.54
2016,5,31,17,0,736.0,85.0,3.2,21.0,412.0,876.63,680.77
2016,5,31,17,15,699.5,80.5,3.15,20.5,360.0,832.66,652.69
2016,5,31,17,30,663.0,76.0,3.1,20.0,308.0,780.65,617.79
2016,5,31,17,45,611.5,69.5,3.05,19.5,257.0,710.67,568.07
2016,5,31,18,0,560.0,63.0,3.0,19.0,206.0,640.78,516.11
2016,5,31,18,15,484.0,55.0,2.95,18.0,159.0,547.85,444.41
2016,5,31,18,30,408.0,47.0,2.9,17.0,112.0,457.64,370.92
2016,5,31,18,45,289.5,35.5,2.85,16.5,73.5,332.86,263.52
2016,5,31,19,0,171.0,24.0,2.8,16.0,35.0,203.67,104.39
2016,5,31,19,15,85.5,12.0,2.75,15.5,17.5,72.73,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,15.5,4.5,2.7,12.0,5.0,0.0,0.0
2016,6,1,5,0,31.0,9.0,2.8,12.0,10.0,7.08,0.0
2016,6,1,5,15,160.0,23.5,2.9,12.5,40.0,17.89,4.29
2016,6,1,5,30,289.0,38.0,3.0,13.0,70.0,31.06,20.83
2016,6,1,5,45,380.5,48.5,3.15,13.5,113.5,39.4,29.05
2016,6,1,6,0,472.0,59.0,3.3,14.0,157.0,47.72,36.83
2016,6,1,6,15,536.0,66.5,3.2,14.0,206.5,53.4,42.15
2016,6,1,6,30,600.0,74.0,3.1,14.0,256.0,59.09,47.3
2016,6,1,6,45,645.5,79.5,3.05,14.5,308.0,63.03,50.66
2016,6,1,7,0,691.0,85.0,3.0,15.0,360.0,66.97,53.91
2016,6,1,7,15,723.5,90.0,2.9,15.5,412.0,70.29,56.55
2016,6,1,7,30,756.0,95.0,2.8,16.0,464.0,79.62,64.37
2016,6,1,7,45,781.5,98.5,2.75,16.5,515.0,81.78,65.88
2016,6,1,8,0,807.0,102.0,2.7,17.0,566.0,83.87,67.32
2016,6,1,8,15,825.0,105.0,2.65,17.0,614.0,85.36,68.38
2016,6,1,8,30,843.0,108.0,2.6,17.0,662.0,86.75,69.37
2016,6,1,8,45,447.5,209.5,2.6,17.5,505.5,126.54,102.79
2016,6,1,9,0,52.0,311.0,2.6,18.0,349.0,198.59,162.27
2016,6,1,9,15,300.5,290.5,2.55,18.0,528.5,169.69,137.86
2016,6,1,9,30,549.0,270.0,2.5,18.0,708.0,152.3,123.22
2016,6,1,9,45,530.0,293.0,2.5,18.5,730.0,182.7,129.36
2016,6,1,10,0,511.0,316.0,2.5,19.0,752.0,229.53,156.97
2016,6,1,10,15,719.5,218.0,2.5,19.0,853.0,246.99,159.71
2016,6,1,10,30,928.0,120.0,2.5,19.0,954.0,299.98,195.35
2016,6,1,10,45,548.0,294.0,2.5,19.5,789.0,341.24,244.31
2016,6,1,11,0,168.0,468.0,2.5,20.0,624.0,366.36,275.11
2016,6,1,11,15,385.0,402.0,2.5,20.0,767.5,425.72,317.4
2016,6,1,11,30,602.0,336.0,2.5,20.0,911.0,510.93,380.88
2016,6,1,11,45,569.5,358.0,2.55,20.0,904.0,551.31,413.47
2016,6,1,12,0,537.0,380.0,2.6,20.0,897.0,588.84,443.14
2016,6,1,12,15,548.5,368.0,2.65,20.0,895.5,627.18,473.06
2016,6,1,12,30,560.0,356.0,2.7,20.0,894.0,664.9,502.1
2016,6,1,12,45,536.0,367.5,2.8,20.5,878.5,694.29,523.41
2016,6,1,13,0,512.0,379.0,2.9,21.0,863.0,720.58,542.09
2016,6,1,13,15,553.5,349.0,2.95,20.5,864.0,762.19,574.6
2016,6,1,13,30,595.0,319.0,3.0,20.0,865.0,803.01,606.45
2016,6,1,13,45,618.5,295.0,3.05,20.0,850.0,833.88,629.85
2016,6,1,14,0,642.0,271.0,3.1,20.0,835.0,863.65,652.51
2016,6,1,14,15,645.5,256.5,3.1,20.0,806.5,880.72,665.67
2016,6,1,14,30,649.0,242.0,3.1,20.0,778.0,894.56,676.76
2016,6,1,14,45,567.5,258.0,3.1,20.0,712.5,845.14,642.5
2016,6,1,15,0,486.0,274.0,3.1,20.0,647.0,797.68,609.34
2016,6,1,15,15,465.0,266.0,3.05,19.5,607.0,781.91,600.68
2016,6,1,15,30,444.0,258.0,3.0,19.0,567.0,763.25,589.68
2016,6,1,15,45,429.0,244.0,2.95,19.0,527.0,741.72,575.77
2016,6,1,16,0,414.0,230.0,2.9,19.0,487.0,717.64,560.01
2016,6,1,16,15,298.5,229.5,2.85,18.5,407.0,579.36,458.85
2016,6,1,16,30,183.0,229.0,2.8,18.0,327.0,442.04,354.53
2016,6,1,16,45,171.0,210.0,2.75,18.0,294.5,412.39,333.15
2016,6,1,17,0,159.0,191.0,2.7,18.0,262.0,382.07,310.37
2016,6,1,17,15,389.0,139.5,2.65,17.5,284.0,591.65,480.84
2016,6,1,17,30,619.0,88.0,2.6,17.0,306.0,753.92,604.24
2016,6,1,17,45,569.0,80.0,2.6,16.5,255.5,684.13,552.59
2016,6,1,18,0,519.0,72.0,2.6,16.0,205.0,614.27,500.33
2016,6,1,18,15,441.0,62.5,2.55,15.5,158.0,518.3,424.67
2016,6,1,18,30,363.0,53.0,2.5,15.0,111.0,423.48,346.37
2016,6,1,18,45,253.0,39.0,2.5,14.5,73.0,305.7,244.26
2016,6,1,19,0,143.0,25.0,2.5,14.0,35.0,184.58,101.16
2016,6,1,19,15,71.5,12.5,2.45,13.5,17.5,62.8,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
