Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,4.5,2.1,11.0,5.0,0.0,0.0
2016,6,2,5,0,36.0,9.0,2.1,11.0,10.0,7.08,0.0
2016,6,2,5,15,167.0,23.0,2.1,11.5,40.5,17.55,4.44
2016,6,2,5,30,298.0,37.0,2.1,12.0,71.0,30.25,20.28
2016,6,2,5,45,394.5,47.0,2.15,12.5,115.0,38.25,28.19
2016,6,2,6,0,491.0,57.0,2.2,13.0,159.0,46.29,35.73
2016,6,2,6,15,553.5,64.5,2.15,13.5,209.0,52.05,41.04
2016,6,2,6,30,616.0,72.0,2.1,14.0,259.0,57.8,46.16
2016,6,2,6,45,309.5,101.0,2.05,14.5,195.5,71.16,57.86
2016,6,2,7,0,3.0,130.0,2.0,15.0,132.0,94.6,78.17
2016,6,2,7,15,12.5,154.0,1.9,15.5,160.5,111.07,92.05
2016,6,2,7,30,22.0,178.0,1.8,16.0,189.0,127.37,105.56
2016,6,2,7,45,57.0,213.5,1.75,16.5,245.5,143.72,118.88
2016,6,2,8,0,92.0,249.0,1.7,17.0,302.0,164.33,135.58
2016,6,2,8,15,177.0,268.5,1.65,17.0,381.0,169.91,139.76
2016,6,2,8,30,262.0,288.0,1.6,17.0,460.0,172.32,141.33
2016,6,2,8,45,571.0,199.0,1.55,17.5,607.0,122.9,99.4
2016,6,2,9,0,880.0,110.0,1.5,18.0,754.0,96.78,77.1
2016,6,2,9,15,461.0,221.5,1.5,18.5,560.5,128.42,103.31
2016,6,2,9,30,42.0,333.0,1.5,19.0,367.0,209.93,169.72
2016,6,2,9,45,473.0,229.0,1.5,19.5,631.5,147.92,102.35
2016,6,2,10,0,904.0,125.0,1.5,20.0,896.0,188.66,108.84
2016,6,2,10,15,705.0,236.0,1.45,20.5,849.0,254.18,164.32
2016,6,2,10,30,506.0,347.0,1.4,21.0,802.0,319.9,223.33
2016,6,2,10,45,714.5,238.5,1.4,21.5,896.5,352.57,244.13
2016,6,2,11,0,923.0,130.0,1.4,22.0,991.0,413.56,289.47
2016,6,2,11,15,925.5,130.5,1.4,22.0,1004.0,468.69,336.13
2016,6,2,11,30,928.0,131.0,1.4,22.0,1017.0,523.32,381.25
2016,6,2,11,45,929.0,131.5,1.45,22.5,1022.5,576.49,423.47
2016,6,2,12,0,930.0,132.0,1.5,23.0,1028.0,628.66,463.58
2016,6,2,12,15,929.5,131.5,1.55,23.0,1026.0,678.03,501.46
2016,6,2,12,30,929.0,131.0,1.6,23.0,1024.0,725.77,537.26
2016,6,2,12,45,934.0,126.0,1.65,23.5,1016.5,772.13,570.32
2016,6,2,13,0,939.0,121.0,1.7,24.0,1009.0,816.45,601.2
2016,6,2,13,15,935.5,120.0,1.8,24.0,992.0,855.04,627.68
2016,6,2,13,30,932.0,119.0,1.9,24.0,975.0,890.71,652.26
2016,6,2,13,45,927.0,118.0,2.05,24.0,951.0,922.01,674.54
2016,6,2,14,0,922.0,117.0,2.2,24.0,927.0,950.02,694.78
2016,6,2,14,15,914.5,115.5,2.3,24.0,896.0,971.84,710.63
2016,6,2,14,30,907.0,114.0,2.4,24.0,865.0,990.07,724.33
2016,6,2,14,45,897.5,112.0,2.5,24.0,828.5,1002.21,734.27
2016,6,2,15,0,888.0,110.0,2.6,24.0,792.0,1010.64,742.0
2016,6,2,15,15,876.0,108.0,2.65,23.5,750.5,1012.87,746.87
2016,6,2,15,30,864.0,106.0,2.7,23.0,709.0,1011.45,749.57
2016,6,2,15,45,848.0,103.0,2.8,23.0,662.5,1014.91,754.71
2016,6,2,16,0,832.0,100.0,2.9,23.0,616.0,1001.0,748.42
2016,6,2,16,15,812.0,97.0,2.9,22.5,567.0,979.54,737.78
2016,6,2,16,30,792.0,94.0,2.9,22.0,518.0,954.8,724.91
2016,6,2,16,45,765.5,90.0,2.95,21.5,466.5,919.19,704.75
2016,6,2,17,0,739.0,86.0,3.0,21.0,415.0,880.88,682.25
2016,6,2,17,15,703.0,81.0,2.95,20.5,363.5,836.8,654.25
2016,6,2,17,30,667.0,76.0,2.9,20.0,312.0,784.58,619.4
2016,6,2,17,45,617.0,69.5,2.85,19.5,261.0,715.97,571.0
2016,6,2,18,0,567.0,63.0,2.8,19.0,210.0,647.39,520.36
2016,6,2,18,15,492.5,55.0,2.7,18.0,162.5,555.64,449.85
2016,6,2,18,30,418.0,47.0,2.6,17.0,115.0,466.55,377.65
2016,6,2,18,45,304.5,35.5,2.55,16.5,76.0,345.46,274.25
2016,6,2,19,0,191.0,24.0,2.5,16.0,37.0,220.56,127.3
2016,6,2,19,15,95.5,12.0,2.4,15.5,18.5,80.23,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.0,4.5,1.3,13.5,5.0,0.0,0.0
2016,6,3,5,0,48.0,9.0,1.3,14.0,10.0,7.08,0.0
2016,6,3,5,15,180.0,22.5,1.25,14.5,40.5,17.23,4.39
2016,6,3,5,30,312.0,36.0,1.2,15.0,71.0,29.46,19.38
2016,6,3,5,45,402.5,45.5,1.2,15.5,114.5,37.08,26.83
2016,6,3,6,0,493.0,55.0,1.2,16.0,158.0,44.71,33.92
2016,6,3,6,15,553.5,62.0,1.1,16.0,207.0,50.13,38.94
2016,6,3,6,30,614.0,69.0,1.0,16.0,256.0,55.54,43.81
2016,6,3,6,45,656.5,74.5,0.9,16.5,307.0,59.6,47.24
2016,6,3,7,0,699.0,80.0,0.8,17.0,358.0,63.63,50.55
2016,6,3,7,15,729.5,84.5,0.8,17.5,409.5,72.19,57.72
2016,6,3,7,30,760.0,89.0,0.8,18.0,461.0,75.39,60.15
2016,6,3,7,45,783.5,92.0,0.8,19.0,511.0,77.31,61.33
2016,6,3,8,0,807.0,95.0,0.8,20.0,561.0,79.18,62.45
2016,6,3,8,15,824.5,98.0,0.8,20.5,608.0,80.82,63.5
2016,6,3,8,30,842.0,101.0,0.8,21.0,655.0,82.36,64.47
2016,6,3,8,45,855.0,103.5,0.85,21.5,698.5,92.84,72.92
2016,6,3,9,0,868.0,106.0,0.9,22.0,742.0,94.25,73.74
2016,6,3,9,15,878.5,108.0,0.9,22.5,780.5,95.14,74.16
2016,6,3,9,30,889.0,110.0,0.9,23.0,819.0,95.88,74.47
2016,6,3,9,45,903.0,107.5,0.95,24.0,854.0,125.75,73.97
2016,6,3,10,0,917.0,105.0,1.0,25.0,889.0,179.84,99.26
2016,6,3,10,15,785.0,190.0,1.05,25.5,875.5,250.53,154.75
2016,6,3,10,30,653.0,275.0,1.1,26.0,862.0,310.5,206.24
2016,6,3,10,45,793.5,193.0,1.2,26.5,922.0,353.66,237.5
2016,6,3,11,0,934.0,111.0,1.3,27.0,982.0,406.16,278.09
2016,6,3,11,15,936.0,111.5,1.45,27.0,995.0,461.31,324.57
2016,6,3,11,30,938.0,112.0,1.6,27.0,1008.0,515.84,369.63
2016,6,3,11,45,937.5,113.0,1.75,27.0,1013.0,568.64,412.37
2016,6,3,12,0,937.0,114.0,1.9,27.0,1018.0,620.25,453.18
2016,6,3,12,15,937.0,114.0,2.05,27.0,1016.5,670.09,491.78
2016,6,3,12,30,937.0,114.0,2.2,27.0,1015.0,718.32,528.43
2016,6,3,12,45,924.0,121.0,2.35,27.0,1002.5,760.85,560.31
2016,6,3,13,0,911.0,128.0,2.5,27.0,990.0,800.51,589.7
2016,6,3,13,15,907.5,127.5,2.6,26.5,973.5,838.63,617.4
2016,6,3,13,30,904.0,127.0,2.7,26.0,957.0,873.94,643.07
2016,6,3,13,45,719.5,225.5,2.85,26.0,876.0,861.06,634.53
2016,6,3,14,0,535.0,324.0,3.0,26.0,795.0,811.85,599.12
2016,6,3,14,15,582.5,287.5,3.05,26.0,784.5,845.91,625.49
2016,6,3,14,30,630.0,251.0,3.1,26.0,774.0,884.11,653.92
2016,6,3,14,45,678.0,214.0,3.15,26.0,754.5,916.32,678.35
2016,6,3,15,0,726.0,177.0,3.2,26.0,735.0,944.22,698.34
2016,6,3,15,15,782.0,144.0,3.2,26.0,716.0,971.65,717.79
2016,6,3,15,30,838.0,111.0,3.2,26.0,697.0,1004.48,740.92
2016,6,3,15,45,823.0,108.0,3.25,26.0,652.0,995.17,736.73
2016,6,3,16,0,808.0,105.0,3.3,26.0,607.0,982.31,730.65
2016,6,3,16,15,787.5,101.5,3.25,25.5,558.5,959.81,718.86
2016,6,3,16,30,767.0,98.0,3.2,25.0,510.0,934.1,704.89
2016,6,3,16,45,740.0,93.5,3.2,25.0,459.5,897.61,682.34
2016,6,3,17,0,713.0,89.0,3.2,25.0,409.0,865.6,662.58
2016,6,3,17,15,677.0,84.0,3.1,24.0,357.5,815.36,631.33
2016,6,3,17,30,641.0,79.0,3.0,23.0,306.0,763.63,597.94
2016,6,3,17,45,591.0,72.5,2.95,22.5,256.0,695.58,550.18
2016,6,3,18,0,541.0,66.0,2.9,22.0,206.0,627.55,500.25
2016,6,3,18,15,467.5,57.5,2.7,21.0,159.5,536.65,430.59
2016,6,3,18,30,394.0,49.0,2.5,20.0,113.0,448.34,359.48
2016,6,3,18,45,286.0,37.0,2.35,19.5,75.0,331.89,261.07
2016,6,3,19,0,178.0,25.0,2.2,19.0,37.0,213.19,126.44
2016,6,3,19,15,89.0,12.5,2.15,18.5,18.5,75.85,0.0
2016,6,3,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.5,15.0,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.4,15.0,6.0,4.72,0.0
2016,6,4,5,15,30.5,22.5,0.5,15.0,26.0,17.12,4.53
2016,6,4,5,30,61.0,39.0,0.6,15.0,46.0,29.06,19.1
2016,6,4,5,45,89.0,58.5,0.75,15.5,74.0,42.74,31.79
2016,6,4,6,0,117.0,78.0,0.9,16.0,102.0,56.22,44.03
2016,6,4,6,15,136.0,98.5,1.0,16.0,134.0,70.0,56.43
2016,6,4,6,30,155.0,119.0,1.1,16.0,166.0,83.53,68.38
2016,6,4,6,45,172.5,138.5,1.2,16.5,200.0,96.23,79.23
2016,6,4,7,0,190.0,158.0,1.3,17.0,234.0,108.66,89.63
2016,6,4,7,15,99.5,160.5,1.3,17.0,201.0,109.5,90.06
2016,6,4,7,30,9.0,163.0,1.3,17.0,168.0,117.89,96.94
2016,6,4,7,45,70.0,208.5,1.3,17.5,248.5,141.39,116.34
2016,6,4,8,0,131.0,254.0,1.3,18.0,329.0,161.08,132.18
2016,6,4,8,15,150.0,277.0,1.25,18.0,370.0,173.22,141.79
2016,6,4,8,30,169.0,300.0,1.2,18.0,411.0,184.93,150.98
2016,6,4,8,45,233.0,312.0,1.2,18.5,476.0,192.6,156.54
2016,6,4,9,0,297.0,324.0,1.2,19.0,541.0,187.13,151.37
2016,6,4,9,15,232.5,353.5,1.2,19.0,529.0,210.91,170.38
2016,6,4,9,30,168.0,383.0,1.2,19.0,517.0,220.74,177.87
2016,6,4,9,45,117.5,386.5,1.2,19.5,482.5,229.05,173.08
2016,6,4,10,0,67.0,390.0,1.2,20.0,448.0,254.58,191.92
2016,6,4,10,15,51.5,381.0,1.2,20.0,426.5,257.42,194.16
2016,6,4,10,30,36.0,372.0,1.2,20.0,405.0,257.48,194.79
2016,6,4,10,45,39.0,387.0,1.3,20.0,423.0,274.76,207.96
2016,6,4,11,0,42.0,402.0,1.4,20.0,441.0,292.96,221.81
2016,6,4,11,15,213.0,410.5,1.4,20.0,613.5,359.97,269.44
2016,6,4,11,30,384.0,419.0,1.4,20.0,786.0,466.64,347.06
2016,6,4,11,45,377.0,425.0,1.45,20.5,787.5,498.48,371.05
2016,6,4,12,0,370.0,431.0,1.5,21.0,789.0,529.7,394.48
2016,6,4,12,15,348.5,443.5,1.5,21.0,780.0,555.89,414.17
2016,6,4,12,30,327.0,456.0,1.5,21.0,771.0,580.15,432.03
2016,6,4,12,45,175.5,405.5,1.55,21.5,574.5,455.51,342.32
2016,6,4,13,0,24.0,355.0,1.6,22.0,378.0,306.23,231.0
2016,6,4,13,15,175.5,391.0,1.6,22.0,553.0,474.88,359.03
2016,6,4,13,30,327.0,427.0,1.6,22.0,728.0,659.95,491.36
2016,6,4,13,45,301.0,422.5,1.65,22.5,694.5,655.86,486.72
2016,6,4,14,0,275.0,418.0,1.7,23.0,661.0,648.61,481.48
2016,6,4,14,15,406.0,355.5,1.75,23.0,700.0,745.08,552.35
2016,6,4,14,30,537.0,293.0,1.8,23.0,739.0,830.25,613.88
2016,6,4,14,45,535.5,276.0,1.85,23.0,704.5,831.27,615.82
2016,6,4,15,0,534.0,259.0,1.9,23.0,670.0,829.17,616.59
2016,6,4,15,15,513.5,248.5,1.9,23.0,627.0,811.74,606.19
2016,6,4,15,30,493.0,238.0,1.9,23.0,584.0,791.2,593.8
2016,6,4,15,45,439.0,239.0,1.95,23.0,532.0,746.02,563.86
2016,6,4,16,0,385.0,240.0,2.0,23.0,480.0,673.61,514.95
2016,6,4,16,15,335.5,229.0,2.0,22.5,426.0,616.01,476.04
2016,6,4,16,30,286.0,218.0,2.0,22.0,372.0,557.25,435.08
2016,6,4,16,45,204.5,202.0,2.05,21.5,306.5,435.09,345.06
2016,6,4,17,0,123.0,186.0,2.1,21.0,241.0,338.4,270.66
2016,6,4,17,15,369.5,134.0,2.1,20.5,271.5,565.32,453.59
2016,6,4,17,30,616.0,82.0,2.1,20.0,302.0,743.54,586.88
2016,6,4,17,45,570.5,74.5,2.1,19.5,253.0,678.96,539.81
2016,6,4,18,0,525.0,67.0,2.1,19.0,204.0,614.25,492.57
2016,6,4,18,15,454.5,58.0,2.1,18.0,158.0,525.85,425.33
2016,6,4,18,30,384.0,49.0,2.1,17.0,112.0,439.98,356.33
2016,6,4,18,45,283.0,36.5,2.15,16.5,74.5,329.12,262.15
2016,6,4,19,0,182.0,24.0,2.2,16.0,37.0,214.69,133.6
2016,6,4,19,15,91.0,12.0,2.2,15.5,18.5,77.0,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.7,13.0,10.0,7.08,0.0
2016,6,5,5,15,174.5,22.5,1.75,13.0,40.0,17.21,4.8
2016,6,5,5,30,296.0,36.0,1.8,13.0,70.0,29.36,19.5
2016,6,5,5,45,385.5,46.0,1.9,13.5,113.0,37.35,27.3
2016,6,5,6,0,475.0,56.0,2.0,14.0,156.0,45.33,34.74
2016,6,5,6,15,535.0,63.5,1.95,14.0,204.5,51.06,40.08
2016,6,5,6,30,595.0,71.0,1.9,14.0,253.0,56.76,45.24
2016,6,5,6,45,297.5,94.0,1.9,14.5,185.0,66.45,53.69
2016,6,5,7,0,0.0,117.0,1.9,15.0,117.0,86.23,70.84
2016,6,5,7,15,8.0,144.5,1.9,15.5,148.5,105.08,86.86
2016,6,5,7,30,16.0,172.0,1.9,16.0,180.0,123.62,102.35
2016,6,5,7,45,89.5,213.0,1.9,16.5,264.0,144.23,119.34
2016,6,5,8,0,163.0,254.0,1.9,17.0,348.0,161.87,133.57
2016,6,5,8,15,270.5,257.5,1.95,17.0,429.0,158.64,130.42
2016,6,5,8,30,378.0,261.0,2.0,17.0,510.0,162.22,133.06
2016,6,5,8,45,418.5,264.5,2.05,17.5,557.0,154.25,125.81
2016,6,5,9,0,459.0,268.0,2.1,18.0,604.0,154.28,125.32
2016,6,5,9,15,341.5,323.0,2.2,18.5,580.5,186.13,151.14
2016,6,5,9,30,224.0,378.0,2.3,19.0,557.0,220.59,178.63
2016,6,5,9,45,287.5,380.5,2.45,19.5,620.0,220.94,163.88
2016,6,5,10,0,351.0,383.0,2.6,20.0,683.0,255.2,182.4
2016,6,5,10,15,635.0,248.0,2.65,20.0,812.0,247.64,163.15
2016,6,5,10,30,919.0,113.0,2.7,20.0,941.0,293.47,190.07
2016,6,5,10,45,922.5,114.5,2.75,20.0,961.0,349.66,239.15
2016,6,5,11,0,926.0,116.0,2.8,20.0,981.0,405.81,288.65
2016,6,5,11,15,928.5,117.0,2.8,20.0,994.0,461.04,336.8
2016,6,5,11,30,931.0,118.0,2.8,20.0,1007.0,515.76,383.46
2016,6,5,11,45,734.0,249.0,2.8,20.0,953.0,557.85,419.24
2016,6,5,12,0,537.0,380.0,2.8,20.0,899.0,587.5,442.71
2016,6,5,12,15,557.0,360.5,2.8,20.0,898.0,625.79,472.68
2016,6,5,12,30,577.0,341.0,2.8,20.0,897.0,663.75,501.95
2016,6,5,12,45,745.0,235.0,2.8,20.5,945.5,737.32,557.52
2016,6,5,13,0,913.0,129.0,2.8,21.0,994.0,801.97,606.63
2016,6,5,13,15,910.0,128.0,2.85,21.0,978.0,840.2,633.43
2016,6,5,13,30,907.0,127.0,2.9,21.0,962.0,875.62,658.18
2016,6,5,13,45,723.5,225.5,3.0,21.0,881.0,863.74,649.77
2016,6,5,14,0,540.0,324.0,3.1,21.0,800.0,815.66,614.05
2016,6,5,14,15,713.5,222.0,3.15,21.0,828.5,910.69,685.9
2016,6,5,14,30,887.0,120.0,3.2,21.0,857.0,976.03,730.98
2016,6,5,14,45,879.0,117.5,3.25,21.0,822.0,988.96,740.68
2016,6,5,15,0,871.0,115.0,3.3,21.0,787.0,998.27,748.57
2016,6,5,15,15,661.0,187.0,3.35,20.5,681.0,904.95,688.2
2016,6,5,15,30,451.0,259.0,3.4,20.0,575.0,770.55,593.66
2016,6,5,15,45,448.5,241.0,3.45,20.0,538.5,757.67,587.59
2016,6,5,16,0,446.0,223.0,3.5,20.0,502.0,742.11,578.75
2016,6,5,16,15,381.5,218.0,3.45,19.5,443.0,649.69,513.22
2016,6,5,16,30,317.0,213.0,3.4,19.0,384.0,582.47,464.48
2016,6,5,16,45,522.5,150.5,3.35,19.0,400.0,742.75,590.18
2016,6,5,17,0,728.0,88.0,3.3,19.0,416.0,879.2,689.55
2016,6,5,17,15,692.5,83.0,3.25,18.5,364.5,829.28,655.54
2016,6,5,17,30,657.0,78.0,3.2,18.0,313.0,777.83,620.81
2016,6,5,17,45,609.0,71.5,3.15,17.5,262.5,711.39,573.41
2016,6,5,18,0,561.0,65.0,3.1,17.0,212.0,644.85,523.79
2016,6,5,18,15,489.0,56.5,3.05,16.5,165.0,554.82,453.26
2016,6,5,18,30,417.0,48.0,3.0,16.0,118.0,467.34,381.3
2016,6,5,18,45,310.0,36.5,2.95,15.5,79.0,351.44,282.1
2016,6,5,19,0,203.0,25.0,2.9,15.0,40.0,237.29,153.17
2016,6,5,19,15,101.5,12.5,2.9,14.5,20.0,85.24,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,3.25,13.0,5.0,0.0,0.0
2016,6,6,5,0,56.0,9.0,3.4,13.0,10.0,7.08,0.0
2016,6,6,5,15,174.5,22.0,3.45,13.0,39.0,16.85,4.7
2016,6,6,5,30,293.0,35.0,3.5,13.0,68.0,28.5,18.75
2016,6,6,5,45,378.5,44.5,3.55,13.5,109.5,36.08,26.16
2016,6,6,6,0,464.0,54.0,3.6,14.0,151.0,43.65,33.24
2016,6,6,6,15,521.0,61.0,3.6,14.5,198.0,48.99,38.15
2016,6,6,6,30,578.0,68.0,3.6,15.0,245.0,54.32,42.88
2016,6,6,6,45,289.0,97.5,3.6,15.5,186.0,68.57,55.35
2016,6,6,7,0,0.0,127.0,3.6,16.0,127.0,92.68,76.24
2016,6,6,7,15,1.0,140.0,3.55,16.0,140.5,102.1,84.18
2016,6,6,7,30,2.0,153.0,3.5,16.0,154.0,111.45,91.99
2016,6,6,7,45,12.0,181.5,3.45,16.5,189.0,130.67,108.0
2016,6,6,8,0,22.0,210.0,3.4,17.0,224.0,149.57,123.49
2016,6,6,8,15,56.5,251.5,3.35,17.0,288.5,166.16,137.08
2016,6,6,8,30,91.0,293.0,3.3,17.0,353.0,188.96,155.76
2016,6,6,8,45,102.5,316.5,3.3,17.5,388.5,201.76,165.65
2016,6,6,9,0,114.0,340.0,3.3,18.0,424.0,201.46,164.66
2016,6,6,9,15,119.5,360.5,3.25,18.0,452.0,210.19,171.48
2016,6,6,9,30,125.0,381.0,3.2,18.0,480.0,218.45,177.89
2016,6,6,9,45,118.0,396.5,3.2,18.5,493.5,233.29,178.28
2016,6,6,10,0,111.0,412.0,3.2,19.0,507.0,254.78,192.54
2016,6,6,10,15,112.5,426.0,3.15,19.0,525.0,276.88,208.81
2016,6,6,10,30,114.0,440.0,3.1,19.0,543.0,299.7,226.36
2016,6,6,10,45,174.5,450.5,3.05,19.0,612.5,338.96,254.85
2016,6,6,11,0,235.0,461.0,3.0,19.0,682.0,385.52,289.62
2016,6,6,11,15,330.5,432.5,2.95,19.0,746.5,420.7,316.15
2016,6,6,11,30,426.0,404.0,2.9,19.0,811.0,469.69,354.0
2016,6,6,11,45,418.5,409.0,2.85,19.5,811.0,504.17,380.98
2016,6,6,12,0,411.0,414.0,2.8,20.0,811.0,537.98,406.76
2016,6,6,12,15,427.5,411.0,2.75,20.0,823.0,580.34,439.01
2016,6,6,12,30,444.0,408.0,2.7,20.0,835.0,623.43,471.25
2016,6,6,12,45,438.0,402.5,2.7,20.0,821.0,649.03,490.64
2016,6,6,13,0,432.0,397.0,2.7,20.0,807.0,672.46,508.32
2016,6,6,13,15,427.0,390.0,2.7,20.0,789.0,693.16,523.92
2016,6,6,13,30,422.0,383.0,2.7,20.0,771.0,711.43,537.68
2016,6,6,13,45,385.5,391.0,2.7,20.0,739.0,699.86,529.86
2016,6,6,14,0,349.0,399.0,2.7,20.0,707.0,696.65,527.78
2016,6,6,14,15,367.0,375.5,2.7,19.5,690.0,710.47,540.34
2016,6,6,14,30,385.0,352.0,2.7,19.0,673.0,722.53,551.67
2016,6,6,14,45,421.5,319.5,2.75,19.0,657.0,762.34,582.05
2016,6,6,15,0,458.0,287.0,2.8,19.0,641.0,781.75,598.37
2016,6,6,15,15,447.5,275.0,2.8,19.0,605.5,772.38,593.05
2016,6,6,15,30,437.0,263.0,2.8,19.0,570.0,760.3,586.09
2016,6,6,15,45,400.0,255.0,2.85,19.0,522.0,722.79,560.6
2016,6,6,16,0,363.0,247.0,2.9,19.0,474.0,658.84,516.23
2016,6,6,16,15,355.0,229.0,2.9,18.5,436.5,635.58,502.29
2016,6,6,16,30,347.0,211.0,2.9,18.0,399.0,610.4,486.45
2016,6,6,16,45,512.0,152.0,2.95,17.5,399.0,733.88,584.9
2016,6,6,17,0,677.0,93.0,3.0,17.0,399.0,834.97,661.08
2016,6,6,17,15,388.0,117.0,3.05,16.5,288.0,561.42,458.54
2016,6,6,17,30,99.0,141.0,3.1,16.0,177.0,265.97,219.22
2016,6,6,17,45,306.0,104.5,3.2,16.0,190.5,459.6,382.77
2016,6,6,18,0,513.0,68.0,3.3,16.0,204.0,604.73,497.23
2016,6,6,18,15,443.0,59.0,3.35,15.5,158.5,517.12,426.58
2016,6,6,18,30,373.0,50.0,3.4,15.0,113.0,431.99,355.85
2016,6,6,18,45,274.0,38.0,3.45,15.0,76.0,319.37,258.29
2016,6,6,19,0,175.0,26.0,3.5,15.0,39.0,214.84,141.93
2016,6,6,19,15,87.5,13.0,3.6,14.5,19.5,75.28,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,3.1,13.0,5.0,0.0,0.0
2016,6,7,5,0,39.0,10.0,3.1,13.0,10.0,7.87,0.0
2016,6,7,5,15,150.5,24.0,3.05,13.0,39.0,18.23,5.66
2016,6,7,5,30,262.0,38.0,3.0,13.0,68.0,28.93,19.13
2016,6,7,5,45,353.5,48.0,2.95,13.5,110.0,38.74,28.51
2016,6,7,6,0,445.0,58.0,2.9,14.0,152.0,46.63,35.89
2016,6,7,6,15,504.5,66.0,2.85,14.0,199.0,52.63,41.47
2016,6,7,6,30,564.0,74.0,2.8,14.0,246.0,58.58,46.85
2016,6,7,6,45,285.0,103.5,2.8,14.5,190.5,72.37,58.93
2016,6,7,7,0,6.0,133.0,2.8,15.0,135.0,96.58,79.93
2016,6,7,7,15,3.0,102.5,2.75,15.5,103.5,77.32,62.68
2016,6,7,7,30,0.0,72.0,2.7,16.0,72.0,55.29,43.1
2016,6,7,7,45,0.0,116.0,2.7,16.5,116.5,87.51,70.86
2016,6,7,8,0,0.0,160.0,2.7,17.0,161.0,117.62,96.27
2016,6,7,8,15,3.5,179.0,2.7,17.0,182.0,130.74,107.08
2016,6,7,8,30,7.0,198.0,2.7,17.0,203.0,143.73,117.73
2016,6,7,8,45,64.0,269.5,2.7,17.5,316.5,177.52,145.43
2016,6,7,9,0,121.0,341.0,2.7,18.0,430.0,202.11,165.06
2016,6,7,9,15,109.5,357.5,2.8,18.0,441.5,222.99,181.81
2016,6,7,9,30,98.0,374.0,2.9,18.0,453.0,230.75,187.79
2016,6,7,9,45,230.0,375.0,3.0,18.5,569.5,214.47,160.97
2016,6,7,10,0,362.0,376.0,3.1,19.0,686.0,253.04,181.29
2016,6,7,10,15,422.0,365.5,3.15,19.0,737.5,275.18,194.32
2016,6,7,10,30,482.0,355.0,3.2,19.0,789.0,317.47,225.9
2016,6,7,10,45,501.0,361.0,3.3,19.5,821.0,363.23,262.85
2016,6,7,11,0,520.0,367.0,3.4,20.0,853.0,411.52,302.06
2016,6,7,11,15,534.0,367.5,3.4,20.0,872.5,456.97,339.55
2016,6,7,11,30,548.0,368.0,3.4,20.0,892.0,503.91,377.68
2016,6,7,11,45,572.5,347.5,3.4,20.0,898.0,544.05,410.38
2016,6,7,12,0,597.0,327.0,3.4,20.0,904.0,584.99,443.25
2016,6,7,12,15,530.5,366.5,3.4,20.0,879.0,612.84,465.09
2016,6,7,12,30,464.0,406.0,3.4,20.0,854.0,634.89,481.78
2016,6,7,12,45,458.5,400.5,3.4,20.0,839.0,661.7,502.39
2016,6,7,13,0,453.0,395.0,3.4,20.0,824.0,686.34,521.13
2016,6,7,13,15,459.0,384.0,3.4,20.0,812.5,713.38,541.6
2016,6,7,13,30,465.0,373.0,3.4,20.0,801.0,738.51,560.58
2016,6,7,13,45,488.0,354.0,3.4,20.0,793.5,769.46,584.0
2016,6,7,14,0,511.0,335.0,3.4,20.0,786.0,798.86,606.24
2016,6,7,14,15,377.0,365.5,3.35,19.5,692.0,709.77,542.44
2016,6,7,14,30,243.0,396.0,3.3,19.0,598.0,631.07,484.57
2016,6,7,14,45,214.5,381.0,3.3,19.0,554.0,580.83,449.13
2016,6,7,15,0,186.0,366.0,3.3,19.0,510.0,549.03,426.3
2016,6,7,15,15,147.0,343.5,3.3,18.5,453.5,496.46,388.11
2016,6,7,15,30,108.0,321.0,3.3,18.0,397.0,417.16,329.05
2016,6,7,15,45,144.5,300.5,3.3,18.0,395.0,464.03,367.33
2016,6,7,16,0,181.0,280.0,3.3,18.0,393.0,485.78,386.22
2016,6,7,16,15,90.5,214.0,3.3,17.5,270.5,298.33,240.14
2016,6,7,16,30,0.0,148.0,3.3,17.0,148.0,121.83,95.48
2016,6,7,16,45,8.5,154.0,3.35,17.0,157.5,138.76,110.41
2016,6,7,17,0,17.0,160.0,3.4,17.0,167.0,157.41,126.53
2016,6,7,17,15,15.5,143.0,3.45,16.5,149.0,141.88,114.24
2016,6,7,17,30,14.0,126.0,3.5,16.0,131.0,126.25,101.69
2016,6,7,17,45,7.5,107.0,3.55,16.0,110.0,103.34,82.34
2016,6,7,18,0,1.0,88.0,3.6,16.0,89.0,80.31,62.6
2016,6,7,18,15,0.5,68.5,3.55,15.5,69.0,61.71,46.73
2016,6,7,18,30,0.0,49.0,3.5,15.0,49.0,42.21,29.9
2016,6,7,18,45,0.0,33.0,3.5,14.5,33.0,26.77,16.41
2016,6,7,19,0,0.0,17.0,3.5,14.0,17.0,12.95,3.32
2016,6,7,19,15,0.0,8.5,3.5,14.0,8.5,6.69,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,3.95,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,4.0,13.0,6.0,4.72,0.0
2016,6,8,5,15,0.0,21.0,4.0,13.0,21.0,15.94,4.31
2016,6,8,5,30,0.0,36.0,4.0,13.0,36.0,26.91,17.4
2016,6,8,5,45,10.5,54.5,4.05,13.5,57.0,40.19,29.78
2016,6,8,6,0,21.0,73.0,4.1,14.0,78.0,52.9,41.43
2016,6,8,6,15,29.0,93.0,4.1,14.0,101.5,66.5,53.8
2016,6,8,6,30,37.0,113.0,4.1,14.0,125.0,79.92,65.8
2016,6,8,6,45,43.0,133.0,4.15,14.0,149.0,93.12,77.41
2016,6,8,7,0,49.0,153.0,4.2,14.0,173.0,106.11,88.65
2016,6,8,7,15,26.5,154.5,4.25,14.0,165.5,107.99,90.02
2016,6,8,7,30,4.0,156.0,4.3,14.0,158.0,113.4,94.45
2016,6,8,7,45,13.5,183.5,4.35,14.5,191.5,131.94,110.0
2016,6,8,8,0,23.0,211.0,4.4,15.0,225.0,150.2,125.1
2016,6,8,8,15,29.0,235.0,4.45,15.0,254.0,156.84,130.37
2016,6,8,8,30,35.0,259.0,4.5,15.0,283.0,170.47,141.58
2016,6,8,8,45,46.5,288.0,4.6,15.5,321.5,186.36,154.35
2016,6,8,9,0,58.0,317.0,4.7,16.0,360.0,201.69,166.54
2016,6,8,9,15,71.5,343.0,4.75,16.0,398.5,215.13,177.37
2016,6,8,9,30,85.0,369.0,4.8,16.0,437.0,228.08,187.78
2016,6,8,9,45,233.0,367.5,4.85,16.5,564.5,211.24,160.19
2016,6,8,10,0,381.0,366.0,4.9,17.0,692.0,250.52,180.7
2016,6,8,10,15,326.0,398.5,4.95,17.0,683.5,286.7,209.84
2016,6,8,10,30,271.0,431.0,5.0,17.0,675.0,318.02,237.37
2016,6,8,10,45,401.0,396.5,5.05,17.0,766.5,363.41,270.17
2016,6,8,11,0,531.0,362.0,5.1,17.0,858.0,412.24,307.85
2016,6,8,11,15,540.5,364.5,5.1,17.0,875.5,457.49,346.31
2016,6,8,11,30,550.0,367.0,5.1,17.0,893.0,503.83,385.11
2016,6,8,11,45,716.0,255.5,5.2,17.0,945.0,551.54,425.03
2016,6,8,12,0,882.0,144.0,5.3,17.0,997.0,606.71,471.82
2016,6,8,12,15,674.5,274.5,5.3,17.0,926.5,631.58,491.59
2016,6,8,12,30,467.0,405.0,5.3,17.0,856.0,635.75,493.76
2016,6,8,12,45,482.0,395.5,5.35,17.0,857.0,674.25,524.26
2016,6,8,13,0,497.0,386.0,5.4,17.0,858.0,712.09,553.9
2016,6,8,13,15,500.0,375.0,5.35,17.0,843.5,738.26,574.26
2016,6,8,13,30,503.0,364.0,5.3,17.0,829.0,762.19,592.88
2016,6,8,13,45,511.5,348.0,5.3,17.0,810.5,784.22,610.43
2016,6,8,14,0,520.0,332.0,5.3,17.0,792.0,803.88,626.25
2016,6,8,14,15,670.5,240.5,5.2,16.5,813.0,887.03,692.62
2016,6,8,14,30,821.0,149.0,5.1,16.0,834.0,955.6,744.33
2016,6,8,14,45,740.0,179.5,5.1,16.0,777.0,939.94,733.94
2016,6,8,15,0,659.0,210.0,5.1,16.0,720.0,910.5,714.24
2016,6,8,15,15,569.5,227.5,5.05,16.0,651.5,844.71,666.59
2016,6,8,15,30,480.0,245.0,5.0,16.0,583.0,784.62,622.06
2016,6,8,15,45,495.0,222.0,4.95,16.0,551.0,784.02,624.24
2016,6,8,16,0,510.0,199.0,4.9,16.0,519.0,780.39,624.0
2016,6,8,16,15,547.5,169.5,4.9,15.5,488.5,788.91,634.41
2016,6,8,16,30,585.0,140.0,4.9,15.0,458.0,806.22,650.52
2016,6,8,16,45,544.5,135.5,4.9,15.0,409.0,757.85,615.98
2016,6,8,17,0,504.0,131.0,4.9,15.0,360.0,697.47,571.94
2016,6,8,17,15,457.5,121.0,4.9,14.5,310.5,635.05,526.34
2016,6,8,17,30,411.0,111.0,4.9,14.0,261.0,572.37,479.11
2016,6,8,17,45,367.0,101.5,4.9,14.0,219.5,513.06,431.98
2016,6,8,18,0,323.0,92.0,4.9,14.0,178.0,454.62,383.65
2016,6,8,18,15,280.0,76.0,4.8,14.0,139.0,389.39,328.09
2016,6,8,18,30,237.0,60.0,4.7,14.0,100.0,325.68,271.94
2016,6,8,18,45,172.5,44.0,4.6,14.0,68.0,246.38,200.32
2016,6,8,19,0,108.0,28.0,4.5,14.0,36.0,148.43,101.11
2016,6,8,19,15,54.0,14.0,4.45,13.5,18.0,51.22,0.0
2016,6,8,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.0,4.5,12.5,5.5,0.0,0.0
2016,6,9,5,0,38.0,10.0,4.6,13.0,11.0,7.87,0.0
2016,6,9,5,15,151.0,24.5,4.7,13.0,40.5,18.6,6.02
2016,6,9,5,30,264.0,39.0,4.8,13.0,70.0,29.65,19.74
2016,6,9,5,45,354.5,49.5,4.95,13.5,112.0,39.97,29.57
2016,6,9,6,0,445.0,60.0,5.1,14.0,154.0,48.21,37.27
2016,6,9,6,15,222.5,68.5,5.05,14.0,115.5,49.56,38.72
2016,6,9,6,30,0.0,77.0,5.0,14.0,77.0,57.95,46.28
2016,6,9,6,45,0.0,92.5,4.95,14.5,92.5,69.17,56.11
2016,6,9,7,0,0.0,108.0,4.9,15.0,108.0,80.32,65.69
2016,6,9,7,15,3.5,134.5,4.85,15.0,136.0,98.63,81.54
2016,6,9,7,30,7.0,161.0,4.8,15.0,164.0,116.62,96.92
2016,6,9,7,45,26.0,196.5,4.75,15.5,211.0,140.15,116.69
2016,6,9,8,0,45.0,232.0,4.7,16.0,258.0,154.55,128.37
2016,6,9,8,15,31.0,231.5,4.7,16.0,250.0,155.02,128.37
2016,6,9,8,30,17.0,231.0,4.7,16.0,242.0,164.53,136.06
2016,6,9,8,45,37.0,273.5,4.7,16.5,300.0,178.77,147.42
2016,6,9,9,0,57.0,316.0,4.7,17.0,358.0,201.18,165.49
2016,6,9,9,15,66.0,339.5,4.7,17.0,390.5,213.33,175.19
2016,6,9,9,30,75.0,363.0,4.7,17.0,423.0,225.04,184.52
2016,6,9,9,45,58.5,362.0,4.7,17.0,410.5,229.81,178.53
2016,6,9,10,0,42.0,361.0,4.7,17.0,398.0,236.67,183.29
2016,6,9,10,15,46.0,378.5,4.7,17.0,420.0,254.86,196.99
2016,6,9,10,30,50.0,396.0,4.7,17.0,442.0,274.07,211.77
2016,6,9,10,45,76.5,426.5,4.7,17.5,498.0,308.48,237.32
2016,6,9,11,0,103.0,457.0,4.7,18.0,554.0,347.07,266.27
2016,6,9,11,15,147.5,469.0,4.7,18.0,609.5,376.87,288.99
2016,6,9,11,30,192.0,481.0,4.7,18.0,665.0,422.99,324.59
2016,6,9,11,45,199.5,477.0,4.75,18.0,669.5,445.15,342.51
2016,6,9,12,0,207.0,473.0,4.8,18.0,674.0,467.69,360.69
2016,6,9,12,15,276.5,459.0,4.9,18.0,726.5,520.97,402.51
2016,6,9,12,30,346.0,445.0,5.0,18.0,779.0,582.92,450.75
2016,6,9,12,45,509.5,366.5,5.1,18.0,853.5,671.67,520.47
2016,6,9,13,0,673.0,288.0,5.2,18.0,928.0,765.0,593.27
2016,6,9,13,15,465.0,368.5,5.25,18.0,807.0,704.94,546.71
2016,6,9,13,30,257.0,449.0,5.3,18.0,686.0,619.45,480.36
2016,6,9,13,45,260.5,436.0,5.4,18.0,671.0,631.51,490.96
2016,6,9,14,0,264.0,423.0,5.5,18.0,656.0,641.96,500.05
2016,6,9,14,15,217.5,414.0,5.55,18.0,602.0,589.21,460.87
2016,6,9,14,30,171.0,405.0,5.6,18.0,548.0,550.33,431.52
2016,6,9,14,45,223.5,379.0,5.65,18.0,557.5,587.05,462.24
2016,6,9,15,0,276.0,353.0,5.7,18.0,567.0,647.11,509.91
2016,6,9,15,15,282.0,331.5,5.75,17.5,540.0,642.53,509.05
2016,6,9,15,30,288.0,310.0,5.8,17.0,513.0,636.0,507.04
2016,6,9,15,45,552.5,204.0,5.85,17.0,562.0,822.58,656.92
2016,6,9,16,0,817.0,98.0,5.9,17.0,611.0,982.2,775.96
2016,6,9,16,15,798.0,95.0,5.9,16.5,563.5,962.04,764.13
2016,6,9,16,30,779.0,92.0,5.9,16.0,516.0,938.68,750.9
2016,6,9,16,45,752.5,88.5,5.95,16.0,466.0,904.1,728.04
2016,6,9,17,0,726.0,85.0,6.0,16.0,416.0,866.9,702.88
2016,6,9,17,15,692.5,80.0,5.95,15.5,365.5,825.23,674.6
2016,6,9,17,30,659.0,75.0,5.9,15.0,315.0,775.87,639.5
2016,6,9,17,45,611.0,69.5,5.9,15.0,265.5,710.92,589.93
2016,6,9,18,0,563.0,64.0,5.9,15.0,216.0,645.88,538.4
2016,6,9,18,15,495.5,56.5,5.85,14.5,169.5,561.19,469.52
2016,6,9,18,30,428.0,49.0,5.8,14.0,123.0,478.65,399.24
2016,6,9,18,45,326.5,38.0,5.75,14.0,84.0,367.21,300.92
2016,6,9,19,0,225.0,27.0,5.7,14.0,45.0,260.94,184.15
2016,6,9,19,15,112.5,13.5,5.6,13.5,22.5,94.45,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.5,5.0,4.35,12.5,6.0,0.0,0.0
2016,6,10,5,0,85.0,10.0,4.5,13.0,12.0,7.87,0.0
2016,6,10,5,15,215.0,21.5,4.7,13.0,42.5,17.53,5.38
2016,6,10,5,30,345.0,33.0,4.9,13.0,73.0,27.1,17.56
2016,6,10,5,45,425.5,42.0,5.1,13.5,115.5,34.39,24.67
2016,6,10,6,0,506.0,51.0,5.3,14.0,158.0,41.67,31.47
2016,6,10,6,15,562.5,57.5,5.4,14.5,205.5,46.8,36.18
2016,6,10,6,30,619.0,64.0,5.5,15.0,253.0,51.92,40.73
2016,6,10,6,45,655.0,69.5,5.6,15.5,302.0,56.02,44.24
2016,6,10,7,0,691.0,75.0,5.7,16.0,351.0,64.98,51.95
2016,6,10,7,15,720.5,79.0,5.7,16.0,401.5,67.98,54.41
2016,6,10,7,30,750.0,83.0,5.7,16.0,452.0,70.91,56.79
2016,6,10,7,45,770.5,87.5,5.75,16.5,500.5,73.92,59.09
2016,6,10,8,0,791.0,92.0,5.8,17.0,549.0,76.78,61.25
2016,6,10,8,15,808.5,94.5,5.8,17.0,595.5,78.14,62.23
2016,6,10,8,30,826.0,97.0,5.8,17.0,642.0,79.42,63.14
2016,6,10,8,45,836.5,101.0,5.8,17.5,684.5,90.88,72.64
2016,6,10,9,0,847.0,105.0,5.8,18.0,727.0,93.04,74.15
2016,6,10,9,15,858.5,107.0,5.8,18.0,766.0,93.95,74.75
2016,6,10,9,30,870.0,109.0,5.8,18.0,805.0,94.71,75.24
2016,6,10,9,45,881.0,109.5,5.85,18.0,839.0,124.17,75.93
2016,6,10,10,0,892.0,110.0,5.9,18.0,873.0,177.97,102.71
2016,6,10,10,15,899.0,111.5,5.95,18.0,901.0,232.96,142.82
2016,6,10,10,30,906.0,113.0,6.0,18.0,929.0,288.71,189.82
2016,6,10,10,45,707.5,241.5,6.05,18.5,888.0,349.87,249.55
2016,6,10,11,0,509.0,370.0,6.1,19.0,847.0,408.27,303.95
2016,6,10,11,15,514.0,376.0,6.1,19.0,863.0,452.65,341.61
2016,6,10,11,30,519.0,382.0,6.1,19.0,879.0,497.83,379.4
2016,6,10,11,45,528.5,381.0,6.2,19.0,889.5,541.58,415.7
2016,6,10,12,0,538.0,380.0,6.3,19.0,900.0,585.93,451.94
2016,6,10,12,15,555.5,369.0,6.3,19.0,905.5,628.61,486.36
2016,6,10,12,30,573.0,358.0,6.3,19.0,911.0,671.36,520.42
2016,6,10,12,45,572.5,354.0,6.35,19.0,902.0,706.35,548.22
2016,6,10,13,0,572.0,350.0,6.4,19.0,893.0,739.47,574.33
2016,6,10,13,15,585.5,334.0,6.4,19.0,882.0,771.71,599.79
2016,6,10,13,30,599.0,318.0,6.4,19.0,871.0,802.02,623.68
2016,6,10,13,45,501.0,344.0,6.45,19.0,798.5,770.94,600.26
2016,6,10,14,0,403.0,370.0,6.5,19.0,726.0,731.96,570.67
2016,6,10,14,15,324.0,383.0,6.55,18.5,663.5,676.79,530.43
2016,6,10,14,30,245.0,396.0,6.6,18.0,601.0,632.17,496.99
2016,6,10,14,45,294.5,365.5,6.65,18.0,601.5,664.1,524.09
2016,6,10,15,0,344.0,335.0,6.7,18.0,602.0,695.2,550.48
2016,6,10,15,15,354.0,312.5,6.75,18.0,574.5,694.03,551.58
2016,6,10,15,30,364.0,290.0,6.8,18.0,547.0,690.69,551.27
2016,6,10,15,45,358.5,270.5,6.85,18.0,510.0,672.71,539.47
2016,6,10,16,0,353.0,251.0,6.9,18.0,473.0,652.5,525.99
2016,6,10,16,15,355.5,228.5,6.9,17.5,437.5,634.78,515.53
2016,6,10,16,30,358.0,206.0,6.9,17.0,402.0,614.8,503.2
2016,6,10,16,45,525.0,144.0,6.95,17.0,400.5,736.82,603.59
2016,6,10,17,0,692.0,82.0,7.0,17.0,399.0,829.18,676.47
2016,6,10,17,15,665.0,83.0,6.9,16.5,358.0,802.37,658.42
2016,6,10,17,30,638.0,84.0,6.8,16.0,317.0,767.88,634.24
2016,6,10,17,45,587.0,77.5,6.7,15.5,266.5,699.04,581.98
2016,6,10,18,0,536.0,71.0,6.6,15.0,216.0,630.14,527.74
2016,6,10,18,15,465.0,62.5,6.35,14.5,169.5,541.44,454.71
2016,6,10,18,30,394.0,54.0,6.1,14.0,123.0,454.87,380.58
2016,6,10,18,45,286.5,42.0,5.9,13.5,83.5,336.29,276.87
2016,6,10,19,0,179.0,30.0,5.7,13.0,44.0,228.94,163.51
2016,6,10,19,15,89.5,15.0,5.5,13.0,22.0,78.54,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,20.0,5.0,2.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,40.0,10.0,2.9,12.0,11.0,7.87,0.0
2016,6,11,5,15,154.5,24.5,2.95,12.5,40.5,18.61,6.11
2016,6,11,5,30,269.0,39.0,3.0,13.0,70.0,29.68,19.79
2016,6,11,5,45,362.5,49.5,3.05,13.5,113.0,40.02,29.64
2016,6,11,6,0,456.0,60.0,3.1,14.0,156.0,48.31,37.38
2016,6,11,6,15,516.0,67.5,3.05,14.5,203.5,53.9,42.52
2016,6,11,6,30,576.0,75.0,3.0,15.0,251.0,59.48,47.45
2016,6,11,6,45,622.0,80.5,3.0,15.5,302.0,63.37,50.75
2016,6,11,7,0,668.0,86.0,3.0,16.0,353.0,67.24,53.93
2016,6,11,7,15,699.0,90.5,3.0,16.5,403.5,70.14,56.18
2016,6,11,7,30,730.0,95.0,3.0,17.0,454.0,72.97,58.33
2016,6,11,7,45,754.5,98.5,3.0,17.5,503.5,81.13,65.06
2016,6,11,8,0,779.0,102.0,3.0,18.0,553.0,83.15,66.44
2016,6,11,8,15,797.0,105.5,2.9,18.5,599.5,84.91,67.6
2016,6,11,8,30,815.0,109.0,2.8,19.0,646.0,86.56,68.65
2016,6,11,8,45,829.5,111.0,2.75,19.5,689.0,87.07,68.76
2016,6,11,9,0,844.0,113.0,2.7,20.0,732.0,97.24,77.0
2016,6,11,9,15,729.5,177.5,2.6,20.5,733.0,109.44,86.85
2016,6,11,9,30,615.0,242.0,2.5,21.0,734.0,136.84,109.16
2016,6,11,9,45,745.0,183.5,2.45,21.5,803.5,135.22,86.38
2016,6,11,10,0,875.0,125.0,2.4,22.0,873.0,183.23,105.43
2016,6,11,10,15,695.5,235.0,2.4,22.5,841.5,249.76,160.67
2016,6,11,10,30,516.0,345.0,2.4,23.0,810.0,319.12,221.74
2016,6,11,10,45,295.0,393.0,2.4,23.5,660.0,329.39,238.95
2016,6,11,11,0,74.0,441.0,2.4,24.0,510.0,327.17,243.96
2016,6,11,11,15,272.5,420.0,2.45,24.0,680.5,388.27,286.7
2016,6,11,11,30,471.0,399.0,2.5,24.0,851.0,485.54,357.5
2016,6,11,11,45,490.5,396.5,2.6,24.0,869.5,531.37,392.92
2016,6,11,12,0,510.0,394.0,2.7,24.0,888.0,578.86,429.33
2016,6,11,12,15,529.5,374.5,2.9,24.0,887.0,615.97,458.49
2016,6,11,12,30,549.0,355.0,3.1,24.0,886.0,652.81,487.26
2016,6,11,12,45,732.5,238.0,3.35,24.5,939.0,727.84,544.6
2016,6,11,13,0,916.0,121.0,3.6,25.0,992.0,794.98,596.64
2016,6,11,13,15,913.5,120.5,3.75,24.5,976.5,833.94,625.49
2016,6,11,13,30,911.0,120.0,3.9,24.0,961.0,870.19,652.56
2016,6,11,13,45,904.5,120.0,4.1,24.0,938.0,900.56,674.67
2016,6,11,14,0,898.0,120.0,4.3,24.0,915.0,927.69,694.7
2016,6,11,14,15,891.5,118.5,4.35,24.0,886.0,950.08,710.87
2016,6,11,14,30,885.0,117.0,4.4,24.0,857.0,969.02,724.85
2016,6,11,14,45,873.5,117.0,4.45,24.0,821.5,981.16,734.39
2016,6,11,15,0,862.0,117.0,4.5,24.0,786.0,989.71,741.67
2016,6,11,15,15,850.5,114.5,4.5,23.5,745.5,992.06,746.2
2016,6,11,15,30,839.0,112.0,4.5,23.0,705.0,1004.92,758.12
2016,6,11,15,45,819.0,111.0,4.55,23.0,659.5,993.21,752.34
2016,6,11,16,0,799.0,110.0,4.6,23.0,614.0,977.94,744.39
2016,6,11,16,15,779.5,106.5,4.55,22.5,566.5,956.85,733.09
2016,6,11,16,30,760.0,103.0,4.5,22.0,519.0,932.54,719.52
2016,6,11,16,45,730.0,100.0,4.5,21.5,468.0,902.49,702.13
2016,6,11,17,0,700.0,97.0,4.5,21.0,417.0,863.35,677.89
2016,6,11,17,15,664.5,91.5,4.45,20.0,366.5,813.4,646.06
2016,6,11,17,30,629.0,86.0,4.4,19.0,316.0,761.87,611.95
2016,6,11,17,45,579.5,79.0,4.35,18.5,266.0,693.99,562.81
2016,6,11,18,0,530.0,72.0,4.3,18.0,216.0,625.99,511.53
2016,6,11,18,15,461.5,63.0,4.1,17.5,169.5,539.07,442.54
2016,6,11,18,30,393.0,54.0,3.9,17.0,123.0,454.26,372.3
2016,6,11,18,45,293.0,41.5,3.75,16.5,84.0,340.59,275.5
2016,6,11,19,0,193.0,29.0,3.6,16.0,45.0,238.36,169.64
