Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,15,96.5,14.5,3.45,15.5,22.5,83.42,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,11.5,5.0,3.5,12.5,5.5,0.0,0.0
2016,6,12,5,0,23.0,10.0,3.5,13.0,11.0,7.87,0.0
2016,6,12,5,15,126.0,26.0,3.55,13.0,40.0,19.61,6.7
2016,6,12,5,30,229.0,42.0,3.6,13.0,69.0,31.6,21.42
2016,6,12,5,45,322.5,54.0,3.7,13.5,111.0,40.73,30.26
2016,6,12,6,0,416.0,66.0,3.8,14.0,153.0,49.91,38.79
2016,6,12,6,15,478.5,74.5,3.8,14.0,201.0,58.92,47.07
2016,6,12,6,30,541.0,83.0,3.8,14.0,249.0,65.03,52.59
2016,6,12,6,45,593.0,88.0,3.8,14.5,300.0,68.37,55.38
2016,6,12,7,0,645.0,93.0,3.8,15.0,351.0,71.76,58.13
2016,6,12,7,15,677.5,98.5,3.7,15.5,401.5,75.14,60.8
2016,6,12,7,30,710.0,104.0,3.6,16.0,452.0,78.43,63.34
2016,6,12,7,45,739.0,106.5,3.55,16.5,502.5,79.64,64.04
2016,6,12,8,0,768.0,109.0,3.5,17.0,553.0,87.59,70.55
2016,6,12,8,15,786.0,112.5,3.4,17.0,599.5,89.17,71.67
2016,6,12,8,30,804.0,116.0,3.3,17.0,646.0,90.64,72.71
2016,6,12,8,45,820.5,117.5,3.25,17.5,689.5,90.74,72.45
2016,6,12,9,0,837.0,119.0,3.2,18.0,733.0,90.79,72.16
2016,6,12,9,15,848.0,121.5,3.2,18.0,771.5,91.17,72.32
2016,6,12,9,30,859.0,124.0,3.2,18.0,810.0,101.82,81.16
2016,6,12,9,45,874.5,121.5,3.2,18.5,845.0,129.0,80.01
2016,6,12,10,0,890.0,119.0,3.2,19.0,880.0,181.57,105.01
2016,6,12,10,15,895.5,120.0,3.25,19.0,906.5,235.99,144.05
2016,6,12,10,30,901.0,121.0,3.3,19.0,933.0,290.98,189.68
2016,6,12,10,45,905.0,122.0,3.35,19.5,953.5,345.92,237.46
2016,6,12,11,0,909.0,123.0,3.4,20.0,974.0,400.91,285.67
2016,6,12,11,15,911.5,124.0,3.5,20.0,987.0,455.15,333.39
2016,6,12,11,30,914.0,125.0,3.6,20.0,1000.0,508.92,379.82
2016,6,12,11,45,913.5,126.0,3.7,20.0,1005.5,560.55,423.55
2016,6,12,12,0,913.0,127.0,3.8,20.0,1011.0,611.09,465.36
2016,6,12,12,15,912.5,127.0,3.85,20.0,1009.0,659.71,504.59
2016,6,12,12,30,912.0,127.0,3.9,20.0,1007.0,706.81,541.79
2016,6,12,12,45,906.0,129.0,3.95,20.0,997.0,749.73,575.14
2016,6,12,13,0,900.0,131.0,4.0,20.0,987.0,790.26,606.15
2016,6,12,13,15,702.0,248.0,3.95,20.0,908.5,792.33,604.33
2016,6,12,13,30,504.0,365.0,3.9,20.0,830.0,762.23,579.43
2016,6,12,13,45,692.5,246.0,3.9,20.0,869.0,852.17,649.03
2016,6,12,14,0,881.0,127.0,3.9,20.0,908.0,918.46,697.36
2016,6,12,14,15,874.0,125.5,3.85,20.0,879.0,940.17,712.4
2016,6,12,14,30,867.0,124.0,3.8,20.0,850.0,958.45,725.48
2016,6,12,14,45,857.5,122.0,3.75,20.0,814.5,970.37,734.35
2016,6,12,15,0,848.0,120.0,3.7,20.0,779.0,978.71,740.95
2016,6,12,15,15,835.5,117.5,3.6,19.5,739.0,994.23,753.72
2016,6,12,15,30,823.0,115.0,3.5,19.0,699.0,991.96,754.45
2016,6,12,15,45,807.5,112.0,3.45,19.0,654.5,982.47,749.47
2016,6,12,16,0,792.0,109.0,3.4,19.0,610.0,969.48,742.25
2016,6,12,16,15,772.0,105.5,3.3,18.5,562.0,947.92,730.25
2016,6,12,16,30,752.0,102.0,3.2,18.0,514.0,923.18,716.05
2016,6,12,16,45,726.0,98.0,3.15,18.0,464.5,895.77,698.85
2016,6,12,17,0,700.0,94.0,3.1,18.0,415.0,859.41,675.07
2016,6,12,17,15,665.0,88.5,3.0,17.5,364.5,809.99,642.34
2016,6,12,17,30,630.0,83.0,2.9,17.0,314.0,759.02,607.57
2016,6,12,17,45,582.5,76.5,2.85,17.0,264.5,693.76,559.96
2016,6,12,18,0,535.0,70.0,2.8,17.0,215.0,628.33,510.4
2016,6,12,18,15,467.5,61.0,2.75,16.5,169.0,542.31,443.41
2016,6,12,18,30,400.0,52.0,2.7,16.0,123.0,458.5,374.94
2016,6,12,18,45,302.5,40.5,2.65,15.5,84.5,350.47,283.43
2016,6,12,19,0,205.0,29.0,2.6,15.0,46.0,248.32,178.77
2016,6,12,19,15,102.5,14.5,2.6,14.5,23.0,87.96,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,24.0,5.0,3.5,12.0,6.0,0.0,0.0
2016,6,13,5,0,48.0,10.0,3.6,12.0,12.0,7.87,0.0
2016,6,13,5,15,161.5,24.0,3.55,12.0,41.0,18.27,5.87
2016,6,13,5,30,275.0,38.0,3.5,12.0,70.0,28.99,19.28
2016,6,13,5,45,369.0,47.5,3.45,12.5,112.5,38.44,28.37
2016,6,13,6,0,463.0,57.0,3.4,13.0,155.0,46.0,35.47
2016,6,13,6,15,349.0,85.5,3.35,13.0,170.5,62.37,50.33
2016,6,13,6,30,235.0,114.0,3.3,13.0,186.0,80.17,66.27
2016,6,13,6,45,259.0,130.5,3.3,13.5,223.5,90.77,75.46
2016,6,13,7,0,283.0,147.0,3.3,14.0,261.0,101.08,84.2
2016,6,13,7,15,335.0,160.0,3.45,14.0,312.0,109.61,91.41
2016,6,13,7,30,387.0,173.0,3.6,14.0,363.0,113.86,94.81
2016,6,13,7,45,276.0,213.0,3.8,14.5,355.5,137.24,114.53
2016,6,13,8,0,165.0,253.0,4.0,15.0,348.0,161.43,134.64
2016,6,13,8,15,105.0,261.0,4.15,15.0,323.5,172.23,143.41
2016,6,13,8,30,45.0,269.0,4.3,15.0,299.0,175.84,146.07
2016,6,13,8,45,65.5,300.0,4.45,15.5,346.5,192.79,159.73
2016,6,13,9,0,86.0,331.0,4.6,16.0,394.0,209.15,172.74
2016,6,13,9,15,224.5,336.5,4.7,16.0,513.0,203.24,167.44
2016,6,13,9,30,363.0,342.0,4.8,16.0,632.0,193.3,158.86
2016,6,13,9,45,336.0,367.0,4.9,16.5,644.0,216.93,162.81
2016,6,13,10,0,309.0,392.0,5.0,17.0,656.0,252.71,185.41
2016,6,13,10,15,333.5,397.0,5.1,17.0,690.5,286.11,209.12
2016,6,13,10,30,358.0,402.0,5.2,17.0,725.0,322.59,237.61
2016,6,13,10,45,339.5,422.5,5.35,17.0,734.5,357.9,267.93
2016,6,13,11,0,321.0,443.0,5.5,17.0,744.0,392.15,297.44
2016,6,13,11,15,622.5,280.5,5.65,17.0,874.0,431.67,326.29
2016,6,13,11,30,924.0,118.0,5.8,17.0,1004.0,508.6,387.95
2016,6,13,11,45,924.0,119.5,5.95,17.0,1010.0,561.17,433.96
2016,6,13,12,0,924.0,121.0,6.1,17.0,1016.0,612.72,478.18
2016,6,13,12,15,924.0,121.0,6.15,17.0,1014.5,662.02,519.51
2016,6,13,12,30,924.0,121.0,6.2,17.0,1013.0,709.83,558.81
2016,6,13,12,45,922.5,120.5,6.3,17.0,1004.5,754.43,595.13
2016,6,13,13,0,921.0,120.0,6.4,17.0,996.0,796.83,629.24
2016,6,13,13,15,711.5,242.5,6.4,17.0,913.0,794.76,624.48
2016,6,13,13,30,502.0,365.0,6.4,17.0,830.0,760.16,595.14
2016,6,13,13,45,701.5,241.5,6.45,17.0,873.5,855.53,672.36
2016,6,13,14,0,901.0,118.0,6.5,17.0,917.0,927.64,727.66
2016,6,13,14,15,893.5,117.0,6.55,17.0,887.5,949.68,744.47
2016,6,13,14,30,886.0,116.0,6.6,17.0,858.0,968.24,759.13
2016,6,13,14,45,727.0,183.0,6.7,17.0,775.0,929.37,732.48
2016,6,13,15,0,568.0,250.0,6.8,17.0,692.0,851.12,674.63
2016,6,13,15,15,702.5,181.0,6.8,16.5,698.5,938.27,744.26
2016,6,13,15,30,837.0,112.0,6.8,16.0,705.0,1002.47,794.08
2016,6,13,15,45,826.0,107.0,6.8,16.0,661.5,995.31,790.48
2016,6,13,16,0,815.0,102.0,6.8,16.0,618.0,984.56,784.73
2016,6,13,16,15,796.0,98.5,6.8,15.5,570.0,964.01,773.34
2016,6,13,16,30,777.0,95.0,6.8,15.0,522.0,940.23,759.53
2016,6,13,16,45,760.0,89.0,6.8,15.0,473.5,912.38,741.07
2016,6,13,17,0,743.0,83.0,6.8,15.0,425.0,881.67,720.23
2016,6,13,17,15,710.0,78.5,6.8,14.5,374.0,834.43,687.57
2016,6,13,17,30,677.0,74.0,6.8,14.0,323.0,792.25,657.94
2016,6,13,17,45,628.5,69.0,6.85,14.0,273.0,727.25,607.99
2016,6,13,18,0,580.0,64.0,6.9,14.0,223.0,662.12,556.09
2016,6,13,18,15,513.5,56.5,6.8,13.5,176.0,577.9,486.99
2016,6,13,18,30,447.0,49.0,6.7,13.0,129.0,495.76,416.56
2016,6,13,18,45,336.5,39.0,6.65,13.0,89.0,377.22,312.1
2016,6,13,19,0,226.0,29.0,6.6,13.0,49.0,264.55,195.69
2016,6,13,19,15,113.0,14.5,6.6,13.0,24.5,126.65,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,14,4,45,22.0,5.5,5.45,11.5,6.0,0.0,0.0
2016,6,14,5,0,44.0,11.0,5.5,12.0,12.0,8.65,0.0
2016,6,14,5,15,163.0,24.5,5.5,12.0,41.5,18.64,6.02
2016,6,14,5,30,282.0,38.0,5.5,12.0,71.0,29.03,19.28
2016,6,14,5,45,385.0,46.5,5.5,12.5,114.0,37.74,27.72
2016,6,14,6,0,488.0,55.0,5.5,13.0,157.0,44.65,34.25
2016,6,14,6,15,546.5,61.5,5.5,13.0,205.0,49.66,38.96
2016,6,14,6,30,605.0,68.0,5.5,13.0,253.0,54.68,43.54
2016,6,14,6,45,653.5,71.5,5.5,13.5,304.0,57.42,45.85
2016,6,14,7,0,702.0,75.0,5.5,14.0,355.0,65.18,52.54
2016,6,14,7,15,716.0,78.0,5.55,14.5,397.5,67.17,54.03
2016,6,14,7,30,730.0,81.0,5.6,15.0,440.0,69.09,55.42
2016,6,14,7,45,768.5,84.5,5.7,15.5,497.0,71.84,57.51
2016,6,14,8,0,807.0,88.0,5.8,16.0,554.0,74.55,59.56
2016,6,14,8,15,823.5,90.5,5.8,16.0,600.5,76.01,60.63
2016,6,14,8,30,840.0,93.0,5.8,16.0,647.0,86.56,69.56
2016,6,14,8,45,852.5,95.5,5.8,16.5,689.5,88.25,70.67
2016,6,14,9,0,865.0,98.0,5.8,17.0,732.0,89.77,71.65
2016,6,14,9,15,875.0,100.0,5.8,17.0,770.5,90.77,72.34
2016,6,14,9,30,885.0,102.0,5.8,17.0,809.0,91.62,72.92
2016,6,14,9,45,888.5,106.0,5.8,17.0,841.0,121.11,74.45
2016,6,14,10,0,892.0,110.0,5.8,17.0,873.0,176.1,101.9
2016,6,14,10,15,898.0,111.0,5.85,17.0,900.0,230.54,141.44
2016,6,14,10,30,904.0,112.0,5.9,17.0,927.0,285.62,187.95
2016,6,14,10,45,908.5,113.0,5.95,17.5,947.5,340.71,236.89
2016,6,14,11,0,913.0,114.0,6.0,18.0,968.0,395.89,286.49
2016,6,14,11,15,915.5,114.5,6.05,18.0,981.5,449.86,335.32
2016,6,14,11,30,918.0,115.0,6.1,18.0,995.0,503.35,382.9
2016,6,14,11,45,919.0,115.5,6.2,18.0,1001.0,555.4,428.42
2016,6,14,12,0,920.0,116.0,6.3,18.0,1007.0,606.49,472.14
2016,6,14,12,15,697.5,260.0,6.4,17.5,935.0,632.27,494.01
2016,6,14,12,30,475.0,404.0,6.5,17.0,863.0,637.58,498.12
2016,6,14,12,45,697.5,258.5,6.65,17.0,925.5,717.29,564.23
2016,6,14,13,0,920.0,113.0,6.8,17.0,988.0,789.94,625.78
2016,6,14,13,15,917.0,112.5,6.9,16.5,972.5,828.46,656.17
2016,6,14,13,30,914.0,112.0,7.0,16.0,957.0,864.23,684.7
2016,6,14,13,45,908.0,111.5,7.15,16.0,934.0,894.51,708.17
2016,6,14,14,0,902.0,111.0,7.3,16.0,911.0,921.57,729.38
2016,6,14,14,15,896.0,109.5,7.3,16.0,882.5,944.34,746.94
2016,6,14,14,30,890.0,108.0,7.3,16.0,854.0,963.68,762.13
2016,6,14,14,45,883.5,105.5,7.3,16.0,819.5,978.05,773.81
2016,6,14,15,0,877.0,103.0,7.3,16.0,785.0,988.85,783.07
2016,6,14,15,15,866.0,101.0,7.3,15.5,745.5,992.16,788.55
2016,6,14,15,30,855.0,99.0,7.3,15.0,706.0,991.88,791.61
2016,6,14,15,45,842.0,96.0,7.3,15.0,662.0,984.91,788.38
2016,6,14,16,0,829.0,93.0,7.3,15.0,618.0,987.67,792.57
2016,6,14,16,15,811.0,90.0,7.35,15.0,571.0,968.69,780.91
2016,6,14,16,30,793.0,87.0,7.4,15.0,524.0,946.49,766.91
2016,6,14,16,45,675.5,103.0,7.45,15.0,450.0,851.24,697.06
2016,6,14,17,0,558.0,119.0,7.5,15.0,376.0,748.46,619.8
2016,6,14,17,15,617.0,96.5,7.5,14.5,349.5,773.21,642.67
2016,6,14,17,30,676.0,74.0,7.5,14.0,323.0,791.39,659.73
2016,6,14,17,45,625.5,69.5,7.5,14.0,273.0,725.25,608.18
2016,6,14,18,0,575.0,65.0,7.5,14.0,223.0,659.03,554.99
2016,6,14,18,15,508.0,57.5,7.4,13.5,176.0,574.48,485.33
2016,6,14,18,30,441.0,50.0,7.3,13.0,129.0,491.98,414.37
2016,6,14,18,45,330.5,40.0,7.2,12.5,89.0,373.5,310.27
2016,6,14,19,0,220.0,30.0,7.1,12.0,49.0,261.72,195.76
2016,6,14,19,15,110.0,15.0,7.0,12.0,24.5,125.8,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,5.2,11.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,5.3,12.0,12.0,9.44,0.0
2016,6,15,5,15,153.0,24.5,5.4,12.0,42.0,18.6,5.92
2016,6,15,5,30,306.0,37.0,5.5,12.0,72.0,30.24,20.31
2016,6,15,5,45,400.5,45.5,5.65,12.5,115.0,37.04,27.1
2016,6,15,6,0,495.0,54.0,5.8,13.0,158.0,43.93,33.6
2016,6,15,6,15,553.0,60.5,5.8,13.0,206.0,48.97,38.35
2016,6,15,6,30,611.0,67.0,5.8,13.0,254.0,54.03,42.95
2016,6,15,6,45,656.5,71.0,5.85,13.5,304.5,57.11,45.58
2016,6,15,7,0,702.0,75.0,5.9,14.0,355.0,65.18,52.55
2016,6,15,7,15,552.0,122.0,5.95,14.0,360.5,89.04,73.46
2016,6,15,7,30,402.0,169.0,6.0,14.0,366.0,111.82,93.18
2016,6,15,7,45,606.5,128.0,6.1,14.5,460.5,90.45,74.03
2016,6,15,8,0,811.0,87.0,6.2,15.0,555.0,73.99,59.31
2016,6,15,8,15,827.5,89.5,6.25,15.0,601.5,84.11,67.91
2016,6,15,8,30,844.0,92.0,6.3,15.0,648.0,86.09,69.42
2016,6,15,8,45,859.0,93.0,6.35,15.5,691.0,87.01,69.89
2016,6,15,9,0,874.0,94.0,6.4,16.0,734.0,87.82,70.27
2016,6,15,9,15,883.5,96.0,6.4,16.0,772.5,88.89,71.03
2016,6,15,9,30,893.0,98.0,6.4,16.0,811.0,89.8,71.66
2016,6,15,9,45,897.0,101.5,6.45,16.0,843.0,118.76,72.95
2016,6,15,10,0,901.0,105.0,6.5,16.0,875.0,173.96,100.38
2016,6,15,10,15,907.0,106.0,6.5,16.0,902.0,228.82,140.34
2016,6,15,10,30,913.0,107.0,6.5,16.0,929.0,284.32,187.43
2016,6,15,10,45,917.5,108.0,6.5,16.5,950.0,339.83,237.04
2016,6,15,11,0,922.0,109.0,6.5,17.0,971.0,395.42,287.32
2016,6,15,11,15,924.5,109.5,6.5,17.0,985.0,449.8,336.81
2016,6,15,11,30,927.0,110.0,6.5,17.0,999.0,503.67,385.01
2016,6,15,11,45,929.5,109.5,6.5,17.0,1005.5,556.2,431.1
2016,6,15,12,0,932.0,109.0,6.5,17.0,1012.0,607.85,475.39
2016,6,15,12,15,932.5,109.0,6.45,17.0,1011.0,657.53,517.0
2016,6,15,12,30,933.0,109.0,6.4,17.0,1010.0,705.73,556.52
2016,6,15,12,45,922.0,115.0,6.35,17.0,999.5,748.7,591.09
2016,6,15,13,0,911.0,121.0,6.3,17.0,989.0,788.99,622.95
2016,6,15,13,15,907.5,120.5,6.2,17.0,973.0,827.06,651.2
2016,6,15,13,30,904.0,120.0,6.1,17.0,957.0,862.36,676.95
2016,6,15,13,45,672.0,231.0,6.05,17.0,845.5,819.91,644.02
2016,6,15,14,0,440.0,342.0,6.0,17.0,734.0,738.8,579.5
2016,6,15,14,15,428.0,340.0,5.9,16.5,710.5,748.04,588.32
2016,6,15,14,30,416.0,338.0,5.8,16.0,687.0,754.61,594.81
2016,6,15,14,45,650.5,219.0,5.75,16.0,738.0,890.83,702.94
2016,6,15,15,0,885.0,100.0,5.7,16.0,789.0,993.24,777.69
2016,6,15,15,15,874.0,98.0,5.65,16.0,749.0,996.61,780.73
2016,6,15,15,30,863.0,96.0,5.6,16.0,709.0,996.37,781.94
2016,6,15,15,45,854.0,91.5,5.55,16.0,666.0,991.72,780.16
2016,6,15,16,0,845.0,87.0,5.5,16.0,623.0,983.5,776.0
2016,6,15,16,15,827.5,84.0,5.4,15.5,575.5,965.02,765.67
2016,6,15,16,30,810.0,81.0,5.3,15.0,528.0,956.0,762.32
2016,6,15,16,45,789.0,77.5,5.2,15.0,478.5,926.96,742.79
2016,6,15,17,0,768.0,74.0,5.1,15.0,429.0,895.16,721.16
2016,6,15,17,15,737.0,70.0,4.9,14.5,378.0,850.32,690.12
2016,6,15,17,30,706.0,66.0,4.7,14.0,327.0,803.6,656.93
2016,6,15,17,45,664.0,61.0,4.55,14.0,277.0,743.59,611.53
2016,6,15,18,0,622.0,56.0,4.4,14.0,227.0,689.57,569.18
2016,6,15,18,15,559.0,49.5,4.15,13.5,180.0,608.9,504.43
2016,6,15,18,30,496.0,43.0,3.9,13.0,133.0,530.27,438.66
2016,6,15,18,45,399.0,34.5,3.7,13.0,92.5,423.5,346.03
2016,6,15,19,0,302.0,26.0,3.5,13.0,52.0,323.77,240.99
2016,6,15,19,15,151.0,13.0,3.35,12.5,26.0,158.1,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,27.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,54.0,10.0,1.8,13.0,12.0,7.87,0.0
2016,6,16,5,15,174.0,23.0,1.85,13.0,41.0,17.58,5.16
2016,6,16,5,30,294.0,36.0,1.9,13.0,70.0,29.35,19.49
2016,6,16,5,45,381.5,45.5,1.95,13.5,111.5,36.92,26.92
2016,6,16,6,0,469.0,55.0,2.0,14.0,153.0,44.49,34.0
2016,6,16,6,15,527.0,61.5,1.9,14.0,200.0,49.45,38.65
2016,6,16,6,30,585.0,68.0,1.8,14.0,247.0,54.43,43.16
2016,6,16,6,45,297.5,102.0,1.7,14.5,193.5,71.62,58.27
2016,6,16,7,0,10.0,136.0,1.6,15.0,140.0,98.48,81.54
2016,6,16,7,15,77.5,171.0,1.55,15.0,208.5,118.16,98.33
2016,6,16,7,30,145.0,206.0,1.5,15.0,277.0,135.6,112.97
2016,6,16,7,45,101.0,221.5,1.45,15.5,273.5,148.87,123.62
2016,6,16,8,0,57.0,237.0,1.4,16.0,270.0,157.37,130.11
2016,6,16,8,15,85.0,266.5,1.45,16.0,320.0,174.4,144.0
2016,6,16,8,30,113.0,296.0,1.5,16.0,370.0,181.52,149.5
2016,6,16,8,45,113.0,317.0,1.55,16.5,395.5,191.28,156.91
2016,6,16,9,0,113.0,338.0,1.6,17.0,421.0,200.56,163.88
2016,6,16,9,15,252.5,334.0,1.7,17.0,531.5,188.29,153.46
2016,6,16,9,30,392.0,330.0,1.8,17.0,642.0,188.97,153.81
2016,6,16,9,45,416.5,326.0,1.9,17.5,670.5,188.16,137.27
2016,6,16,10,0,441.0,322.0,2.0,18.0,699.0,220.64,153.48
2016,6,16,10,15,675.0,212.0,2.1,18.0,809.5,231.16,149.65
2016,6,16,10,30,909.0,102.0,2.2,18.0,920.0,279.89,180.66
2016,6,16,10,45,914.0,102.0,2.35,18.5,940.5,334.64,228.34
2016,6,16,11,0,919.0,102.0,2.5,19.0,961.0,389.49,276.59
2016,6,16,11,15,921.0,102.5,2.65,19.0,974.5,443.38,324.22
2016,6,16,11,30,923.0,103.0,2.8,19.0,988.0,496.69,370.49
2016,6,16,11,45,925.0,102.5,2.95,19.5,994.0,548.59,413.84
2016,6,16,12,0,927.0,102.0,3.1,20.0,1000.0,599.55,455.23
2016,6,16,12,15,927.0,102.0,3.2,20.0,999.0,648.5,494.78
2016,6,16,12,30,927.0,102.0,3.3,20.0,998.0,695.91,532.29
2016,6,16,12,45,924.5,102.0,3.4,20.0,989.5,739.76,566.49
2016,6,16,13,0,922.0,102.0,3.5,20.0,981.0,781.35,598.27
2016,6,16,13,15,919.5,101.5,3.5,20.0,965.5,820.03,625.53
2016,6,16,13,30,917.0,101.0,3.5,20.0,950.0,855.99,650.79
2016,6,16,13,45,914.5,98.5,3.55,20.0,928.0,887.23,673.02
2016,6,16,14,0,912.0,96.0,3.6,20.0,906.0,915.32,693.14
2016,6,16,14,15,906.0,95.0,3.6,19.5,877.5,938.44,710.99
2016,6,16,14,30,900.0,94.0,3.6,19.0,849.0,958.14,726.69
2016,6,16,14,45,710.0,180.5,3.6,19.0,761.0,909.34,694.05
2016,6,16,15,0,520.0,267.0,3.6,19.0,673.0,820.39,630.1
2016,6,16,15,15,565.0,233.5,3.55,19.0,653.5,844.77,650.79
2016,6,16,15,30,610.0,200.0,3.5,19.0,634.0,876.45,675.55
2016,6,16,15,45,514.0,218.0,3.5,19.0,567.5,797.72,619.49
2016,6,16,16,0,418.0,236.0,3.5,19.0,501.0,726.04,567.69
2016,6,16,16,15,401.0,219.5,3.45,18.5,458.0,695.33,548.29
2016,6,16,16,30,384.0,203.0,3.4,18.0,415.0,636.97,508.38
2016,6,16,16,45,574.0,136.0,3.35,18.0,419.0,788.35,624.98
2016,6,16,17,0,764.0,69.0,3.3,18.0,423.0,884.39,694.93
2016,6,16,17,15,734.0,65.5,3.15,17.5,373.0,841.31,665.59
2016,6,16,17,30,704.0,62.0,3.0,17.0,323.0,796.39,635.23
2016,6,16,17,45,663.0,57.5,2.95,17.0,274.0,738.15,593.28
2016,6,16,18,0,622.0,53.0,2.9,17.0,225.0,679.29,549.18
2016,6,16,18,15,561.0,47.0,2.7,16.5,178.5,606.95,492.87
2016,6,16,18,30,500.0,41.0,2.5,16.0,132.0,530.84,430.74
2016,6,16,18,45,405.5,33.0,2.35,15.5,92.5,426.74,343.19
2016,6,16,19,0,311.0,25.0,2.2,15.0,53.0,329.58,243.36
2016,6,16,19,15,155.5,12.5,2.1,14.5,26.5,160.91,0.0
2016,6,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,2.25,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,2.4,14.0,8.0,6.29,0.0
2016,6,17,5,15,34.5,23.0,2.45,14.0,27.0,17.48,4.92
2016,6,17,5,30,69.0,38.0,2.5,14.0,46.0,28.47,18.62
2016,6,17,5,45,90.5,56.5,2.6,14.5,72.0,41.52,30.8
2016,6,17,6,0,112.0,75.0,2.7,15.0,98.0,54.37,42.56
2016,6,17,6,15,125.5,95.0,2.7,15.0,128.0,67.83,54.75
2016,6,17,6,30,139.0,115.0,2.7,15.0,158.0,81.03,66.5
2016,6,17,6,45,144.5,137.0,2.7,15.5,188.5,94.94,78.51
2016,6,17,7,0,150.0,159.0,2.7,16.0,219.0,108.47,89.96
2016,6,17,7,15,148.0,182.5,2.7,16.0,248.0,122.27,101.63
2016,6,17,7,30,146.0,206.0,2.7,16.0,277.0,135.61,112.74
2016,6,17,7,45,86.5,210.5,2.7,16.5,253.5,142.77,118.24
2016,6,17,8,0,27.0,215.0,2.7,17.0,230.0,145.03,119.54
2016,6,17,8,15,22.0,221.5,2.75,17.5,234.5,157.72,129.64
2016,6,17,8,30,17.0,228.0,2.8,18.0,239.0,162.65,133.13
2016,6,17,8,45,33.5,268.0,2.85,18.5,292.0,175.8,143.46
2016,6,17,9,0,50.0,308.0,2.9,19.0,345.0,197.06,160.37
2016,6,17,9,15,32.5,285.0,2.95,19.0,309.5,185.46,150.45
2016,6,17,9,30,15.0,262.0,3.0,19.0,274.0,186.6,151.12
2016,6,17,9,45,36.5,321.0,3.05,19.0,352.0,207.55,159.88
2016,6,17,10,0,58.0,380.0,3.1,19.0,430.0,247.54,189.17
2016,6,17,10,15,139.5,410.0,3.15,19.0,534.5,272.44,204.28
2016,6,17,10,30,221.0,440.0,3.2,19.0,639.0,323.04,240.0
2016,6,17,10,45,171.0,451.0,3.25,19.5,607.5,336.02,252.19
2016,6,17,11,0,121.0,462.0,3.3,20.0,576.0,343.84,260.01
2016,6,17,11,15,117.0,468.0,3.3,20.0,579.5,362.25,274.76
2016,6,17,11,30,113.0,474.0,3.3,20.0,583.0,380.57,289.23
2016,6,17,11,45,72.0,431.5,3.35,20.0,501.0,352.14,268.74
2016,6,17,12,0,31.0,389.0,3.4,20.0,419.0,309.41,236.82
2016,6,17,12,15,28.0,378.5,3.4,20.0,405.5,307.1,235.34
2016,6,17,12,30,25.0,368.0,3.4,20.0,392.0,303.9,233.06
2016,6,17,12,45,46.5,406.5,3.45,20.0,451.0,355.85,272.97
2016,6,17,13,0,68.0,445.0,3.5,20.0,510.0,411.5,315.2
2016,6,17,13,15,43.0,380.5,3.5,20.0,421.5,347.27,266.76
2016,6,17,13,30,18.0,316.0,3.5,20.0,333.0,266.18,204.88
2016,6,17,13,45,16.0,294.0,3.5,20.0,308.5,248.65,191.77
2016,6,17,14,0,14.0,272.0,3.5,20.0,284.0,230.5,177.97
2016,6,17,14,15,12.0,251.0,3.6,19.5,261.0,212.67,164.67
2016,6,17,14,30,10.0,230.0,3.7,19.0,238.0,194.37,150.88
2016,6,17,14,45,5.0,178.0,3.8,19.0,182.0,146.52,113.07
2016,6,17,15,0,0.0,126.0,3.9,19.0,126.0,98.74,74.79
2016,6,17,15,15,24.0,211.5,4.05,18.5,228.5,212.28,167.25
2016,6,17,15,30,48.0,297.0,4.2,18.0,331.0,328.46,260.08
2016,6,17,15,45,55.0,282.5,4.35,18.0,319.5,326.17,259.17
2016,6,17,16,0,62.0,268.0,4.5,18.0,308.0,323.68,258.47
2016,6,17,16,15,31.0,168.5,4.65,17.5,188.5,186.52,149.2
2016,6,17,16,30,0.0,69.0,4.8,17.0,69.0,53.01,38.72
2016,6,17,16,45,0.0,72.5,4.95,17.0,72.5,55.68,41.15
2016,6,17,17,0,0.0,76.0,5.1,17.0,76.0,58.37,43.55
2016,6,17,17,15,0.0,94.0,5.1,16.5,94.0,74.78,57.6
2016,6,17,17,30,0.0,112.0,5.1,16.0,112.0,95.61,75.43
2016,6,17,17,45,0.0,95.0,5.15,15.5,95.0,80.9,63.26
2016,6,17,18,0,0.0,78.0,5.2,15.0,78.0,65.89,50.64
2016,6,17,18,15,0.0,61.5,5.05,14.5,61.5,51.09,37.96
2016,6,17,18,30,0.0,45.0,4.9,14.0,45.0,35.78,24.71
2016,6,17,18,45,0.0,31.5,4.8,14.0,31.5,24.07,14.39
2016,6,17,19,0,0.0,18.0,4.7,14.0,18.0,13.71,4.79
2016,6,17,19,15,0.0,9.0,4.5,14.0,9.0,6.83,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,2.3,12.5,6.0,0.0,0.0
2016,6,18,5,0,98.0,10.0,2.4,13.0,12.0,7.87,0.0
2016,6,18,5,15,233.5,20.5,2.45,13.0,43.0,16.76,4.38
2016,6,18,5,30,369.0,31.0,2.5,13.0,74.0,25.59,16.24
2016,6,18,5,45,455.0,39.0,2.65,13.5,117.0,32.21,22.76
2016,6,18,6,0,541.0,47.0,2.8,14.0,160.0,38.9,29.02
2016,6,18,6,15,598.0,52.5,2.8,14.5,208.5,43.45,33.22
2016,6,18,6,30,655.0,58.0,2.8,15.0,257.0,51.99,40.81
2016,6,18,6,45,695.0,62.5,2.8,15.5,308.0,55.87,44.13
2016,6,18,7,0,735.0,67.0,2.8,16.0,359.0,59.74,47.34
2016,6,18,7,15,764.0,70.5,2.8,16.0,410.5,62.65,49.74
2016,6,18,7,30,793.0,74.0,2.8,16.0,462.0,65.51,52.07
2016,6,18,7,45,815.0,77.0,2.8,16.5,512.5,67.82,53.79
2016,6,18,8,0,837.0,80.0,2.8,17.0,563.0,78.23,62.49
2016,6,18,8,15,854.5,82.5,2.8,17.5,610.5,80.53,64.13
2016,6,18,8,30,872.0,85.0,2.8,18.0,658.0,82.69,65.65
2016,6,18,8,45,885.0,87.5,2.8,18.5,702.5,84.58,66.94
2016,6,18,9,0,898.0,90.0,2.8,19.0,747.0,86.31,68.1
2016,6,18,9,15,908.5,91.5,2.8,19.0,786.5,87.24,68.72
2016,6,18,9,30,919.0,93.0,2.8,19.0,826.0,88.04,69.25
2016,6,18,9,45,924.0,96.5,2.85,19.5,859.5,115.86,69.93
2016,6,18,10,0,929.0,100.0,2.9,20.0,893.0,172.62,96.61
2016,6,18,10,15,935.0,101.0,2.95,20.0,921.0,228.97,136.24
2016,6,18,10,30,941.0,102.0,3.0,20.0,949.0,285.96,183.04
2016,6,18,10,45,946.5,102.5,3.05,20.5,971.0,342.95,232.27
2016,6,18,11,0,952.0,103.0,3.1,21.0,993.0,400.11,282.13
2016,6,18,11,15,955.0,103.5,3.2,21.0,1007.0,456.24,331.33
2016,6,18,11,30,958.0,104.0,3.3,21.0,1021.0,511.88,379.18
2016,6,18,11,45,959.5,104.0,3.45,21.0,1028.0,565.76,424.69
2016,6,18,12,0,961.0,104.0,3.6,21.0,1035.0,618.61,468.31
2016,6,18,12,15,961.5,103.5,3.7,21.0,1034.0,669.28,509.13
2016,6,18,12,30,962.0,103.0,3.8,21.0,1033.0,718.37,547.87
2016,6,18,12,45,962.5,101.5,3.95,21.5,1025.5,764.83,583.02
2016,6,18,13,0,963.0,100.0,4.1,22.0,1018.0,809.1,615.54
2016,6,18,13,15,961.0,99.5,4.1,22.0,1002.5,849.83,644.07
2016,6,18,13,30,959.0,99.0,4.1,22.0,987.0,887.77,670.56
2016,6,18,13,45,954.5,98.5,4.2,22.0,964.5,920.62,693.99
2016,6,18,14,0,950.0,98.0,4.3,22.0,942.0,950.21,715.28
2016,6,18,14,15,944.5,96.5,4.3,22.0,913.0,974.54,732.54
2016,6,18,14,30,939.0,95.0,4.3,22.0,884.0,995.33,747.51
2016,6,18,14,45,930.0,94.5,4.35,22.0,848.5,1010.2,758.93
2016,6,18,15,0,921.0,94.0,4.4,22.0,813.0,1021.39,768.06
2016,6,18,15,15,911.0,92.0,4.45,21.5,772.5,1026.25,774.55
2016,6,18,15,30,901.0,90.0,4.5,21.0,732.0,1027.4,779.04
2016,6,18,15,45,885.0,89.0,4.55,21.0,686.5,1019.98,776.33
2016,6,18,16,0,869.0,88.0,4.6,21.0,641.0,1009.03,771.37
2016,6,18,16,15,851.5,85.5,4.6,20.5,592.5,991.35,762.91
2016,6,18,16,30,834.0,83.0,4.6,20.0,544.0,983.14,761.12
2016,6,18,16,45,810.0,80.0,4.6,20.0,493.0,951.7,741.41
2016,6,18,17,0,786.0,77.0,4.6,20.0,442.0,917.46,719.58
2016,6,18,17,15,755.0,73.0,4.6,19.5,390.5,872.47,690.87
2016,6,18,17,30,724.0,69.0,4.6,19.0,339.0,825.46,659.78
2016,6,18,17,45,681.0,64.0,4.6,19.0,287.5,764.12,615.43
2016,6,18,18,0,638.0,59.0,4.6,19.0,236.0,709.38,574.3
2016,6,18,18,15,574.0,52.5,4.5,18.0,187.5,627.34,511.51
2016,6,18,18,30,510.0,46.0,4.4,17.0,139.0,547.19,446.8
2016,6,18,18,45,413.0,37.0,4.35,16.5,97.5,439.01,355.21
2016,6,18,19,0,316.0,28.0,4.3,16.0,56.0,337.54,252.41
2016,6,18,19,15,158.0,14.0,4.2,15.5,28.0,166.28,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,50.0,5.0,2.4,13.5,6.5,0.0,0.0
2016,6,19,5,0,100.0,10.0,2.4,14.0,13.0,7.87,0.0
2016,6,19,5,15,239.5,21.0,2.4,14.5,44.5,17.21,4.4
2016,6,19,5,30,379.0,32.0,2.4,15.0,76.0,26.47,16.81
2016,6,19,5,45,465.5,40.0,2.4,15.5,119.5,33.09,23.32
2016,6,19,6,0,552.0,48.0,2.4,16.0,163.0,39.78,29.54
2016,6,19,6,15,607.5,54.0,2.35,16.5,212.0,44.68,34.03
2016,6,19,6,30,663.0,60.0,2.3,17.0,261.0,53.69,41.98
2016,6,19,6,45,702.0,64.0,2.3,17.5,312.0,57.14,44.88
2016,6,19,7,0,741.0,68.0,2.3,18.0,363.0,60.6,47.7
2016,6,19,7,15,769.0,72.0,2.35,18.5,414.0,63.83,50.26
2016,6,19,7,30,797.0,76.0,2.4,19.0,465.0,67.0,52.72
2016,6,19,7,45,817.0,79.0,2.45,19.5,514.0,69.22,54.34
2016,6,19,8,0,837.0,82.0,2.5,20.0,563.0,79.49,62.8
2016,6,19,8,15,853.0,84.5,2.5,20.5,610.0,81.72,64.36
2016,6,19,8,30,869.0,87.0,2.5,21.0,657.0,83.81,65.8
2016,6,19,8,45,880.0,89.5,2.55,21.5,700.5,85.61,66.98
2016,6,19,9,0,891.0,92.0,2.6,22.0,744.0,87.23,68.04
2016,6,19,9,15,900.5,94.0,2.6,22.0,782.5,88.36,68.82
2016,6,19,9,30,910.0,96.0,2.6,22.0,821.0,89.34,69.49
2016,6,19,9,45,924.5,93.0,2.6,22.5,856.5,113.27,67.4
2016,6,19,10,0,939.0,90.0,2.6,23.0,892.0,167.54,91.21
2016,6,19,10,15,944.0,91.0,2.6,23.5,919.5,224.13,130.18
2016,6,19,10,30,949.0,92.0,2.6,24.0,947.0,281.24,176.06
2016,6,19,10,45,950.5,94.5,2.65,24.5,967.0,338.58,224.88
2016,6,19,11,0,952.0,97.0,2.7,25.0,987.0,395.68,273.96
2016,6,19,11,15,954.5,97.5,2.85,25.0,1001.0,451.51,322.19
2016,6,19,11,30,957.0,98.0,3.0,25.0,1015.0,506.78,369.07
2016,6,19,11,45,953.0,102.0,3.2,25.0,1020.0,560.38,413.74
2016,6,19,12,0,949.0,106.0,3.4,25.0,1025.0,612.55,456.23
2016,6,19,12,15,948.5,106.0,3.6,24.5,1024.0,662.44,497.09
2016,6,19,12,30,948.0,106.0,3.8,24.0,1023.0,710.73,536.1
2016,6,19,12,45,938.0,111.5,4.0,24.0,1012.5,754.74,570.23
2016,6,19,13,0,928.0,117.0,4.2,24.0,1002.0,796.11,601.92
2016,6,19,13,15,925.5,116.5,4.35,24.0,986.5,835.65,630.4
2016,6,19,13,30,923.0,116.0,4.5,24.0,971.0,872.46,656.79
2016,6,19,13,45,924.0,111.5,4.65,24.0,950.0,905.8,681.14
2016,6,19,14,0,925.0,107.0,4.8,24.0,929.0,936.04,703.47
2016,6,19,14,15,919.0,106.0,4.9,23.5,900.5,960.04,722.75
2016,6,19,14,30,913.0,105.0,5.0,23.0,872.0,980.58,739.91
2016,6,19,14,45,907.5,102.0,5.1,23.0,838.0,996.02,752.31
2016,6,19,15,0,902.0,99.0,5.2,23.0,804.0,1007.82,762.44
2016,6,19,15,15,892.0,97.0,5.2,23.0,764.0,1012.61,767.18
2016,6,19,15,30,882.0,95.0,5.2,23.0,724.0,1013.75,769.63
2016,6,19,15,45,869.0,92.5,5.25,23.0,680.0,1007.67,767.69
2016,6,19,16,0,856.0,90.0,5.3,23.0,636.0,998.07,763.47
2016,6,19,16,15,839.0,87.5,5.3,22.5,588.0,981.0,755.29
2016,6,19,16,30,822.0,85.0,5.3,22.0,540.0,973.52,753.91
2016,6,19,16,45,798.0,82.0,5.35,21.5,489.5,942.22,735.89
2016,6,19,17,0,774.0,79.0,5.4,21.0,439.0,908.15,715.6
2016,6,19,17,15,743.5,75.0,5.35,20.5,388.0,863.85,686.66
2016,6,19,17,30,713.0,71.0,5.3,20.0,337.0,817.52,655.38
2016,6,19,17,45,669.0,66.0,5.25,19.5,286.0,762.24,616.14
2016,6,19,18,0,625.0,61.0,5.2,19.0,235.0,700.49,570.16
2016,6,19,18,15,561.5,54.5,5.05,18.5,187.0,619.22,506.28
2016,6,19,18,30,498.0,48.0,4.9,18.0,139.0,539.71,440.75
2016,6,19,18,45,402.5,38.5,4.8,17.5,98.0,432.38,349.65
2016,6,19,19,0,307.0,29.0,4.7,17.0,57.0,331.59,248.32
2016,6,19,19,15,153.5,14.5,4.65,16.5,28.5,164.07,0.0
2016,6,19,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,20,4,45,46.5,5.5,4.0,11.5,6.5,0.0,0.0
2016,6,20,5,0,93.0,11.0,4.1,12.0,13.0,8.65,0.0
2016,6,20,5,15,238.0,22.5,4.2,12.5,45.0,18.48,4.98
2016,6,20,5,30,383.0,34.0,4.3,13.0,77.0,28.15,18.36
2016,6,20,5,45,478.5,41.0,4.4,13.5,122.0,33.98,24.28
2016,6,20,6,0,574.0,48.0,4.5,14.0,167.0,39.98,29.95
2016,6,20,6,15,630.0,53.5,4.5,14.5,217.0,48.27,37.49
2016,6,20,6,30,686.0,59.0,4.5,15.0,267.0,53.19,41.86
2016,6,20,6,45,728.0,62.5,4.5,15.5,319.0,56.37,44.56
2016,6,20,7,0,770.0,66.0,4.5,16.0,371.0,59.59,47.21
2016,6,20,7,15,797.5,69.5,4.5,16.5,423.0,62.56,49.57
2016,6,20,7,30,825.0,73.0,4.5,17.0,475.0,65.48,51.84
2016,6,20,7,45,846.5,75.5,4.5,17.5,526.0,75.09,59.88
2016,6,20,8,0,868.0,78.0,4.5,18.0,577.0,77.71,61.81
2016,6,20,8,15,883.5,80.5,4.45,18.5,625.0,80.04,63.48
2016,6,20,8,30,899.0,83.0,4.4,19.0,673.0,82.24,65.03
2016,6,20,8,45,911.5,85.0,4.35,19.5,717.0,83.89,66.12
2016,6,20,9,0,924.0,87.0,4.3,20.0,761.0,85.41,67.1
2016,6,20,9,15,933.0,88.5,4.3,20.0,800.5,86.38,67.76
2016,6,20,9,30,942.0,90.0,4.3,20.0,840.0,87.21,68.32
2016,6,20,9,45,937.5,97.5,4.3,20.5,871.0,115.66,70.11
2016,6,20,10,0,933.0,105.0,4.3,21.0,902.0,174.22,97.78
2016,6,20,10,15,938.5,106.5,4.35,21.0,929.5,231.04,137.52
2016,6,20,10,30,944.0,108.0,4.4,21.0,957.0,288.48,184.63
2016,6,20,10,45,948.0,108.5,4.45,21.5,978.0,345.31,233.89
2016,6,20,11,0,952.0,109.0,4.5,22.0,999.0,402.14,283.75
2016,6,20,11,15,954.0,109.5,4.55,22.0,1012.5,458.0,333.0
2016,6,20,11,30,956.0,110.0,4.6,22.0,1026.0,513.26,380.86
2016,6,20,11,45,958.0,109.5,4.65,22.0,1032.5,567.12,426.52
2016,6,20,12,0,960.0,109.0,4.7,22.0,1039.0,620.01,470.29
2016,6,20,12,15,959.0,109.0,4.8,22.0,1037.5,670.25,511.22
2016,6,20,12,30,958.0,109.0,4.9,22.0,1036.0,718.83,550.03
2016,6,20,12,45,959.5,106.5,5.05,22.0,1028.0,765.3,586.85
2016,6,20,13,0,961.0,104.0,5.2,22.0,1020.0,809.62,621.41
2016,6,20,13,15,957.5,103.5,5.3,22.0,1004.0,849.3,650.25
2016,6,20,13,30,954.0,103.0,5.4,22.0,988.0,886.1,677.07
2016,6,20,13,45,948.5,102.5,5.55,22.0,964.5,918.14,700.87
2016,6,20,14,0,943.0,102.0,5.7,22.0,941.0,946.87,722.48
2016,6,20,14,15,937.0,101.0,5.75,21.5,912.0,971.27,742.05
2016,6,20,14,30,931.0,100.0,5.8,21.0,883.0,992.15,759.38
2016,6,20,14,45,920.5,100.0,5.9,21.0,847.0,1006.18,770.95
2016,6,20,15,0,910.0,100.0,6.0,21.0,811.0,1016.52,780.16
2016,6,20,15,15,899.5,98.0,6.0,20.5,771.0,1021.01,786.36
2016,6,20,15,30,889.0,96.0,6.0,20.0,731.0,1021.81,790.2
2016,6,20,15,45,873.5,94.5,6.05,20.0,685.5,1014.49,787.26
2016,6,20,16,0,858.0,93.0,6.1,20.0,640.0,1003.66,781.99
2016,6,20,16,15,840.0,90.0,6.05,19.5,591.5,998.15,781.55
2016,6,20,16,30,822.0,87.0,6.0,19.0,543.0,976.12,769.28
2016,6,20,16,45,576.5,129.5,5.95,19.0,434.5,783.69,629.4
2016,6,20,17,0,331.0,172.0,5.9,19.0,326.0,549.66,449.03
2016,6,20,17,15,165.5,139.0,5.8,18.5,216.0,321.22,265.79
2016,6,20,17,30,0.0,106.0,5.7,18.0,106.0,88.98,69.16
2016,6,20,17,45,0.0,90.0,5.6,17.5,90.0,75.2,57.98
2016,6,20,18,0,0.0,74.0,5.5,17.0,74.0,61.19,46.26
2016,6,20,18,15,0.0,59.0,5.4,16.5,59.0,48.0,35.05
2016,6,20,18,30,0.0,44.0,5.3,16.0,44.0,34.43,23.36
2016,6,20,18,45,0.0,31.0,5.25,16.0,31.0,23.68,13.94
2016,6,20,19,0,0.0,18.0,5.2,16.0,18.0,13.71,4.81
2016,6,20,19,15,0.0,9.0,5.1,15.5,9.0,6.83,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,40.5,5.5,3.05,12.5,6.0,0.0,0.0
2016,6,21,5,0,81.0,11.0,3.1,13.0,12.0,8.65,0.0
2016,6,21,5,15,220.5,22.0,3.15,13.5,43.0,18.01,4.41
2016,6,21,5,30,360.0,33.0,3.2,14.0,74.0,27.22,17.47
2016,6,21,5,45,455.0,40.5,3.25,14.5,118.0,33.43,23.69
2016,6,21,6,0,550.0,48.0,3.3,15.0,162.0,39.77,29.64
2016,6,21,6,15,606.5,53.5,3.25,15.5,210.5,44.3,33.82
2016,6,21,6,30,663.0,59.0,3.2,16.0,259.0,52.9,41.44
2016,6,21,6,45,706.5,62.5,3.2,16.5,311.0,56.05,44.11
2016,6,21,7,0,750.0,66.0,3.2,17.0,363.0,59.26,46.73
2016,6,21,7,15,777.5,69.5,3.2,17.5,414.0,62.19,49.04
2016,6,21,7,30,805.0,73.0,3.2,18.0,465.0,65.07,51.27
2016,6,21,7,45,827.0,75.0,3.2,18.5,515.0,74.32,58.97
2016,6,21,8,0,849.0,77.0,3.2,19.0,565.0,76.6,60.59
2016,6,21,8,15,864.5,79.5,3.15,19.5,612.0,78.92,62.25
2016,6,21,8,30,880.0,82.0,3.1,20.0,659.0,81.09,63.78
2016,6,21,8,45,892.0,83.5,3.1,20.5,702.5,82.43,64.6
2016,6,21,9,0,904.0,85.0,3.1,21.0,746.0,83.63,65.31
2016,6,21,9,15,913.0,87.0,3.1,21.5,784.5,84.89,66.08
2016,6,21,9,30,922.0,89.0,3.1,22.0,823.0,86.0,66.73
2016,6,21,9,45,924.0,93.0,3.1,22.5,855.0,111.61,66.99
2016,6,21,10,0,926.0,97.0,3.1,23.0,887.0,168.24,92.62
2016,6,21,10,15,931.5,98.0,3.1,23.0,914.5,224.27,131.22
2016,6,21,10,30,937.0,99.0,3.1,23.0,942.0,280.89,177.07
2016,6,21,10,45,939.0,101.0,3.15,23.5,962.5,337.5,225.52
2016,6,21,11,0,941.0,103.0,3.2,24.0,983.0,393.93,274.37
2016,6,21,11,15,943.5,103.5,3.25,24.0,996.5,449.28,322.4
2016,6,21,11,30,946.0,104.0,3.3,24.0,1010.0,504.1,369.06
2016,6,21,11,45,946.0,105.0,3.4,24.5,1016.0,557.3,412.67
2016,6,21,12,0,946.0,106.0,3.5,25.0,1022.0,609.38,454.15
2016,6,21,12,15,945.5,106.0,3.65,25.0,1021.0,659.18,493.88
2016,6,21,12,30,945.0,106.0,3.8,25.0,1020.0,707.38,531.57
2016,6,21,12,45,940.0,107.5,3.95,25.0,1010.5,751.73,565.77
2016,6,21,13,0,935.0,109.0,4.1,25.0,1001.0,793.68,597.69
2016,6,21,13,15,932.0,108.5,4.25,25.0,985.5,832.91,625.66
2016,6,21,13,30,929.0,108.0,4.4,25.0,970.0,869.37,651.62
2016,6,21,13,45,924.5,107.0,4.6,25.0,947.5,901.15,674.88
2016,6,21,14,0,920.0,106.0,4.8,25.0,925.0,929.73,696.35
2016,6,21,14,15,756.0,190.0,4.95,24.5,848.5,912.57,687.65
2016,6,21,14,30,592.0,274.0,5.1,24.0,772.0,862.61,653.35
2016,6,21,14,45,596.5,256.5,5.25,23.5,740.5,871.8,664.04
2016,6,21,15,0,601.0,239.0,5.4,23.0,709.0,877.74,672.26
2016,6,21,15,15,736.0,167.5,5.5,22.5,713.5,955.45,731.85
