Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,30,871.0,96.0,5.6,22.0,718.0,1003.44,768.79
2016,6,21,15,45,857.0,94.0,5.7,22.0,674.0,996.97,766.52
2016,6,21,16,0,843.0,92.0,5.8,22.0,630.0,987.04,762.25
2016,6,21,16,15,825.5,89.5,5.8,21.5,582.5,982.65,762.88
2016,6,21,16,30,808.0,87.0,5.8,21.0,535.0,961.86,751.86
2016,6,21,16,45,784.0,83.5,5.8,20.5,485.0,930.12,732.89
2016,6,21,17,0,760.0,80.0,5.8,20.0,435.0,895.63,711.6
2016,6,21,17,15,729.0,76.0,5.75,19.5,384.5,851.1,682.07
2016,6,21,17,30,698.0,72.0,5.7,19.0,334.0,804.59,650.22
2016,6,21,17,45,653.0,67.0,5.7,18.5,283.5,748.9,610.34
2016,6,21,18,0,608.0,62.0,5.7,18.0,233.0,686.63,563.56
2016,6,21,18,15,544.5,55.5,5.55,17.5,185.5,605.81,499.34
2016,6,21,18,30,481.0,49.0,5.4,17.0,138.0,526.74,433.55
2016,6,21,18,45,383.5,39.5,5.3,16.5,97.0,418.2,340.78
2016,6,21,19,0,286.0,30.0,5.2,16.0,56.0,316.2,239.53
2016,6,21,19,15,143.0,15.0,5.1,15.5,28.0,157.6,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,41.5,5.5,5.3,11.5,6.0,0.0,0.0
2016,6,22,5,0,83.0,11.0,5.5,12.0,12.0,8.65,0.0
2016,6,22,5,15,227.5,22.0,5.7,12.5,43.5,18.04,4.15
2016,6,22,5,30,372.0,33.0,5.9,13.0,75.0,27.29,17.55
2016,6,22,5,45,458.5,41.5,6.1,13.5,118.5,34.26,24.49
2016,6,22,6,0,545.0,50.0,6.3,14.0,162.0,41.29,31.08
2016,6,22,6,15,602.5,56.0,6.25,14.0,211.5,46.14,35.65
2016,6,22,6,30,660.0,62.0,6.2,14.0,261.0,51.03,40.1
2016,6,22,6,45,461.0,105.0,6.2,14.5,256.5,76.04,62.21
2016,6,22,7,0,262.0,148.0,6.2,15.0,252.0,101.29,84.2
2016,6,22,7,15,529.0,113.5,6.15,15.0,359.0,82.83,67.71
2016,6,22,7,30,796.0,79.0,6.1,15.0,466.0,69.1,55.45
2016,6,22,7,45,570.5,151.0,6.1,15.5,443.5,105.06,86.5
2016,6,22,8,0,345.0,223.0,6.1,16.0,421.0,143.66,119.28
2016,6,22,8,15,372.0,237.0,6.0,16.5,467.0,150.92,124.84
2016,6,22,8,30,399.0,251.0,5.9,17.0,513.0,149.81,123.28
2016,6,22,8,45,412.0,265.0,5.8,17.5,551.5,154.68,126.82
2016,6,22,9,0,425.0,279.0,5.7,18.0,590.0,159.13,130.0
2016,6,22,9,15,442.5,287.5,5.6,18.0,626.5,160.64,130.95
2016,6,22,9,30,460.0,296.0,5.5,18.0,663.0,161.91,131.74
2016,6,22,9,45,438.0,320.5,5.45,18.5,681.5,184.17,135.19
2016,6,22,10,0,416.0,345.0,5.4,19.0,700.0,226.12,159.65
2016,6,22,10,15,443.0,349.5,5.35,19.0,738.0,265.18,186.71
2016,6,22,10,30,470.0,354.0,5.3,19.0,776.0,307.81,219.86
2016,6,22,10,45,481.0,364.5,5.25,19.0,805.0,352.59,256.94
2016,6,22,11,0,492.0,375.0,5.2,19.0,834.0,399.21,295.93
2016,6,22,11,15,528.0,366.5,5.15,19.0,865.5,446.53,334.99
2016,6,22,11,30,564.0,358.0,5.1,19.0,897.0,497.32,376.58
2016,6,22,11,45,539.5,374.5,5.05,19.5,893.5,536.61,408.53
2016,6,22,12,0,515.0,391.0,5.0,20.0,890.0,573.81,437.83
2016,6,22,12,15,282.0,411.0,5.0,20.0,684.5,485.52,373.1
2016,6,22,12,30,49.0,431.0,5.0,20.0,479.0,367.28,282.27
2016,6,22,12,45,50.5,425.5,5.0,20.0,474.5,373.05,287.27
2016,6,22,13,0,52.0,420.0,5.0,20.0,470.0,378.49,291.73
2016,6,22,13,15,52.0,413.5,5.0,19.5,463.0,381.57,294.97
2016,6,22,13,30,52.0,407.0,5.0,19.0,456.0,384.17,297.89
2016,6,22,13,45,491.5,257.5,5.05,19.0,696.5,681.02,532.76
2016,6,22,14,0,931.0,108.0,5.1,19.0,937.0,940.94,724.46
2016,6,22,14,15,925.0,107.0,5.1,19.0,908.0,965.29,740.81
2016,6,22,14,30,919.0,106.0,5.1,19.0,879.0,986.16,756.29
2016,6,22,14,45,911.0,104.0,5.1,19.0,844.5,1000.55,767.39
2016,6,22,15,0,903.0,102.0,5.1,19.0,810.0,1011.26,776.13
2016,6,22,15,15,709.5,168.5,5.1,18.5,707.0,929.84,721.74
2016,6,22,15,30,516.0,235.0,5.1,18.0,604.0,808.0,634.97
2016,6,22,15,45,686.0,164.0,5.1,18.0,622.0,924.41,723.88
2016,6,22,16,0,856.0,93.0,5.1,18.0,640.0,1001.5,780.04
2016,6,22,16,15,838.0,90.0,5.1,17.5,591.5,996.08,779.42
2016,6,22,16,30,820.0,87.0,5.1,17.0,543.0,974.15,767.64
2016,6,22,16,45,796.5,83.5,5.2,17.0,492.5,942.88,748.31
2016,6,22,17,0,773.0,80.0,5.3,17.0,442.0,908.79,726.61
2016,6,22,17,15,741.0,76.0,5.4,16.5,390.5,863.12,697.08
2016,6,22,17,30,709.0,72.0,5.5,16.0,339.0,815.46,665.01
2016,6,22,17,45,662.5,67.5,5.6,15.5,287.5,758.83,624.62
2016,6,22,18,0,616.0,63.0,5.7,15.0,236.0,695.65,577.1
2016,6,22,18,15,551.5,56.0,5.7,14.5,188.0,612.99,511.18
2016,6,22,18,30,487.0,49.0,5.7,14.0,140.0,532.16,443.49
2016,6,22,18,45,386.5,40.0,5.7,14.0,98.5,421.47,347.24
2016,6,22,19,0,286.0,31.0,5.7,14.0,57.0,317.19,242.94
2016,6,22,19,15,143.0,15.5,5.7,13.5,28.5,158.63,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.5,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,97.0,10.0,5.7,12.0,12.0,7.87,0.0
2016,6,23,5,15,244.5,21.0,5.75,12.0,43.5,17.25,3.39
2016,6,23,5,30,392.0,32.0,5.8,12.0,75.0,26.56,16.98
2016,6,23,5,45,485.0,39.0,5.9,12.5,120.0,32.44,22.98
2016,6,23,6,0,578.0,46.0,6.0,13.0,165.0,38.47,28.7
2016,6,23,6,15,634.0,51.5,5.95,13.5,214.5,46.67,36.2
2016,6,23,6,30,690.0,57.0,5.9,14.0,264.0,51.65,40.66
2016,6,23,6,45,731.5,60.0,5.9,14.5,316.0,54.5,43.08
2016,6,23,7,0,773.0,63.0,5.9,15.0,368.0,57.41,45.47
2016,6,23,7,15,800.0,66.5,5.75,15.5,420.0,60.45,47.92
2016,6,23,7,30,827.0,70.0,5.6,16.0,472.0,70.36,56.34
2016,6,23,7,45,849.0,72.0,5.45,16.5,522.5,72.83,58.17
2016,6,23,8,0,871.0,74.0,5.3,17.0,573.0,75.19,59.9
2016,6,23,8,15,886.0,76.5,5.15,17.0,620.5,77.58,61.77
2016,6,23,8,30,901.0,79.0,5.0,17.0,668.0,79.84,63.51
2016,6,23,8,45,912.5,80.5,4.85,17.5,711.5,81.24,64.4
2016,6,23,9,0,924.0,82.0,4.7,18.0,755.0,82.51,65.19
2016,6,23,9,15,931.5,83.5,4.6,18.5,793.5,83.52,65.77
2016,6,23,9,30,939.0,85.0,4.5,19.0,832.0,84.4,66.23
2016,6,23,9,45,939.5,89.0,4.4,19.5,863.5,108.58,66.13
2016,6,23,10,0,940.0,93.0,4.3,20.0,895.0,165.88,91.81
2016,6,23,10,15,944.0,94.0,4.3,20.0,921.0,222.39,131.07
2016,6,23,10,30,948.0,95.0,4.3,20.0,947.0,279.34,177.87
2016,6,23,10,45,950.0,96.0,4.3,20.5,966.5,335.94,227.17
2016,6,23,11,0,952.0,97.0,4.3,21.0,986.0,392.34,276.94
2016,6,23,11,15,953.0,97.0,4.4,21.0,998.5,447.31,325.86
2016,6,23,11,30,954.0,97.0,4.5,21.0,1011.0,501.55,373.33
2016,6,23,11,45,955.5,96.5,4.6,21.0,1016.5,554.81,418.96
2016,6,23,12,0,957.0,96.0,4.7,21.0,1022.0,607.03,462.68
2016,6,23,12,15,956.0,96.0,4.85,21.0,1021.0,656.84,503.77
2016,6,23,12,30,955.0,96.0,5.0,21.0,1020.0,704.97,542.75
2016,6,23,12,45,951.5,97.0,5.15,21.0,1011.0,750.21,578.88
2016,6,23,13,0,948.0,98.0,5.3,21.0,1002.0,793.12,612.55
2016,6,23,13,15,945.5,97.5,5.45,20.5,986.5,832.97,643.26
2016,6,23,13,30,943.0,97.0,5.6,20.0,971.0,870.05,672.13
2016,6,23,13,45,940.5,95.0,5.75,20.0,949.5,902.81,696.72
2016,6,23,14,0,938.0,93.0,5.9,20.0,928.0,932.4,719.16
2016,6,23,14,15,932.5,92.0,6.0,20.0,899.5,956.95,737.88
2016,6,23,14,30,927.0,91.0,6.1,20.0,871.0,978.04,754.32
2016,6,23,14,45,922.0,88.0,6.2,20.0,837.0,993.96,767.28
2016,6,23,15,0,917.0,85.0,6.3,20.0,803.0,1006.22,777.86
2016,6,23,15,15,906.5,83.5,6.3,19.5,763.0,1011.05,784.3
2016,6,23,15,30,896.0,82.0,6.3,19.0,723.0,1012.2,788.37
2016,6,23,15,45,883.5,80.0,6.35,19.0,678.5,1007.11,786.93
2016,6,23,16,0,871.0,78.0,6.4,19.0,634.0,998.48,783.13
2016,6,23,16,15,854.0,75.5,6.35,18.5,586.0,981.21,774.13
2016,6,23,16,30,837.0,73.0,6.3,18.0,538.0,960.71,762.82
2016,6,23,16,45,813.0,70.5,6.3,18.0,488.0,930.1,742.81
2016,6,23,17,0,789.0,68.0,6.3,18.0,438.0,908.8,729.52
2016,6,23,17,15,759.5,64.5,6.2,17.5,387.0,866.1,700.74
2016,6,23,17,30,730.0,61.0,6.1,17.0,336.0,821.43,669.76
2016,6,23,17,45,686.5,57.5,6.05,16.5,285.5,761.84,626.32
2016,6,23,18,0,643.0,54.0,6.0,16.0,235.0,701.57,580.54
2016,6,23,18,15,582.5,48.5,5.85,15.5,187.5,629.96,523.1
2016,6,23,18,30,522.0,43.0,5.7,15.0,140.0,554.3,459.49
2016,6,23,18,45,423.0,35.0,5.6,15.0,98.5,445.44,365.01
2016,6,23,19,0,324.0,27.0,5.5,15.0,57.0,343.44,262.12
2016,6,23,19,15,162.0,13.5,5.4,14.5,28.5,169.84,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,4.6,11.5,5.5,0.0,0.0
2016,6,24,5,0,98.0,10.0,4.8,12.0,11.0,7.87,0.0
2016,6,24,5,15,247.0,20.5,4.95,12.5,42.5,16.85,2.78
2016,6,24,5,30,396.0,31.0,5.1,13.0,74.0,25.76,16.19
2016,6,24,5,45,482.0,38.5,5.35,13.5,118.5,32.03,22.51
2016,6,24,6,0,568.0,46.0,5.6,14.0,163.0,38.39,28.5
2016,6,24,6,15,430.5,75.0,5.55,14.0,177.5,56.23,44.64
2016,6,24,6,30,293.0,104.0,5.5,14.0,192.0,74.75,61.23
2016,6,24,6,45,312.0,120.5,5.5,14.5,230.0,85.53,70.61
2016,6,24,7,0,331.0,137.0,5.5,15.0,268.0,96.0,79.53
2016,6,24,7,15,392.5,146.0,5.35,15.5,321.5,99.19,81.92
2016,6,24,7,30,454.0,155.0,5.2,16.0,375.0,104.72,86.29
2016,6,24,7,45,653.5,118.5,5.1,16.5,472.5,85.58,69.23
2016,6,24,8,0,853.0,82.0,5.0,17.0,570.0,79.85,63.92
2016,6,24,8,15,869.0,84.5,4.9,17.0,617.5,82.12,65.68
2016,6,24,8,30,885.0,87.0,4.8,17.0,665.0,84.25,67.3
2016,6,24,8,45,895.5,89.5,4.75,17.5,708.5,86.07,68.53
2016,6,24,9,0,906.0,92.0,4.7,18.0,752.0,87.71,69.62
2016,6,24,9,15,519.0,234.5,4.6,18.5,617.0,137.1,110.95
2016,6,24,9,30,132.0,377.0,4.5,19.0,482.0,217.13,176.73
2016,6,24,9,45,536.5,237.5,4.4,19.5,690.5,143.52,101.07
2016,6,24,10,0,941.0,98.0,4.3,20.0,899.0,167.78,93.44
2016,6,24,10,15,946.0,99.0,4.2,20.0,926.5,224.61,132.69
2016,6,24,10,30,951.0,100.0,4.1,20.0,954.0,281.98,179.6
2016,6,24,10,45,954.0,101.0,4.1,20.5,975.0,339.13,229.19
2016,6,24,11,0,957.0,102.0,4.1,21.0,996.0,396.19,279.37
2016,6,24,11,15,959.5,102.5,4.1,21.0,1010.0,452.46,329.0
2016,6,24,11,30,962.0,103.0,4.1,21.0,1024.0,508.2,377.22
2016,6,24,11,45,962.0,103.5,4.2,21.5,1030.0,561.96,422.15
2016,6,24,12,0,962.0,104.0,4.3,22.0,1036.0,614.57,464.87
2016,6,24,12,15,962.0,104.0,4.45,22.0,1035.5,665.5,506.33
2016,6,24,12,30,962.0,104.0,4.6,22.0,1035.0,714.85,545.83
2016,6,24,12,45,953.5,108.5,4.75,22.0,1024.5,759.91,581.4
2016,6,24,13,0,945.0,113.0,4.9,22.0,1014.0,802.4,614.53
2016,6,24,13,15,942.5,112.5,5.05,22.0,999.0,842.69,644.25
2016,6,24,13,30,940.0,112.0,5.2,22.0,984.0,880.23,671.81
2016,6,24,13,45,935.5,111.0,5.35,22.0,961.5,912.68,695.87
2016,6,24,14,0,931.0,110.0,5.5,22.0,939.0,941.91,717.79
2016,6,24,14,15,925.5,108.5,5.5,22.0,910.5,966.4,735.59
2016,6,24,14,30,920.0,107.0,5.5,22.0,882.0,987.41,751.08
2016,6,24,14,45,911.5,105.5,5.55,22.0,847.0,1001.99,762.61
2016,6,24,15,0,903.0,104.0,5.6,22.0,812.0,1012.9,771.81
2016,6,24,15,15,892.5,102.0,5.55,21.5,772.0,1017.62,777.75
2016,6,24,15,30,882.0,100.0,5.5,21.0,732.0,1018.67,781.35
2016,6,24,15,45,868.0,98.0,5.5,21.0,687.0,1012.56,778.96
2016,6,24,16,0,854.0,96.0,5.5,21.0,642.0,1002.94,774.29
2016,6,24,16,15,836.0,93.0,5.45,20.5,594.0,997.83,774.12
2016,6,24,16,30,818.0,90.0,5.4,20.0,546.0,976.03,762.16
2016,6,24,16,45,793.5,87.0,5.35,20.0,495.0,944.49,741.74
2016,6,24,17,0,769.0,84.0,5.3,20.0,444.0,910.13,719.09
2016,6,24,17,15,737.0,79.5,5.2,19.5,392.5,863.9,688.4
2016,6,24,17,30,705.0,75.0,5.1,19.0,341.0,822.49,660.49
2016,6,24,17,45,659.5,70.0,5.1,18.5,289.5,759.97,616.05
2016,6,24,18,0,614.0,65.0,5.1,18.0,238.0,697.02,569.35
2016,6,24,18,15,548.5,58.0,4.85,17.0,189.5,613.44,504.2
2016,6,24,18,30,483.0,51.0,4.6,16.0,141.0,531.61,437.27
2016,6,24,18,45,382.0,41.0,4.45,15.5,99.0,419.25,341.85
2016,6,24,19,0,281.0,31.0,4.3,15.0,57.0,313.58,238.94
2016,6,24,19,15,140.5,15.5,4.1,14.5,28.5,157.2,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,176.5,16.5,2.8,13.5,36.0,13.32,0.64
2016,6,25,5,30,353.0,33.0,2.8,14.0,72.0,27.23,17.34
2016,6,25,5,45,446.0,41.5,2.85,14.5,115.5,34.21,24.33
2016,6,25,6,0,539.0,50.0,2.9,15.0,159.0,41.26,30.94
2016,6,25,6,15,597.5,56.0,2.8,15.5,208.5,46.11,35.42
2016,6,25,6,30,656.0,62.0,2.7,16.0,258.0,50.99,39.76
2016,6,25,6,45,698.0,66.5,2.65,16.5,309.5,59.05,46.76
2016,6,25,7,0,740.0,71.0,2.6,17.0,361.0,62.86,49.9
2016,6,25,7,15,769.0,74.5,2.6,17.5,412.5,65.68,52.1
2016,6,25,7,30,798.0,78.0,2.6,18.0,464.0,68.46,54.22
2016,6,25,7,45,821.0,80.5,2.65,18.5,514.5,70.37,55.57
2016,6,25,8,0,844.0,83.0,2.7,19.0,565.0,80.25,63.73
2016,6,25,8,15,860.0,86.0,2.7,19.5,613.0,82.8,65.57
2016,6,25,8,30,876.0,89.0,2.7,20.0,661.0,85.2,67.26
2016,6,25,8,45,889.5,90.5,2.75,20.5,705.0,86.48,68.01
2016,6,25,9,0,903.0,92.0,2.8,21.0,749.0,87.63,68.67
2016,6,25,9,15,912.5,94.0,2.8,21.5,788.5,88.79,69.34
2016,6,25,9,30,922.0,96.0,2.8,22.0,828.0,89.8,69.9
2016,6,25,9,45,924.5,100.0,2.85,22.5,860.5,111.65,69.03
2016,6,25,10,0,927.0,104.0,2.9,23.0,893.0,168.45,93.45
2016,6,25,10,15,932.5,105.5,2.95,23.0,921.0,224.94,131.67
2016,6,25,10,30,938.0,107.0,3.0,23.0,949.0,282.05,177.52
2016,6,25,10,45,941.5,108.0,3.05,23.5,970.0,338.72,225.8
2016,6,25,11,0,945.0,109.0,3.1,24.0,991.0,395.39,274.71
2016,6,25,11,15,947.5,109.5,3.2,24.0,1005.5,451.14,323.11
2016,6,25,11,30,950.0,110.0,3.3,24.0,1020.0,506.39,370.2
2016,6,25,11,45,950.5,111.0,3.4,24.0,1026.5,560.27,415.16
2016,6,25,12,0,951.0,112.0,3.5,24.0,1033.0,613.12,458.19
2016,6,25,12,15,951.0,112.0,3.65,24.0,1032.5,663.76,498.69
2016,6,25,12,30,951.0,112.0,3.8,24.0,1032.0,712.86,537.19
2016,6,25,12,45,952.0,110.0,3.95,24.0,1024.5,759.33,573.1
2016,6,25,13,0,953.0,108.0,4.1,24.0,1017.0,803.68,606.92
2016,6,25,13,15,950.0,107.5,4.2,23.5,1001.5,843.78,636.59
2016,6,25,13,30,947.0,107.0,4.3,23.0,986.0,881.07,664.29
2016,6,25,13,45,843.0,158.0,4.4,23.0,926.5,887.82,669.72
2016,6,25,14,0,739.0,209.0,4.5,23.0,867.0,884.82,668.64
2016,6,25,14,15,728.5,209.0,4.55,23.0,840.5,904.38,683.58
2016,6,25,14,30,718.0,209.0,4.6,23.0,814.0,920.55,695.93
2016,6,25,14,45,813.5,154.5,4.7,23.0,813.5,971.44,732.68
2016,6,25,15,0,909.0,100.0,4.8,23.0,813.0,1014.28,763.7
2016,6,25,15,15,899.0,98.0,4.8,22.5,772.5,1019.52,770.02
2016,6,25,15,30,889.0,96.0,4.8,22.0,732.0,1021.08,774.29
2016,6,25,15,45,714.5,144.0,4.8,22.0,635.0,930.46,713.37
2016,6,25,16,0,540.0,192.0,4.8,22.0,538.0,801.41,623.7
2016,6,25,16,15,683.5,139.0,4.8,21.5,542.5,904.43,701.72
2016,6,25,16,30,827.0,86.0,4.8,21.0,547.0,980.16,758.15
2016,6,25,16,45,804.0,82.5,4.85,21.0,496.5,949.46,738.74
2016,6,25,17,0,781.0,79.0,4.9,21.0,446.0,915.92,717.71
2016,6,25,17,15,750.0,75.0,4.85,20.5,394.0,871.23,688.84
2016,6,25,17,30,719.0,71.0,4.8,20.0,342.0,824.5,657.64
2016,6,25,17,45,675.5,66.0,4.8,19.5,291.0,769.61,619.39
2016,6,25,18,0,632.0,61.0,4.8,19.0,240.0,708.26,574.42
2016,6,25,18,15,568.5,54.5,4.7,18.0,191.5,626.82,512.09
2016,6,25,18,30,505.0,48.0,4.6,17.0,143.0,547.12,447.74
2016,6,25,18,45,405.5,39.0,4.55,16.5,100.5,436.7,354.5
2016,6,25,19,0,306.0,30.0,4.5,16.0,58.0,332.8,252.83
2016,6,25,19,15,153.0,15.0,4.45,15.5,29.0,166.05,0.0
2016,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,175.0,16.0,3.5,13.0,35.0,12.91,0.07
2016,6,26,5,30,350.0,32.0,3.5,13.0,70.0,26.4,16.67
2016,6,26,5,45,438.5,40.5,3.5,13.5,112.5,33.36,23.67
2016,6,26,6,0,527.0,49.0,3.5,14.0,155.0,40.38,30.27
2016,6,26,6,15,584.5,55.0,3.4,14.5,203.5,45.22,34.76
2016,6,26,6,30,642.0,61.0,3.3,15.0,252.0,50.09,39.11
2016,6,26,6,45,682.0,65.5,3.2,15.5,302.5,58.04,46.06
2016,6,26,7,0,722.0,70.0,3.1,16.0,353.0,61.81,49.18
2016,6,26,7,15,750.5,74.0,3.05,16.5,403.5,64.97,51.7
2016,6,26,7,30,779.0,78.0,3.0,17.0,454.0,68.07,54.11
2016,6,26,7,45,801.5,81.0,2.95,17.5,504.0,70.28,55.72
2016,6,26,8,0,824.0,84.0,2.9,18.0,554.0,72.42,57.26
2016,6,26,8,15,840.5,86.5,2.9,18.5,600.5,82.6,65.67
2016,6,26,8,30,857.0,89.0,2.9,19.0,647.0,84.67,67.09
2016,6,26,8,45,869.5,91.0,2.9,20.0,690.5,86.18,67.91
2016,6,26,9,0,882.0,93.0,2.9,21.0,734.0,87.55,68.61
2016,6,26,9,15,891.5,94.5,2.9,21.0,772.5,88.39,69.16
2016,6,26,9,30,901.0,96.0,2.9,21.0,811.0,89.1,69.6
2016,6,26,9,45,910.0,96.5,2.9,21.5,845.0,108.0,67.22
2016,6,26,10,0,919.0,97.0,2.9,22.0,879.0,162.77,89.88
2016,6,26,10,15,924.0,98.0,2.95,22.5,906.0,218.35,127.23
2016,6,26,10,30,929.0,99.0,3.0,23.0,933.0,274.48,172.06
2016,6,26,10,45,931.0,101.0,3.05,23.5,953.0,330.71,220.05
2016,6,26,11,0,933.0,103.0,3.1,24.0,973.0,386.79,268.58
2016,6,26,11,15,935.0,103.5,3.2,24.0,986.5,441.6,316.3
2016,6,26,11,30,937.0,104.0,3.3,24.0,1000.0,495.85,362.7
2016,6,26,11,45,936.0,105.0,3.4,24.0,1005.5,548.2,406.61
2016,6,26,12,0,935.0,106.0,3.5,24.0,1011.0,599.37,448.49
2016,6,26,12,15,934.5,106.0,3.6,24.0,1010.0,648.77,488.04
2016,6,26,12,30,934.0,106.0,3.7,24.0,1009.0,696.61,525.54
2016,6,26,12,45,922.0,112.5,3.85,24.5,998.0,739.62,557.75
2016,6,26,13,0,910.0,119.0,4.0,25.0,987.0,779.92,587.32
2016,6,26,13,15,907.0,118.5,4.15,24.5,972.0,818.69,616.69
2016,6,26,13,30,904.0,118.0,4.3,24.0,957.0,854.76,643.74
2016,6,26,13,45,899.0,117.0,4.5,24.0,935.0,885.83,666.42
2016,6,26,14,0,894.0,116.0,4.7,24.0,913.0,913.73,687.52
2016,6,26,14,15,888.0,114.5,4.8,24.0,884.5,937.0,704.88
2016,6,26,14,30,882.0,113.0,4.9,24.0,856.0,956.87,720.07
2016,6,26,14,45,872.5,111.5,5.05,24.0,821.5,969.94,731.15
2016,6,26,15,0,863.0,110.0,5.2,24.0,787.0,979.42,739.98
2016,6,26,15,15,852.0,108.0,5.2,23.5,747.5,983.32,745.57
2016,6,26,15,30,841.0,106.0,5.2,23.0,708.0,983.67,748.93
2016,6,26,15,45,662.0,160.0,5.25,23.0,615.5,895.17,689.01
2016,6,26,16,0,483.0,214.0,5.3,23.0,523.0,767.85,598.03
2016,6,26,16,15,628.5,154.5,5.25,22.5,525.0,865.73,674.32
2016,6,26,16,30,774.0,95.0,5.2,22.0,527.0,937.46,728.24
2016,6,26,16,45,749.5,91.5,5.2,21.5,477.5,905.68,708.77
2016,6,26,17,0,725.0,88.0,5.2,21.0,428.0,871.18,687.6
2016,6,26,17,15,693.0,83.0,5.05,20.5,378.0,831.76,661.44
2016,6,26,17,30,661.0,78.0,4.9,20.0,328.0,784.34,628.66
2016,6,26,17,45,618.5,72.0,4.8,19.5,278.5,724.22,585.44
2016,6,26,18,0,576.0,66.0,4.7,19.0,229.0,663.65,540.16
2016,6,26,18,15,513.0,58.5,4.6,18.5,182.5,582.68,476.76
2016,6,26,18,30,450.0,51.0,4.5,18.0,136.0,503.47,411.8
2016,6,26,18,45,359.0,40.5,4.45,17.5,96.0,399.95,324.21
2016,6,26,19,0,268.0,30.0,4.4,17.0,56.0,302.73,229.4
2016,6,26,19,15,134.0,15.0,4.35,16.5,28.0,151.81,0.0
2016,6,26,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,176.0,15.5,3.65,13.5,34.5,12.51,0.0
2016,6,27,5,30,352.0,31.0,3.6,14.0,69.0,25.59,15.85
2016,6,27,5,45,438.0,39.5,3.55,14.5,111.0,32.56,22.85
2016,6,27,6,0,524.0,48.0,3.5,15.0,153.0,39.58,29.43
2016,6,27,6,15,581.5,54.0,3.35,15.5,201.0,44.44,33.92
2016,6,27,6,30,639.0,60.0,3.2,16.0,249.0,49.32,38.27
2016,6,27,6,45,677.5,65.0,3.1,16.5,299.0,57.59,45.48
2016,6,27,7,0,716.0,70.0,3.0,17.0,349.0,61.72,48.9
2016,6,27,7,15,745.0,73.5,2.95,17.5,400.0,64.51,51.09
2016,6,27,7,30,774.0,77.0,2.9,18.0,451.0,67.27,53.2
2016,6,27,7,45,795.0,80.5,2.85,18.5,500.0,69.8,55.09
2016,6,27,8,0,816.0,84.0,2.8,19.0,549.0,72.23,56.87
2016,6,27,8,15,832.5,87.0,2.85,19.5,596.0,82.69,65.49
2016,6,27,8,30,849.0,90.0,2.9,20.0,643.0,85.04,67.14
2016,6,27,8,45,862.0,92.5,3.0,21.0,686.5,86.83,68.19
2016,6,27,9,0,875.0,95.0,3.1,22.0,730.0,88.46,69.11
2016,6,27,9,15,885.0,96.5,3.15,22.5,769.0,89.29,69.49
2016,6,27,9,30,895.0,98.0,3.2,23.0,808.0,89.97,69.77
2016,6,27,9,45,891.0,106.5,3.25,23.5,838.5,111.16,70.06
2016,6,27,10,0,887.0,115.0,3.3,24.0,869.0,167.77,94.48
2016,6,27,10,15,893.5,116.0,3.35,24.0,897.0,222.05,130.7
2016,6,27,10,30,900.0,117.0,3.4,24.0,925.0,277.07,174.56
2016,6,27,10,45,736.5,226.5,3.5,24.5,898.0,338.42,231.26
2016,6,27,11,0,573.0,336.0,3.6,25.0,871.0,401.67,287.05
2016,6,27,11,15,605.5,324.0,3.65,25.0,896.0,448.89,325.46
2016,6,27,11,30,638.0,312.0,3.7,25.0,921.0,492.11,360.95
2016,6,27,11,45,778.0,216.5,3.8,25.5,965.0,543.3,401.3
2016,6,27,12,0,918.0,121.0,3.9,26.0,1009.0,599.26,445.69
2016,6,27,12,15,721.0,253.0,4.05,26.0,950.5,633.17,471.81
2016,6,27,12,30,524.0,385.0,4.2,26.0,892.0,649.41,483.21
2016,6,27,12,45,724.5,249.5,4.35,26.0,944.0,721.48,539.67
2016,6,27,13,0,925.0,114.0,4.5,26.0,996.0,786.44,591.61
2016,6,27,13,15,922.0,113.5,4.6,26.0,981.0,825.7,619.82
2016,6,27,13,30,919.0,113.0,4.7,26.0,966.0,862.23,645.85
2016,6,27,13,45,915.5,111.5,4.85,26.0,944.0,894.53,669.35
2016,6,27,14,0,912.0,110.0,5.0,26.0,922.0,923.7,690.83
2016,6,27,14,15,771.5,182.5,5.05,25.5,854.5,908.2,682.55
2016,6,27,14,30,631.0,255.0,5.1,25.0,787.0,880.98,664.48
2016,6,27,14,45,758.0,179.0,5.15,25.0,792.0,950.99,716.4
2016,6,27,15,0,885.0,103.0,5.2,25.0,797.0,993.43,746.71
2016,6,27,15,15,874.0,101.0,5.25,24.5,757.5,997.5,752.59
2016,6,27,15,30,863.0,99.0,5.3,24.0,718.0,997.95,756.42
2016,6,27,15,45,850.5,96.0,5.35,24.0,674.0,992.17,754.61
2016,6,27,16,0,838.0,93.0,5.4,24.0,630.0,982.9,750.55
2016,6,27,16,15,820.5,90.5,5.45,23.5,583.0,978.85,751.76
2016,6,27,16,30,803.0,88.0,5.5,23.0,536.0,958.36,741.44
2016,6,27,16,45,782.0,84.0,5.55,22.5,486.5,929.3,724.95
2016,6,27,17,0,761.0,80.0,5.6,22.0,437.0,897.42,706.12
2016,6,27,17,15,730.5,76.0,5.55,21.5,386.5,853.57,677.45
2016,6,27,17,30,700.0,72.0,5.5,21.0,336.0,807.7,646.48
2016,6,27,17,45,659.0,66.5,5.5,20.5,286.0,755.09,609.46
2016,6,27,18,0,618.0,61.0,5.5,20.0,236.0,695.76,565.56
2016,6,27,18,15,556.5,54.5,5.35,19.5,188.5,616.51,503.36
2016,6,27,18,30,495.0,48.0,5.2,19.0,141.0,538.91,439.52
2016,6,27,18,45,401.0,38.5,5.1,18.5,99.5,432.74,349.68
2016,6,27,19,0,307.0,29.0,5.0,18.0,58.0,332.96,251.67
2016,6,27,19,15,153.5,14.5,4.85,17.5,29.0,165.83,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,157.5,16.5,3.65,13.0,33.0,13.3,0.0
2016,6,28,5,30,315.0,33.0,3.6,13.0,66.0,27.1,17.15
2016,6,28,5,45,401.5,42.5,3.6,13.5,107.5,34.76,24.87
2016,6,28,6,0,488.0,52.0,3.6,14.0,149.0,42.43,32.07
2016,6,28,6,15,547.5,58.5,3.5,14.5,197.0,47.5,36.79
2016,6,28,6,30,607.0,65.0,3.4,15.0,245.0,52.6,41.35
2016,6,28,6,45,649.0,70.5,3.3,15.5,295.0,56.74,44.91
2016,6,28,7,0,691.0,76.0,3.2,16.0,345.0,60.83,48.33
2016,6,28,7,15,721.5,80.0,3.15,16.5,395.5,68.86,55.11
2016,6,28,7,30,752.0,84.0,3.1,17.0,446.0,71.8,57.37
2016,6,28,7,45,777.0,87.0,3.05,17.5,496.0,73.87,58.84
2016,6,28,8,0,802.0,90.0,3.0,18.0,546.0,75.89,60.25
2016,6,28,8,15,819.5,93.0,2.95,18.5,593.0,77.64,61.44
2016,6,28,8,30,837.0,96.0,2.9,19.0,640.0,88.25,70.15
2016,6,28,8,45,852.0,97.5,2.9,19.5,684.0,89.42,70.79
2016,6,28,9,0,867.0,99.0,2.9,20.0,728.0,90.46,71.35
2016,6,28,9,15,877.5,101.0,2.85,20.5,767.0,91.5,71.91
2016,6,28,9,30,888.0,103.0,2.8,21.0,806.0,92.38,72.35
2016,6,28,9,45,689.5,209.5,2.8,21.5,770.0,134.13,92.14
2016,6,28,10,0,491.0,316.0,2.8,22.0,734.0,216.86,147.85
2016,6,28,10,15,704.0,212.0,2.85,22.0,832.0,227.54,143.71
2016,6,28,10,30,917.0,108.0,2.9,22.0,930.0,274.9,173.28
2016,6,28,10,45,921.0,109.5,3.0,22.5,951.5,330.9,221.08
2016,6,28,11,0,925.0,111.0,3.1,23.0,973.0,386.97,269.67
2016,6,28,11,15,928.0,111.5,3.2,23.0,987.5,441.94,317.62
2016,6,28,11,30,931.0,112.0,3.3,23.0,1002.0,496.48,364.36
2016,6,28,11,45,932.0,112.5,3.4,23.0,1008.5,549.43,408.83
2016,6,28,12,0,933.0,113.0,3.5,23.0,1015.0,601.4,451.45
2016,6,28,12,15,713.0,256.0,3.6,23.0,945.5,629.78,473.63
2016,6,28,12,30,493.0,399.0,3.7,23.0,876.0,638.56,479.45
2016,6,28,12,45,500.5,391.0,3.85,23.0,872.0,674.15,506.92
2016,6,28,13,0,508.0,383.0,4.0,23.0,868.0,708.55,533.16
2016,6,28,13,15,709.0,252.0,4.1,23.0,917.0,792.56,598.29
2016,6,28,13,30,910.0,121.0,4.2,23.0,966.0,861.17,650.43
2016,6,28,13,45,907.0,119.0,4.3,23.0,944.5,893.48,673.3
2016,6,28,14,0,904.0,117.0,4.4,23.0,923.0,922.67,694.33
2016,6,28,14,15,898.0,116.0,4.4,22.5,894.5,946.85,712.9
2016,6,28,14,30,892.0,115.0,4.4,22.0,866.0,967.63,729.33
2016,6,28,14,45,886.0,112.0,4.45,22.0,832.5,982.94,741.02
2016,6,28,15,0,880.0,109.0,4.5,22.0,799.0,994.66,750.66
2016,6,28,15,15,869.5,106.5,4.45,21.5,759.5,998.86,755.97
2016,6,28,15,30,859.0,104.0,4.4,21.0,720.0,999.42,759.18
2016,6,28,15,45,662.5,162.5,4.4,21.0,619.5,898.34,690.71
2016,6,28,16,0,466.0,221.0,4.4,21.0,519.0,758.14,590.56
2016,6,28,16,15,454.0,206.0,4.35,20.5,478.5,734.23,576.75
2016,6,28,16,30,442.0,191.0,4.3,20.0,438.0,707.91,560.39
2016,6,28,16,45,599.5,137.0,4.3,20.0,438.5,816.08,643.79
2016,6,28,17,0,757.0,83.0,4.3,20.0,439.0,897.39,703.9
2016,6,28,17,15,725.5,79.0,4.3,19.5,388.0,852.59,674.43
2016,6,28,17,30,694.0,75.0,4.3,19.0,337.0,812.57,648.43
2016,6,28,17,45,652.0,69.0,4.35,18.5,286.5,752.26,606.37
2016,6,28,18,0,610.0,63.0,4.4,18.0,236.0,691.44,562.06
2016,6,28,18,15,547.0,56.5,4.4,17.0,188.5,610.99,500.76
2016,6,28,18,30,484.0,50.0,4.4,16.0,141.0,532.16,437.23
2016,6,28,18,45,386.5,40.5,4.4,15.5,99.5,423.25,345.02
2016,6,28,19,0,289.0,31.0,4.4,15.0,58.0,320.63,244.72
2016,6,28,19,15,144.5,15.5,4.35,14.5,29.0,160.71,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,169.0,16.5,4.35,12.0,34.0,13.34,0.0
2016,6,29,5,30,338.0,33.0,4.4,12.0,68.0,27.23,17.26
2016,6,29,5,45,431.0,41.5,4.5,12.5,111.0,34.16,24.42
2016,6,29,6,0,524.0,50.0,4.6,13.0,154.0,41.17,31.07
2016,6,29,6,15,584.5,56.5,4.55,13.5,203.0,46.38,35.92
2016,6,29,6,30,645.0,63.0,4.5,14.0,252.0,51.61,40.63
2016,6,29,6,45,322.5,77.0,4.5,14.5,171.5,55.89,44.34
2016,6,29,7,0,0.0,91.0,4.5,15.0,91.0,68.65,55.44
2016,6,29,7,15,0.5,119.0,4.45,15.0,119.5,88.21,72.47
2016,6,29,7,30,1.0,147.0,4.4,15.0,148.0,107.33,88.91
2016,6,29,7,45,2.0,158.0,4.4,15.5,159.0,115.35,95.37
2016,6,29,8,0,3.0,169.0,4.4,16.0,170.0,123.31,101.7
2016,6,29,8,15,6.0,186.0,4.35,16.5,189.5,135.08,111.23
2016,6,29,8,30,9.0,203.0,4.3,17.0,209.0,146.74,120.56
2016,6,29,8,45,9.0,209.5,4.3,17.5,216.0,151.6,124.08
2016,6,29,9,0,9.0,216.0,4.3,18.0,223.0,156.38,127.53
2016,6,29,9,15,10.5,228.5,4.25,18.0,237.0,164.91,134.35
2016,6,29,9,30,12.0,241.0,4.2,18.0,251.0,173.35,141.07
2016,6,29,9,45,43.0,315.5,4.2,18.5,352.0,203.66,157.68
2016,6,29,10,0,74.0,390.0,4.2,19.0,453.0,252.17,192.8
2016,6,29,10,15,63.0,393.0,4.2,19.0,448.0,262.82,200.7
2016,6,29,10,30,52.0,396.0,4.2,19.0,443.0,271.98,208.12
2016,6,29,10,45,224.0,396.5,4.2,19.0,604.5,304.7,227.63
2016,6,29,11,0,396.0,397.0,4.2,19.0,766.0,384.8,285.9
2016,6,29,11,15,426.0,397.0,4.2,19.0,799.5,419.66,314.6
2016,6,29,11,30,456.0,397.0,4.2,19.0,833.0,468.02,353.57
2016,6,29,11,45,383.0,428.5,4.25,19.0,796.5,493.46,375.52
2016,6,29,12,0,310.0,460.0,4.3,19.0,760.0,505.89,386.62
2016,6,29,12,15,397.0,431.0,4.35,19.0,814.5,566.29,433.6
2016,6,29,12,30,484.0,402.0,4.4,19.0,869.0,634.29,485.91
2016,6,29,12,45,711.5,260.0,4.45,19.0,941.0,719.17,553.11
2016,6,29,13,0,939.0,118.0,4.5,19.0,1013.0,798.68,616.88
2016,6,29,13,15,669.5,255.5,4.5,19.0,889.0,764.07,588.06
2016,6,29,13,30,400.0,393.0,4.5,19.0,765.0,692.81,532.1
2016,6,29,13,45,367.5,401.0,4.55,19.0,736.5,686.04,528.25
2016,6,29,14,0,335.0,409.0,4.6,19.0,708.0,686.75,529.15
2016,6,29,14,15,368.0,378.0,4.6,18.5,696.5,707.5,547.48
2016,6,29,14,30,401.0,347.0,4.6,18.0,685.0,745.24,577.82
2016,6,29,14,45,344.0,351.0,4.6,18.0,632.5,693.3,539.95
2016,6,29,15,0,287.0,355.0,4.6,18.0,580.0,656.34,512.65
2016,6,29,15,15,230.5,343.5,4.6,17.5,518.5,576.76,454.67
2016,6,29,15,30,174.0,332.0,4.6,17.0,457.0,517.58,410.54
2016,6,29,15,45,116.5,300.5,4.65,17.0,382.0,432.73,345.11
2016,6,29,16,0,59.0,269.0,4.7,17.0,307.0,321.01,257.03
2016,6,29,16,15,45.5,240.5,4.7,16.5,269.0,280.89,226.15
2016,6,29,16,30,32.0,212.0,4.7,16.0,231.0,239.84,193.77
2016,6,29,16,45,16.0,178.5,4.75,16.0,188.0,170.53,137.23
2016,6,29,17,0,0.0,145.0,4.8,16.0,145.0,123.05,97.71
2016,6,29,17,15,12.5,140.5,4.8,15.5,145.5,134.53,108.49
2016,6,29,17,30,25.0,136.0,4.8,15.0,146.0,163.83,134.1
2016,6,29,17,45,19.0,117.0,4.8,15.0,124.0,124.33,100.91
2016,6,29,18,0,13.0,98.0,4.8,15.0,102.0,101.78,81.64
2016,6,29,18,15,6.5,79.5,4.7,14.5,81.5,79.23,62.17
2016,6,29,18,30,0.0,61.0,4.6,14.0,61.0,56.36,42.15
2016,6,29,18,45,0.0,43.0,4.6,13.5,43.0,38.92,26.87
2016,6,29,19,0,0.0,25.0,4.6,13.0,25.0,19.58,9.59
2016,6,29,19,15,0.0,12.5,4.55,13.0,12.5,9.52,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,130.5,18.0,4.05,12.5,31.5,13.76,0.0
2016,6,30,5,30,261.0,36.0,4.0,13.0,63.0,27.43,17.28
2016,6,30,5,45,355.0,46.5,4.0,13.5,104.5,37.79,27.47
2016,6,30,6,0,449.0,57.0,4.0,14.0,146.0,46.12,35.31
2016,6,30,6,15,512.5,65.0,3.8,14.0,194.0,52.18,41.01
2016,6,30,6,30,576.0,73.0,3.6,14.0,242.0,58.22,46.51
2016,6,30,6,45,617.0,80.0,3.45,14.5,292.0,63.16,50.8
2016,6,30,7,0,658.0,87.0,3.3,15.0,342.0,68.01,54.87
2016,6,30,7,15,691.5,92.0,3.1,15.5,393.5,71.24,57.43
2016,6,30,7,30,725.0,97.0,2.9,16.0,445.0,74.41,59.89
2016,6,30,7,45,748.0,102.0,2.75,16.5,494.5,77.27,62.03
2016,6,30,8,0,771.0,107.0,2.6,17.0,544.0,86.64,69.78
2016,6,30,8,15,790.5,110.5,2.5,17.0,592.0,88.33,70.99
2016,6,30,8,30,810.0,114.0,2.4,17.0,640.0,89.91,72.12
2016,6,30,8,45,823.5,117.5,2.3,17.5,683.5,91.21,72.87
2016,6,30,9,0,837.0,121.0,2.2,18.0,727.0,92.36,73.51
2016,6,30,9,15,849.0,123.5,2.2,18.5,767.0,92.75,73.52
2016,6,30,9,30,861.0,126.0,2.2,19.0,807.0,103.13,81.93
2016,6,30,9,45,879.0,123.0,2.25,19.5,843.5,115.59,76.94
2016,6,30,10,0,897.0,120.0,2.3,20.0,880.0,168.26,96.58
2016,6,30,10,15,903.5,121.5,2.35,20.0,908.5,223.51,133.25
2016,6,30,10,30,910.0,123.0,2.4,20.0,937.0,279.52,178.0
2016,6,30,10,45,914.0,124.5,2.45,20.5,958.5,335.4,225.64
2016,6,30,11,0,918.0,126.0,2.5,21.0,980.0,391.37,274.13
2016,6,30,11,15,920.5,126.5,2.6,21.0,994.5,446.1,321.94
2016,6,30,11,30,923.0,127.0,2.7,21.0,1009.0,500.37,368.52
2016,6,30,11,45,924.5,127.5,2.85,21.0,1016.0,553.54,413.32
2016,6,30,12,0,926.0,128.0,3.0,21.0,1023.0,605.85,456.36
2016,6,30,12,15,926.0,128.0,3.1,21.0,1022.5,655.86,496.54
2016,6,30,12,30,926.0,128.0,3.2,21.0,1022.0,704.44,534.73
2016,6,30,12,45,916.5,132.5,3.35,21.5,1012.0,748.03,567.6
2016,6,30,13,0,907.0,137.0,3.5,22.0,1002.0,789.07,597.92
2016,6,30,13,15,903.5,136.0,3.6,22.0,986.5,827.73,626.51
2016,6,30,13,30,900.0,135.0,3.7,22.0,971.0,863.64,652.04
2016,6,30,13,45,895.5,133.5,3.85,22.0,948.5,895.34,674.96
2016,6,30,14,0,891.0,132.0,4.0,22.0,926.0,923.89,695.81
2016,6,30,14,15,884.0,130.5,4.05,21.5,897.0,946.91,713.82
2016,6,30,14,30,877.0,129.0,4.1,21.0,868.0,966.46,729.68
2016,6,30,14,45,868.5,126.5,4.15,21.0,833.0,980.11,740.3
2016,6,30,15,0,860.0,124.0,4.2,21.0,798.0,990.14,748.66
2016,6,30,15,15,733.0,164.5,4.2,21.0,718.5,947.64,720.87
2016,6,30,15,30,606.0,205.0,4.2,21.0,639.0,875.67,672.4
2016,6,30,15,45,706.0,158.5,4.25,21.0,633.5,938.12,718.7
2016,6,30,16,0,806.0,112.0,4.3,21.0,628.0,986.28,753.84
2016,6,30,16,15,786.0,108.5,4.3,20.5,580.0,965.58,742.68
2016,6,30,16,30,766.0,105.0,4.3,20.0,532.0,941.59,729.66
2016,6,30,16,45,740.0,101.0,4.3,20.0,482.0,915.04,713.34
2016,6,30,17,0,714.0,97.0,4.3,20.0,432.0,879.19,690.15
2016,6,30,17,15,679.5,91.5,4.25,19.5,381.0,830.63,658.34
2016,6,30,17,30,645.0,86.0,4.2,19.0,330.0,780.36,624.37
2016,6,30,17,45,597.5,79.5,4.2,18.5,279.5,715.08,577.98
2016,6,30,18,0,550.0,73.0,4.2,18.0,229.0,649.45,529.35
2016,6,30,18,15,483.0,65.0,4.15,17.5,182.0,564.54,463.08
2016,6,30,18,30,416.0,57.0,4.1,17.0,135.0,481.27,394.99
2016,6,30,18,45,315.5,45.5,4.1,16.5,94.5,367.27,298.97
2016,6,30,19,0,215.0,34.0,4.1,16.0,54.0,265.83,201.23
2016,6,30,19,15,107.5,17.0,4.1,15.5,27.0,130.8,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,118.0,18.0,3.35,12.0,30.0,13.72,0.0
2016,7,1,5,30,236.0,36.0,3.4,12.0,60.0,27.31,17.19
2016,7,1,5,45,332.0,47.0,3.45,12.5,101.0,35.84,25.87
2016,7,1,6,0,428.0,58.0,3.5,13.0,142.0,46.78,36.04
2016,7,1,6,15,492.5,66.0,3.45,13.5,189.0,52.78,41.62
2016,7,1,6,30,557.0,74.0,3.4,14.0,236.0,58.76,47.0
2016,7,1,6,45,601.5,80.5,3.4,14.5,286.0,63.32,50.94
2016,7,1,7,0,646.0,87.0,3.4,15.0,336.0,67.83,54.72
2016,7,1,7,15,679.5,92.0,3.35,15.0,386.5,71.04,57.38
2016,7,1,7,30,713.0,97.0,3.3,15.0,437.0,74.19,59.94
2016,7,1,7,45,571.0,147.5,3.25,15.5,439.0,103.22,84.85
2016,7,1,8,0,429.0,198.0,3.2,16.0,441.0,126.48,104.36
2016,7,1,8,15,386.0,230.5,3.1,16.0,463.0,148.06,122.38
2016,7,1,8,30,343.0,263.0,3.0,16.0,485.0,162.61,134.28
2016,7,1,8,45,274.5,298.0,2.95,16.5,483.5,176.48,145.26
2016,7,1,9,0,206.0,333.0,2.9,17.0,482.0,201.26,165.19
2016,7,1,9,15,532.0,227.0,2.85,17.0,640.0,134.18,108.84
2016,7,1,9,30,858.0,121.0,2.8,17.0,798.0,100.6,80.43
2016,7,1,9,45,681.0,216.5,2.75,17.5,768.5,134.61,95.84
2016,7,1,10,0,504.0,312.0,2.7,18.0,739.0,214.16,147.98
2016,7,1,10,15,498.0,329.5,2.7,18.0,763.0,258.67,179.0
2016,7,1,10,30,492.0,347.0,2.7,18.0,787.0,303.41,214.46
2016,7,1,10,45,519.5,348.5,2.75,18.5,823.0,349.04,250.76
2016,7,1,11,0,547.0,350.0,2.8,19.0,859.0,397.99,290.33
2016,7,1,11,15,531.5,365.5,2.85,19.0,866.5,441.52,327.24
2016,7,1,11,30,516.0,381.0,2.9,19.0,874.0,483.97,362.55
2016,7,1,11,45,471.0,394.5,2.95,19.0,847.0,509.41,384.68
