Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,0,426.0,408.0,3.0,19.0,820.0,530.58,402.72
2016,7,1,12,15,440.0,394.0,3.1,19.0,819.5,564.5,429.87
2016,7,1,12,30,454.0,380.0,3.2,19.0,819.0,598.33,456.6
2016,7,1,12,45,678.5,256.0,3.3,19.0,906.0,692.03,529.63
2016,7,1,13,0,903.0,132.0,3.4,19.0,993.0,781.7,599.62
2016,7,1,13,15,900.0,131.0,3.5,19.0,977.5,820.47,628.2
2016,7,1,13,30,897.0,130.0,3.6,19.0,962.0,856.53,654.15
2016,7,1,13,45,721.5,227.5,3.7,19.0,887.0,852.06,650.24
2016,7,1,14,0,546.0,325.0,3.8,19.0,812.0,812.54,619.85
2016,7,1,14,15,543.5,311.0,3.85,19.0,783.0,822.8,629.02
2016,7,1,14,30,541.0,297.0,3.9,19.0,754.0,829.99,635.74
2016,7,1,14,45,469.5,308.0,3.95,19.0,693.0,791.89,608.68
2016,7,1,15,0,398.0,319.0,4.0,19.0,632.0,748.81,577.9
2016,7,1,15,15,495.0,264.5,4.0,18.5,633.0,804.78,623.97
2016,7,1,15,30,592.0,210.0,4.0,18.0,634.0,866.37,673.22
2016,7,1,15,45,556.0,205.0,4.0,18.0,584.0,824.86,644.66
2016,7,1,16,0,520.0,200.0,4.0,18.0,534.0,789.97,621.01
2016,7,1,16,15,642.0,151.0,3.95,17.5,531.0,875.82,687.0
2016,7,1,16,30,764.0,102.0,3.9,17.0,528.0,936.09,732.56
2016,7,1,16,45,738.5,97.5,3.85,17.0,478.0,902.32,709.99
2016,7,1,17,0,713.0,93.0,3.8,17.0,428.0,872.98,691.09
2016,7,1,17,15,679.5,88.0,3.75,16.5,377.5,826.12,660.23
2016,7,1,17,30,646.0,83.0,3.7,16.0,327.0,777.55,627.28
2016,7,1,17,45,600.0,76.5,3.65,16.0,277.0,713.75,580.45
2016,7,1,18,0,554.0,70.0,3.6,16.0,227.0,649.61,531.64
2016,7,1,18,15,488.0,62.0,3.55,15.5,180.0,565.71,466.04
2016,7,1,18,30,422.0,54.0,3.5,15.0,133.0,483.61,398.73
2016,7,1,18,45,323.5,43.0,3.45,15.0,93.0,373.81,305.16
2016,7,1,19,0,225.0,32.0,3.4,15.0,53.0,269.97,204.76
2016,7,1,19,15,112.5,16.0,3.3,14.5,26.5,132.34,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,124.5,16.5,2.75,12.0,29.5,12.63,0.0
2016,7,2,5,30,249.0,33.0,2.9,12.0,59.0,25.22,15.36
2016,7,2,5,45,343.5,44.0,3.05,12.5,99.5,35.71,25.73
2016,7,2,6,0,438.0,55.0,3.2,13.0,140.0,44.48,33.98
2016,7,2,6,15,501.0,63.0,3.2,13.5,187.5,50.55,39.64
2016,7,2,6,30,564.0,71.0,3.2,14.0,235.0,56.61,45.08
2016,7,2,6,45,607.0,77.5,3.25,14.5,284.5,61.24,49.09
2016,7,2,7,0,650.0,84.0,3.3,15.0,334.0,65.81,52.93
2016,7,2,7,15,683.0,89.0,3.3,15.0,384.5,69.08,55.66
2016,7,2,7,30,716.0,94.0,3.3,15.0,435.0,72.3,58.29
2016,7,2,7,45,738.5,99.0,3.3,15.5,484.0,81.45,65.95
2016,7,2,8,0,761.0,104.0,3.3,16.0,533.0,84.41,68.15
2016,7,2,8,15,780.5,107.0,3.3,16.5,580.0,85.83,69.01
2016,7,2,8,30,800.0,110.0,3.3,17.0,627.0,87.16,69.8
2016,7,2,8,45,813.0,114.0,3.3,17.5,670.5,88.82,70.89
2016,7,2,9,0,826.0,118.0,3.3,18.0,714.0,90.32,71.83
2016,7,2,9,15,838.0,120.0,3.25,18.0,753.5,90.49,71.8
2016,7,2,9,30,850.0,122.0,3.2,18.0,793.0,100.85,80.4
2016,7,2,9,45,852.5,128.0,3.2,18.5,825.5,114.48,78.25
2016,7,2,10,0,855.0,134.0,3.2,19.0,858.0,168.58,99.4
2016,7,2,10,15,862.0,135.5,3.2,19.0,886.0,221.76,134.5
2016,7,2,10,30,869.0,137.0,3.2,19.0,914.0,275.76,177.71
2016,7,2,10,45,707.5,243.0,3.2,19.0,885.5,335.41,234.17
2016,7,2,11,0,546.0,349.0,3.2,19.0,857.0,396.39,289.64
2016,7,2,11,15,714.0,246.0,3.2,19.0,921.0,434.17,319.49
2016,7,2,11,30,882.0,143.0,3.2,19.0,985.0,489.86,364.86
2016,7,2,11,45,882.0,145.0,3.2,19.5,991.5,541.43,407.74
2016,7,2,12,0,882.0,147.0,3.2,20.0,998.0,592.14,448.62
2016,7,2,12,15,669.0,263.5,3.2,20.0,909.5,605.95,460.47
2016,7,2,12,30,456.0,380.0,3.2,20.0,821.0,599.14,455.21
2016,7,2,12,45,446.5,388.5,3.25,20.0,817.0,632.89,481.06
2016,7,2,13,0,437.0,397.0,3.3,20.0,813.0,664.97,505.08
2016,7,2,13,15,663.0,265.5,3.3,20.0,886.0,765.6,582.43
2016,7,2,13,30,889.0,134.0,3.3,20.0,959.0,852.8,647.86
2016,7,2,13,45,883.0,133.5,3.3,20.0,936.5,883.77,669.13
2016,7,2,14,0,877.0,133.0,3.3,20.0,914.0,911.59,688.67
2016,7,2,14,15,764.5,186.5,3.3,19.5,852.0,903.71,685.18
2016,7,2,14,30,652.0,240.0,3.3,19.0,790.0,885.83,673.86
2016,7,2,14,45,648.5,229.5,3.3,19.0,758.0,894.6,681.66
2016,7,2,15,0,645.0,219.0,3.3,19.0,726.0,900.01,687.01
2016,7,2,15,15,604.0,219.5,3.25,18.5,674.5,875.4,671.75
2016,7,2,15,30,563.0,220.0,3.2,18.0,623.0,838.41,648.11
2016,7,2,15,45,516.0,219.5,3.15,18.0,571.5,800.14,621.81
2016,7,2,16,0,469.0,219.0,3.1,18.0,520.0,759.01,593.17
2016,7,2,16,15,447.0,207.5,3.05,17.5,476.5,728.86,574.07
2016,7,2,16,30,425.0,196.0,3.0,17.0,433.0,696.5,553.0
2016,7,2,16,45,559.5,147.5,2.95,17.0,429.5,776.76,616.1
2016,7,2,17,0,694.0,99.0,2.9,17.0,426.0,862.03,678.77
2016,7,2,17,15,660.0,93.5,2.85,16.5,375.5,814.29,646.55
2016,7,2,17,30,626.0,88.0,2.8,16.0,325.0,764.85,613.29
2016,7,2,17,45,579.0,81.0,2.75,16.0,275.0,699.78,565.96
2016,7,2,18,0,532.0,74.0,2.7,16.0,225.0,634.38,516.64
2016,7,2,18,15,467.5,65.0,2.6,15.5,178.5,550.99,451.8
2016,7,2,18,30,403.0,56.0,2.5,15.0,132.0,469.35,385.28
2016,7,2,18,45,311.0,44.0,2.45,14.5,92.0,361.29,294.39
2016,7,2,19,0,219.0,32.0,2.4,14.0,52.0,265.44,201.06
2016,7,2,19,15,109.5,16.0,2.35,13.5,26.0,130.05,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.5,16.0,2.8,12.0,29.5,12.28,0.0
2016,7,3,5,30,263.0,32.0,2.9,12.0,59.0,26.15,16.03
2016,7,3,5,45,357.5,42.5,3.0,12.5,100.0,34.59,24.73
2016,7,3,6,0,452.0,53.0,3.1,13.0,141.0,43.02,32.67
2016,7,3,6,15,514.5,61.0,3.05,13.5,188.5,49.17,38.4
2016,7,3,6,30,577.0,69.0,3.0,14.0,236.0,55.29,43.91
2016,7,3,6,45,345.0,110.5,3.0,14.5,216.0,78.02,63.97
2016,7,3,7,0,113.0,152.0,3.0,15.0,196.0,103.61,86.17
2016,7,3,7,15,203.5,167.0,2.95,15.0,259.0,114.63,95.5
2016,7,3,7,30,294.0,182.0,2.9,15.0,322.0,121.19,100.86
2016,7,3,7,45,342.5,194.0,2.9,15.5,374.5,128.59,106.69
2016,7,3,8,0,391.0,206.0,2.9,16.0,427.0,130.21,107.52
2016,7,3,8,15,435.0,211.5,2.85,16.5,477.0,132.33,108.76
2016,7,3,8,30,479.0,217.0,2.8,17.0,527.0,134.38,109.96
2016,7,3,8,45,439.0,252.0,2.8,17.5,551.0,149.42,122.1
2016,7,3,9,0,399.0,287.0,2.8,18.0,575.0,173.46,141.57
2016,7,3,9,15,630.5,202.0,2.8,18.0,685.5,120.71,97.18
2016,7,3,9,30,862.0,117.0,2.8,18.0,796.0,98.78,78.61
2016,7,3,9,45,886.5,109.5,2.8,18.5,834.0,105.8,71.71
2016,7,3,10,0,911.0,102.0,2.8,19.0,872.0,156.92,88.4
2016,7,3,10,15,917.0,103.0,2.75,19.0,900.0,212.44,124.79
2016,7,3,10,30,923.0,104.0,2.7,19.0,928.0,268.65,169.75
2016,7,3,10,45,726.5,230.0,2.7,19.5,888.5,332.34,230.27
2016,7,3,11,0,530.0,356.0,2.7,20.0,849.0,394.28,286.66
2016,7,3,11,15,546.0,346.5,2.7,20.0,861.5,434.72,320.41
2016,7,3,11,30,562.0,337.0,2.7,20.0,874.0,476.35,354.83
2016,7,3,11,45,569.0,346.0,2.75,20.0,892.5,526.35,394.87
2016,7,3,12,0,576.0,355.0,2.8,20.0,911.0,577.18,434.65
2016,7,3,12,15,756.5,232.0,2.8,20.0,962.0,635.4,480.88
2016,7,3,12,30,937.0,109.0,2.8,20.0,1013.0,695.67,529.24
2016,7,3,12,45,919.5,119.0,2.85,20.0,1001.0,738.09,561.79
2016,7,3,13,0,902.0,129.0,2.9,20.0,989.0,777.45,591.54
2016,7,3,13,15,899.0,128.5,2.9,20.0,974.0,816.58,619.88
2016,7,3,13,30,896.0,128.0,2.9,20.0,959.0,853.04,645.2
2016,7,3,13,45,716.5,228.0,2.95,20.0,882.5,847.42,640.25
2016,7,3,14,0,537.0,328.0,3.0,20.0,806.0,806.66,609.15
2016,7,3,14,15,551.0,304.0,3.0,19.5,781.0,822.65,623.66
2016,7,3,14,30,565.0,280.0,3.0,19.0,756.0,835.8,635.87
2016,7,3,14,45,553.0,269.5,3.05,19.0,720.0,834.42,636.46
2016,7,3,15,0,541.0,259.0,3.1,19.0,684.0,829.78,634.94
2016,7,3,15,15,541.5,243.0,3.1,18.5,649.5,828.74,637.31
2016,7,3,15,30,542.0,227.0,3.1,18.0,615.0,824.72,637.68
2016,7,3,15,45,450.0,241.0,3.1,18.0,549.5,756.16,588.37
2016,7,3,16,0,358.0,255.0,3.1,18.0,484.0,660.47,519.14
2016,7,3,16,15,393.0,224.5,3.1,17.5,458.5,692.4,546.75
2016,7,3,16,30,428.0,194.0,3.1,17.0,433.0,697.35,554.46
2016,7,3,16,45,572.5,142.5,3.15,17.0,430.5,795.19,630.63
2016,7,3,17,0,717.0,91.0,3.2,17.0,428.0,874.59,689.6
2016,7,3,17,15,684.0,86.0,3.2,16.5,377.5,828.21,658.75
2016,7,3,17,30,651.0,81.0,3.2,16.0,327.0,780.11,626.7
2016,7,3,17,45,607.0,74.5,3.2,16.0,277.0,718.15,581.84
2016,7,3,18,0,563.0,68.0,3.2,16.0,227.0,655.79,534.89
2016,7,3,18,15,499.0,60.0,3.1,15.5,180.5,573.52,470.78
2016,7,3,18,30,435.0,52.0,3.0,15.0,134.0,493.04,404.99
2016,7,3,18,45,342.0,41.0,2.9,14.5,94.0,387.55,315.74
2016,7,3,19,0,249.0,30.0,2.8,14.0,54.0,288.62,218.68
2016,7,3,19,15,124.5,15.0,2.75,13.5,27.0,139.09,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,5,15,148.5,15.0,3.2,12.5,29.5,12.1,0.0
2016,7,4,5,30,297.0,30.0,3.3,13.0,59.0,24.63,14.59
2016,7,4,5,45,395.0,39.0,3.45,13.5,101.0,31.98,22.31
2016,7,4,6,0,493.0,48.0,3.6,14.0,143.0,39.4,29.32
2016,7,4,6,15,554.0,54.5,3.55,14.0,190.5,44.59,34.24
2016,7,4,6,30,615.0,61.0,3.5,14.0,238.0,49.81,39.02
2016,7,4,6,45,454.0,99.5,3.45,14.5,244.0,72.48,59.07
2016,7,4,7,0,293.0,138.0,3.4,15.0,250.0,95.9,79.44
2016,7,4,7,15,309.0,157.0,3.3,15.0,290.5,107.39,89.23
2016,7,4,7,30,325.0,176.0,3.2,15.0,331.0,118.46,98.54
2016,7,4,7,45,569.5,130.0,3.15,15.5,436.0,91.66,74.8
2016,7,4,8,0,814.0,84.0,3.1,16.0,541.0,72.26,57.61
2016,7,4,8,15,831.5,86.5,3.05,16.5,588.5,82.33,66.01
2016,7,4,8,30,849.0,89.0,3.0,17.0,636.0,84.44,67.48
2016,7,4,8,45,582.5,199.0,2.95,17.5,586.5,124.6,101.28
2016,7,4,9,0,316.0,309.0,2.9,18.0,537.0,181.44,148.29
2016,7,4,9,15,607.0,203.0,2.9,18.0,670.5,120.62,97.1
2016,7,4,9,30,898.0,97.0,2.9,18.0,804.0,89.63,70.89
2016,7,4,9,45,892.0,106.5,2.9,18.5,834.5,103.32,70.51
2016,7,4,10,0,886.0,116.0,2.9,19.0,865.0,160.53,92.46
2016,7,4,10,15,892.5,117.5,2.9,19.0,893.5,215.2,128.07
2016,7,4,10,30,899.0,119.0,2.9,19.0,922.0,270.65,172.27
2016,7,4,10,45,717.5,236.0,2.9,19.0,886.5,332.38,231.11
2016,7,4,11,0,536.0,353.0,2.9,19.0,851.0,393.89,287.5
2016,7,4,11,15,723.0,239.5,2.9,19.0,922.0,432.06,317.13
2016,7,4,11,30,910.0,126.0,2.9,19.0,993.0,490.38,364.22
2016,7,4,11,45,908.5,128.0,2.9,19.5,999.5,542.48,407.56
2016,7,4,12,0,907.0,130.0,2.9,20.0,1006.0,593.48,448.68
2016,7,4,12,15,713.0,257.5,2.85,20.0,946.0,626.78,474.34
2016,7,4,12,30,519.0,385.0,2.8,20.0,886.0,642.41,485.02
2016,7,4,12,45,480.0,390.0,2.8,20.0,851.0,656.29,496.13
2016,7,4,13,0,441.0,395.0,2.8,20.0,816.0,665.6,503.54
2016,7,4,13,15,457.5,384.0,2.8,20.0,814.5,700.95,530.03
2016,7,4,13,30,474.0,373.0,2.8,20.0,813.0,735.32,555.44
2016,7,4,13,45,490.5,348.0,2.8,20.0,794.0,756.53,571.83
2016,7,4,14,0,507.0,323.0,2.8,20.0,775.0,775.38,586.67
2016,7,4,14,15,507.0,315.0,2.8,19.5,755.0,792.37,600.76
2016,7,4,14,30,507.0,307.0,2.8,19.0,735.0,806.89,613.2
2016,7,4,14,45,512.5,288.5,2.8,19.0,705.5,813.98,619.78
2016,7,4,15,0,518.0,270.0,2.8,19.0,676.0,818.22,624.53
2016,7,4,15,15,510.5,255.0,2.8,18.5,638.5,810.22,621.73
2016,7,4,15,30,503.0,240.0,2.8,18.0,601.0,799.2,616.95
2016,7,4,15,45,388.5,257.0,2.85,18.0,525.5,710.41,552.72
2016,7,4,16,0,274.0,274.0,2.9,18.0,450.0,596.53,469.02
2016,7,4,16,15,214.0,258.0,2.9,17.5,389.0,498.68,397.43
2016,7,4,16,30,154.0,242.0,2.9,17.0,328.0,425.03,341.58
2016,7,4,16,45,442.0,164.0,2.95,17.0,378.5,677.84,544.19
2016,7,4,17,0,730.0,86.0,3.0,17.0,429.0,874.91,689.55
2016,7,4,17,15,394.0,115.5,3.0,16.5,298.0,566.48,461.72
2016,7,4,17,30,58.0,145.0,3.0,16.0,167.0,208.64,170.71
2016,7,4,17,45,50.0,124.5,3.05,16.0,141.5,180.48,148.34
2016,7,4,18,0,42.0,104.0,3.1,16.0,116.0,151.92,124.37
2016,7,4,18,15,243.5,77.5,3.05,15.5,125.0,338.0,283.94
2016,7,4,18,30,445.0,51.0,3.0,15.0,134.0,500.74,412.27
2016,7,4,18,45,349.5,40.5,3.0,14.5,93.5,393.43,320.42
2016,7,4,19,0,254.0,30.0,3.0,14.0,53.0,292.73,221.4
2016,7,4,19,15,127.0,15.0,3.0,13.5,26.5,146.24,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,5,15,134.5,15.5,3.25,12.5,28.5,12.5,0.0
2016,7,5,5,30,269.0,31.0,3.3,13.0,57.0,25.38,15.09
2016,7,5,5,45,369.5,40.5,3.35,13.5,98.5,33.07,23.24
2016,7,5,6,0,470.0,50.0,3.4,14.0,140.0,40.81,30.56
2016,7,5,6,15,533.0,57.0,3.35,14.0,187.5,46.31,35.76
2016,7,5,6,30,596.0,64.0,3.3,14.0,235.0,51.82,40.81
2016,7,5,6,45,298.0,68.5,3.3,14.5,154.0,50.02,39.13
2016,7,5,7,0,0.0,73.0,3.3,15.0,73.0,56.0,44.28
2016,7,5,7,15,156.0,125.5,3.25,15.0,199.5,90.01,74.08
2016,7,5,7,30,312.0,178.0,3.2,15.0,326.0,119.33,99.33
2016,7,5,7,45,188.5,205.0,3.15,15.5,297.5,136.64,113.67
2016,7,5,8,0,65.0,232.0,3.1,16.0,269.0,154.41,128.21
2016,7,5,8,15,59.5,249.5,3.05,16.0,285.5,164.66,136.45
2016,7,5,8,30,54.0,267.0,3.0,16.0,302.0,174.62,144.42
2016,7,5,8,45,81.0,298.0,3.0,16.5,354.5,191.81,158.11
2016,7,5,9,0,108.0,329.0,3.0,17.0,407.0,208.44,171.17
2016,7,5,9,15,152.0,350.5,3.05,17.0,466.5,207.11,169.66
2016,7,5,9,30,196.0,372.0,3.1,17.0,526.0,217.34,177.77
2016,7,5,9,45,115.5,357.5,3.2,17.5,449.5,210.17,171.24
2016,7,5,10,0,35.0,343.0,3.3,18.0,373.0,223.48,172.37
2016,7,5,10,15,33.0,349.5,3.4,18.0,379.0,233.93,180.1
2016,7,5,10,30,31.0,356.0,3.5,18.0,385.0,244.19,188.02
2016,7,5,10,45,68.0,404.5,3.6,18.5,468.0,289.34,221.25
2016,7,5,11,0,105.0,453.0,3.7,19.0,551.0,340.22,258.95
2016,7,5,11,15,206.5,452.0,3.8,19.0,648.0,382.93,290.13
2016,7,5,11,30,308.0,451.0,3.9,19.0,745.0,439.44,333.02
2016,7,5,11,45,377.0,428.0,4.0,19.0,790.5,487.28,370.49
2016,7,5,12,0,446.0,405.0,4.1,19.0,836.0,537.57,410.12
2016,7,5,12,15,463.0,389.0,4.1,19.0,836.0,572.9,438.32
2016,7,5,12,30,480.0,373.0,4.1,19.0,836.0,608.25,466.27
2016,7,5,12,45,479.0,370.0,4.2,19.0,829.0,640.42,491.5
2016,7,5,13,0,478.0,367.0,4.3,19.0,822.0,671.04,515.32
2016,7,5,13,15,490.0,357.5,4.35,18.5,818.0,704.77,542.39
2016,7,5,13,30,502.0,348.0,4.4,18.0,814.0,737.18,568.43
2016,7,5,13,45,494.5,346.0,4.45,18.0,796.0,757.92,584.5
2016,7,5,14,0,487.0,344.0,4.5,18.0,778.0,776.07,598.71
2016,7,5,14,15,484.5,329.0,4.55,18.0,749.0,784.41,606.27
2016,7,5,14,30,482.0,314.0,4.6,18.0,720.0,789.8,611.82
2016,7,5,14,45,366.5,338.0,4.7,18.0,639.5,701.11,546.68
2016,7,5,15,0,251.0,362.0,4.8,18.0,559.0,627.79,491.15
2016,7,5,15,15,272.0,337.5,4.85,17.5,541.0,635.39,500.36
2016,7,5,15,30,293.0,313.0,4.9,17.0,523.0,641.32,508.12
2016,7,5,15,45,188.5,296.0,5.0,17.0,428.0,501.07,400.66
2016,7,5,16,0,84.0,279.0,5.1,17.0,333.0,358.28,287.64
2016,7,5,16,15,91.5,259.0,5.15,16.5,313.5,350.06,283.39
2016,7,5,16,30,99.0,239.0,5.2,16.0,294.0,341.18,278.26
2016,7,5,16,45,62.5,205.5,5.3,16.0,239.0,269.82,220.35
2016,7,5,17,0,26.0,172.0,5.4,16.0,184.0,197.84,160.78
2016,7,5,17,15,13.0,129.5,5.45,15.5,135.5,123.29,99.14
2016,7,5,17,30,0.0,87.0,5.5,15.0,87.0,69.5,53.6
2016,7,5,17,45,0.0,73.5,5.6,15.0,73.5,57.98,43.92
2016,7,5,18,0,0.0,60.0,5.7,15.0,60.0,46.33,33.99
2016,7,5,18,15,0.0,48.0,5.6,14.5,48.0,36.73,25.75
2016,7,5,18,30,0.0,36.0,5.5,14.0,36.0,27.5,17.7
2016,7,5,18,45,0.0,25.0,5.45,13.5,25.0,19.05,10.26
2016,7,5,19,0,0.0,14.0,5.4,13.0,14.0,10.64,2.53
2016,7,5,19,15,0.0,7.0,5.35,12.5,7.0,5.31,0.0
2016,7,5,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,15.5,5.05,12.0,27.5,11.88,0.0
2016,7,6,5,30,254.0,31.0,5.0,12.0,55.0,25.35,14.98
2016,7,6,5,45,353.5,40.5,5.0,12.5,95.5,33.0,23.23
2016,7,6,6,0,453.0,50.0,5.0,13.0,136.0,40.7,30.55
2016,7,6,6,15,516.0,57.5,4.9,13.5,183.0,46.54,36.02
2016,7,6,6,30,579.0,65.0,4.8,14.0,230.0,52.37,41.29
2016,7,6,6,45,289.5,79.5,4.75,14.5,162.0,57.13,45.45
2016,7,6,7,0,0.0,94.0,4.7,15.0,94.0,70.57,57.17
2016,7,6,7,15,0.0,102.5,4.6,15.0,102.5,77.0,62.65
2016,7,6,7,30,0.0,111.0,4.5,15.0,111.0,83.37,68.03
2016,7,6,7,45,3.5,145.0,4.4,15.5,147.5,106.81,88.04
2016,7,6,8,0,7.0,179.0,4.3,16.0,184.0,129.58,107.16
2016,7,6,8,15,5.0,178.5,4.2,16.0,182.0,130.11,107.23
2016,7,6,8,30,3.0,178.0,4.1,16.0,180.0,130.44,107.18
2016,7,6,8,45,6.5,200.0,4.1,16.5,205.0,145.36,119.33
2016,7,6,9,0,10.0,222.0,4.1,17.0,230.0,160.07,131.16
2016,7,6,9,15,23.0,269.0,4.05,17.0,287.0,190.08,155.9
2016,7,6,9,30,36.0,316.0,4.0,17.0,344.0,201.35,164.87
2016,7,6,9,45,63.5,356.0,3.95,17.5,408.5,222.96,182.02
2016,7,6,10,0,91.0,396.0,3.9,18.0,473.0,255.0,195.23
2016,7,6,10,15,102.5,414.5,3.9,18.0,503.5,278.39,211.78
2016,7,6,10,30,114.0,433.0,3.9,18.0,534.0,289.42,219.63
2016,7,6,10,45,194.5,439.0,3.95,18.0,617.0,330.08,248.58
2016,7,6,11,0,275.0,445.0,4.0,18.0,700.0,367.87,276.59
2016,7,6,11,15,153.5,416.0,4.05,18.0,559.0,341.05,260.54
2016,7,6,11,30,32.0,387.0,4.1,18.0,418.0,291.81,225.25
2016,7,6,11,45,98.0,436.0,4.2,18.5,531.0,365.0,280.89
2016,7,6,12,0,164.0,485.0,4.3,19.0,644.0,444.17,340.51
2016,7,6,12,15,138.5,481.5,4.45,19.0,615.5,445.97,342.51
2016,7,6,12,30,113.0,478.0,4.6,19.0,587.0,444.8,342.23
2016,7,6,12,45,211.5,464.0,4.75,19.0,666.0,518.3,399.66
2016,7,6,13,0,310.0,450.0,4.9,19.0,745.0,606.22,467.33
2016,7,6,13,15,179.5,429.0,5.05,18.5,599.0,503.21,390.44
2016,7,6,13,30,49.0,408.0,5.2,18.0,453.0,381.38,296.71
2016,7,6,13,45,92.0,422.0,5.4,18.0,504.5,438.5,342.53
2016,7,6,14,0,135.0,436.0,5.6,18.0,556.0,516.67,403.57
2016,7,6,14,15,137.5,421.5,5.65,18.0,540.5,518.4,405.59
2016,7,6,14,30,140.0,407.0,5.7,18.0,525.0,519.07,407.11
2016,7,6,14,45,120.5,386.0,5.8,18.0,484.5,490.96,386.22
2016,7,6,15,0,101.0,365.0,5.9,18.0,444.0,437.69,346.01
2016,7,6,15,15,54.5,286.5,5.85,17.5,329.0,317.32,252.29
2016,7,6,15,30,8.0,208.0,5.8,17.0,214.0,178.47,140.78
2016,7,6,15,45,19.5,226.5,5.8,17.0,240.0,209.35,166.77
2016,7,6,16,0,31.0,245.0,5.8,17.0,266.0,265.36,212.75
2016,7,6,16,15,27.0,224.0,5.7,16.5,241.0,243.12,195.6
2016,7,6,16,30,23.0,203.0,5.6,16.0,216.0,199.42,160.9
2016,7,6,16,45,105.0,198.0,5.6,16.0,248.5,326.94,268.81
2016,7,6,17,0,187.0,193.0,5.6,16.0,281.0,409.52,339.08
2016,7,6,17,15,431.0,132.5,5.5,15.5,303.5,625.59,519.56
2016,7,6,17,30,675.0,72.0,5.4,15.0,326.0,791.37,649.92
2016,7,6,17,45,633.5,66.5,5.35,14.5,277.0,732.76,605.85
2016,7,6,18,0,592.0,61.0,5.3,14.0,228.0,673.68,560.68
2016,7,6,18,15,529.0,54.0,5.2,13.5,181.0,593.08,495.84
2016,7,6,18,30,466.0,47.0,5.1,13.0,134.0,514.33,429.44
2016,7,6,18,45,371.5,37.5,5.0,13.0,94.0,408.6,336.88
2016,7,6,19,0,277.0,28.0,4.9,13.0,54.0,309.49,234.82
2016,7,6,19,15,138.5,14.0,4.8,13.0,27.0,152.96,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,13.5,4.25,13.0,27.5,10.9,0.0
2016,7,7,5,30,301.0,27.0,4.2,13.0,55.0,22.2,12.22
2016,7,7,5,45,396.5,35.5,4.2,13.5,96.0,29.2,19.81
2016,7,7,6,0,492.0,44.0,4.2,14.0,137.0,36.28,26.52
2016,7,7,6,15,552.5,50.5,4.15,14.0,184.0,41.56,31.51
2016,7,7,6,30,613.0,57.0,4.1,14.0,231.0,46.86,36.38
2016,7,7,6,45,306.5,67.0,4.1,14.5,154.0,49.17,38.37
2016,7,7,7,0,0.0,77.0,4.1,15.0,77.0,58.81,46.76
2016,7,7,7,15,0.0,86.5,4.1,15.0,86.5,65.92,52.9
2016,7,7,7,30,0.0,96.0,4.1,15.0,96.0,72.99,58.94
2016,7,7,7,45,3.0,135.5,4.1,15.5,137.5,100.52,82.59
2016,7,7,8,0,6.0,175.0,4.1,16.0,179.0,127.0,104.94
2016,7,7,8,15,83.5,231.5,4.1,16.0,285.5,155.88,129.22
2016,7,7,8,30,161.0,288.0,4.1,16.0,392.0,178.95,148.32
2016,7,7,8,45,93.5,278.0,4.2,16.5,339.5,182.28,150.42
2016,7,7,9,0,26.0,268.0,4.3,17.0,287.0,175.9,144.43
2016,7,7,9,15,38.5,302.0,4.4,17.0,331.5,194.09,159.32
2016,7,7,9,30,51.0,336.0,4.5,17.0,376.0,211.48,173.43
2016,7,7,9,45,36.0,319.0,4.6,17.0,348.0,203.79,166.75
2016,7,7,10,0,21.0,302.0,4.7,17.0,320.0,215.61,167.88
2016,7,7,10,15,26.5,329.0,4.75,17.0,352.5,221.43,171.76
2016,7,7,10,30,32.0,356.0,4.8,17.0,385.0,244.13,189.22
2016,7,7,10,45,36.0,374.5,4.9,17.5,407.5,263.01,203.5
2016,7,7,11,0,40.0,393.0,5.0,18.0,430.0,283.04,218.71
2016,7,7,11,15,38.0,395.0,5.0,18.0,431.0,291.64,225.58
2016,7,7,11,30,36.0,397.0,5.0,18.0,432.0,300.04,232.29
2016,7,7,11,45,38.0,398.0,5.0,18.0,435.5,309.57,239.84
2016,7,7,12,0,40.0,399.0,5.0,18.0,439.0,319.36,247.58
2016,7,7,12,15,83.0,440.0,5.0,18.0,521.0,382.96,296.91
2016,7,7,12,30,126.0,481.0,5.0,18.0,603.0,455.17,352.37
2016,7,7,12,45,128.5,477.5,5.0,18.0,600.5,471.13,364.81
2016,7,7,13,0,131.0,474.0,5.0,18.0,598.0,486.69,377.09
2016,7,7,13,15,157.5,467.0,4.95,18.0,615.0,517.48,401.24
2016,7,7,13,30,184.0,460.0,4.9,18.0,632.0,549.4,426.19
2016,7,7,13,45,147.0,445.5,4.9,18.0,580.5,521.62,405.18
2016,7,7,14,0,110.0,431.0,4.9,18.0,529.0,472.57,368.2
2016,7,7,14,15,191.0,412.0,4.9,18.0,575.5,558.14,435.77
2016,7,7,14,30,272.0,393.0,4.9,18.0,622.0,649.64,506.41
2016,7,7,14,45,290.5,370.5,4.95,18.0,606.5,660.67,516.14
2016,7,7,15,0,309.0,348.0,5.0,18.0,591.0,670.15,525.24
2016,7,7,15,15,292.5,332.5,5.05,17.5,552.5,650.5,512.78
2016,7,7,15,30,276.0,317.0,5.1,17.0,514.0,628.57,498.61
2016,7,7,15,45,261.5,297.5,5.15,17.0,475.5,602.15,480.09
2016,7,7,16,0,247.0,278.0,5.2,17.0,437.0,573.72,459.9
2016,7,7,16,15,259.0,253.5,5.2,16.5,408.5,564.7,456.12
2016,7,7,16,30,271.0,229.0,5.2,16.0,380.0,553.66,450.71
2016,7,7,16,45,271.0,206.0,5.25,16.0,345.0,530.19,434.42
2016,7,7,17,0,271.0,183.0,5.3,16.0,310.0,504.82,416.46
2016,7,7,17,15,214.5,165.5,5.25,15.5,259.0,428.94,356.46
2016,7,7,17,30,158.0,148.0,5.2,15.0,208.0,331.58,277.7
2016,7,7,17,45,147.5,127.0,5.2,14.5,176.5,297.36,250.51
2016,7,7,18,0,137.0,106.0,5.2,14.0,145.0,262.41,221.71
2016,7,7,18,15,308.5,76.0,5.1,13.5,140.0,417.31,353.86
2016,7,7,18,30,480.0,46.0,5.0,13.0,135.0,525.35,438.64
2016,7,7,18,45,387.0,36.5,4.95,13.0,94.5,420.43,346.12
2016,7,7,19,0,294.0,27.0,4.9,13.0,54.0,322.13,243.25
2016,7,7,19,15,147.0,13.5,4.85,12.5,27.0,158.31,0.0
2016,7,7,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,158.0,12.5,4.2,13.0,27.0,10.09,0.0
2016,7,8,5,30,316.0,25.0,4.2,13.0,54.0,20.61,10.79
2016,7,8,5,45,411.0,33.0,4.25,13.5,94.5,27.28,18.11
2016,7,8,6,0,506.0,41.0,4.3,14.0,135.0,34.05,24.53
2016,7,8,6,15,564.5,46.5,4.2,14.0,181.0,38.66,28.92
2016,7,8,6,30,623.0,52.0,4.1,14.0,227.0,46.87,36.39
2016,7,8,6,45,354.5,100.0,4.05,14.5,203.5,71.45,58.17
2016,7,8,7,0,86.0,148.0,4.0,15.0,180.0,102.98,85.7
2016,7,8,7,15,78.5,168.5,3.85,15.5,201.5,115.93,96.56
2016,7,8,7,30,71.0,189.0,3.7,16.0,223.0,128.6,106.99
2016,7,8,7,45,128.0,214.5,3.6,16.5,283.0,140.11,116.27
2016,7,8,8,0,185.0,240.0,3.5,17.0,343.0,155.12,128.41
2016,7,8,8,15,190.5,262.5,3.45,17.0,377.0,167.04,138.05
2016,7,8,8,30,196.0,285.0,3.4,17.0,411.0,178.49,147.24
2016,7,8,8,45,162.0,307.5,3.4,17.5,416.5,188.33,154.74
2016,7,8,9,0,128.0,330.0,3.4,18.0,422.0,197.54,161.68
2016,7,8,9,15,186.0,346.5,3.45,18.0,488.5,206.49,168.69
2016,7,8,9,30,244.0,363.0,3.5,18.0,555.0,199.74,162.78
2016,7,8,9,45,180.0,383.0,3.55,18.5,528.0,222.51,180.86
2016,7,8,10,0,116.0,403.0,3.6,19.0,501.0,243.9,184.96
2016,7,8,10,15,201.5,410.5,3.6,19.0,587.5,275.99,204.82
2016,7,8,10,30,287.0,418.0,3.6,19.0,674.0,303.28,222.16
2016,7,8,10,45,356.5,399.5,3.65,19.5,725.0,338.52,247.71
2016,7,8,11,0,426.0,381.0,3.7,20.0,776.0,370.68,272.38
2016,7,8,11,15,398.0,401.0,3.7,20.0,774.5,414.82,309.29
2016,7,8,11,30,370.0,421.0,3.7,20.0,773.0,446.97,336.34
2016,7,8,11,45,399.0,396.5,3.75,20.0,779.0,471.4,356.97
2016,7,8,12,0,428.0,372.0,3.8,20.0,785.0,504.93,384.3
2016,7,8,12,15,428.5,372.0,3.85,20.0,785.0,539.44,411.8
2016,7,8,12,30,429.0,372.0,3.9,20.0,785.0,573.4,438.44
2016,7,8,12,45,423.5,373.0,4.0,20.0,778.5,603.13,461.65
2016,7,8,13,0,418.0,374.0,4.1,20.0,772.0,631.26,483.42
2016,7,8,13,15,498.5,337.5,4.2,20.0,804.5,694.12,531.8
2016,7,8,13,30,579.0,301.0,4.3,20.0,837.0,759.04,581.23
2016,7,8,13,45,581.5,290.5,4.4,20.0,818.0,783.98,600.53
2016,7,8,14,0,584.0,280.0,4.5,20.0,799.0,806.27,618.25
2016,7,8,14,15,586.5,267.5,4.6,20.0,774.5,824.09,632.88
2016,7,8,14,30,589.0,255.0,4.7,20.0,750.0,838.96,645.51
2016,7,8,14,45,572.0,256.0,4.8,20.0,720.5,838.5,646.85
2016,7,8,15,0,555.0,257.0,4.9,20.0,691.0,840.99,650.27
2016,7,8,15,15,704.0,173.0,4.9,19.5,695.0,927.18,716.75
2016,7,8,15,30,853.0,89.0,4.9,19.0,699.0,975.54,753.31
2016,7,8,15,45,629.5,165.0,4.95,19.0,600.0,867.29,678.11
2016,7,8,16,0,406.0,241.0,5.0,19.0,501.0,718.64,567.64
2016,7,8,16,15,407.0,219.5,4.9,18.5,463.0,701.59,558.59
2016,7,8,16,30,408.0,198.0,4.8,18.0,425.0,681.91,546.87
2016,7,8,16,45,581.0,134.5,4.75,18.0,424.5,795.55,636.49
2016,7,8,17,0,754.0,71.0,4.7,18.0,424.0,880.05,699.8
2016,7,8,17,15,724.0,67.5,4.6,17.5,374.0,837.74,670.94
2016,7,8,17,30,694.0,64.0,4.5,17.0,324.0,793.51,640.66
2016,7,8,17,45,655.0,59.0,4.45,17.0,275.0,737.06,599.11
2016,7,8,18,0,616.0,54.0,4.4,17.0,226.0,679.81,555.34
2016,7,8,18,15,555.0,48.0,4.35,16.5,179.5,607.93,498.96
2016,7,8,18,30,494.0,42.0,4.3,16.0,133.0,531.91,436.23
2016,7,8,18,45,402.5,33.5,4.25,16.0,93.0,429.28,347.82
2016,7,8,19,0,311.0,25.0,4.2,16.0,53.0,333.29,246.78
2016,7,8,19,15,155.5,12.5,4.15,15.5,26.5,162.64,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,12.0,1.65,14.0,27.0,9.71,0.0
2016,7,9,5,30,336.0,24.0,1.7,14.0,54.0,19.87,10.01
2016,7,9,5,45,427.5,31.0,1.75,14.5,94.0,25.79,16.74
2016,7,9,6,0,519.0,38.0,1.8,15.0,134.0,34.51,24.85
2016,7,9,6,15,577.0,43.5,1.9,15.5,180.0,39.55,29.54
2016,7,9,6,30,635.0,49.0,2.0,16.0,226.0,44.61,34.1
2016,7,9,6,45,400.0,98.0,2.1,16.5,217.5,70.8,57.14
2016,7,9,7,0,165.0,147.0,2.2,17.0,209.0,101.45,83.64
2016,7,9,7,15,123.0,168.5,2.25,17.5,219.0,113.74,93.81
2016,7,9,7,30,81.0,190.0,2.3,18.0,229.0,129.27,106.62
2016,7,9,7,45,88.5,213.5,2.4,18.5,260.0,143.54,118.15
2016,7,9,8,0,96.0,237.0,2.5,19.0,291.0,157.49,129.26
2016,7,9,8,15,134.5,261.5,2.6,19.0,344.0,165.11,135.22
2016,7,9,8,30,173.0,286.0,2.7,19.0,397.0,178.32,145.82
2016,7,9,8,45,280.0,286.0,2.8,19.5,480.0,171.2,139.24
2016,7,9,9,0,387.0,286.0,2.9,20.0,563.0,172.89,140.05
2016,7,9,9,15,355.5,314.5,2.95,20.0,580.0,183.74,148.67
2016,7,9,9,30,324.0,343.0,3.0,20.0,597.0,193.67,156.49
2016,7,9,9,45,607.5,217.5,3.15,20.5,719.0,124.37,98.93
2016,7,9,10,0,891.0,92.0,3.3,21.0,841.0,142.24,78.81
2016,7,9,10,15,897.0,93.0,3.35,21.0,869.0,196.69,112.86
2016,7,9,10,30,903.0,94.0,3.4,21.0,897.0,251.85,156.18
2016,7,9,10,45,753.0,190.5,3.5,21.0,871.0,316.19,215.88
2016,7,9,11,0,603.0,287.0,3.6,21.0,845.0,368.4,265.03
2016,7,9,11,15,564.5,329.5,3.65,21.0,858.0,427.69,314.72
2016,7,9,11,30,526.0,372.0,3.7,21.0,871.0,477.94,356.29
2016,7,9,11,45,293.5,407.5,3.8,21.0,686.5,431.31,326.25
2016,7,9,12,0,61.0,443.0,3.9,21.0,502.0,361.47,275.29
2016,7,9,12,15,65.5,438.5,4.0,21.0,502.0,371.22,283.31
2016,7,9,12,30,70.0,434.0,4.1,21.0,502.0,381.03,291.16
2016,7,9,12,45,148.0,452.0,4.25,21.0,593.5,464.73,355.28
2016,7,9,13,0,226.0,470.0,4.4,21.0,685.0,552.78,422.0
2016,7,9,13,15,241.5,448.5,4.55,20.5,675.0,576.61,441.54
2016,7,9,13,30,257.0,427.0,4.7,20.0,665.0,592.42,455.7
2016,7,9,13,45,257.5,417.0,4.85,20.0,650.5,604.54,465.92
2016,7,9,14,0,258.0,407.0,5.0,20.0,636.0,615.07,475.0
2016,7,9,14,15,309.5,378.5,5.1,19.5,645.0,652.94,506.59
2016,7,9,14,30,361.0,350.0,5.2,19.0,654.0,690.85,538.31
2016,7,9,14,45,361.0,335.5,5.3,19.0,629.0,693.0,541.44
2016,7,9,15,0,361.0,321.0,5.4,19.0,604.0,693.06,543.26
2016,7,9,15,15,353.5,309.5,5.5,18.5,575.0,686.78,541.26
2016,7,9,15,30,346.0,298.0,5.6,18.0,546.0,678.48,537.8
2016,7,9,15,45,409.0,257.5,5.75,18.0,532.5,731.92,581.68
2016,7,9,16,0,472.0,217.0,5.9,18.0,519.0,760.15,607.15
2016,7,9,16,15,652.0,144.5,5.95,17.5,526.5,879.18,701.41
2016,7,9,16,30,832.0,72.0,6.0,17.0,534.0,955.61,760.95
2016,7,9,16,45,811.5,69.5,6.1,17.0,485.5,929.11,744.0
2016,7,9,17,0,791.0,67.0,6.2,17.0,437.0,911.84,734.2
2016,7,9,17,15,765.0,64.0,6.15,16.5,387.0,873.69,709.02
2016,7,9,17,30,739.0,61.0,6.1,16.0,337.0,833.39,681.51
2016,7,9,17,45,696.0,57.5,6.1,15.5,287.0,774.3,638.55
2016,7,9,18,0,653.0,54.0,6.1,15.0,237.0,714.37,593.01
2016,7,9,18,15,594.0,48.5,5.95,14.5,189.0,636.97,530.62
2016,7,9,18,30,535.0,43.0,5.8,14.0,141.0,569.34,472.87
2016,7,9,18,45,431.0,35.0,5.7,14.0,98.5,455.57,373.42
2016,7,9,19,0,327.0,27.0,5.6,14.0,56.0,348.91,259.85
2016,7,9,19,15,163.5,13.5,5.45,13.5,28.0,170.24,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,157.5,13.0,5.3,13.0,27.0,10.23,0.0
2016,7,10,5,30,315.0,26.0,5.4,13.0,54.0,21.47,11.09
2016,7,10,5,45,415.0,34.5,5.55,13.5,95.5,28.54,19.13
2016,7,10,6,0,515.0,43.0,5.7,14.0,137.0,35.71,25.95
2016,7,10,6,15,577.0,49.0,5.7,14.5,185.0,40.69,30.63
2016,7,10,6,30,639.0,55.0,5.7,15.0,233.0,49.49,38.55
2016,7,10,6,45,683.0,59.5,5.7,15.5,284.0,53.46,42.01
2016,7,10,7,0,727.0,64.0,5.7,16.0,335.0,57.44,45.37
2016,7,10,7,15,757.0,67.5,5.65,16.0,386.5,60.42,47.87
2016,7,10,7,30,787.0,71.0,5.6,16.0,438.0,63.37,50.3
2016,7,10,7,45,811.0,73.5,5.6,16.5,488.5,65.46,51.84
2016,7,10,8,0,835.0,76.0,5.6,17.0,539.0,75.41,60.18
2016,7,10,8,15,852.5,78.5,5.5,17.5,587.0,77.83,61.95
2016,7,10,8,30,870.0,81.0,5.4,18.0,635.0,80.12,63.59
2016,7,10,8,45,884.5,82.0,5.35,18.5,680.0,81.28,64.27
2016,7,10,9,0,899.0,83.0,5.3,19.0,725.0,82.34,64.87
2016,7,10,9,15,909.5,85.0,5.2,19.0,765.0,83.74,65.9
2016,7,10,9,30,920.0,87.0,5.1,19.0,805.0,84.99,66.81
2016,7,10,9,45,927.0,89.0,5.1,19.5,840.0,87.87,68.97
2016,7,10,10,0,934.0,91.0,5.1,20.0,875.0,144.5,80.05
2016,7,10,10,15,940.0,92.0,5.15,20.0,903.5,201.46,115.63
2016,7,10,10,30,946.0,93.0,5.2,20.0,932.0,259.14,161.22
2016,7,10,10,45,949.5,94.5,5.3,20.5,954.0,316.95,211.08
2016,7,10,11,0,953.0,96.0,5.4,21.0,976.0,374.78,262.35
2016,7,10,11,15,956.0,96.5,5.5,21.0,991.5,431.62,313.32
2016,7,10,11,30,959.0,97.0,5.6,21.0,1007.0,488.0,363.19
2016,7,10,11,45,960.0,97.5,5.7,21.0,1014.5,542.76,410.8
2016,7,10,12,0,961.0,98.0,5.8,21.0,1022.0,596.46,456.47
2016,7,10,12,15,770.5,224.0,5.85,21.0,965.0,633.23,486.32
2016,7,10,12,30,580.0,350.0,5.9,21.0,908.0,653.63,501.67
2016,7,10,12,45,599.0,328.0,5.95,21.5,900.5,689.3,529.39
2016,7,10,13,0,618.0,306.0,6.0,22.0,893.0,721.52,554.23
2016,7,10,13,15,580.0,326.5,5.95,22.0,871.0,747.52,573.52
2016,7,10,13,30,542.0,347.0,5.9,22.0,849.0,767.27,587.95
2016,7,10,13,45,741.0,223.5,5.9,22.0,891.5,861.64,661.96
2016,7,10,14,0,940.0,100.0,5.9,22.0,934.0,933.94,714.93
2016,7,10,14,15,934.5,98.5,5.85,22.0,906.0,959.25,732.93
2016,7,10,14,30,929.0,97.0,5.8,22.0,878.0,981.05,748.77
2016,7,10,14,45,922.5,95.0,5.8,22.0,843.5,997.78,761.52
2016,7,10,15,0,916.0,93.0,5.8,22.0,809.0,1010.84,771.89
2016,7,10,15,15,906.0,91.5,5.7,21.5,769.5,1017.3,778.71
2016,7,10,15,30,896.0,90.0,5.6,21.0,730.0,1020.05,783.15
2016,7,10,15,45,883.5,87.5,5.6,21.0,685.5,1015.44,781.81
2016,7,10,16,0,871.0,85.0,5.6,21.0,641.0,1007.2,778.12
2016,7,10,16,15,854.5,82.5,5.55,20.5,593.0,991.39,770.38
2016,7,10,16,30,838.0,80.0,5.5,20.0,545.0,972.28,760.36
2016,7,10,16,45,816.0,77.0,5.5,20.0,494.5,956.24,751.36
2016,7,10,17,0,794.0,74.0,5.5,20.0,444.0,924.67,731.0
2016,7,10,17,15,763.5,70.0,5.4,19.5,392.0,880.67,701.98
2016,7,10,17,30,733.0,66.0,5.3,19.0,340.0,834.56,670.61
2016,7,10,17,45,690.0,61.5,5.25,19.0,288.5,774.1,626.23
2016,7,10,18,0,647.0,57.0,5.2,19.0,237.0,712.74,579.43
2016,7,10,18,15,583.5,51.0,5.1,18.0,188.5,638.68,522.29
2016,7,10,18,30,520.0,45.0,5.0,17.0,140.0,559.37,457.63
2016,7,10,18,45,416.0,36.0,4.9,16.5,97.5,444.59,359.77
2016,7,10,19,0,312.0,27.0,4.8,16.0,55.0,337.09,246.84
2016,7,10,19,15,156.0,13.5,4.75,15.5,27.5,164.14,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,150.0,13.0,2.25,13.5,26.0,10.23,0.0
2016,7,11,5,30,300.0,26.0,2.2,14.0,52.0,21.44,10.8
2016,7,11,5,45,399.5,34.5,2.15,14.5,93.0,28.47,18.99
2016,7,11,6,0,499.0,43.0,2.1,15.0,134.0,35.59,25.76
2016,7,11,6,15,562.0,49.5,2.0,15.5,181.5,40.93,30.75
2016,7,11,6,30,625.0,56.0,1.9,16.0,229.0,46.29,35.59
2016,7,11,6,45,668.5,60.5,1.85,16.5,279.5,54.06,42.39
2016,7,11,7,0,712.0,65.0,1.8,17.0,330.0,57.97,45.67
2016,7,11,7,15,742.5,69.0,1.85,17.5,380.5,61.27,48.33
2016,7,11,7,30,773.0,73.0,1.9,18.0,431.0,64.53,50.89
2016,7,11,7,45,796.0,76.0,1.95,18.5,481.0,66.86,52.62
2016,7,11,8,0,819.0,79.0,2.0,19.0,531.0,69.13,54.28
2016,7,11,8,15,836.0,81.5,2.05,19.5,578.5,79.29,62.66
2016,7,11,8,30,853.0,84.0,2.1,20.0,626.0,81.5,64.2
2016,7,11,8,45,866.0,86.0,2.15,20.5,670.0,83.15,65.27
2016,7,11,9,0,879.0,88.0,2.2,21.0,714.0,84.66,66.24
2016,7,11,9,15,889.5,90.0,2.3,21.0,754.0,85.95,67.16
2016,7,11,9,30,900.0,92.0,2.4,21.0,794.0,87.09,67.97
2016,7,11,9,45,900.0,98.0,2.55,21.5,826.5,90.34,70.41
2016,7,11,10,0,900.0,104.0,2.7,22.0,859.0,147.07,82.75
2016,7,11,10,15,906.5,105.0,2.8,22.0,887.5,202.4,116.49
2016,7,11,10,30,913.0,106.0,2.9,22.0,916.0,258.5,159.92
2016,7,11,10,45,715.0,232.5,3.05,22.0,876.0,323.33,221.18
2016,7,11,11,0,517.0,359.0,3.2,22.0,836.0,386.14,278.8
2016,7,11,11,15,722.0,234.5,3.3,22.0,913.0,422.86,306.65
2016,7,11,11,30,927.0,110.0,3.4,22.0,990.0,481.5,353.64
2016,7,11,11,45,738.0,239.0,3.55,22.5,943.0,529.13,394.27
