Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,0,549.0,368.0,3.7,23.0,896.0,566.39,423.82
2016,7,11,12,15,530.5,377.5,3.85,23.0,888.0,602.25,452.29
2016,7,11,12,30,512.0,387.0,4.0,23.0,880.0,635.98,478.58
2016,7,11,12,45,539.0,360.0,4.2,23.0,875.5,671.74,506.84
2016,7,11,13,0,566.0,333.0,4.4,23.0,871.0,706.66,534.37
2016,7,11,13,15,538.5,347.5,4.55,22.5,852.5,732.15,554.93
2016,7,11,13,30,511.0,362.0,4.7,22.0,834.0,754.21,572.9
2016,7,11,13,45,720.5,231.5,4.9,22.0,880.0,851.05,648.93
2016,7,11,14,0,930.0,101.0,5.1,22.0,926.0,925.74,704.46
2016,7,11,14,15,925.0,99.5,5.2,22.0,898.5,951.3,723.32
2016,7,11,14,30,920.0,98.0,5.3,22.0,871.0,973.4,740.21
2016,7,11,14,45,785.0,157.0,5.4,22.0,797.5,943.07,720.76
2016,7,11,15,0,650.0,216.0,5.5,22.0,724.0,900.97,692.97
2016,7,11,15,15,769.5,153.5,5.55,21.5,725.0,962.11,739.72
2016,7,11,15,30,889.0,91.0,5.6,21.0,726.0,1014.1,779.36
2016,7,11,15,45,688.5,151.0,5.65,21.0,624.0,911.73,708.72
2016,7,11,16,0,488.0,211.0,5.7,21.0,522.0,770.0,606.34
2016,7,11,16,15,661.0,146.0,5.7,20.5,532.5,890.27,700.1
2016,7,11,16,30,834.0,81.0,5.7,20.0,543.0,982.23,769.46
2016,7,11,16,45,813.0,77.5,5.7,19.5,493.0,953.99,752.49
2016,7,11,17,0,792.0,74.0,5.7,19.0,443.0,922.8,733.78
2016,7,11,17,15,761.5,70.0,5.7,18.5,391.0,878.84,705.11
2016,7,11,17,30,731.0,66.0,5.7,18.0,339.0,832.78,673.98
2016,7,11,17,45,688.5,61.5,5.7,17.5,287.5,772.83,630.95
2016,7,11,18,0,646.0,57.0,5.7,17.0,236.0,711.96,585.21
2016,7,11,18,15,582.5,50.5,5.6,16.5,187.5,637.23,525.69
2016,7,11,18,30,519.0,44.0,5.5,16.0,139.0,557.28,458.82
2016,7,11,18,45,417.5,35.5,5.45,15.5,96.5,445.36,362.33
2016,7,11,19,0,316.0,27.0,5.4,15.0,54.0,340.46,248.66
2016,7,11,19,15,158.0,13.5,5.3,14.5,27.0,130.63,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.0,12.0,4.95,13.0,25.5,9.44,0.0
2016,7,12,5,30,326.0,24.0,5.0,13.0,51.0,19.88,9.38
2016,7,12,5,45,424.5,32.0,5.1,13.5,92.5,26.6,17.38
2016,7,12,6,0,523.0,40.0,5.2,14.0,134.0,33.43,23.9
2016,7,12,6,15,584.5,46.0,5.1,14.0,181.5,41.7,31.59
2016,7,12,6,30,646.0,52.0,5.0,14.0,229.0,47.16,36.62
2016,7,12,6,45,334.5,92.5,4.95,14.5,185.0,66.35,53.65
2016,7,12,7,0,23.0,133.0,4.9,15.0,141.0,95.89,79.53
2016,7,12,7,15,25.5,152.0,4.85,15.5,162.5,105.66,87.69
2016,7,12,7,30,28.0,171.0,4.8,16.0,184.0,117.77,97.75
2016,7,12,7,45,41.0,197.0,4.8,16.5,218.5,133.66,110.92
2016,7,12,8,0,54.0,223.0,4.8,17.0,253.0,149.16,123.58
2016,7,12,8,15,94.5,253.5,4.75,17.0,311.5,167.24,138.51
2016,7,12,8,30,135.0,284.0,4.7,17.0,370.0,176.3,145.72
2016,7,12,8,45,134.5,306.0,4.7,17.5,396.5,186.82,153.84
2016,7,12,9,0,134.0,328.0,4.7,18.0,423.0,196.83,161.49
2016,7,12,9,15,246.5,329.5,4.65,18.0,517.0,187.38,153.23
2016,7,12,9,30,359.0,331.0,4.6,18.0,611.0,189.67,154.81
2016,7,12,9,45,422.5,321.0,4.6,18.5,664.5,170.81,138.6
2016,7,12,10,0,486.0,311.0,4.6,19.0,718.0,203.28,141.99
2016,7,12,10,15,715.0,202.0,4.55,19.0,824.0,210.41,132.58
2016,7,12,10,30,944.0,93.0,4.5,19.0,930.0,256.32,159.31
2016,7,12,10,45,948.5,94.5,4.45,19.0,952.5,314.4,209.58
2016,7,12,11,0,953.0,96.0,4.4,19.0,975.0,372.62,261.49
2016,7,12,11,15,956.5,96.5,4.35,19.0,990.5,429.78,312.54
2016,7,12,11,30,960.0,97.0,4.3,19.0,1006.0,486.53,362.36
2016,7,12,11,45,961.5,97.0,4.25,19.5,1014.5,541.38,408.73
2016,7,12,12,0,963.0,97.0,4.2,20.0,1023.0,595.2,452.9
2016,7,12,12,15,963.5,97.0,4.2,20.0,1023.5,647.21,495.36
2016,7,12,12,30,964.0,97.0,4.2,20.0,1024.0,697.66,535.56
2016,7,12,12,45,955.5,102.5,4.25,20.0,1014.5,744.46,572.2
2016,7,12,13,0,947.0,108.0,4.3,20.0,1005.0,788.73,606.23
2016,7,12,13,15,749.0,225.5,4.4,20.0,928.5,794.88,608.45
2016,7,12,13,30,551.0,343.0,4.5,20.0,852.0,770.65,588.67
2016,7,12,13,45,743.0,223.5,4.6,20.0,892.5,862.69,660.78
2016,7,12,14,0,935.0,104.0,4.7,20.0,933.0,932.66,712.04
2016,7,12,14,15,929.0,102.5,4.8,20.0,904.5,957.63,730.55
2016,7,12,14,30,923.0,101.0,4.9,20.0,876.0,979.05,747.04
2016,7,12,14,45,773.0,164.5,5.0,20.0,795.0,938.73,720.69
2016,7,12,15,0,623.0,228.0,5.1,20.0,714.0,885.94,684.65
2016,7,12,15,15,755.0,161.0,5.1,19.5,720.0,964.69,744.44
2016,7,12,15,30,887.0,94.0,5.1,19.0,726.0,1015.5,782.75
2016,7,12,15,45,874.5,91.0,5.1,19.0,681.5,1010.43,780.76
2016,7,12,16,0,862.0,88.0,5.1,19.0,637.0,1001.73,776.75
2016,7,12,16,15,844.5,85.5,5.05,18.5,589.0,985.04,768.35
2016,7,12,16,30,827.0,83.0,5.0,18.0,541.0,977.81,766.76
2016,7,12,16,45,805.5,79.5,4.95,18.0,490.5,949.15,748.3
2016,7,12,17,0,784.0,76.0,4.9,18.0,440.0,917.56,727.65
2016,7,12,17,15,752.5,72.0,4.8,17.5,388.0,872.73,697.93
2016,7,12,17,30,721.0,68.0,4.7,17.0,336.0,825.81,665.88
2016,7,12,17,45,678.5,62.5,4.6,17.0,285.0,764.72,620.69
2016,7,12,18,0,636.0,57.0,4.5,17.0,234.0,709.9,578.58
2016,7,12,18,15,572.0,51.0,4.35,16.5,185.0,628.71,514.64
2016,7,12,18,30,508.0,45.0,4.2,16.0,136.0,549.29,448.88
2016,7,12,18,45,405.5,36.0,4.1,15.5,94.0,436.15,352.44
2016,7,12,19,0,303.0,27.0,4.0,15.0,52.0,329.74,237.39
2016,7,12,19,15,151.5,13.5,4.0,14.5,26.0,125.72,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,151.5,12.5,3.25,13.0,25.0,9.83,0.0
2016,7,13,5,30,303.0,25.0,3.2,13.0,50.0,20.65,9.68
2016,7,13,5,45,405.5,34.0,3.15,13.5,91.5,28.13,18.69
2016,7,13,6,0,508.0,43.0,3.1,14.0,133.0,35.69,25.9
2016,7,13,6,15,572.5,49.5,2.9,14.5,181.5,41.05,30.95
2016,7,13,6,30,637.0,56.0,2.7,15.0,230.0,46.45,35.85
2016,7,13,6,45,681.0,60.5,2.55,15.5,281.0,54.24,42.73
2016,7,13,7,0,725.0,65.0,2.4,16.0,332.0,58.19,46.05
2016,7,13,7,15,756.0,69.0,2.3,16.5,384.0,61.53,48.76
2016,7,13,7,30,787.0,73.0,2.2,17.0,436.0,64.82,51.37
2016,7,13,7,45,810.0,76.5,2.1,17.5,487.0,67.53,53.43
2016,7,13,8,0,833.0,80.0,2.0,18.0,538.0,70.15,55.39
2016,7,13,8,15,850.5,82.5,2.0,18.5,586.0,80.26,63.76
2016,7,13,8,30,868.0,85.0,2.0,19.0,634.0,82.5,65.32
2016,7,13,8,45,881.0,87.0,2.0,19.5,679.0,84.17,66.41
2016,7,13,9,0,894.0,89.0,2.0,20.0,724.0,85.7,67.39
2016,7,13,9,15,904.5,91.0,2.0,20.5,764.5,87.01,68.18
2016,7,13,9,30,915.0,93.0,2.0,21.0,805.0,88.16,68.86
2016,7,13,9,45,910.5,101.5,2.0,21.5,836.5,92.06,71.82
2016,7,13,10,0,906.0,110.0,2.0,22.0,868.0,148.22,84.19
2016,7,13,10,15,912.5,111.5,2.1,22.0,897.0,204.37,117.73
2016,7,13,10,30,919.0,113.0,2.2,22.0,926.0,261.31,161.31
2016,7,13,10,45,923.0,114.0,2.3,22.5,948.0,317.9,208.71
2016,7,13,11,0,927.0,115.0,2.4,23.0,970.0,374.6,257.52
2016,7,13,11,15,788.5,207.0,2.5,23.0,942.5,431.65,309.35
2016,7,13,11,30,650.0,299.0,2.6,23.0,915.0,478.27,350.48
2016,7,13,11,45,793.0,208.0,2.75,23.5,965.5,533.16,393.63
2016,7,13,12,0,936.0,117.0,2.9,24.0,1016.0,593.55,441.36
2016,7,13,12,15,936.0,117.0,3.1,24.0,1016.0,644.5,482.35
2016,7,13,12,30,936.0,117.0,3.3,24.0,1016.0,693.94,521.39
2016,7,13,12,45,938.5,114.5,3.5,24.0,1010.0,741.46,558.34
2016,7,13,13,0,941.0,112.0,3.7,24.0,1004.0,787.01,593.3
2016,7,13,13,15,938.0,111.5,3.85,24.0,989.0,827.75,623.04
2016,7,13,13,30,935.0,111.0,4.0,24.0,974.0,865.72,650.08
2016,7,13,13,45,931.0,110.0,4.2,24.0,952.0,899.46,674.48
2016,7,13,14,0,927.0,109.0,4.4,24.0,930.0,930.01,696.79
2016,7,13,14,15,921.0,107.5,4.45,24.0,901.5,954.96,714.67
2016,7,13,14,30,915.0,106.0,4.5,24.0,873.0,976.39,730.27
2016,7,13,14,45,907.0,104.5,4.6,24.0,838.5,992.34,742.92
2016,7,13,15,0,899.0,103.0,4.7,24.0,804.0,1004.62,753.31
2016,7,13,15,15,888.0,101.0,4.7,23.5,763.5,1009.71,759.7
2016,7,13,15,30,877.0,99.0,4.7,23.0,723.0,1011.08,763.81
2016,7,13,15,45,863.0,96.5,4.75,23.0,678.5,1005.18,762.07
2016,7,13,16,0,849.0,94.0,4.8,23.0,634.0,995.7,758.04
2016,7,13,16,15,831.0,91.0,4.75,22.5,586.0,991.2,758.27
2016,7,13,16,30,813.0,88.0,4.7,22.0,538.0,970.07,746.98
2016,7,13,16,45,789.5,84.5,4.7,22.0,487.0,939.53,728.02
2016,7,13,17,0,766.0,81.0,4.7,22.0,436.0,906.1,706.8
2016,7,13,17,15,734.0,76.5,4.6,21.5,384.5,860.33,676.91
2016,7,13,17,30,702.0,72.0,4.5,21.0,333.0,812.49,644.69
2016,7,13,17,45,657.0,67.0,4.4,20.5,281.5,757.28,605.76
2016,7,13,18,0,612.0,62.0,4.3,20.0,230.0,695.07,559.81
2016,7,13,18,15,545.5,55.0,4.2,19.5,181.5,610.67,494.46
2016,7,13,18,30,479.0,48.0,4.1,19.0,133.0,528.09,427.17
2016,7,13,18,45,375.0,38.0,4.0,18.5,91.5,413.14,330.25
2016,7,13,19,0,271.0,28.0,3.9,18.0,50.0,304.02,214.01
2016,7,13,19,15,135.5,14.0,3.85,17.5,25.0,113.97,0.0
2016,7,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,145.5,12.5,2.2,13.5,24.0,9.83,0.0
2016,7,14,5,30,291.0,25.0,2.1,14.0,48.0,20.63,9.27
2016,7,14,5,45,398.0,34.0,2.05,14.5,90.0,28.1,18.56
2016,7,14,6,0,505.0,43.0,2.0,15.0,132.0,35.68,25.78
2016,7,14,6,15,570.5,49.5,1.9,15.5,180.5,41.04,30.81
2016,7,14,6,30,636.0,56.0,1.8,16.0,229.0,46.44,35.71
2016,7,14,6,45,681.0,61.0,1.75,16.5,280.5,54.65,42.91
2016,7,14,7,0,726.0,66.0,1.7,17.0,332.0,58.98,46.56
2016,7,14,7,15,757.5,69.5,1.7,17.5,384.0,61.93,48.92
2016,7,14,7,30,789.0,73.0,1.7,18.0,436.0,64.86,51.2
2016,7,14,7,45,813.5,76.0,1.7,18.5,487.5,67.26,52.99
2016,7,14,8,0,838.0,79.0,1.7,19.0,539.0,77.34,61.34
2016,7,14,8,15,855.5,81.5,1.7,19.5,587.5,79.75,63.05
2016,7,14,8,30,873.0,84.0,1.7,20.0,636.0,82.02,64.64
2016,7,14,8,45,887.5,86.0,1.75,20.5,681.5,83.76,65.79
2016,7,14,9,0,902.0,88.0,1.8,21.0,727.0,85.36,66.83
2016,7,14,9,15,912.5,90.0,1.8,21.0,767.5,86.7,67.79
2016,7,14,9,30,923.0,92.0,1.8,21.0,808.0,87.89,68.63
2016,7,14,9,45,928.5,94.5,1.85,21.5,843.0,89.03,69.3
2016,7,14,10,0,934.0,97.0,1.9,22.0,878.0,142.5,79.25
2016,7,14,10,15,719.5,216.0,1.95,22.5,830.0,216.58,134.89
2016,7,14,10,30,505.0,335.0,2.0,23.0,782.0,290.45,199.19
2016,7,14,10,45,511.5,345.5,2.1,23.5,807.5,335.95,234.97
2016,7,14,11,0,518.0,356.0,2.2,24.0,833.0,382.79,272.57
2016,7,14,11,15,739.0,230.0,2.35,24.0,922.5,424.1,303.12
2016,7,14,11,30,960.0,104.0,2.5,24.0,1012.0,489.18,353.97
2016,7,14,11,45,961.0,104.5,2.65,24.0,1020.0,544.42,400.21
2016,7,14,12,0,962.0,105.0,2.8,24.0,1028.0,598.61,444.55
2016,7,14,12,15,962.5,105.0,2.9,24.0,1028.0,650.92,486.24
2016,7,14,12,30,963.0,105.0,3.0,24.0,1028.0,701.69,525.8
2016,7,14,12,45,954.5,109.5,3.2,24.0,1019.0,748.0,561.7
2016,7,14,13,0,946.0,114.0,3.4,24.0,1010.0,791.72,595.14
2016,7,14,13,15,943.0,113.5,3.45,23.5,995.0,832.8,625.81
2016,7,14,13,30,940.0,113.0,3.5,23.0,980.0,871.09,653.74
2016,7,14,13,45,788.5,190.5,3.6,23.0,906.0,862.39,648.59
2016,7,14,14,0,637.0,268.0,3.7,23.0,832.0,841.45,632.43
2016,7,14,14,15,632.5,261.5,3.75,22.5,806.5,859.64,647.96
2016,7,14,14,30,628.0,255.0,3.8,22.0,781.0,874.64,661.08
2016,7,14,14,45,634.0,237.0,3.85,22.0,749.5,885.95,670.94
2016,7,14,15,0,640.0,219.0,3.9,22.0,718.0,893.86,678.6
2016,7,14,15,15,595.5,220.0,3.9,21.5,665.5,866.65,661.78
2016,7,14,15,30,551.0,221.0,3.9,21.0,613.0,827.26,636.63
2016,7,14,15,45,511.0,219.0,3.95,21.0,564.5,794.8,615.05
2016,7,14,16,0,471.0,217.0,4.0,21.0,516.0,759.5,591.12
2016,7,14,16,15,453.5,203.5,4.0,20.5,473.5,731.96,574.24
2016,7,14,16,30,436.0,190.0,4.0,20.0,431.0,702.07,555.33
2016,7,14,16,45,596.0,137.5,4.05,20.0,433.0,814.74,642.17
2016,7,14,17,0,756.0,85.0,4.1,20.0,435.0,901.18,706.02
2016,7,14,17,15,722.5,80.5,4.1,19.5,383.0,854.01,674.84
2016,7,14,17,30,689.0,76.0,4.1,19.0,331.0,812.24,647.58
2016,7,14,17,45,640.5,70.5,4.1,18.5,279.0,746.68,601.27
2016,7,14,18,0,592.0,65.0,4.1,18.0,227.0,680.77,552.6
2016,7,14,18,15,523.0,57.5,4.0,17.5,179.0,593.83,484.68
2016,7,14,18,30,454.0,50.0,3.9,17.0,131.0,508.78,414.85
2016,7,14,18,45,349.0,39.5,3.8,16.5,90.0,392.99,316.42
2016,7,14,19,0,244.0,29.0,3.7,16.0,49.0,281.94,197.15
2016,7,14,19,15,122.0,14.5,3.6,15.5,24.5,104.11,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.0,3.0,12.5,9.0,7.08,0.0
2016,7,15,5,30,0.0,18.0,3.1,13.0,18.0,13.72,4.03
2016,7,15,5,45,0.0,35.0,3.25,13.5,35.0,26.38,17.1
2016,7,15,6,0,0.0,52.0,3.4,14.0,52.0,38.69,28.5
2016,7,15,6,15,1.5,71.0,3.3,14.0,71.5,52.23,40.92
2016,7,15,6,30,3.0,90.0,3.2,14.0,91.0,65.69,53.11
2016,7,15,6,45,9.0,108.5,3.15,14.5,112.0,78.82,64.69
2016,7,15,7,0,15.0,127.0,3.1,15.0,133.0,91.9,75.97
2016,7,15,7,15,41.5,155.5,3.0,15.5,174.0,107.73,89.45
2016,7,15,7,30,68.0,184.0,2.9,16.0,215.0,125.45,104.3
2016,7,15,7,45,54.5,199.0,2.8,16.5,226.0,134.86,111.78
2016,7,15,8,0,41.0,214.0,2.7,17.0,237.0,143.98,118.94
2016,7,15,8,15,99.5,248.5,2.7,17.0,309.5,164.69,136.05
2016,7,15,8,30,158.0,283.0,2.7,17.0,382.0,176.39,145.42
2016,7,15,8,45,523.5,187.0,2.7,17.5,551.0,118.23,95.83
2016,7,15,9,0,889.0,91.0,2.7,18.0,720.0,86.71,68.79
2016,7,15,9,15,900.0,92.5,2.7,18.0,760.5,87.73,69.52
2016,7,15,9,30,911.0,94.0,2.7,18.0,801.0,88.6,70.11
2016,7,15,9,45,719.0,195.5,2.7,18.5,769.0,115.0,92.02
2016,7,15,10,0,527.0,297.0,2.7,19.0,737.0,197.65,136.7
2016,7,15,10,15,732.0,199.5,2.7,19.0,833.0,208.49,130.13
2016,7,15,10,30,937.0,102.0,2.7,19.0,929.0,256.45,158.83
2016,7,15,10,45,783.0,200.0,2.75,19.5,902.5,324.08,220.89
2016,7,15,11,0,629.0,298.0,2.8,20.0,876.0,378.77,271.7
2016,7,15,11,15,632.5,302.5,2.8,20.0,892.5,427.03,312.53
2016,7,15,11,30,636.0,307.0,2.8,20.0,909.0,475.83,353.19
2016,7,15,11,45,581.5,342.5,2.85,20.5,896.0,522.89,391.17
2016,7,15,12,0,527.0,378.0,2.9,21.0,883.0,559.04,419.65
2016,7,15,12,15,545.0,361.0,2.95,21.0,883.5,597.66,450.22
2016,7,15,12,30,563.0,344.0,3.0,21.0,884.0,636.14,480.26
2016,7,15,12,45,752.0,228.5,3.05,21.0,944.0,714.02,540.6
2016,7,15,13,0,941.0,113.0,3.1,21.0,1004.0,786.76,597.38
2016,7,15,13,15,938.0,112.5,3.1,21.0,989.0,827.65,626.47
2016,7,15,13,30,935.0,112.0,3.1,21.0,974.0,865.77,652.86
2016,7,15,13,45,930.0,111.5,3.1,21.0,951.5,899.26,676.0
2016,7,15,14,0,925.0,111.0,3.1,21.0,929.0,929.52,696.96
2016,7,15,14,15,918.5,109.5,3.1,20.5,900.0,954.13,715.53
2016,7,15,14,30,912.0,108.0,3.1,20.0,871.0,975.2,731.89
2016,7,15,14,45,900.5,107.5,3.1,20.0,835.5,988.91,742.09
2016,7,15,15,0,889.0,107.0,3.1,20.0,800.0,998.87,749.99
2016,7,15,15,15,877.5,105.0,3.1,20.0,759.5,1003.51,754.52
2016,7,15,15,30,866.0,103.0,3.1,20.0,719.0,1004.45,756.79
2016,7,15,15,45,847.5,102.0,3.1,20.0,673.0,1009.36,761.94
2016,7,15,16,0,829.0,101.0,3.1,20.0,627.0,997.2,755.71
2016,7,15,16,15,611.5,150.5,3.15,19.5,522.0,844.92,654.19
2016,7,15,16,30,394.0,200.0,3.2,19.0,417.0,670.66,529.51
2016,7,15,16,45,323.5,191.0,3.25,18.5,358.0,565.89,454.2
2016,7,15,17,0,253.0,182.0,3.3,18.0,299.0,486.93,394.87
2016,7,15,17,15,456.5,131.0,3.35,17.5,311.5,650.47,528.08
2016,7,15,17,30,660.0,80.0,3.4,17.0,324.0,789.65,634.05
2016,7,15,17,45,604.0,75.5,3.45,17.0,272.0,718.77,581.25
2016,7,15,18,0,548.0,71.0,3.5,17.0,220.0,647.66,527.55
2016,7,15,18,15,477.0,62.5,3.45,16.5,173.0,558.45,457.69
2016,7,15,18,30,406.0,54.0,3.4,16.0,126.0,471.1,385.84
2016,7,15,18,45,299.5,42.0,3.35,15.5,86.0,352.4,284.81
2016,7,15,19,0,193.0,30.0,3.3,15.0,46.0,242.8,166.97
2016,7,15,19,15,96.5,15.0,3.25,14.5,23.0,85.14,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,119.5,13.0,3.4,13.0,22.0,10.23,0.0
2016,7,16,5,30,239.0,26.0,3.4,13.0,44.0,21.37,8.91
2016,7,16,5,45,348.5,36.0,3.45,13.5,84.0,29.53,19.75
2016,7,16,6,0,458.0,46.0,3.5,14.0,124.0,37.77,27.67
2016,7,16,6,15,527.0,53.0,3.4,14.5,171.5,43.36,32.96
2016,7,16,6,30,596.0,60.0,3.3,15.0,219.0,49.0,38.1
2016,7,16,6,45,640.0,66.0,3.2,15.5,269.5,53.6,42.15
2016,7,16,7,0,684.0,72.0,3.1,16.0,320.0,58.16,46.04
2016,7,16,7,15,434.0,129.5,3.0,16.0,295.5,90.37,74.18
2016,7,16,7,30,184.0,187.0,2.9,16.0,271.0,125.63,104.49
2016,7,16,7,45,177.0,211.0,2.85,16.5,299.5,139.09,115.43
2016,7,16,8,0,170.0,235.0,2.8,17.0,328.0,152.04,125.8
2016,7,16,8,15,304.5,231.0,2.75,17.5,415.5,146.63,120.55
2016,7,16,8,30,439.0,227.0,2.7,18.0,503.0,139.68,114.1
2016,7,16,8,45,655.0,162.0,2.7,18.5,607.5,105.76,84.98
2016,7,16,9,0,871.0,97.0,2.7,19.0,712.0,89.61,70.99
2016,7,16,9,15,584.5,221.5,2.7,19.0,645.0,131.92,106.39
2016,7,16,9,30,298.0,346.0,2.7,19.0,578.0,194.71,158.05
2016,7,16,9,45,603.0,226.0,2.75,19.5,720.5,127.14,101.62
2016,7,16,10,0,908.0,106.0,2.8,20.0,863.0,142.41,81.58
2016,7,16,10,15,915.0,107.0,2.85,20.0,892.0,198.59,114.55
2016,7,16,10,30,922.0,108.0,2.9,20.0,921.0,255.61,158.24
2016,7,16,10,45,925.0,110.0,2.95,20.0,943.5,312.81,206.97
2016,7,16,11,0,928.0,112.0,3.0,20.0,966.0,370.03,257.37
2016,7,16,11,15,931.5,113.0,3.05,20.0,981.5,426.65,307.31
2016,7,16,11,30,935.0,114.0,3.1,20.0,997.0,482.95,356.19
2016,7,16,11,45,937.0,114.0,3.2,20.5,1005.0,537.35,401.87
2016,7,16,12,0,939.0,114.0,3.3,21.0,1013.0,590.85,445.52
2016,7,16,12,15,939.5,114.0,3.35,20.5,1014.0,642.37,488.12
2016,7,16,12,30,940.0,114.0,3.4,20.0,1015.0,692.4,528.73
2016,7,16,12,45,938.5,114.5,3.5,20.0,1008.0,739.73,565.74
2016,7,16,13,0,937.0,115.0,3.6,20.0,1001.0,784.93,600.52
2016,7,16,13,15,934.5,114.5,3.6,20.0,986.5,826.17,630.52
2016,7,16,13,30,932.0,114.0,3.6,20.0,972.0,864.68,657.53
2016,7,16,13,45,929.5,112.0,3.65,20.0,951.0,898.95,681.82
2016,7,16,14,0,927.0,110.0,3.7,20.0,930.0,930.07,703.97
2016,7,16,14,15,521.0,253.5,3.75,20.0,712.0,745.05,571.78
2016,7,16,14,30,115.0,397.0,3.8,20.0,494.0,485.88,374.04
2016,7,16,14,45,115.5,380.5,3.85,20.0,474.5,480.92,372.39
2016,7,16,15,0,116.0,364.0,3.9,20.0,455.0,474.87,368.9
2016,7,16,15,15,116.0,345.0,3.95,19.5,432.0,464.62,362.99
2016,7,16,15,30,116.0,326.0,4.0,19.0,409.0,453.26,356.25
2016,7,16,15,45,118.0,304.5,4.05,19.0,384.0,440.04,347.51
2016,7,16,16,0,120.0,283.0,4.1,19.0,359.0,425.7,337.89
2016,7,16,16,15,148.0,260.0,4.1,18.5,346.5,435.09,348.15
2016,7,16,16,30,176.0,237.0,4.1,18.0,334.0,443.17,357.44
2016,7,16,16,45,473.5,159.0,4.2,18.0,385.0,705.35,567.92
2016,7,16,17,0,771.0,81.0,4.3,18.0,436.0,911.45,720.73
2016,7,16,17,15,738.5,76.5,4.3,17.5,384.0,865.13,689.03
2016,7,16,17,30,706.0,72.0,4.3,17.0,332.0,816.71,656.69
2016,7,16,17,45,660.5,66.5,4.3,16.5,280.5,760.38,616.97
2016,7,16,18,0,615.0,61.0,4.3,16.0,229.0,696.92,569.75
2016,7,16,18,15,546.5,54.0,4.2,15.5,180.0,610.64,501.63
2016,7,16,18,30,478.0,47.0,4.1,15.0,131.0,526.3,431.63
2016,7,16,18,45,368.0,37.0,4.1,15.0,89.5,406.42,328.18
2016,7,16,19,0,258.0,27.0,4.1,15.0,48.0,289.52,196.33
2016,7,16,19,15,129.0,13.5,4.1,14.5,24.0,108.66,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,134.5,12.0,4.45,13.0,22.0,9.44,0.0
2016,7,17,5,30,269.0,24.0,4.5,13.0,44.0,19.79,7.28
2016,7,17,5,45,383.5,33.0,4.6,13.5,85.0,27.26,17.74
2016,7,17,6,0,498.0,42.0,4.7,14.0,126.0,34.87,25.08
2016,7,17,6,15,565.0,48.0,4.65,14.0,174.0,39.86,29.89
2016,7,17,6,30,632.0,54.0,4.6,14.0,222.0,48.66,37.94
2016,7,17,6,45,316.0,59.5,4.6,14.5,143.5,44.4,34.12
2016,7,17,7,0,0.0,65.0,4.6,15.0,65.0,49.83,38.83
2016,7,17,7,15,0.0,102.5,4.55,15.5,102.5,76.74,62.4
2016,7,17,7,30,0.0,140.0,4.5,16.0,140.0,102.24,84.32
2016,7,17,7,45,22.5,177.5,4.45,16.5,190.0,127.35,105.54
2016,7,17,8,0,45.0,215.0,4.4,17.0,240.0,144.5,119.63
2016,7,17,8,15,42.0,232.0,4.4,17.0,256.5,154.68,127.88
2016,7,17,8,30,39.0,249.0,4.4,17.0,273.0,164.59,135.86
2016,7,17,8,45,27.0,243.5,4.45,17.5,261.0,162.23,133.22
2016,7,17,9,0,15.0,238.0,4.5,18.0,249.0,169.86,139.03
2016,7,17,9,15,21.0,265.5,4.55,18.0,281.5,187.58,153.47
2016,7,17,9,30,27.0,293.0,4.6,18.0,314.0,189.43,154.67
2016,7,17,9,45,26.0,303.0,4.65,18.0,324.5,194.64,158.71
2016,7,17,10,0,25.0,313.0,4.7,18.0,335.0,205.07,158.96
2016,7,17,10,15,27.0,329.0,4.7,18.0,353.0,220.15,170.2
2016,7,17,10,30,29.0,345.0,4.7,18.0,371.0,235.95,182.26
2016,7,17,10,45,32.5,362.5,4.75,18.5,392.0,253.76,195.64
2016,7,17,11,0,36.0,380.0,4.8,19.0,413.0,272.62,209.87
2016,7,17,11,15,28.0,355.5,4.8,19.0,381.5,261.74,201.77
2016,7,17,11,30,20.0,331.0,4.8,19.0,350.0,254.86,196.71
2016,7,17,11,45,35.5,379.5,4.8,19.0,414.0,294.84,227.62
2016,7,17,12,0,51.0,428.0,4.8,19.0,478.0,344.76,265.99
2016,7,17,12,15,167.0,445.0,4.9,18.5,605.5,435.11,336.46
2016,7,17,12,30,283.0,462.0,5.0,18.0,733.0,541.03,418.6
2016,7,17,12,45,356.0,427.5,5.1,18.0,765.5,591.2,458.23
2016,7,17,13,0,429.0,393.0,5.2,18.0,798.0,651.11,505.25
2016,7,17,13,15,352.0,417.0,5.3,18.0,746.0,634.41,492.8
2016,7,17,13,30,275.0,441.0,5.4,18.0,694.0,617.98,480.17
2016,7,17,13,45,297.0,423.5,5.5,18.0,691.0,642.95,500.62
2016,7,17,14,0,319.0,406.0,5.6,18.0,688.0,667.23,520.47
2016,7,17,14,15,203.0,398.0,5.65,18.0,575.5,555.47,435.44
2016,7,17,14,30,87.0,390.0,5.7,18.0,463.0,432.2,339.46
2016,7,17,14,45,142.0,378.5,5.8,18.0,491.5,504.42,397.69
2016,7,17,15,0,197.0,367.0,5.9,18.0,520.0,557.52,440.83
2016,7,17,15,15,119.0,327.5,5.95,17.5,419.0,448.92,357.03
2016,7,17,15,30,41.0,288.0,6.0,17.0,318.0,311.93,248.69
2016,7,17,15,45,68.5,283.0,6.1,17.0,328.5,341.0,273.93
2016,7,17,16,0,96.0,278.0,6.2,17.0,339.0,370.95,299.66
2016,7,17,16,15,101.0,256.5,6.2,16.5,316.5,358.57,291.59
2016,7,17,16,30,106.0,235.0,6.2,16.0,294.0,345.39,282.9
2016,7,17,16,45,99.5,211.5,6.25,16.0,262.5,317.11,260.93
2016,7,17,17,0,93.0,188.0,6.3,16.0,231.0,287.99,238.02
2016,7,17,17,15,46.5,139.0,6.2,15.5,160.5,184.59,151.97
2016,7,17,17,30,0.0,90.0,6.1,15.0,90.0,73.02,56.59
2016,7,17,17,45,0.0,76.0,6.1,15.0,76.0,61.07,46.57
2016,7,17,18,0,0.0,62.0,6.1,15.0,62.0,48.97,36.22
2016,7,17,18,15,231.5,54.0,6.0,14.5,94.5,315.67,268.43
2016,7,17,18,30,463.0,46.0,5.9,14.0,127.0,512.07,426.75
2016,7,17,18,45,350.0,36.5,5.8,13.5,86.0,390.86,319.48
2016,7,17,19,0,237.0,27.0,5.7,13.0,45.0,271.42,181.91
2016,7,17,19,15,118.5,13.5,5.65,13.0,22.5,100.68,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,4.1,13.0,20.5,9.05,0.0
2016,7,18,5,30,253.0,23.0,4.1,13.0,41.0,18.92,6.1
2016,7,18,5,45,366.0,32.0,4.1,13.5,81.0,26.37,16.92
2016,7,18,6,0,479.0,41.0,4.1,14.0,121.0,33.95,24.26
2016,7,18,6,15,545.0,47.0,4.05,14.0,167.5,38.91,29.05
2016,7,18,6,30,611.0,53.0,4.0,14.0,214.0,43.95,33.74
2016,7,18,6,45,305.5,77.0,3.95,14.5,157.5,55.87,44.35
2016,7,18,7,0,0.0,101.0,3.9,15.0,101.0,74.91,61.05
2016,7,18,7,15,0.0,110.5,3.85,15.0,110.5,82.07,67.19
2016,7,18,7,30,0.0,120.0,3.8,15.0,120.0,89.16,73.19
2016,7,18,7,45,6.5,152.5,3.8,15.5,156.0,111.35,92.08
2016,7,18,8,0,13.0,185.0,3.8,16.0,192.0,133.0,110.19
2016,7,18,8,15,23.0,213.5,3.75,16.0,227.5,151.87,125.91
2016,7,18,8,30,33.0,242.0,3.7,16.0,263.0,160.75,133.03
2016,7,18,8,45,42.5,269.0,3.7,16.5,298.0,175.9,145.14
2016,7,18,9,0,52.0,296.0,3.7,17.0,333.0,190.57,156.73
2016,7,18,9,15,107.5,330.5,3.7,17.0,412.0,209.71,172.23
2016,7,18,9,30,163.0,365.0,3.7,17.0,491.0,213.48,174.94
2016,7,18,9,45,196.0,380.0,3.75,17.5,538.5,220.41,179.99
2016,7,18,10,0,229.0,395.0,3.8,18.0,586.0,246.22,184.95
2016,7,18,10,15,303.0,387.0,3.85,18.0,648.5,259.2,188.72
2016,7,18,10,30,377.0,379.0,3.9,18.0,711.0,296.64,214.23
2016,7,18,10,45,649.0,240.0,3.95,18.5,828.5,304.35,211.77
2016,7,18,11,0,921.0,101.0,4.0,19.0,946.0,359.17,250.93
2016,7,18,11,15,515.5,282.0,4.05,19.0,757.0,375.19,278.5
2016,7,18,11,30,110.0,463.0,4.1,19.0,568.0,372.87,285.07
2016,7,18,11,45,520.5,282.5,4.15,19.0,780.0,452.9,345.02
2016,7,18,12,0,931.0,102.0,4.2,19.0,992.0,576.86,441.22
2016,7,18,12,15,708.5,247.0,4.25,19.0,924.5,608.48,466.51
2016,7,18,12,30,486.0,392.0,4.3,19.0,857.0,620.22,474.94
2016,7,18,12,45,487.5,387.0,4.35,19.0,850.0,653.91,501.46
2016,7,18,13,0,489.0,382.0,4.4,19.0,843.0,686.16,526.48
2016,7,18,13,15,499.5,369.5,4.4,19.0,834.5,717.68,550.74
2016,7,18,13,30,510.0,357.0,4.4,19.0,826.0,747.58,573.65
2016,7,18,13,45,722.0,222.5,4.45,19.0,869.0,842.36,648.1
2016,7,18,14,0,934.0,88.0,4.5,19.0,912.0,914.61,701.04
2016,7,18,14,15,929.0,86.5,4.5,19.0,884.0,940.19,719.24
2016,7,18,14,30,924.0,85.0,4.5,19.0,856.0,962.29,735.42
2016,7,18,14,45,740.5,162.5,4.5,19.0,764.0,904.91,696.36
2016,7,18,15,0,557.0,240.0,4.5,19.0,672.0,825.04,639.36
2016,7,18,15,15,549.0,231.5,4.5,19.0,638.5,823.7,640.47
2016,7,18,15,30,541.0,223.0,4.5,19.0,605.0,819.49,639.11
2016,7,18,15,45,707.5,147.5,4.5,19.0,614.5,927.29,719.16
2016,7,18,16,0,874.0,72.0,4.5,19.0,624.0,994.32,767.4
2016,7,18,16,15,858.0,70.0,4.55,18.5,576.5,979.43,760.63
2016,7,18,16,30,842.0,68.0,4.6,18.0,529.0,961.25,752.12
2016,7,18,16,45,821.5,65.0,4.65,18.0,479.0,934.04,735.6
2016,7,18,17,0,801.0,62.0,4.7,18.0,429.0,904.02,716.82
2016,7,18,17,15,772.5,59.0,4.75,17.5,378.0,875.12,699.75
2016,7,18,17,30,744.0,56.0,4.8,17.0,327.0,832.34,671.57
2016,7,18,17,45,703.0,52.0,4.9,16.5,276.5,774.43,630.87
2016,7,18,18,0,662.0,48.0,5.0,16.0,226.0,715.73,587.31
2016,7,18,18,15,600.5,42.5,4.95,15.5,178.0,636.07,523.9
2016,7,18,18,30,539.0,37.0,4.9,15.0,130.0,557.77,457.96
2016,7,18,18,45,434.0,29.5,4.85,15.0,88.5,442.74,356.72
2016,7,18,19,0,329.0,22.0,4.8,15.0,47.0,338.8,218.27
2016,7,18,19,15,164.5,11.0,4.65,14.5,23.5,133.66,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,5,15,156.0,10.5,3.25,12.0,21.0,8.26,0.0
2016,7,19,5,30,312.0,21.0,3.3,12.0,42.0,17.43,4.54
2016,7,19,5,45,420.0,29.0,3.4,12.5,83.0,24.21,15.1
2016,7,19,6,0,528.0,37.0,3.5,13.0,124.0,33.78,24.2
2016,7,19,6,15,592.5,42.5,3.45,13.5,172.0,38.88,29.08
2016,7,19,6,30,657.0,48.0,3.4,14.0,220.0,44.06,33.84
2016,7,19,6,45,328.5,80.5,3.4,14.5,166.5,58.5,46.69
2016,7,19,7,0,0.0,113.0,3.4,15.0,113.0,82.65,67.88
2016,7,19,7,15,19.0,142.0,3.4,15.0,150.5,102.49,85.11
2016,7,19,7,30,38.0,171.0,3.4,15.0,188.0,117.58,97.97
2016,7,19,7,45,20.0,166.5,3.45,15.5,175.5,120.42,99.89
2016,7,19,8,0,2.0,162.0,3.5,16.0,163.0,118.24,97.48
2016,7,19,8,15,18.5,202.5,3.55,16.0,214.0,145.04,120.11
2016,7,19,8,30,35.0,243.0,3.6,16.0,265.0,161.29,133.5
2016,7,19,8,45,31.5,254.5,3.65,16.5,275.5,168.1,138.59
2016,7,19,9,0,28.0,266.0,3.7,17.0,286.0,174.69,143.47
2016,7,19,9,15,35.0,292.0,3.75,17.0,318.5,188.76,154.87
2016,7,19,9,30,42.0,318.0,3.8,17.0,351.0,202.34,165.8
2016,7,19,9,45,86.0,358.0,3.85,17.5,428.5,223.16,182.31
2016,7,19,10,0,130.0,398.0,3.9,18.0,506.0,238.95,182.22
2016,7,19,10,15,301.5,368.5,3.95,18.0,630.5,249.56,181.39
2016,7,19,10,30,473.0,339.0,4.0,18.0,755.0,282.53,199.32
2016,7,19,10,45,504.0,342.0,4.05,18.0,795.0,328.72,236.14
2016,7,19,11,0,535.0,345.0,4.1,18.0,835.0,378.76,277.26
2016,7,19,11,15,738.5,222.0,4.1,18.0,910.5,415.08,305.35
2016,7,19,11,30,942.0,99.0,4.1,18.0,986.0,473.68,353.28
2016,7,19,11,45,944.0,99.0,4.2,18.5,994.0,528.34,400.08
2016,7,19,12,0,946.0,99.0,4.3,19.0,1002.0,582.05,444.84
2016,7,19,12,15,946.0,99.0,4.35,19.0,1002.0,633.42,487.37
2016,7,19,12,30,946.0,99.0,4.4,19.0,1002.0,683.21,527.68
2016,7,19,12,45,940.0,102.0,4.45,19.0,993.5,729.44,564.41
2016,7,19,13,0,934.0,105.0,4.5,19.0,985.0,773.26,598.64
2016,7,19,13,15,931.5,104.0,4.55,19.0,970.5,813.77,628.85
2016,7,19,13,30,929.0,103.0,4.6,19.0,956.0,851.53,656.24
2016,7,19,13,45,928.5,100.0,4.7,19.5,935.5,886.21,680.44
2016,7,19,14,0,928.0,97.0,4.8,20.0,915.0,917.8,702.45
2016,7,19,14,15,922.0,95.5,4.85,19.5,886.5,942.67,722.26
2016,7,19,14,30,916.0,94.0,4.9,19.0,858.0,964.0,739.84
2016,7,19,14,45,911.0,91.0,5.0,19.0,824.0,981.11,753.62
2016,7,19,15,0,906.0,88.0,5.1,19.0,790.0,994.56,765.04
2016,7,19,15,15,714.0,158.5,5.1,19.0,694.0,920.86,714.49
2016,7,19,15,30,522.0,229.0,5.1,19.0,598.0,806.86,632.39
2016,7,19,15,45,693.5,153.5,5.2,19.0,610.5,919.94,719.01
2016,7,19,16,0,865.0,78.0,5.3,19.0,623.0,992.69,772.87
2016,7,19,16,15,848.0,75.5,5.3,18.5,575.5,976.35,764.52
2016,7,19,16,30,831.0,73.0,5.3,18.0,528.0,956.72,754.35
2016,7,19,16,45,812.0,69.5,5.35,18.0,478.0,930.63,738.29
2016,7,19,17,0,793.0,66.0,5.4,18.0,428.0,913.63,728.67
2016,7,19,17,15,763.5,62.5,5.35,17.5,377.0,871.36,700.77
2016,7,19,17,30,734.0,59.0,5.3,17.0,326.0,827.02,670.52
2016,7,19,17,45,694.5,54.5,5.25,16.5,275.5,769.99,629.27
2016,7,19,18,0,655.0,50.0,5.2,16.0,225.0,712.07,585.29
2016,7,19,18,15,591.5,44.0,5.05,15.5,176.5,630.0,519.36
2016,7,19,18,30,528.0,38.0,4.9,15.0,128.0,549.34,451.08
2016,7,19,18,45,424.5,30.0,4.75,15.0,87.0,444.72,357.41
2016,7,19,19,0,321.0,22.0,4.6,15.0,46.0,331.3,205.82
2016,7,19,19,15,160.5,11.0,4.5,14.5,23.0,130.6,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,5,15,156.0,10.0,3.35,12.5,20.5,7.87,0.0
2016,7,20,5,30,312.0,20.0,3.5,13.0,41.0,16.6,3.25
2016,7,20,5,45,420.5,28.0,3.65,13.5,81.5,25.44,16.01
2016,7,20,6,0,529.0,36.0,3.8,14.0,122.0,32.93,23.32
2016,7,20,6,15,593.5,41.5,3.75,14.0,170.0,38.06,28.27
2016,7,20,6,30,658.0,47.0,3.7,14.0,218.0,43.26,33.12
2016,7,20,6,45,701.0,51.0,3.7,14.5,269.0,47.05,36.49
2016,7,20,7,0,744.0,55.0,3.7,15.0,320.0,50.87,39.78
2016,7,20,7,15,774.0,58.5,3.65,15.5,371.5,54.11,42.45
2016,7,20,7,30,804.0,62.0,3.6,16.0,423.0,63.81,50.75
2016,7,20,7,45,826.0,64.5,3.55,16.5,474.0,66.76,53.03
2016,7,20,8,0,848.0,67.0,3.5,17.0,525.0,69.6,55.2
2016,7,20,8,15,865.0,69.5,3.45,17.0,573.0,72.21,57.27
2016,7,20,8,30,882.0,72.0,3.4,17.0,621.0,74.69,59.22
2016,7,20,8,45,895.0,73.5,3.4,17.5,666.0,76.3,60.3
2016,7,20,9,0,908.0,75.0,3.4,18.0,711.0,77.8,61.29
2016,7,20,9,15,623.0,203.5,3.4,18.0,651.5,123.38,99.74
2016,7,20,9,30,338.0,332.0,3.4,18.0,592.0,190.07,155.08
2016,7,20,9,45,416.5,317.0,3.4,18.5,652.5,169.96,137.74
2016,7,20,10,0,495.0,302.0,3.4,19.0,713.0,193.24,135.61
2016,7,20,10,15,716.5,198.0,3.45,19.0,815.0,200.35,125.07
2016,7,20,10,30,938.0,94.0,3.5,19.0,917.0,246.07,150.76
2016,7,20,10,45,770.0,202.0,3.55,19.5,889.0,311.87,212.09
2016,7,20,11,0,602.0,310.0,3.6,20.0,861.0,373.79,269.13
2016,7,20,11,15,779.5,202.0,3.65,20.0,927.5,419.6,305.08
2016,7,20,11,30,957.0,94.0,3.7,20.0,994.0,475.9,351.4
2016,7,20,11,45,960.0,93.5,3.8,20.5,1002.5,531.47,398.49
2016,7,20,12,0,963.0,93.0,3.9,21.0,1011.0,586.14,443.5
2016,7,20,12,15,963.0,93.0,4.0,21.0,1011.5,638.28,486.26
2016,7,20,12,30,963.0,93.0,4.1,21.0,1012.0,688.8,526.76
2016,7,20,12,45,962.5,92.5,4.25,21.0,1005.0,736.69,564.65
2016,7,20,13,0,962.0,92.0,4.4,21.0,998.0,782.39,600.31
2016,7,20,13,15,959.5,91.5,4.5,21.0,983.5,824.12,630.95
2016,7,20,13,30,957.0,91.0,4.6,21.0,969.0,863.05,659.18
2016,7,20,13,45,954.0,90.0,4.75,21.0,947.5,898.11,685.07
2016,7,20,14,0,951.0,89.0,4.9,21.0,926.0,929.98,708.84
2016,7,20,14,15,946.0,88.0,5.0,20.5,898.0,956.72,730.27
2016,7,20,14,30,941.0,87.0,5.1,20.0,870.0,979.94,749.5
2016,7,20,14,45,801.0,147.0,5.25,20.0,794.5,947.39,728.82
2016,7,20,15,0,661.0,207.0,5.4,20.0,719.0,902.41,699.38
2016,7,20,15,15,784.0,144.0,5.45,20.0,720.0,966.44,746.9
2016,7,20,15,30,907.0,81.0,5.5,20.0,721.0,1020.29,786.48
2016,7,20,15,45,894.5,79.0,5.6,20.0,676.0,1016.4,786.09
2016,7,20,16,0,882.0,77.0,5.7,20.0,631.0,1008.85,783.6
2016,7,20,16,15,865.5,74.5,5.7,19.5,583.0,993.03,776.19
2016,7,20,16,30,849.0,72.0,5.7,19.0,535.0,973.84,766.41
2016,7,20,16,45,827.0,69.5,5.75,18.5,484.0,945.93,750.51
2016,7,20,17,0,805.0,67.0,5.8,18.0,433.0,927.18,741.05
2016,7,20,17,15,774.5,63.5,5.8,17.5,381.0,883.77,712.52
2016,7,20,17,30,744.0,60.0,5.8,17.0,329.0,838.25,681.52
2016,7,20,17,45,701.5,55.5,5.8,17.0,277.5,778.12,636.68
2016,7,20,18,0,659.0,51.0,5.8,17.0,226.0,717.16,589.19
2016,7,20,18,15,594.0,45.0,5.65,16.5,177.0,633.52,521.83
2016,7,20,18,30,529.0,39.0,5.5,16.0,128.0,551.23,451.99
2016,7,20,18,45,422.0,30.5,5.4,15.5,86.5,443.63,356.11
2016,7,20,19,0,315.0,22.0,5.3,15.0,45.0,325.31,193.73
2016,7,20,19,15,157.5,11.0,5.2,14.5,22.5,128.3,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,10.0,3.95,13.0,20.0,7.87,0.0
2016,7,21,5,30,303.0,20.0,4.1,13.0,40.0,16.59,2.32
2016,7,21,5,45,414.5,28.5,4.35,13.5,80.5,23.79,14.52
2016,7,21,6,0,526.0,37.0,4.6,14.0,121.0,33.78,24.03
2016,7,21,6,15,591.0,42.5,4.6,14.5,169.0,38.87,28.91
2016,7,21,6,30,656.0,48.0,4.6,15.0,217.0,44.04,33.66
2016,7,21,6,45,699.5,52.0,4.6,15.5,268.0,47.81,37.01
2016,7,21,7,0,743.0,56.0,4.6,16.0,319.0,51.61,40.26
2016,7,21,7,15,773.0,59.5,4.5,16.0,370.5,54.83,43.0
2016,7,21,7,30,803.0,63.0,4.4,16.0,422.0,64.45,51.32
2016,7,21,7,45,825.5,65.5,4.3,16.5,472.5,67.4,53.6
2016,7,21,8,0,848.0,68.0,4.2,17.0,523.0,70.24,55.77
2016,7,21,8,15,864.5,70.0,4.1,17.0,571.5,72.5,57.53
