Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,30,881.0,72.0,4.0,17.0,620.0,74.65,59.19
2016,7,21,8,45,894.0,73.5,3.9,17.5,664.5,76.26,60.28
2016,7,21,9,0,907.0,75.0,3.8,18.0,709.0,77.76,61.27
2016,7,21,9,15,917.0,76.5,3.75,18.5,749.5,79.06,62.09
2016,7,21,9,30,927.0,78.0,3.7,19.0,790.0,80.22,62.81
2016,7,21,9,45,933.5,80.0,3.7,19.5,825.0,81.42,63.57
2016,7,21,10,0,940.0,82.0,3.7,20.0,860.0,125.29,69.67
2016,7,21,10,15,946.0,83.0,3.75,20.0,889.5,183.14,101.92
2016,7,21,10,30,952.0,84.0,3.8,20.0,919.0,241.73,146.28
2016,7,21,10,45,957.5,84.5,3.9,20.0,941.5,300.39,196.24
2016,7,21,11,0,963.0,85.0,4.0,20.0,964.0,359.29,248.48
2016,7,21,11,15,966.0,85.5,4.1,20.0,980.0,417.27,300.3
2016,7,21,11,30,969.0,86.0,4.2,20.0,996.0,474.76,351.02
2016,7,21,11,45,971.5,86.0,4.35,20.5,1004.5,530.98,399.03
2016,7,21,12,0,974.0,86.0,4.5,21.0,1013.0,586.23,444.99
2016,7,21,12,15,974.5,86.0,4.65,21.0,1014.0,639.11,488.89
2016,7,21,12,30,975.0,86.0,4.8,21.0,1015.0,690.36,530.61
2016,7,21,12,45,966.5,91.5,4.95,21.0,1006.5,738.07,568.77
2016,7,21,13,0,958.0,97.0,5.1,21.0,998.0,783.17,604.35
2016,7,21,13,15,955.5,96.5,5.1,20.5,983.5,824.96,636.23
2016,7,21,13,30,953.0,96.0,5.1,20.0,969.0,863.96,665.53
2016,7,21,13,45,953.5,92.5,5.15,20.0,948.5,899.72,691.54
2016,7,21,14,0,954.0,89.0,5.2,20.0,928.0,932.34,715.37
2016,7,21,14,15,948.5,88.0,5.15,20.0,899.5,958.77,734.24
2016,7,21,14,30,943.0,87.0,5.1,20.0,871.0,981.63,750.71
2016,7,21,14,45,791.5,151.5,5.1,20.0,791.0,942.72,724.54
2016,7,21,15,0,640.0,216.0,5.1,20.0,711.0,890.65,688.91
2016,7,21,15,15,778.5,146.5,5.05,19.5,717.0,963.51,743.65
2016,7,21,15,30,917.0,77.0,5.0,19.0,723.0,1025.57,789.43
2016,7,21,15,45,907.0,74.0,5.0,19.0,678.5,1022.96,789.14
2016,7,21,16,0,897.0,71.0,5.0,19.0,634.0,1016.6,786.84
2016,7,21,16,15,881.0,69.0,5.0,18.5,585.5,1001.77,780.26
2016,7,21,16,30,865.0,67.0,5.0,18.0,537.0,983.54,771.34
2016,7,21,16,45,844.5,64.0,5.05,18.0,486.0,956.19,754.68
2016,7,21,17,0,824.0,61.0,5.1,18.0,435.0,925.93,735.68
2016,7,21,17,15,794.5,58.0,5.1,17.5,382.5,884.16,708.78
2016,7,21,17,30,765.0,55.0,5.1,17.0,330.0,851.55,687.79
2016,7,21,17,45,722.0,51.0,5.1,17.0,278.5,791.29,643.36
2016,7,21,18,0,679.0,47.0,5.1,17.0,227.0,730.27,596.36
2016,7,21,18,15,615.0,42.0,4.95,16.5,178.0,648.57,531.04
2016,7,21,18,30,551.0,37.0,4.8,16.0,129.0,568.13,463.05
2016,7,21,18,45,441.0,29.0,4.7,15.5,86.5,447.88,357.33
2016,7,21,19,0,331.0,21.0,4.6,15.0,44.0,335.57,188.34
2016,7,21,19,15,165.5,10.5,4.5,14.5,22.0,133.96,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,22,5,15,152.5,9.5,3.75,12.5,19.0,7.47,0.0
2016,7,22,5,30,305.0,19.0,3.9,13.0,38.0,17.19,1.47
2016,7,22,5,45,416.0,27.5,4.05,13.5,79.0,25.0,15.47
2016,7,22,6,0,527.0,36.0,4.2,14.0,120.0,32.93,23.26
2016,7,22,6,15,594.5,42.0,4.1,14.5,168.5,38.49,28.55
2016,7,22,6,30,662.0,48.0,4.0,15.0,217.0,44.11,33.72
2016,7,22,6,45,705.5,52.5,3.95,15.5,268.5,48.28,37.43
2016,7,22,7,0,749.0,57.0,3.9,16.0,320.0,52.46,41.02
2016,7,22,7,15,780.5,60.5,3.8,16.5,372.5,55.69,43.67
2016,7,22,7,30,812.0,64.0,3.7,17.0,425.0,65.28,51.84
2016,7,22,7,45,834.5,66.5,3.65,17.5,476.5,68.24,54.12
2016,7,22,8,0,857.0,69.0,3.6,18.0,528.0,71.09,56.28
2016,7,22,8,15,874.0,71.5,3.55,18.0,577.5,73.7,58.33
2016,7,22,8,30,891.0,74.0,3.5,18.0,627.0,76.17,60.27
2016,7,22,8,45,904.0,76.0,3.5,18.5,672.5,78.09,61.6
2016,7,22,9,0,917.0,78.0,3.5,19.0,718.0,79.88,62.82
2016,7,22,9,15,927.0,79.5,3.5,19.5,759.0,81.14,63.6
2016,7,22,9,30,937.0,81.0,3.5,20.0,800.0,82.27,64.28
2016,7,22,9,45,935.5,88.0,3.55,20.5,833.0,85.91,67.08
2016,7,22,10,0,934.0,95.0,3.6,21.0,866.0,130.67,74.38
2016,7,22,10,15,940.0,96.0,3.65,21.0,895.5,188.46,106.07
2016,7,22,10,30,946.0,97.0,3.7,21.0,925.0,246.98,149.95
2016,7,22,10,45,776.5,201.5,3.75,21.5,892.5,311.36,209.76
2016,7,22,11,0,607.0,306.0,3.8,22.0,860.0,371.75,265.4
2016,7,22,11,15,621.5,298.0,3.9,22.0,873.5,415.85,302.98
2016,7,22,11,30,636.0,290.0,4.0,22.0,887.0,461.34,341.44
2016,7,22,11,45,801.5,194.0,4.1,22.5,952.5,522.08,389.38
2016,7,22,12,0,967.0,98.0,4.2,23.0,1018.0,590.33,443.61
2016,7,22,12,15,966.5,98.0,4.3,23.0,1018.0,642.68,486.24
2016,7,22,12,30,966.0,98.0,4.4,23.0,1018.0,693.33,526.65
2016,7,22,12,45,963.5,98.5,4.55,23.0,1010.0,741.09,564.46
2016,7,22,13,0,961.0,99.0,4.7,23.0,1002.0,786.53,599.96
2016,7,22,13,15,958.0,98.5,4.85,23.0,987.0,828.19,630.94
2016,7,22,13,30,955.0,98.0,5.0,23.0,972.0,867.01,659.28
2016,7,22,13,45,951.0,97.5,5.15,23.0,950.0,901.98,684.99
2016,7,22,14,0,947.0,97.0,5.3,23.0,928.0,933.71,708.56
2016,7,22,14,15,941.0,95.5,5.35,22.5,899.0,959.3,728.79
2016,7,22,14,30,935.0,94.0,5.4,22.0,870.0,981.27,746.75
2016,7,22,14,45,926.5,93.0,5.5,22.0,835.0,997.74,759.95
2016,7,22,15,0,918.0,92.0,5.6,22.0,800.0,1010.45,770.77
2016,7,22,15,15,908.0,90.0,5.6,21.5,759.5,1016.81,778.24
2016,7,22,15,30,898.0,88.0,5.6,21.0,719.0,1019.38,783.3
2016,7,22,15,45,883.5,86.5,5.65,21.0,674.0,1014.26,782.0
2016,7,22,16,0,869.0,85.0,5.7,21.0,629.0,1005.51,778.33
2016,7,22,16,15,851.5,82.5,5.65,20.5,580.5,988.96,770.1
2016,7,22,16,30,834.0,80.0,5.6,20.0,532.0,981.7,768.57
2016,7,22,16,45,809.0,77.0,5.6,20.0,480.5,950.18,748.38
2016,7,22,17,0,784.0,74.0,5.6,20.0,429.0,915.77,725.92
2016,7,22,17,15,751.5,70.0,5.5,19.5,376.5,869.96,695.36
2016,7,22,17,30,719.0,66.0,5.4,19.0,324.0,822.06,662.31
2016,7,22,17,45,669.0,61.5,5.35,18.5,271.5,755.05,613.58
2016,7,22,18,0,619.0,57.0,5.3,18.0,219.0,695.5,568.35
2016,7,22,18,15,548.0,50.5,5.15,17.5,170.5,607.68,497.93
2016,7,22,18,30,477.0,44.0,5.0,17.0,122.0,521.98,425.63
2016,7,22,18,45,357.0,34.0,4.9,16.5,81.0,394.12,313.77
2016,7,22,19,0,237.0,24.0,4.8,16.0,40.0,261.9,135.86
2016,7,22,19,15,118.5,12.0,4.7,15.5,20.0,99.42,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,114.0,10.5,3.1,13.5,17.0,8.26,0.0
2016,7,23,5,30,228.0,21.0,3.1,14.0,34.0,17.29,0.1
2016,7,23,5,45,349.5,30.5,3.1,14.5,74.0,25.17,15.44
2016,7,23,6,0,471.0,40.0,3.1,15.0,114.0,33.17,23.35
2016,7,23,6,15,543.0,47.0,2.95,15.5,161.5,38.95,28.83
2016,7,23,6,30,615.0,54.0,2.8,16.0,209.0,44.78,34.17
2016,7,23,6,45,665.0,58.5,2.65,16.5,261.0,52.53,41.04
2016,7,23,7,0,715.0,63.0,2.5,17.0,313.0,56.57,44.47
2016,7,23,7,15,747.5,67.0,2.5,17.5,365.0,59.96,47.25
2016,7,23,7,30,780.0,71.0,2.5,18.0,417.0,63.32,49.92
2016,7,23,7,45,806.0,73.5,2.5,19.0,468.5,65.44,51.37
2016,7,23,8,0,832.0,76.0,2.5,20.0,520.0,75.1,59.26
2016,7,23,8,15,850.0,78.5,2.55,20.5,569.0,77.6,61.06
2016,7,23,8,30,868.0,81.0,2.6,21.0,618.0,79.96,62.73
2016,7,23,8,45,881.5,83.0,2.65,21.5,663.5,81.75,63.93
2016,7,23,9,0,895.0,85.0,2.7,22.0,709.0,83.41,65.01
2016,7,23,9,15,905.5,87.0,2.8,22.5,749.5,84.83,65.91
2016,7,23,9,30,916.0,89.0,2.9,23.0,790.0,86.11,66.69
2016,7,23,9,45,925.5,90.0,3.0,23.5,825.5,86.67,66.88
2016,7,23,10,0,935.0,91.0,3.1,24.0,861.0,127.22,71.26
2016,7,23,10,15,941.0,92.0,3.2,24.0,890.5,185.07,102.23
2016,7,23,10,30,947.0,93.0,3.3,24.0,920.0,243.66,145.45
2016,7,23,10,45,793.5,190.0,3.45,24.5,895.5,313.41,208.01
2016,7,23,11,0,640.0,287.0,3.6,25.0,871.0,370.23,260.05
2016,7,23,11,15,658.5,276.0,3.75,25.0,885.0,415.62,298.39
2016,7,23,11,30,677.0,265.0,3.9,25.0,899.0,462.61,337.81
2016,7,23,11,45,816.0,183.5,4.05,25.0,954.5,521.44,384.98
2016,7,23,12,0,955.0,102.0,4.2,25.0,1010.0,586.05,437.05
2016,7,23,12,15,955.5,102.0,4.35,25.0,1011.0,638.54,479.58
2016,7,23,12,30,956.0,102.0,4.5,25.0,1012.0,689.47,520.1
2016,7,23,12,45,743.5,232.5,4.65,25.0,937.0,707.95,533.25
2016,7,23,13,0,531.0,363.0,4.8,25.0,862.0,700.85,526.78
2016,7,23,13,15,739.0,233.0,4.9,25.0,915.0,789.65,595.93
2016,7,23,13,30,947.0,103.0,5.0,25.0,968.0,864.67,652.68
2016,7,23,13,45,753.0,207.0,5.1,25.0,885.0,853.36,644.56
2016,7,23,14,0,559.0,311.0,5.2,25.0,802.0,806.92,609.26
2016,7,23,14,15,744.0,204.5,5.2,24.5,835.0,907.32,686.87
2016,7,23,14,30,929.0,98.0,5.2,24.0,868.0,979.62,738.65
2016,7,23,14,45,806.5,147.0,5.25,24.0,795.0,952.39,720.98
2016,7,23,15,0,684.0,196.0,5.3,24.0,722.0,913.79,695.91
2016,7,23,15,15,788.5,144.0,5.3,23.5,720.0,970.81,738.76
2016,7,23,15,30,893.0,92.0,5.3,23.0,718.0,1018.95,774.95
2016,7,23,15,45,879.0,90.0,5.3,23.0,672.5,1013.84,773.04
2016,7,23,16,0,865.0,88.0,5.3,23.0,627.0,1005.09,769.1
2016,7,23,16,15,847.0,85.0,5.2,22.5,578.5,987.51,759.9
2016,7,23,16,30,829.0,82.0,5.1,22.0,530.0,979.26,757.32
2016,7,23,16,45,804.0,79.0,5.1,21.5,478.5,947.79,738.99
2016,7,23,17,0,779.0,76.0,5.1,21.0,427.0,913.41,718.3
2016,7,23,17,15,746.0,72.0,5.05,20.5,374.5,867.14,688.02
2016,7,23,17,30,713.0,68.0,5.0,20.0,322.0,818.77,655.2
2016,7,23,17,45,662.0,63.5,5.0,19.5,270.0,758.16,611.96
2016,7,23,18,0,611.0,59.0,5.0,19.0,218.0,691.01,561.46
2016,7,23,18,15,538.5,51.5,4.9,18.5,169.0,600.56,489.55
2016,7,23,18,30,466.0,44.0,4.8,18.0,120.0,512.41,415.73
2016,7,23,18,45,343.0,34.0,4.7,17.5,79.0,382.41,302.23
2016,7,23,19,0,220.0,24.0,4.6,17.0,38.0,246.56,115.05
2016,7,23,19,15,110.0,12.0,4.5,16.5,19.0,92.94,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,15,95.0,10.5,3.1,13.5,16.0,8.26,0.0
2016,7,24,5,30,190.0,21.0,3.1,14.0,32.0,17.22,0.0
2016,7,24,5,45,311.5,32.0,3.15,14.5,70.5,26.27,16.26
2016,7,24,6,0,433.0,43.0,3.2,15.0,109.0,35.38,25.24
2016,7,24,6,15,508.0,50.5,3.05,15.5,157.0,41.4,30.98
2016,7,24,6,30,583.0,58.0,2.9,16.0,205.0,47.48,36.55
2016,7,24,6,45,633.0,63.5,2.8,16.5,256.0,51.8,40.39
2016,7,24,7,0,683.0,69.0,2.7,17.0,307.0,56.13,44.09
2016,7,24,7,15,476.0,119.5,2.65,17.5,298.0,85.05,69.17
2016,7,24,7,30,269.0,170.0,2.6,18.0,289.0,114.06,93.83
2016,7,24,7,45,537.5,127.5,2.6,18.5,401.5,90.74,73.28
2016,7,24,8,0,806.0,85.0,2.6,19.0,514.0,73.07,57.75
2016,7,24,8,15,825.5,88.0,2.6,19.0,563.0,75.05,59.26
2016,7,24,8,30,845.0,91.0,2.6,19.0,612.0,85.46,67.95
2016,7,24,8,45,861.5,92.5,2.65,19.5,658.0,86.87,68.8
2016,7,24,9,0,878.0,94.0,2.7,20.0,704.0,88.16,69.56
2016,7,24,9,15,889.0,96.0,2.7,20.5,744.5,89.44,70.32
2016,7,24,9,30,900.0,98.0,2.7,21.0,785.0,90.57,70.96
2016,7,24,9,45,909.0,99.5,2.75,21.5,821.0,91.22,71.22
2016,7,24,10,0,918.0,101.0,2.8,22.0,857.0,130.03,75.05
2016,7,24,10,15,924.5,102.0,2.85,22.0,886.5,187.2,105.47
2016,7,24,10,30,931.0,103.0,2.9,22.0,916.0,245.16,148.25
2016,7,24,10,45,782.5,197.0,3.0,22.5,892.0,313.9,210.03
2016,7,24,11,0,634.0,291.0,3.1,23.0,868.0,370.06,261.58
2016,7,24,11,15,626.5,302.5,3.2,23.0,880.5,419.21,303.21
2016,7,24,11,30,619.0,314.0,3.3,23.0,893.0,467.82,343.83
2016,7,24,11,45,637.5,299.5,3.4,23.5,900.5,511.88,379.52
2016,7,24,12,0,656.0,285.0,3.5,24.0,908.0,556.9,415.23
2016,7,24,12,15,577.0,335.5,3.65,24.0,884.0,595.07,445.32
2016,7,24,12,30,498.0,386.0,3.8,24.0,860.0,621.82,466.03
2016,7,24,12,45,516.0,366.0,4.0,24.0,853.5,656.23,493.13
2016,7,24,13,0,534.0,346.0,4.2,24.0,847.0,689.61,519.3
2016,7,24,13,15,737.5,225.5,4.35,23.5,905.5,781.94,591.6
2016,7,24,13,30,941.0,105.0,4.5,23.0,964.0,861.27,652.52
2016,7,24,13,45,736.5,214.0,4.65,23.0,876.5,845.64,641.35
2016,7,24,14,0,532.0,323.0,4.8,23.0,789.0,793.92,602.3
2016,7,24,14,15,725.0,212.0,4.85,23.0,824.5,897.15,681.68
2016,7,24,14,30,918.0,101.0,4.9,23.0,860.0,972.25,734.46
2016,7,24,14,45,767.5,163.5,5.0,23.0,780.0,931.28,707.58
2016,7,24,15,0,617.0,226.0,5.1,23.0,700.0,877.63,671.27
2016,7,24,15,15,747.0,160.5,5.1,22.5,704.0,955.9,730.22
2016,7,24,15,30,877.0,95.0,5.1,22.0,708.0,1006.24,767.87
2016,7,24,15,45,705.5,141.5,5.1,21.5,614.5,918.45,709.41
2016,7,24,16,0,534.0,188.0,5.1,21.0,521.0,792.12,621.93
2016,7,24,16,15,670.0,137.0,5.05,20.5,520.5,889.94,696.79
2016,7,24,16,30,806.0,86.0,5.0,20.0,520.0,960.97,750.33
2016,7,24,16,45,779.5,82.5,4.95,20.0,468.5,927.49,727.95
2016,7,24,17,0,753.0,79.0,4.9,20.0,417.0,891.16,703.88
2016,7,24,17,15,719.0,75.0,4.85,19.5,365.0,844.2,672.83
2016,7,24,17,30,685.0,71.0,4.8,19.0,313.0,802.26,644.51
2016,7,24,17,45,636.5,65.0,4.75,18.5,262.0,736.09,596.49
2016,7,24,18,0,588.0,59.0,4.7,18.0,211.0,669.69,546.04
2016,7,24,18,15,515.0,51.5,4.6,17.5,163.0,579.42,473.91
2016,7,24,18,30,442.0,44.0,4.5,17.0,115.0,491.51,399.95
2016,7,24,18,45,326.0,33.0,4.45,16.5,75.5,367.13,290.11
2016,7,24,19,0,210.0,22.0,4.4,16.0,36.0,235.58,95.95
2016,7,24,19,15,105.0,11.0,4.3,15.5,18.0,88.34,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,93.5,10.0,3.05,12.5,15.0,7.87,0.0
2016,7,25,5,30,187.0,20.0,3.1,13.0,30.0,16.39,0.0
2016,7,25,5,45,309.0,31.0,3.15,13.5,68.5,25.46,15.53
2016,7,25,6,0,431.0,42.0,3.2,14.0,107.0,34.58,24.62
2016,7,25,6,15,506.5,50.0,3.05,14.0,155.0,41.02,30.82
2016,7,25,6,30,582.0,58.0,2.9,14.0,203.0,47.48,36.86
2016,7,25,6,45,307.5,92.5,2.8,14.5,170.5,66.24,53.55
2016,7,25,7,0,33.0,127.0,2.7,15.0,138.0,89.23,73.69
2016,7,25,7,15,108.0,153.0,2.6,15.5,199.0,104.33,86.56
2016,7,25,7,30,183.0,179.0,2.5,16.0,260.0,120.93,100.49
2016,7,25,7,45,167.0,203.5,2.45,16.5,284.0,134.64,111.7
2016,7,25,8,0,151.0,228.0,2.4,17.0,308.0,147.78,122.27
2016,7,25,8,15,248.5,236.5,2.4,17.5,383.0,148.4,122.13
2016,7,25,8,30,346.0,245.0,2.4,18.0,458.0,154.39,126.55
2016,7,25,8,45,607.0,172.5,2.45,18.5,579.5,111.65,90.01
2016,7,25,9,0,868.0,100.0,2.5,19.0,701.0,91.29,72.47
2016,7,25,9,15,880.0,102.0,2.5,19.0,742.5,92.5,73.33
2016,7,25,9,30,892.0,104.0,2.5,19.0,784.0,93.56,74.06
2016,7,25,9,45,895.5,108.5,2.5,19.5,818.0,95.48,75.37
2016,7,25,10,0,899.0,113.0,2.5,20.0,852.0,133.63,79.54
2016,7,25,10,15,705.5,219.5,2.55,20.5,812.0,205.56,129.33
2016,7,25,10,30,512.0,326.0,2.6,21.0,772.0,279.26,192.24
2016,7,25,10,45,562.5,314.0,2.65,21.5,815.5,324.29,226.21
2016,7,25,11,0,613.0,302.0,2.7,22.0,859.0,369.41,262.14
2016,7,25,11,15,771.0,210.5,2.7,22.0,923.5,415.42,298.09
2016,7,25,11,30,929.0,119.0,2.7,22.0,988.0,475.86,346.69
2016,7,25,11,45,932.0,119.0,2.75,22.0,996.5,531.21,393.35
2016,7,25,12,0,935.0,119.0,2.8,22.0,1005.0,585.76,438.18
2016,7,25,12,15,935.5,119.0,2.85,22.0,1005.5,637.83,480.01
2016,7,25,12,30,936.0,119.0,2.9,22.0,1006.0,688.39,519.66
2016,7,25,12,45,935.5,118.0,2.95,22.5,999.0,735.78,555.06
2016,7,25,13,0,935.0,117.0,3.0,23.0,992.0,781.0,588.05
2016,7,25,13,15,932.0,116.5,3.05,23.0,977.0,822.34,618.09
2016,7,25,13,30,929.0,116.0,3.1,23.0,962.0,860.89,644.9
2016,7,25,13,45,737.5,216.0,3.2,23.0,877.5,848.11,635.69
2016,7,25,14,0,546.0,316.0,3.3,23.0,793.0,799.84,599.89
2016,7,25,14,15,558.5,293.5,3.35,22.5,768.0,816.46,615.07
2016,7,25,14,30,571.0,271.0,3.4,22.0,743.0,830.22,627.93
2016,7,25,14,45,611.5,240.5,3.45,22.0,726.5,866.86,655.99
2016,7,25,15,0,652.0,210.0,3.5,22.0,710.0,896.41,679.2
2016,7,25,15,15,767.5,153.0,3.45,21.5,711.0,967.88,730.32
2016,7,25,15,30,883.0,96.0,3.4,21.0,712.0,1013.39,763.27
2016,7,25,15,45,708.0,142.0,3.4,21.0,615.5,921.6,702.15
2016,7,25,16,0,533.0,188.0,3.4,21.0,519.0,791.18,612.92
2016,7,25,16,15,481.5,186.5,3.35,20.5,467.5,742.39,580.67
2016,7,25,16,30,430.0,185.0,3.3,20.0,416.0,691.52,545.62
2016,7,25,16,45,604.5,129.5,3.25,20.0,419.5,815.02,639.41
2016,7,25,17,0,779.0,74.0,3.2,20.0,423.0,910.75,708.32
2016,7,25,17,15,746.0,70.0,3.15,19.5,370.5,864.48,677.71
2016,7,25,17,30,713.0,66.0,3.1,19.0,318.0,816.13,645.72
2016,7,25,17,45,666.0,60.5,3.05,18.5,266.0,750.78,599.68
2016,7,25,18,0,619.0,55.0,3.0,18.0,214.0,692.69,556.73
2016,7,25,18,15,547.0,48.0,2.9,17.5,165.0,603.33,486.88
2016,7,25,18,30,475.0,41.0,2.8,17.0,116.0,516.39,414.99
2016,7,25,18,45,357.0,31.0,2.75,16.5,76.0,390.75,304.7
2016,7,25,19,0,239.0,21.0,2.7,16.0,36.0,256.23,84.94
2016,7,25,19,15,119.5,10.5,2.6,15.5,18.0,98.91,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,97.5,9.5,0.75,14.5,14.5,7.47,0.0
2016,7,26,5,30,195.0,19.0,0.8,15.0,29.0,15.59,0.0
2016,7,26,5,45,314.0,30.0,0.85,15.5,67.5,24.67,14.64
2016,7,26,6,0,433.0,41.0,0.9,16.0,106.0,33.8,23.75
2016,7,26,6,15,508.0,49.0,0.85,16.0,153.5,40.26,29.93
2016,7,26,6,30,583.0,57.0,0.8,16.0,201.0,46.75,35.93
2016,7,26,6,45,631.0,63.0,0.8,16.5,252.0,51.44,40.1
2016,7,26,7,0,679.0,69.0,0.8,17.0,303.0,56.1,44.09
2016,7,26,7,15,714.5,74.0,0.8,17.5,355.0,64.73,51.44
2016,7,26,7,30,750.0,79.0,0.8,18.0,407.0,68.63,54.55
2016,7,26,7,45,774.5,83.0,0.85,19.0,458.0,71.53,56.62
2016,7,26,8,0,799.0,87.0,0.9,20.0,509.0,74.33,58.58
2016,7,26,8,15,818.5,90.0,0.9,20.5,558.0,76.25,59.89
2016,7,26,8,30,838.0,93.0,0.9,21.0,607.0,78.09,61.12
2016,7,26,8,45,851.5,96.5,0.95,22.0,652.5,88.94,69.77
2016,7,26,9,0,865.0,100.0,1.0,23.0,698.0,91.21,71.17
2016,7,26,9,15,876.5,102.0,1.05,23.5,739.0,92.41,71.83
2016,7,26,9,30,888.0,104.0,1.1,24.0,780.0,93.45,72.38
2016,7,26,9,45,895.0,107.0,1.15,24.5,815.0,94.72,73.13
2016,7,26,10,0,902.0,110.0,1.2,25.0,850.0,131.0,76.22
2016,7,26,10,15,711.0,216.5,1.3,25.0,813.0,203.68,125.04
2016,7,26,10,30,520.0,323.0,1.4,25.0,776.0,278.53,187.36
2016,7,26,10,45,722.0,219.0,1.5,25.5,865.0,304.25,200.85
2016,7,26,11,0,924.0,115.0,1.6,26.0,954.0,360.5,241.4
2016,7,26,11,15,927.5,115.5,1.75,26.0,969.5,417.43,290.14
2016,7,26,11,30,931.0,116.0,1.9,26.0,985.0,474.01,337.96
2016,7,26,11,45,720.5,248.0,2.1,26.5,923.5,517.21,375.33
2016,7,26,12,0,510.0,380.0,2.3,27.0,862.0,546.89,399.43
2016,7,26,12,15,519.5,375.5,2.4,27.0,867.0,588.62,431.39
2016,7,26,12,30,529.0,371.0,2.5,27.0,872.0,630.22,462.7
2016,7,26,12,45,726.0,246.0,2.65,27.0,928.0,705.46,520.04
2016,7,26,13,0,923.0,121.0,2.8,27.0,984.0,775.1,573.96
2016,7,26,13,15,920.0,120.5,2.9,27.0,969.5,816.11,603.51
2016,7,26,13,30,917.0,120.0,3.0,27.0,955.0,854.37,630.0
2016,7,26,13,45,914.0,118.0,3.1,27.0,933.0,888.37,653.63
2016,7,26,14,0,911.0,116.0,3.2,27.0,911.0,919.2,675.23
2016,7,26,14,15,904.5,114.5,3.2,26.5,882.0,944.06,693.65
2016,7,26,14,30,898.0,113.0,3.2,26.0,853.0,965.37,709.92
2016,7,26,14,45,715.0,184.5,3.25,26.0,758.0,911.39,675.3
2016,7,26,15,0,532.0,256.0,3.3,26.0,663.0,817.13,610.53
2016,7,26,15,15,531.0,240.5,3.25,25.5,629.0,815.57,612.9
2016,7,26,15,30,530.0,225.0,3.2,25.0,595.0,811.01,612.63
2016,7,26,15,45,533.0,205.5,3.2,25.0,556.5,803.08,609.41
2016,7,26,16,0,536.0,186.0,3.2,25.0,518.0,792.01,604.12
2016,7,26,16,15,664.5,138.0,3.15,24.5,516.5,885.52,672.17
2016,7,26,16,30,793.0,90.0,3.1,24.0,515.0,952.75,720.55
2016,7,26,16,45,768.5,86.0,3.05,24.0,464.0,920.75,700.02
2016,7,26,17,0,744.0,82.0,3.0,24.0,413.0,885.85,678.05
2016,7,26,17,15,709.0,77.0,2.9,23.0,360.5,843.37,652.46
2016,7,26,17,30,674.0,72.0,2.8,22.0,308.0,793.03,620.22
2016,7,26,17,45,625.0,66.0,2.7,21.5,257.0,726.61,573.55
2016,7,26,18,0,576.0,60.0,2.6,21.0,206.0,659.95,524.43
2016,7,26,18,15,502.5,51.5,2.5,20.0,158.0,568.15,454.31
2016,7,26,18,30,429.0,43.0,2.4,19.0,110.0,478.91,382.0
2016,7,26,18,45,314.0,31.5,2.3,18.5,71.0,355.49,273.8
2016,7,26,19,0,199.0,20.0,2.2,18.0,32.0,221.74,51.49
2016,7,26,19,15,99.5,10.0,2.1,17.5,16.0,83.31,0.0
2016,7,26,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,46.0,8.0,1.2,15.0,10.0,6.29,0.0
2016,7,27,5,30,92.0,16.0,1.2,15.0,20.0,12.18,0.0
2016,7,27,5,45,186.5,31.5,1.25,15.5,54.0,23.86,13.81
2016,7,27,6,0,281.0,47.0,1.3,16.0,88.0,35.51,25.17
2016,7,27,6,15,351.5,59.5,1.25,16.5,131.5,44.84,33.83
2016,7,27,6,30,422.0,72.0,1.2,17.0,175.0,54.11,42.22
2016,7,27,6,45,478.0,81.0,1.2,17.5,223.5,63.08,50.13
2016,7,27,7,0,534.0,90.0,1.2,18.0,272.0,69.3,55.43
2016,7,27,7,15,573.0,97.5,1.2,18.5,321.5,74.04,59.31
2016,7,27,7,30,612.0,105.0,1.2,19.0,371.0,78.66,62.99
2016,7,27,7,45,645.0,109.5,1.3,19.5,421.0,81.01,64.66
2016,7,27,8,0,678.0,114.0,1.4,20.0,471.0,83.33,66.28
2016,7,27,8,15,701.0,118.5,1.4,20.5,518.5,85.34,67.62
2016,7,27,8,30,724.0,123.0,1.4,21.0,566.0,87.25,68.88
2016,7,27,8,45,745.0,125.5,1.45,21.5,611.0,95.38,75.35
2016,7,27,9,0,766.0,128.0,1.5,22.0,656.0,95.92,75.43
2016,7,27,9,15,779.5,131.0,1.55,22.5,696.0,96.48,75.56
2016,7,27,9,30,793.0,134.0,1.6,23.0,736.0,96.94,75.62
2016,7,27,9,45,784.5,146.5,1.65,23.5,765.5,101.87,79.38
2016,7,27,10,0,776.0,159.0,1.7,24.0,795.0,137.65,85.27
2016,7,27,10,15,784.5,161.5,1.8,24.0,824.0,189.8,112.36
2016,7,27,10,30,793.0,164.0,1.9,24.0,853.0,243.25,150.76
2016,7,27,10,45,804.0,162.5,2.0,24.5,876.5,296.04,193.22
2016,7,27,11,0,815.0,161.0,2.1,25.0,900.0,349.93,238.37
2016,7,27,11,15,819.0,162.5,2.2,25.0,915.5,404.06,284.59
2016,7,27,11,30,823.0,164.0,2.3,25.0,931.0,458.18,330.19
2016,7,27,11,45,830.0,161.0,2.4,25.5,940.5,510.48,372.79
2016,7,27,12,0,837.0,158.0,2.5,26.0,950.0,562.47,413.99
2016,7,27,12,15,837.0,158.5,2.6,26.0,950.5,612.4,453.41
2016,7,27,12,30,837.0,159.0,2.7,26.0,951.0,660.97,490.94
2016,7,27,12,45,848.5,150.0,2.8,26.0,947.5,699.59,521.19
2016,7,27,13,0,860.0,141.0,2.9,26.0,944.0,744.71,555.27
2016,7,27,13,15,856.5,140.5,2.95,25.5,929.5,783.35,584.98
2016,7,27,13,30,853.0,140.0,3.0,25.0,915.0,819.37,611.49
2016,7,27,13,45,852.5,136.0,3.15,25.0,895.0,852.14,634.94
2016,7,27,14,0,852.0,132.0,3.3,25.0,875.0,881.94,656.47
2016,7,27,14,15,701.5,201.0,3.3,24.5,799.0,864.93,646.72
2016,7,27,14,30,551.0,270.0,3.3,24.0,723.0,810.5,608.48
2016,7,27,14,45,544.0,262.0,3.35,24.0,694.0,816.72,614.8
2016,7,27,15,0,537.0,254.0,3.4,24.0,665.0,820.0,618.71
2016,7,27,15,15,522.5,242.0,3.35,23.5,624.0,808.73,613.33
2016,7,27,15,30,508.0,230.0,3.3,23.0,583.0,794.29,605.86
2016,7,27,15,45,459.0,230.0,3.3,23.0,533.5,754.87,578.87
2016,7,27,16,0,410.0,230.0,3.3,23.0,484.0,712.59,549.65
2016,7,27,16,15,390.0,214.0,3.25,22.5,439.5,654.84,511.24
2016,7,27,16,30,370.0,198.0,3.2,22.0,395.0,620.27,488.57
2016,7,27,16,45,532.5,141.0,3.15,21.5,393.5,744.36,585.04
2016,7,27,17,0,695.0,84.0,3.1,21.0,392.0,845.56,659.72
2016,7,27,17,15,659.0,79.0,3.05,20.5,341.5,796.67,626.65
2016,7,27,17,30,623.0,74.0,3.0,20.0,291.0,746.21,592.48
2016,7,27,17,45,579.0,66.5,2.95,19.5,242.0,683.5,547.62
2016,7,27,18,0,535.0,59.0,2.9,19.0,193.0,620.51,500.28
2016,7,27,18,15,462.5,50.5,2.8,18.5,147.5,530.81,429.39
2016,7,27,18,30,390.0,42.0,2.7,18.0,102.0,443.79,356.91
2016,7,27,18,45,284.5,30.5,2.65,17.5,65.5,329.79,254.37
2016,7,27,19,0,179.0,19.0,2.6,17.0,29.0,203.19,23.15
2016,7,27,19,15,89.5,9.5,2.5,16.5,14.5,75.31,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,90.5,8.0,1.7,13.0,12.5,6.29,0.0
2016,7,28,5,30,181.0,16.0,1.7,13.0,25.0,13.05,0.0
2016,7,28,5,45,297.5,27.0,1.7,13.5,61.5,22.16,12.37
2016,7,28,6,0,414.0,38.0,1.7,14.0,98.0,31.29,21.68
2016,7,28,6,15,248.5,64.0,1.65,14.5,104.0,47.09,36.08
2016,7,28,6,30,83.0,90.0,1.6,15.0,110.0,63.95,51.25
2016,7,28,6,45,94.0,111.0,1.6,15.5,139.0,77.72,63.43
2016,7,28,7,0,105.0,132.0,1.6,16.0,168.0,91.17,75.05
2016,7,28,7,15,417.0,102.5,1.55,16.5,278.5,73.4,59.22
2016,7,28,7,30,729.0,73.0,1.5,17.0,389.0,63.88,50.63
2016,7,28,7,45,755.0,76.0,1.45,17.5,439.0,66.2,52.38
2016,7,28,8,0,781.0,79.0,1.4,18.0,489.0,68.48,54.06
2016,7,28,8,15,494.5,173.5,1.45,18.5,442.5,113.99,92.62
2016,7,28,8,30,208.0,268.0,1.5,19.0,396.0,170.31,139.21
2016,7,28,8,45,527.5,179.0,1.55,19.5,534.5,114.87,92.24
2016,7,28,9,0,847.0,90.0,1.6,20.0,673.0,84.95,66.79
2016,7,28,9,15,858.0,92.0,1.7,20.5,712.5,86.26,67.64
2016,7,28,9,30,869.0,94.0,1.8,21.0,752.0,87.44,68.34
2016,7,28,9,45,878.5,95.0,1.9,21.5,787.0,87.89,68.44
2016,7,28,10,0,888.0,96.0,2.0,22.0,822.0,120.05,70.15
2016,7,28,10,15,676.0,216.0,2.1,22.0,780.5,197.05,123.44
2016,7,28,10,30,464.0,336.0,2.2,22.0,739.0,273.47,188.83
2016,7,28,10,45,685.5,218.5,2.3,22.5,830.5,293.38,197.15
2016,7,28,11,0,907.0,101.0,2.4,23.0,922.0,345.03,234.28
2016,7,28,11,15,909.5,101.5,2.45,23.0,936.5,400.51,282.82
2016,7,28,11,30,912.0,102.0,2.5,23.0,951.0,455.51,330.29
2016,7,28,11,45,912.0,103.5,2.65,23.0,958.0,509.35,376.04
2016,7,28,12,0,912.0,105.0,2.8,23.0,965.0,562.11,419.84
2016,7,28,12,15,911.5,104.5,2.85,23.0,965.0,611.87,460.06
2016,7,28,12,30,911.0,104.0,2.9,23.0,965.0,660.0,498.04
2016,7,28,12,45,903.5,108.0,2.95,23.0,956.0,705.06,532.84
2016,7,28,13,0,896.0,112.0,3.0,23.0,947.0,747.66,565.14
2016,7,28,13,15,892.5,111.0,3.0,23.0,932.0,786.51,593.46
2016,7,28,13,30,889.0,110.0,3.0,23.0,917.0,822.6,618.51
2016,7,28,13,45,670.0,226.0,3.05,23.0,826.0,799.79,601.16
2016,7,28,14,0,451.0,342.0,3.1,23.0,735.0,739.56,555.59
2016,7,28,14,15,479.0,319.5,3.1,22.5,724.5,768.34,579.19
2016,7,28,14,30,507.0,297.0,3.1,22.0,714.0,795.44,601.09
2016,7,28,14,45,511.5,279.0,3.1,22.0,684.0,802.49,607.55
2016,7,28,15,0,516.0,261.0,3.1,22.0,654.0,806.63,612.25
2016,7,28,15,15,483.0,257.0,3.1,21.5,609.5,785.12,599.29
2016,7,28,15,30,450.0,253.0,3.1,21.0,565.0,760.32,584.05
2016,7,28,15,45,623.5,172.5,3.1,21.0,574.0,869.8,666.64
2016,7,28,16,0,797.0,92.0,3.1,21.0,583.0,953.44,725.36
2016,7,28,16,15,573.5,146.5,3.05,20.5,485.0,802.08,622.05
2016,7,28,16,30,350.0,201.0,3.0,20.0,387.0,603.81,478.02
2016,7,28,16,45,528.0,139.5,3.0,20.0,388.0,737.99,583.26
2016,7,28,17,0,706.0,78.0,3.0,20.0,389.0,842.48,659.59
2016,7,28,17,15,671.0,73.5,3.0,19.5,339.0,800.64,631.72
2016,7,28,17,30,636.0,69.0,3.0,19.0,289.0,751.7,598.78
2016,7,28,17,45,586.5,63.0,3.0,18.5,240.0,685.62,551.45
2016,7,28,18,0,537.0,57.0,3.0,18.0,191.0,619.55,501.69
2016,7,28,18,15,465.0,49.0,2.85,17.5,145.5,531.0,431.07
2016,7,28,18,30,393.0,41.0,2.7,17.0,100.0,445.12,358.83
2016,7,28,18,45,282.5,29.5,2.55,16.5,63.5,327.03,251.22
2016,7,28,19,0,172.0,18.0,2.4,16.0,27.0,194.95,0.0
2016,7,28,19,15,86.0,9.0,2.25,16.0,13.5,72.23,0.0
2016,7,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,55.5,7.5,2.1,14.0,10.0,5.9,0.0
2016,7,29,5,30,111.0,15.0,2.1,14.0,20.0,11.47,0.0
2016,7,29,5,45,210.0,29.0,2.15,14.5,53.5,22.14,12.09
2016,7,29,6,0,309.0,43.0,2.2,15.0,87.0,32.84,22.88
2016,7,29,6,15,382.0,53.5,2.15,15.0,130.5,42.9,32.28
2016,7,29,6,30,455.0,64.0,2.1,15.0,174.0,50.92,39.72
2016,7,29,6,45,507.0,72.5,2.05,15.5,221.5,57.07,45.22
2016,7,29,7,0,559.0,81.0,2.0,16.0,269.0,63.12,50.46
2016,7,29,7,15,597.0,87.0,1.95,16.5,318.5,67.06,53.71
2016,7,29,7,30,635.0,93.0,1.9,17.0,368.0,70.92,56.81
2016,7,29,7,45,666.0,97.5,1.9,17.5,417.5,73.57,58.79
2016,7,29,8,0,697.0,102.0,1.9,18.0,467.0,76.16,60.69
2016,7,29,8,15,719.0,106.0,1.95,18.5,514.0,78.15,62.07
2016,7,29,8,30,741.0,110.0,2.0,19.0,561.0,86.74,69.07
2016,7,29,8,45,761.5,112.0,2.05,19.5,605.5,87.34,69.21
2016,7,29,9,0,782.0,114.0,2.1,20.0,650.0,87.9,69.36
2016,7,29,9,15,795.0,116.5,2.1,20.5,690.0,88.49,69.54
2016,7,29,9,30,808.0,119.0,2.1,21.0,730.0,89.0,69.66
2016,7,29,9,45,822.0,119.0,2.15,21.5,765.5,98.48,77.28
2016,7,29,10,0,836.0,119.0,2.2,22.0,801.0,127.35,77.67
2016,7,29,10,15,843.5,120.5,2.25,22.0,830.0,180.77,104.39
2016,7,29,10,30,851.0,122.0,2.3,22.0,859.0,235.12,143.52
2016,7,29,10,45,861.5,120.0,2.4,22.5,882.5,289.01,187.52
2016,7,29,11,0,872.0,118.0,2.5,23.0,906.0,343.68,234.28
2016,7,29,11,15,686.5,244.5,2.55,23.0,871.5,403.03,289.05
2016,7,29,11,30,501.0,371.0,2.6,23.0,837.0,456.55,335.51
2016,7,29,11,45,696.0,243.0,2.65,23.0,896.0,500.84,370.47
2016,7,29,12,0,891.0,115.0,2.7,23.0,955.0,557.37,416.12
2016,7,29,12,15,670.0,253.0,2.75,23.0,885.0,585.73,438.97
2016,7,29,12,30,449.0,391.0,2.8,23.0,815.0,593.42,444.44
2016,7,29,12,45,672.5,250.5,2.9,23.0,880.0,671.86,505.73
2016,7,29,13,0,896.0,110.0,3.0,23.0,945.0,745.68,564.05
2016,7,29,13,15,893.0,109.5,3.05,23.0,930.5,785.31,592.95
2016,7,29,13,30,890.0,109.0,3.1,23.0,916.0,822.25,618.9
2016,7,29,13,45,888.5,106.5,3.2,23.0,895.5,855.77,642.77
2016,7,29,14,0,887.0,104.0,3.3,23.0,875.0,886.26,664.63
2016,7,29,14,15,727.0,180.0,3.3,22.5,797.5,867.08,653.38
2016,7,29,14,30,567.0,256.0,3.3,22.0,720.0,811.64,614.7
2016,7,29,14,45,551.5,254.5,3.3,22.0,690.5,816.37,619.5
2016,7,29,15,0,536.0,253.0,3.3,22.0,661.0,818.04,621.78
2016,7,29,15,15,688.0,172.5,3.25,21.5,667.0,910.22,690.57
2016,7,29,15,30,840.0,92.0,3.2,21.0,673.0,965.19,730.0
2016,7,29,15,45,826.5,89.0,3.2,21.0,629.5,959.0,727.15
2016,7,29,16,0,813.0,86.0,3.2,21.0,586.0,949.29,722.58
2016,7,29,16,15,794.5,83.5,3.15,20.5,538.5,944.5,722.53
2016,7,29,16,30,776.0,81.0,3.1,20.0,491.0,923.66,711.4
2016,7,29,16,45,751.0,77.0,3.1,20.0,441.5,891.17,691.13
2016,7,29,17,0,726.0,73.0,3.1,20.0,392.0,855.94,668.63
2016,7,29,17,15,692.0,69.0,3.05,19.5,341.5,809.37,638.3
2016,7,29,17,30,658.0,65.0,3.0,19.0,291.0,767.13,610.07
2016,7,29,17,45,608.5,59.5,2.95,18.5,241.5,701.34,562.83
2016,7,29,18,0,559.0,54.0,2.9,18.0,192.0,635.57,513.23
2016,7,29,18,15,486.5,46.5,2.7,17.5,146.0,546.78,442.38
2016,7,29,18,30,414.0,39.0,2.5,17.0,100.0,460.75,369.85
2016,7,29,18,45,297.5,28.0,2.4,17.0,63.0,337.79,256.24
2016,7,29,19,0,181.0,17.0,2.3,17.0,26.0,199.37,0.0
2016,7,29,19,15,90.5,8.5,2.15,16.5,13.0,75.21,0.0
2016,7,29,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,87.0,7.5,1.95,13.0,11.0,5.9,0.0
2016,7,30,5,30,174.0,15.0,2.0,13.0,22.0,12.24,0.0
2016,7,30,5,45,295.0,26.0,2.15,13.5,58.5,21.37,11.32
2016,7,30,6,0,416.0,37.0,2.3,14.0,95.0,30.54,20.94
2016,7,30,6,15,491.5,44.5,2.3,14.5,141.0,36.66,26.83
2016,7,30,6,30,567.0,52.0,2.3,15.0,187.0,42.84,32.54
2016,7,30,6,45,343.5,91.5,2.3,15.5,179.0,66.12,53.22
2016,7,30,7,0,120.0,131.0,2.3,16.0,171.0,90.7,74.69
2016,7,30,7,15,152.5,152.5,2.25,16.5,212.5,104.5,86.39
2016,7,30,7,30,185.0,174.0,2.2,17.0,254.0,118.03,97.64
2016,7,30,7,45,244.0,189.5,2.2,17.5,309.0,124.33,102.5
2016,7,30,8,0,303.0,205.0,2.2,18.0,364.0,133.7,109.92
2016,7,30,8,15,182.5,229.5,2.2,18.5,328.0,149.97,123.06
2016,7,30,8,30,62.0,254.0,2.2,19.0,292.0,167.1,136.71
2016,7,30,8,45,101.0,284.5,2.25,19.5,351.5,184.62,150.54
2016,7,30,9,0,140.0,315.0,2.3,20.0,411.0,191.11,155.15
2016,7,30,9,15,168.5,334.5,2.35,20.0,457.0,200.76,162.68
2016,7,30,9,30,197.0,354.0,2.4,20.0,503.0,210.05,169.89
2016,7,30,9,45,321.0,334.0,2.5,20.5,590.0,189.33,152.39
2016,7,30,10,0,445.0,314.0,2.6,21.0,677.0,187.9,134.4
2016,7,30,10,15,461.0,323.0,2.65,21.0,710.5,228.98,157.45
2016,7,30,10,30,477.0,332.0,2.7,21.0,744.0,272.6,188.6
2016,7,30,10,45,700.5,214.5,2.8,21.5,837.5,293.22,197.48
2016,7,30,11,0,924.0,97.0,2.9,22.0,931.0,345.84,235.56
2016,7,30,11,15,927.0,97.5,2.95,22.0,946.5,402.56,285.55
2016,7,30,11,30,930.0,98.0,3.0,22.0,962.0,458.83,334.51
2016,7,30,11,45,932.5,98.0,3.05,22.0,970.0,513.89,381.44
2016,7,30,12,0,935.0,98.0,3.1,22.0,978.0,568.02,426.42
2016,7,30,12,15,577.5,275.0,3.1,22.0,818.5,547.44,413.7
2016,7,30,12,30,220.0,452.0,3.1,22.0,659.0,490.52,370.62
2016,7,30,12,45,208.5,458.0,3.1,22.0,653.0,508.26,384.55
2016,7,30,13,0,197.0,464.0,3.1,22.0,647.0,524.76,397.01
2016,7,30,13,15,206.5,448.0,3.05,22.0,637.5,537.81,407.35
2016,7,30,13,30,216.0,432.0,3.0,22.0,628.0,549.97,417.06
2016,7,30,13,45,361.5,368.5,3.0,22.0,686.5,647.72,491.53
2016,7,30,14,0,507.0,305.0,3.0,22.0,745.0,755.44,571.21
2016,7,30,14,15,495.0,303.5,2.95,21.5,721.5,768.05,581.06
2016,7,30,14,30,483.0,302.0,2.9,21.0,698.0,777.78,589.61
2016,7,30,14,45,451.5,300.0,2.9,21.0,657.5,765.56,581.7
2016,7,30,15,0,420.0,298.0,2.9,21.0,617.0,749.76,571.4
2016,7,30,15,15,490.0,254.0,2.85,20.5,606.5,789.07,603.77
2016,7,30,15,30,560.0,210.0,2.8,20.0,596.0,825.03,633.51
2016,7,30,15,45,308.5,232.0,2.8,20.0,442.5,578.59,452.82
2016,7,30,16,0,57.0,254.0,2.8,20.0,289.0,306.43,241.24
2016,7,30,16,15,56.0,234.0,2.85,19.5,266.0,289.14,229.97
2016,7,30,16,30,55.0,214.0,2.9,19.0,243.0,271.3,217.23
2016,7,30,16,45,416.0,140.0,2.95,19.0,323.5,625.18,503.45
2016,7,30,17,0,777.0,66.0,3.0,19.0,404.0,897.45,702.43
2016,7,30,17,15,744.5,62.0,3.0,18.5,352.5,851.66,670.64
2016,7,30,17,30,712.0,58.0,3.0,18.0,301.0,803.92,639.0
2016,7,30,17,45,668.5,53.0,3.05,17.5,250.5,742.73,595.96
2016,7,30,18,0,625.0,48.0,3.1,17.0,200.0,680.84,549.79
2016,7,30,18,15,553.5,41.5,3.05,16.5,152.5,591.62,478.99
2016,7,30,18,30,482.0,35.0,3.0,16.0,105.0,513.99,412.61
2016,7,30,18,45,365.0,25.5,2.95,15.5,66.5,390.62,294.35
2016,7,30,19,0,248.0,16.0,2.9,15.0,28.0,249.87,0.0
2016,7,30,19,15,124.0,8.0,2.8,14.5,14.0,100.13,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
