Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,5,15,108.5,7.0,2.45,12.5,11.5,5.51,0.0
2016,7,31,5,30,217.0,14.0,2.5,13.0,23.0,11.02,0.0
2016,7,31,5,45,341.0,23.5,2.65,13.5,60.0,19.49,9.58
2016,7,31,6,0,465.0,33.0,2.8,14.0,97.0,27.61,18.35
2016,7,31,6,15,539.0,40.0,2.75,14.5,144.0,36.37,26.54
2016,7,31,6,30,613.0,47.0,2.7,15.0,191.0,42.79,32.48
2016,7,31,6,45,306.5,78.0,2.65,15.5,150.0,56.73,44.92
2016,7,31,7,0,0.0,109.0,2.6,16.0,109.0,79.46,64.86
2016,7,31,7,15,5.5,128.0,2.45,16.0,130.0,92.85,76.43
2016,7,31,7,30,11.0,147.0,2.3,16.0,151.0,106.16,87.77
2016,7,31,7,45,19.5,170.5,2.2,16.5,180.0,122.2,101.11
2016,7,31,8,0,28.0,194.0,2.1,17.0,209.0,132.09,108.98
2016,7,31,8,15,22.5,202.5,2.0,17.5,215.5,144.52,118.9
2016,7,31,8,30,17.0,211.0,1.9,18.0,222.0,150.8,123.52
2016,7,31,8,45,33.0,247.5,1.85,18.5,270.0,164.07,133.96
2016,7,31,9,0,49.0,284.0,1.8,19.0,318.0,184.05,149.8
2016,7,31,9,15,53.0,305.0,1.8,19.0,344.0,195.37,158.67
2016,7,31,9,30,57.0,326.0,1.8,19.0,370.0,206.35,167.25
2016,7,31,9,45,63.5,347.0,1.8,19.5,398.0,217.03,175.23
2016,7,31,10,0,70.0,368.0,1.8,20.0,426.0,232.92,177.64
2016,7,31,10,15,160.5,390.5,1.8,20.0,527.5,251.71,186.86
2016,7,31,10,30,251.0,413.0,1.8,20.0,629.0,283.32,206.23
2016,7,31,10,45,294.5,412.5,1.8,20.5,673.0,318.74,231.62
2016,7,31,11,0,338.0,412.0,1.8,21.0,717.0,359.21,261.9
2016,7,31,11,15,374.5,401.0,1.85,21.0,744.0,395.99,290.91
2016,7,31,11,30,411.0,390.0,1.9,21.0,771.0,429.85,318.18
2016,7,31,11,45,427.5,378.0,1.95,21.5,777.0,465.33,346.22
2016,7,31,12,0,444.0,366.0,2.0,22.0,783.0,501.68,374.45
2016,7,31,12,15,444.0,366.0,2.05,22.0,783.5,537.33,402.31
2016,7,31,12,30,444.0,366.0,2.1,22.0,784.0,572.27,429.16
2016,7,31,12,45,445.5,362.0,2.2,22.0,779.0,604.3,453.79
2016,7,31,13,0,447.0,358.0,2.3,22.0,774.0,635.04,477.23
2016,7,31,13,15,481.5,342.0,2.35,22.0,783.0,679.75,510.59
2016,7,31,13,30,516.0,326.0,2.4,22.0,792.0,724.68,543.77
2016,7,31,13,45,520.5,314.0,2.5,22.0,774.0,747.72,561.47
2016,7,31,14,0,525.0,302.0,2.6,22.0,756.0,768.41,577.68
2016,7,31,14,15,514.5,298.5,2.65,21.5,731.5,781.03,588.76
2016,7,31,14,30,504.0,295.0,2.7,21.0,707.0,790.72,597.92
2016,7,31,14,45,518.5,270.0,2.8,21.0,678.0,800.32,607.23
2016,7,31,15,0,533.0,245.0,2.9,21.0,649.0,806.91,614.6
2016,7,31,15,15,530.5,231.0,2.95,20.5,614.5,805.2,616.63
2016,7,31,15,30,528.0,217.0,3.0,20.0,580.0,800.53,616.74
2016,7,31,15,45,384.0,240.5,3.1,19.5,495.5,690.25,537.66
2016,7,31,16,0,240.0,264.0,3.2,19.0,411.0,554.67,437.47
2016,7,31,16,15,240.5,240.5,3.2,18.5,377.5,535.0,426.03
2016,7,31,16,30,241.0,217.0,3.2,18.0,344.0,513.42,412.35
2016,7,31,16,45,498.0,143.5,3.25,18.0,371.0,712.83,571.13
2016,7,31,17,0,755.0,70.0,3.3,18.0,398.0,880.8,694.51
2016,7,31,17,15,721.0,66.0,3.25,17.5,346.0,833.82,662.08
2016,7,31,17,30,687.0,62.0,3.2,17.0,294.0,784.92,628.79
2016,7,31,17,45,640.0,56.5,3.15,16.5,244.0,720.11,581.91
2016,7,31,18,0,593.0,51.0,3.1,16.0,194.0,662.45,537.92
2016,7,31,18,15,518.5,43.5,3.0,15.5,147.0,571.02,464.57
2016,7,31,18,30,444.0,36.0,2.9,15.0,100.0,482.61,389.15
2016,7,31,18,45,325.0,26.0,2.85,14.5,62.5,358.36,267.93
2016,7,31,19,0,206.0,16.0,2.8,14.0,25.0,214.85,0.0
2016,7,31,19,15,103.0,8.0,2.7,14.0,12.5,84.19,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.0,2.05,13.0,10.5,5.51,0.0
2016,8,1,5,30,181.0,14.0,2.1,13.0,21.0,11.02,0.0
2016,8,1,5,45,309.0,24.0,2.15,13.5,57.0,19.8,9.55
2016,8,1,6,0,437.0,34.0,2.2,14.0,93.0,28.26,18.88
2016,8,1,6,15,513.0,41.0,2.15,14.5,139.0,34.12,24.54
2016,8,1,6,30,589.0,48.0,2.1,15.0,185.0,43.39,33.01
2016,8,1,6,45,294.5,73.0,2.1,15.5,141.5,53.27,41.85
2016,8,1,7,0,0.0,98.0,2.1,16.0,98.0,72.35,58.6
2016,8,1,7,15,2.5,119.5,2.05,16.0,120.5,87.37,71.65
2016,8,1,7,30,5.0,141.0,2.0,16.0,143.0,102.25,84.37
2016,8,1,7,45,26.0,173.0,2.0,16.5,186.0,123.78,102.46
2016,8,1,8,0,47.0,205.0,2.0,17.0,229.0,138.37,114.33
2016,8,1,8,15,68.5,233.5,1.95,17.0,272.5,155.24,128.2
2016,8,1,8,30,90.0,262.0,1.9,17.0,316.0,171.67,141.54
2016,8,1,8,45,146.5,286.0,1.85,17.5,382.0,177.65,145.77
2016,8,1,9,0,203.0,310.0,1.8,18.0,448.0,190.66,155.83
2016,8,1,9,15,331.5,293.0,1.85,18.5,535.0,174.47,141.78
2016,8,1,9,30,460.0,276.0,1.9,19.0,622.0,156.86,126.73
2016,8,1,9,45,680.0,185.5,2.0,19.5,724.0,110.83,88.13
2016,8,1,10,0,900.0,95.0,2.1,20.0,826.0,115.28,69.13
2016,8,1,10,15,907.0,96.0,2.2,20.0,855.5,171.98,96.37
2016,8,1,10,30,914.0,97.0,2.3,20.0,885.0,229.54,137.63
2016,8,1,10,45,919.0,98.0,2.4,20.5,907.5,287.27,185.24
2016,8,1,11,0,924.0,99.0,2.5,21.0,930.0,345.22,235.4
2016,8,1,11,15,927.5,99.5,2.55,21.0,945.5,402.32,285.69
2016,8,1,11,30,931.0,100.0,2.6,21.0,961.0,459.04,335.01
2016,8,1,11,45,933.0,100.0,2.7,21.0,969.5,514.12,382.11
2016,8,1,12,0,935.0,100.0,2.8,21.0,978.0,568.21,427.25
2016,8,1,12,15,935.0,100.0,2.9,21.0,978.0,619.95,469.48
2016,8,1,12,30,935.0,100.0,3.0,21.0,978.0,670.05,509.47
2016,8,1,12,45,932.0,101.0,3.1,21.0,970.0,717.06,546.3
2016,8,1,13,0,929.0,102.0,3.2,21.0,962.0,761.77,580.74
2016,8,1,13,15,709.0,227.5,3.3,21.0,878.0,760.02,577.16
2016,8,1,13,30,489.0,353.0,3.4,21.0,794.0,725.52,549.83
2016,8,1,13,45,703.5,225.0,3.5,21.0,842.0,826.51,628.02
2016,8,1,14,0,918.0,97.0,3.6,21.0,890.0,905.98,685.53
2016,8,1,14,15,727.5,190.0,3.65,20.5,805.5,877.21,667.49
2016,8,1,14,30,537.0,283.0,3.7,20.0,721.0,809.97,619.19
2016,8,1,14,45,554.5,256.0,3.8,20.0,691.5,820.75,630.03
2016,8,1,15,0,572.0,229.0,3.9,20.0,662.0,836.14,643.54
2016,8,1,15,15,721.5,157.5,3.9,19.5,673.0,926.96,711.57
2016,8,1,15,30,871.0,86.0,3.9,19.0,684.0,989.07,757.03
2016,8,1,15,45,858.0,83.5,3.95,19.0,639.0,984.08,755.34
2016,8,1,16,0,845.0,81.0,4.0,19.0,594.0,975.48,751.83
2016,8,1,16,15,826.5,78.5,3.95,18.5,546.0,957.81,742.9
2016,8,1,16,30,808.0,76.0,3.9,18.0,498.0,949.33,740.51
2016,8,1,16,45,782.5,73.0,3.9,17.5,447.0,917.4,721.62
2016,8,1,17,0,757.0,70.0,3.9,17.0,396.0,882.66,700.42
2016,8,1,17,15,723.0,66.0,3.85,16.5,344.5,835.64,669.24
2016,8,1,17,30,689.0,62.0,3.8,16.0,293.0,786.67,635.45
2016,8,1,17,45,636.5,57.0,3.8,16.0,242.0,724.0,588.64
2016,8,1,18,0,584.0,52.0,3.8,16.0,191.0,655.59,535.0
2016,8,1,18,15,507.5,44.5,3.7,15.5,144.0,562.63,459.71
2016,8,1,18,30,431.0,37.0,3.6,15.0,97.0,472.71,382.22
2016,8,1,18,45,302.5,26.5,3.5,14.5,60.0,340.5,251.19
2016,8,1,19,0,174.0,16.0,3.4,14.0,23.0,150.35,0.0
2016,8,1,19,15,87.0,8.0,3.35,14.0,11.5,72.05,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,70.0,7.0,2.8,12.5,9.5,0.0,0.0
2016,8,2,5,30,140.0,14.0,2.9,13.0,19.0,11.02,0.0
2016,8,2,5,45,276.0,25.5,3.0,13.5,55.0,20.96,10.08
2016,8,2,6,0,412.0,37.0,3.1,14.0,91.0,30.59,20.83
2016,8,2,6,15,493.5,44.5,3.05,14.0,138.0,36.73,26.87
2016,8,2,6,30,575.0,52.0,3.0,14.0,185.0,42.96,32.74
2016,8,2,6,45,287.5,51.5,3.0,14.5,118.0,38.74,29.06
2016,8,2,7,0,0.0,51.0,3.0,15.0,51.0,39.01,29.26
2016,8,2,7,15,4.5,97.0,2.95,15.5,99.0,72.62,58.88
2016,8,2,7,30,9.0,143.0,2.9,16.0,147.0,103.52,85.56
2016,8,2,7,45,19.5,168.5,2.9,16.5,178.5,120.85,100.05
2016,8,2,8,0,30.0,194.0,2.9,17.0,210.0,132.02,109.06
2016,8,2,8,15,36.5,217.0,2.85,17.0,238.0,145.83,120.42
2016,8,2,8,30,43.0,240.0,2.8,17.0,266.0,159.29,131.39
2016,8,2,8,45,76.0,274.0,2.8,17.5,324.0,178.61,146.93
2016,8,2,9,0,109.0,308.0,2.8,18.0,382.0,197.27,161.7
2016,8,2,9,15,165.0,328.0,2.75,18.0,448.0,197.78,161.67
2016,8,2,9,30,221.0,348.0,2.7,18.0,514.0,208.26,169.92
2016,8,2,9,45,304.5,343.5,2.7,18.5,584.0,193.37,157.02
2016,8,2,10,0,388.0,339.0,2.7,19.0,654.0,207.51,152.97
2016,8,2,10,15,442.0,331.0,2.7,19.0,702.0,228.79,159.57
2016,8,2,10,30,496.0,323.0,2.7,19.0,750.0,269.61,186.96
2016,8,2,10,45,492.0,337.0,2.75,19.5,769.5,314.72,223.04
2016,8,2,11,0,488.0,351.0,2.8,20.0,789.0,360.07,260.44
2016,8,2,11,15,498.0,348.0,2.8,20.0,802.0,400.7,294.53
2016,8,2,11,30,508.0,345.0,2.8,20.0,815.0,442.24,329.13
2016,8,2,11,45,507.0,350.0,2.85,20.5,821.5,484.44,363.16
2016,8,2,12,0,506.0,355.0,2.9,21.0,828.0,526.4,396.14
2016,8,2,12,15,729.5,229.5,2.95,21.0,912.5,601.86,455.06
2016,8,2,12,30,953.0,104.0,3.0,21.0,997.0,683.88,519.36
2016,8,2,12,45,946.0,107.5,3.05,21.5,988.0,731.22,554.82
2016,8,2,13,0,939.0,111.0,3.1,22.0,979.0,775.99,587.7
2016,8,2,13,15,935.5,110.0,3.15,22.0,963.0,816.87,617.68
2016,8,2,13,30,932.0,109.0,3.2,22.0,947.0,854.85,644.32
2016,8,2,13,45,721.5,215.0,3.3,22.0,854.0,832.48,628.23
2016,8,2,14,0,511.0,321.0,3.4,22.0,761.0,773.24,584.05
2016,8,2,14,15,534.5,298.0,3.45,21.5,744.5,798.61,605.65
2016,8,2,14,30,558.0,275.0,3.5,21.0,728.0,821.79,625.28
2016,8,2,14,45,593.0,244.5,3.6,21.0,707.5,852.36,649.48
2016,8,2,15,0,628.0,214.0,3.7,21.0,687.0,876.52,669.42
2016,8,2,15,15,629.0,198.5,3.8,20.5,650.0,878.47,674.29
2016,8,2,15,30,630.0,183.0,3.9,20.0,613.0,876.93,676.59
2016,8,2,15,45,539.5,198.0,4.0,20.0,549.0,801.62,624.56
2016,8,2,16,0,449.0,213.0,4.1,20.0,485.0,734.25,576.3
2016,8,2,16,15,430.5,197.5,4.15,19.5,440.5,703.54,557.19
2016,8,2,16,30,412.0,182.0,4.2,19.0,396.0,670.43,535.73
2016,8,2,16,45,571.0,131.0,4.3,19.0,394.5,782.15,623.42
2016,8,2,17,0,730.0,80.0,4.4,19.0,393.0,868.45,688.53
2016,8,2,17,15,692.0,75.0,4.4,18.5,341.0,823.33,658.04
2016,8,2,17,30,654.0,70.0,4.4,18.0,289.0,770.33,621.31
2016,8,2,17,45,593.5,64.5,4.45,17.5,237.0,694.1,565.28
2016,8,2,18,0,533.0,59.0,4.5,17.0,185.0,618.12,506.47
2016,8,2,18,15,450.5,50.0,4.45,16.5,138.5,518.8,425.44
2016,8,2,18,30,368.0,41.0,4.4,16.0,92.0,422.61,342.37
2016,8,2,18,45,233.5,28.5,4.35,15.5,56.0,284.99,205.8
2016,8,2,19,0,99.0,16.0,4.3,15.0,20.0,90.9,0.0
2016,8,2,19,15,49.5,8.0,4.2,15.0,10.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,6.5,2.5,13.5,8.5,0.0,0.0
2016,8,3,5,30,102.0,13.0,2.5,14.0,17.0,10.23,0.0
2016,8,3,5,45,237.5,25.5,2.55,14.5,52.0,20.86,9.53
2016,8,3,6,0,373.0,38.0,2.6,15.0,87.0,31.23,21.24
2016,8,3,6,15,457.5,47.0,2.45,15.0,133.5,38.47,28.26
2016,8,3,6,30,542.0,56.0,2.3,15.0,180.0,45.74,35.06
2016,8,3,6,45,289.0,88.0,2.15,15.5,156.0,63.22,50.64
2016,8,3,7,0,36.0,120.0,2.0,16.0,132.0,84.59,69.35
2016,8,3,7,15,384.5,99.0,1.9,16.5,259.5,70.78,56.98
2016,8,3,7,30,733.0,78.0,1.8,17.0,387.0,67.75,54.07
2016,8,3,7,45,439.0,148.5,1.7,17.5,340.5,100.95,82.51
2016,8,3,8,0,145.0,219.0,1.6,18.0,294.0,142.74,117.59
2016,8,3,8,15,208.5,236.0,1.6,18.5,355.0,153.69,126.07
2016,8,3,8,30,272.0,253.0,1.6,19.0,416.0,156.94,128.11
2016,8,3,8,45,568.0,175.0,1.65,19.5,549.5,113.28,91.01
2016,8,3,9,0,864.0,97.0,1.7,20.0,683.0,89.53,70.72
2016,8,3,9,15,876.5,99.0,1.8,20.0,724.5,90.85,71.69
2016,8,3,9,30,889.0,101.0,1.9,20.0,766.0,92.03,72.52
2016,8,3,9,45,902.0,100.5,2.0,20.5,803.0,91.77,72.0
2016,8,3,10,0,915.0,100.0,2.1,21.0,840.0,116.41,70.79
2016,8,3,10,15,922.0,101.5,2.2,21.0,870.0,174.54,97.82
2016,8,3,10,30,929.0,103.0,2.3,21.0,900.0,233.54,139.53
2016,8,3,10,45,729.0,220.0,2.45,21.5,856.0,300.26,201.33
2016,8,3,11,0,529.0,337.0,2.6,22.0,812.0,363.96,259.9
2016,8,3,11,15,544.5,338.5,2.75,22.0,834.5,411.26,298.94
2016,8,3,11,30,560.0,340.0,2.9,22.0,857.0,460.26,339.16
2016,8,3,11,45,534.0,356.0,3.05,22.0,852.5,500.6,372.87
2016,8,3,12,0,508.0,372.0,3.2,22.0,848.0,538.42,403.77
2016,8,3,12,15,523.5,358.0,3.3,22.0,848.5,576.97,434.58
2016,8,3,12,30,539.0,344.0,3.4,22.0,849.0,615.33,464.84
2016,8,3,12,45,540.5,340.0,3.55,22.0,843.0,651.33,492.94
2016,8,3,13,0,542.0,336.0,3.7,22.0,837.0,685.81,519.61
2016,8,3,13,15,536.5,330.5,3.85,21.5,819.5,712.0,541.11
2016,8,3,13,30,531.0,325.0,4.0,21.0,802.0,735.61,560.72
2016,8,3,13,45,524.5,321.5,4.15,21.0,783.0,757.46,577.87
2016,8,3,14,0,518.0,318.0,4.3,21.0,764.0,776.63,593.06
2016,8,3,14,15,544.0,293.5,4.35,20.5,748.0,802.96,615.12
2016,8,3,14,30,570.0,269.0,4.4,20.0,732.0,827.1,635.89
2016,8,3,14,45,582.5,248.0,4.5,20.0,703.0,839.41,647.25
2016,8,3,15,0,595.0,227.0,4.6,20.0,674.0,856.61,662.09
2016,8,3,15,15,552.0,225.5,4.6,19.5,622.5,820.76,638.79
2016,8,3,15,30,509.0,224.0,4.6,19.0,571.0,789.15,618.32
2016,8,3,15,45,471.0,220.5,4.7,19.0,524.5,757.17,596.76
2016,8,3,16,0,433.0,217.0,4.8,19.0,478.0,722.41,572.82
2016,8,3,16,15,238.5,210.0,4.8,18.5,352.0,496.53,400.31
2016,8,3,16,30,44.0,203.0,4.8,18.0,226.0,248.02,199.75
2016,8,3,16,45,28.0,175.0,4.8,18.0,189.0,204.02,164.54
2016,8,3,17,0,12.0,147.0,4.8,18.0,152.0,141.73,113.29
2016,8,3,17,15,7.5,128.5,4.75,17.5,132.0,121.63,96.98
2016,8,3,17,30,3.0,110.0,4.7,17.0,112.0,101.42,80.24
2016,8,3,17,45,284.0,82.5,4.7,16.5,149.5,415.14,349.14
2016,8,3,18,0,565.0,55.0,4.7,16.0,187.0,642.14,529.03
2016,8,3,18,15,483.0,47.0,4.6,15.5,139.5,543.94,446.78
2016,8,3,18,30,401.0,39.0,4.5,15.0,92.0,448.82,363.59
2016,8,3,18,45,200.5,29.0,4.4,14.5,55.5,255.28,179.59
2016,8,3,19,0,0.0,19.0,4.3,14.0,19.0,14.95,0.0
2016,8,3,19,15,0.0,9.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,49.5,6.5,3.45,13.0,7.5,0.0,0.0
2016,8,4,5,30,99.0,13.0,3.5,13.0,15.0,10.23,0.0
2016,8,4,5,45,239.0,25.0,3.55,13.5,50.5,20.48,8.81
2016,8,4,6,0,379.0,37.0,3.6,14.0,86.0,30.47,20.61
2016,8,4,6,15,463.5,46.0,3.55,14.0,132.5,37.74,27.71
2016,8,4,6,30,548.0,55.0,3.5,14.0,179.0,45.04,34.57
2016,8,4,6,45,274.0,47.0,3.45,14.5,109.0,35.53,26.19
2016,8,4,7,0,0.0,39.0,3.4,15.0,39.0,29.77,21.01
2016,8,4,7,15,0.0,53.5,3.4,15.0,53.5,40.94,30.93
2016,8,4,7,30,0.0,68.0,3.4,15.0,68.0,52.16,40.77
2016,8,4,7,45,0.0,82.5,3.4,15.5,82.5,63.4,50.43
2016,8,4,8,0,0.0,97.0,3.4,16.0,97.0,74.02,59.41
2016,8,4,8,15,0.0,117.5,3.45,16.0,117.5,88.71,71.94
2016,8,4,8,30,0.0,138.0,3.5,16.0,138.0,103.18,84.16
2016,8,4,8,45,1.0,156.0,3.6,16.5,157.0,115.79,94.52
2016,8,4,9,0,2.0,174.0,3.7,17.0,176.0,128.25,104.64
2016,8,4,9,15,7.0,205.0,3.75,17.0,210.5,149.08,121.95
2016,8,4,9,30,12.0,236.0,3.8,17.0,245.0,169.42,138.7
2016,8,4,9,45,15.5,259.0,3.85,17.5,271.0,184.35,150.55
2016,8,4,10,0,19.0,282.0,3.9,18.0,297.0,200.36,155.72
2016,8,4,10,15,23.0,306.5,3.95,18.0,325.5,219.7,170.13
2016,8,4,10,30,27.0,331.0,4.0,18.0,354.0,225.55,174.15
2016,8,4,10,45,30.5,348.0,4.05,18.0,374.5,242.86,187.46
2016,8,4,11,0,34.0,365.0,4.1,18.0,395.0,261.2,201.67
2016,8,4,11,15,33.5,370.5,4.15,18.0,401.0,272.01,210.21
2016,8,4,11,30,33.0,376.0,4.2,18.0,407.0,282.92,218.85
2016,8,4,11,45,34.5,377.5,4.3,18.0,410.0,292.2,226.25
2016,8,4,12,0,36.0,379.0,4.4,18.0,413.0,301.65,233.81
2016,8,4,12,15,25.5,332.5,4.4,18.0,356.5,269.0,208.74
2016,8,4,12,30,15.0,286.0,4.4,18.0,300.0,229.88,178.39
2016,8,4,12,45,17.5,304.5,4.4,18.0,321.0,248.19,192.92
2016,8,4,13,0,20.0,323.0,4.4,18.0,342.0,267.18,207.87
2016,8,4,13,15,24.5,337.0,4.4,18.0,359.5,295.14,229.82
2016,8,4,13,30,29.0,351.0,4.4,18.0,377.0,316.52,246.64
2016,8,4,13,45,26.0,335.0,4.4,18.0,358.0,305.99,238.7
2016,8,4,14,0,23.0,319.0,4.4,18.0,339.0,278.26,217.47
2016,8,4,14,15,27.5,320.0,4.4,18.0,343.0,304.8,238.67
2016,8,4,14,30,32.0,321.0,4.4,18.0,347.0,315.63,247.6
2016,8,4,14,45,37.5,316.0,4.4,18.0,345.0,321.99,253.23
2016,8,4,15,0,43.0,311.0,4.4,18.0,343.0,328.69,259.21
2016,8,4,15,15,82.0,310.5,4.45,17.5,367.5,373.92,297.17
2016,8,4,15,30,121.0,310.0,4.5,17.0,392.0,445.03,354.9
2016,8,4,15,45,80.0,274.0,4.55,17.0,326.5,347.09,278.27
2016,8,4,16,0,39.0,238.0,4.6,17.0,261.0,271.1,217.52
2016,8,4,16,15,19.5,184.0,4.6,16.5,195.5,176.39,141.42
2016,8,4,16,30,0.0,130.0,4.6,16.0,130.0,105.95,83.19
2016,8,4,16,45,0.0,120.5,4.65,16.0,120.5,98.65,77.46
2016,8,4,17,0,0.0,111.0,4.7,16.0,111.0,91.48,71.72
2016,8,4,17,15,0.0,96.0,4.65,15.5,96.0,78.77,61.35
2016,8,4,17,30,0.0,81.0,4.6,15.0,81.0,65.92,50.68
2016,8,4,17,45,285.0,66.5,4.6,14.5,132.0,391.86,333.1
2016,8,4,18,0,570.0,52.0,4.6,14.0,183.0,642.31,532.72
2016,8,4,18,15,489.5,44.0,4.5,13.5,136.0,545.52,450.7
2016,8,4,18,30,409.0,36.0,4.4,13.0,89.0,452.11,367.76
2016,8,4,18,45,204.5,26.5,4.35,13.0,53.0,251.69,171.84
2016,8,4,19,0,0.0,17.0,4.3,13.0,17.0,13.38,0.0
2016,8,4,19,15,0.0,8.5,4.3,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,43.5,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,87.0,12.0,3.5,14.0,14.0,9.44,0.0
2016,8,5,5,45,221.0,25.0,3.5,14.0,48.0,20.46,8.19
2016,8,5,6,0,355.0,38.0,3.5,14.0,82.0,31.21,21.18
2016,8,5,6,15,441.0,47.5,3.4,14.0,128.5,38.81,28.62
2016,8,5,6,30,527.0,57.0,3.3,14.0,175.0,46.43,35.78
2016,8,5,6,45,263.5,56.5,3.25,14.5,115.5,41.85,31.83
2016,8,5,7,0,0.0,56.0,3.2,15.0,56.0,42.88,32.7
2016,8,5,7,15,0.0,80.0,3.1,15.0,80.0,60.83,48.58
2016,8,5,7,30,0.0,104.0,3.0,15.0,104.0,77.89,63.47
2016,8,5,7,45,0.0,126.0,2.9,15.5,126.0,93.33,76.6
2016,8,5,8,0,0.0,148.0,2.8,16.0,148.0,108.55,89.34
2016,8,5,8,15,19.5,191.5,2.65,16.0,203.0,137.46,113.81
2016,8,5,8,30,39.0,235.0,2.5,16.0,258.0,156.42,129.48
2016,8,5,8,45,28.5,236.5,2.45,16.5,254.5,157.93,130.08
2016,8,5,9,0,18.0,238.0,2.4,17.0,251.0,169.15,138.86
2016,8,5,9,15,14.0,230.5,2.35,17.0,240.5,165.33,135.28
2016,8,5,9,30,10.0,223.0,2.3,17.0,230.0,161.16,131.49
2016,8,5,9,45,45.0,296.5,2.3,17.5,332.5,191.82,156.37
2016,8,5,10,0,80.0,370.0,2.3,18.0,435.0,233.07,179.68
2016,8,5,10,15,64.0,370.0,2.3,18.0,423.0,243.06,185.98
2016,8,5,10,30,48.0,370.0,2.3,18.0,411.0,250.58,191.93
2016,8,5,10,45,55.5,389.0,2.3,18.5,437.5,272.06,207.74
2016,8,5,11,0,63.0,408.0,2.3,19.0,464.0,295.15,224.88
2016,8,5,11,15,285.5,384.5,2.35,19.0,646.5,353.3,264.33
2016,8,5,11,30,508.0,361.0,2.4,19.0,829.0,451.01,336.16
2016,8,5,11,45,505.5,367.0,2.5,19.5,835.5,493.71,370.33
2016,8,5,12,0,503.0,373.0,2.6,20.0,842.0,536.05,403.65
2016,8,5,12,15,490.0,376.5,2.7,20.0,833.5,570.11,431.01
2016,8,5,12,30,477.0,380.0,2.8,20.0,825.0,602.19,456.36
2016,8,5,12,45,490.5,364.0,2.95,20.0,818.5,635.5,482.76
2016,8,5,13,0,504.0,348.0,3.1,20.0,812.0,667.73,508.16
2016,8,5,13,15,499.5,348.0,3.3,20.0,801.5,697.9,531.62
2016,8,5,13,30,495.0,348.0,3.5,20.0,791.0,725.94,553.39
2016,8,5,13,45,495.0,335.0,3.7,20.0,768.5,744.36,568.56
2016,8,5,14,0,495.0,322.0,3.9,20.0,746.0,760.08,581.85
2016,8,5,14,15,513.0,301.5,4.0,19.5,728.0,782.38,601.07
2016,8,5,14,30,531.0,281.0,4.1,19.0,710.0,802.41,618.81
2016,8,5,14,45,555.0,256.0,4.25,19.0,687.0,821.2,635.07
2016,8,5,15,0,579.0,231.0,4.4,19.0,664.0,837.24,649.7
2016,8,5,15,15,573.0,219.0,4.4,18.5,627.0,834.61,650.81
2016,8,5,15,30,567.0,207.0,4.4,18.0,590.0,828.86,649.9
2016,8,5,15,45,662.5,161.5,4.45,18.0,580.0,897.1,701.65
2016,8,5,16,0,758.0,116.0,4.5,18.0,570.0,941.43,735.17
2016,8,5,16,15,734.0,112.0,4.45,17.5,521.0,924.35,725.91
2016,8,5,16,30,710.0,108.0,4.4,17.0,472.0,896.76,709.46
2016,8,5,16,45,672.0,104.5,4.4,17.0,419.5,852.7,679.84
2016,8,5,17,0,634.0,101.0,4.4,17.0,367.0,806.18,647.85
2016,8,5,17,15,591.0,94.0,4.35,16.5,316.0,748.31,607.33
2016,8,5,17,30,548.0,87.0,4.3,16.0,265.0,688.97,564.21
2016,8,5,17,45,484.0,78.5,4.3,15.5,215.0,606.9,501.57
2016,8,5,18,0,420.0,70.0,4.3,15.0,165.0,521.23,433.08
2016,8,5,18,15,335.0,57.5,4.2,14.5,121.0,420.92,349.16
2016,8,5,18,30,250.0,45.0,4.1,14.0,77.0,325.7,264.7
2016,8,5,18,45,144.0,28.0,4.1,14.0,45.0,203.68,130.85
2016,8,5,19,0,38.0,11.0,4.1,14.0,13.0,38.63,0.0
2016,8,5,19,15,19.0,5.5,4.05,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,23.0,5.5,3.9,12.5,6.0,0.0,0.0
2016,8,6,5,30,46.0,11.0,3.9,13.0,12.0,8.65,0.0
2016,8,6,5,45,168.0,26.0,3.95,13.5,44.0,19.74,7.04
2016,8,6,6,0,290.0,41.0,4.0,14.0,76.0,31.22,21.12
2016,8,6,6,15,378.0,52.0,3.95,14.0,121.0,42.05,31.43
2016,8,6,6,30,466.0,63.0,3.9,14.0,166.0,50.62,39.48
2016,8,6,6,45,523.0,71.5,3.9,14.5,216.0,56.86,45.17
2016,8,6,7,0,580.0,80.0,3.9,15.0,266.0,63.03,50.6
2016,8,6,7,15,290.0,78.0,3.9,15.0,171.0,55.84,44.15
2016,8,6,7,30,0.0,76.0,3.9,15.0,76.0,58.36,46.26
2016,8,6,7,45,0.0,94.0,3.9,15.5,94.0,71.52,57.57
2016,8,6,8,0,0.0,112.0,3.9,16.0,112.0,84.46,68.52
2016,8,6,8,15,0.0,128.0,3.95,16.0,128.0,95.88,78.17
2016,8,6,8,30,0.0,144.0,4.0,16.0,144.0,107.19,87.65
2016,8,6,8,45,0.0,153.0,4.05,16.5,153.5,113.71,92.78
2016,8,6,9,0,0.0,162.0,4.1,17.0,163.0,120.16,97.83
2016,8,6,9,15,2.5,176.5,4.1,17.0,179.0,130.29,106.16
2016,8,6,9,30,5.0,191.0,4.1,17.0,195.0,140.33,114.37
2016,8,6,9,45,11.5,235.5,4.2,17.5,245.0,169.58,138.41
2016,8,6,10,0,18.0,280.0,4.3,18.0,295.0,198.88,154.75
2016,8,6,10,15,23.0,306.0,4.3,18.0,325.5,219.17,169.88
2016,8,6,10,30,28.0,332.0,4.3,18.0,356.0,226.08,174.67
2016,8,6,10,45,26.0,332.5,4.35,18.5,355.5,232.55,179.4
2016,8,6,11,0,24.0,333.0,4.4,19.0,355.0,249.09,192.07
2016,8,6,11,15,46.5,380.5,4.4,19.0,423.0,282.75,217.61
2016,8,6,11,30,69.0,428.0,4.4,19.0,491.0,331.17,254.65
2016,8,6,11,45,98.0,445.5,4.45,19.0,536.5,367.41,282.46
2016,8,6,12,0,127.0,463.0,4.5,19.0,582.0,405.58,311.96
2016,8,6,12,15,178.5,462.0,4.5,19.0,628.5,451.84,347.76
2016,8,6,12,30,230.0,461.0,4.5,19.0,675.0,503.0,387.3
2016,8,6,12,45,315.5,425.5,4.5,19.0,716.5,560.11,431.89
2016,8,6,13,0,401.0,390.0,4.5,19.0,758.0,626.13,482.93
2016,8,6,13,15,349.5,405.0,4.5,19.0,722.0,621.23,479.41
2016,8,6,13,30,298.0,420.0,4.5,19.0,686.0,618.45,477.29
2016,8,6,13,45,372.0,378.0,4.55,19.0,701.5,665.32,514.85
2016,8,6,14,0,446.0,336.0,4.6,19.0,717.0,729.79,564.61
2016,8,6,14,15,317.0,361.0,4.7,18.5,627.5,643.68,501.21
2016,8,6,14,30,188.0,386.0,4.8,18.0,538.0,546.15,427.77
2016,8,6,14,45,345.0,321.5,4.95,18.0,584.5,665.06,523.31
2016,8,6,15,0,502.0,257.0,5.1,18.0,631.0,789.08,620.31
2016,8,6,15,15,516.0,235.0,5.2,18.0,601.0,795.18,626.97
2016,8,6,15,30,530.0,213.0,5.3,18.0,571.0,798.3,632.24
2016,8,6,15,45,466.5,217.5,5.45,18.0,516.5,749.42,597.05
2016,8,6,16,0,403.0,222.0,5.6,18.0,462.0,697.46,559.07
2016,8,6,16,15,389.5,207.0,5.7,17.5,423.0,647.68,525.13
2016,8,6,16,30,376.0,192.0,5.8,17.0,384.0,621.01,507.72
2016,8,6,16,45,269.0,181.0,5.9,16.5,311.0,503.41,415.56
2016,8,6,17,0,162.0,170.0,6.0,16.0,238.0,363.75,302.67
2016,8,6,17,15,149.0,149.0,6.05,15.5,205.0,328.98,275.62
2016,8,6,17,30,136.0,128.0,6.1,15.0,172.0,293.55,247.06
2016,8,6,17,45,321.0,93.5,6.15,15.0,172.0,466.5,394.56
2016,8,6,18,0,506.0,59.0,6.2,15.0,172.0,592.24,494.7
2016,8,6,18,15,418.0,49.0,6.2,14.5,126.0,487.5,405.57
2016,8,6,18,30,330.0,39.0,6.2,14.0,80.0,386.44,314.7
2016,8,6,18,45,195.5,25.0,6.2,14.0,46.5,238.34,144.88
2016,8,6,19,0,61.0,11.0,6.2,14.0,13.0,56.72,0.0
2016,8,6,19,15,30.5,5.5,6.15,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,44.0,5.5,5.25,12.0,6.5,0.0,0.0
2016,8,7,5,30,88.0,11.0,5.3,12.0,13.0,8.65,0.0
2016,8,7,5,45,236.5,23.0,5.35,12.5,47.0,18.88,5.74
2016,8,7,6,0,385.0,35.0,5.4,13.0,81.0,28.94,19.17
2016,8,7,6,15,473.5,43.5,5.3,13.5,128.0,35.89,26.03
2016,8,7,6,30,562.0,52.0,5.2,14.0,175.0,42.91,32.61
2016,8,7,6,45,281.0,65.0,5.15,14.5,126.5,47.81,37.11
2016,8,7,7,0,0.0,78.0,5.1,15.0,78.0,58.77,46.82
2016,8,7,7,15,0.0,92.5,5.0,15.0,92.5,69.35,56.12
2016,8,7,7,30,0.0,107.0,4.9,15.0,107.0,79.85,65.22
2016,8,7,7,45,0.0,116.5,4.8,15.5,116.5,86.93,71.08
2016,8,7,8,0,0.0,126.0,4.7,16.0,126.0,93.96,76.81
2016,8,7,8,15,25.5,184.0,4.6,16.5,199.0,127.17,105.02
2016,8,7,8,30,51.0,242.0,4.5,17.0,272.0,160.22,132.58
2016,8,7,8,45,88.5,274.0,4.45,17.5,331.0,178.63,147.38
2016,8,7,9,0,126.0,306.0,4.4,18.0,390.0,186.54,153.28
2016,8,7,9,15,255.0,306.5,4.3,18.0,491.0,179.08,146.63
2016,8,7,9,30,384.0,307.0,4.2,18.0,592.0,181.63,148.41
2016,8,7,9,45,405.0,312.0,4.15,18.5,625.5,170.53,138.6
2016,8,7,10,0,426.0,317.0,4.1,19.0,659.0,183.15,135.04
2016,8,7,10,15,679.5,209.5,4.05,19.0,777.5,185.49,117.53
2016,8,7,10,30,933.0,102.0,4.0,19.0,896.0,229.46,137.77
2016,8,7,10,45,939.5,102.0,3.95,19.5,919.5,288.69,186.54
2016,8,7,11,0,946.0,102.0,3.9,20.0,943.0,348.24,238.41
2016,8,7,11,15,949.0,102.5,3.85,20.0,959.0,407.0,290.73
2016,8,7,11,30,952.0,103.0,3.8,20.0,975.0,465.28,342.03
2016,8,7,11,45,955.0,102.5,3.8,20.5,983.5,522.18,390.42
2016,8,7,12,0,958.0,102.0,3.8,21.0,992.0,578.11,436.58
2016,8,7,12,15,958.5,102.0,3.8,21.0,992.0,631.78,480.5
2016,8,7,12,30,959.0,102.0,3.8,21.0,992.0,683.78,521.99
2016,8,7,12,45,739.5,229.0,3.85,21.0,912.0,698.17,532.13
2016,8,7,13,0,520.0,356.0,3.9,21.0,832.0,685.25,521.15
2016,8,7,13,15,737.0,227.5,3.95,21.0,890.0,780.27,595.12
2016,8,7,13,30,954.0,99.0,4.0,21.0,948.0,862.08,656.61
2016,8,7,13,45,950.0,97.5,4.1,21.0,925.5,896.72,681.24
2016,8,7,14,0,946.0,96.0,4.2,21.0,903.0,928.01,703.92
2016,8,7,14,15,779.0,171.5,4.3,20.5,820.5,896.66,684.68
2016,8,7,14,30,612.0,247.0,4.4,20.0,738.0,850.56,653.21
2016,8,7,14,45,622.5,226.0,4.5,20.0,706.5,863.12,665.23
2016,8,7,15,0,633.0,205.0,4.6,20.0,675.0,872.22,674.56
2016,8,7,15,15,763.0,146.0,4.6,20.0,681.0,954.61,734.18
2016,8,7,15,30,893.0,87.0,4.6,20.0,687.0,1011.34,774.8
2016,8,7,15,45,701.0,136.5,4.65,20.0,587.5,907.43,704.01
2016,8,7,16,0,509.0,186.0,4.7,20.0,488.0,764.96,603.39
2016,8,7,16,15,665.0,132.0,4.65,19.5,491.0,878.17,690.21
2016,8,7,16,30,821.0,78.0,4.6,19.0,494.0,964.06,754.21
2016,8,7,16,45,791.5,75.0,4.55,19.0,441.0,927.92,729.79
2016,8,7,17,0,762.0,72.0,4.5,19.0,388.0,888.93,703.72
2016,8,7,17,15,724.0,67.5,4.45,18.5,334.5,837.05,668.78
2016,8,7,17,30,686.0,63.0,4.4,18.0,281.0,783.25,631.0
2016,8,7,17,45,626.5,57.5,4.35,17.5,229.0,714.37,579.73
2016,8,7,18,0,567.0,52.0,4.3,17.0,177.0,638.95,520.46
2016,8,7,18,15,478.5,43.5,4.2,16.5,129.5,534.49,434.66
2016,8,7,18,30,390.0,35.0,4.1,16.0,82.0,433.93,345.28
2016,8,7,18,45,237.0,23.0,4.1,15.5,47.5,270.1,147.87
2016,8,7,19,0,84.0,11.0,4.1,15.0,13.0,74.77,0.0
2016,8,7,19,15,42.0,5.5,4.05,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,5,15,40.5,5.0,3.9,12.5,5.5,0.0,0.0
2016,8,8,5,30,81.0,10.0,4.0,13.0,11.0,7.87,0.0
2016,8,8,5,45,227.0,21.5,4.15,13.5,44.0,17.61,4.06
2016,8,8,6,0,373.0,33.0,4.3,14.0,77.0,27.25,17.57
2016,8,8,6,15,461.0,41.5,4.2,14.5,123.0,34.22,24.44
2016,8,8,6,30,549.0,50.0,4.1,15.0,169.0,41.26,31.01
2016,8,8,6,45,279.5,79.5,4.0,15.5,140.5,57.54,45.58
2016,8,8,7,0,10.0,109.0,3.9,16.0,112.0,79.07,64.54
2016,8,8,7,15,15.0,128.0,3.8,16.5,134.0,92.47,76.05
2016,8,8,7,30,20.0,147.0,3.7,17.0,156.0,105.79,87.27
2016,8,8,7,45,24.0,167.5,3.65,17.5,179.0,119.91,98.99
2016,8,8,8,0,28.0,188.0,3.6,18.0,202.0,128.35,105.67
2016,8,8,8,15,47.5,218.5,3.55,18.0,245.5,146.5,120.74
2016,8,8,8,30,67.0,249.0,3.5,18.0,289.0,164.11,135.18
2016,8,8,8,45,141.5,275.5,3.5,18.5,368.0,172.42,141.45
2016,8,8,9,0,216.0,302.0,3.5,19.0,447.0,187.27,153.12
2016,8,8,9,15,309.0,300.0,3.55,19.0,521.0,177.7,144.79
2016,8,8,9,30,402.0,298.0,3.6,19.0,595.0,178.04,144.77
2016,8,8,9,45,656.0,197.0,3.7,19.5,709.5,117.37,93.8
2016,8,8,10,0,910.0,96.0,3.8,20.0,824.0,107.92,67.89
2016,8,8,10,15,917.0,97.5,3.9,20.0,853.5,166.1,93.09
2016,8,8,10,30,924.0,99.0,4.0,20.0,883.0,225.15,134.29
2016,8,8,10,45,927.5,100.5,4.15,20.5,906.0,284.06,182.73
2016,8,8,11,0,931.0,102.0,4.3,21.0,929.0,343.0,234.16
2016,8,8,11,15,934.0,103.0,4.45,21.0,944.5,401.29,286.22
2016,8,8,11,30,937.0,104.0,4.6,21.0,960.0,459.13,337.5
2016,8,8,11,45,938.0,105.0,4.8,21.0,968.0,515.38,386.72
2016,8,8,12,0,939.0,106.0,5.0,21.0,976.0,570.55,434.01
2016,8,8,12,15,939.0,106.0,5.15,21.0,976.0,623.11,478.15
2016,8,8,12,30,939.0,106.0,5.3,21.0,976.0,673.99,520.04
2016,8,8,12,45,724.5,232.0,5.5,21.0,900.5,690.27,532.35
2016,8,8,13,0,510.0,358.0,5.7,21.0,825.0,679.57,523.27
2016,8,8,13,15,529.5,334.5,5.8,21.0,812.0,709.52,547.7
2016,8,8,13,30,549.0,311.0,5.9,21.0,799.0,737.73,570.64
2016,8,8,13,45,737.5,205.5,6.0,21.0,843.0,836.39,648.52
2016,8,8,14,0,926.0,100.0,6.1,21.0,887.0,914.24,706.46
2016,8,8,14,15,919.5,98.5,6.1,20.5,857.5,939.34,726.33
2016,8,8,14,30,913.0,97.0,6.1,20.0,828.0,960.8,744.06
2016,8,8,14,45,905.0,95.0,6.2,20.0,792.5,976.62,757.08
2016,8,8,15,0,897.0,93.0,6.3,20.0,757.0,988.64,767.63
2016,8,8,15,15,885.0,91.0,6.3,19.5,715.5,992.93,773.82
2016,8,8,15,30,873.0,89.0,6.3,19.0,674.0,993.39,777.51
2016,8,8,15,45,858.0,86.5,6.3,19.0,628.0,986.49,774.59
2016,8,8,16,0,843.0,84.0,6.3,19.0,582.0,975.92,769.19
2016,8,8,16,15,822.0,81.0,6.2,18.5,532.0,967.71,766.55
2016,8,8,16,30,801.0,78.0,6.1,18.0,482.0,943.44,752.16
2016,8,8,16,45,775.5,74.0,6.05,18.0,430.5,910.11,729.77
2016,8,8,17,0,750.0,70.0,6.0,18.0,379.0,873.94,704.88
2016,8,8,17,15,711.5,65.5,5.9,17.5,326.5,821.75,668.23
2016,8,8,17,30,673.0,61.0,5.8,17.0,274.0,767.75,628.8
2016,8,8,17,45,620.5,55.0,5.75,16.5,223.0,704.68,580.46
2016,8,8,18,0,568.0,49.0,5.7,16.0,172.0,635.27,524.22
2016,8,8,18,15,479.0,41.0,5.6,15.5,125.5,531.26,436.74
2016,8,8,18,30,390.0,33.0,5.5,15.0,79.0,431.41,345.26
2016,8,8,18,45,240.0,21.5,5.4,15.0,45.5,268.52,128.39
2016,8,8,19,0,90.0,10.0,5.3,15.0,12.0,78.63,0.0
2016,8,8,19,15,45.0,5.0,5.2,14.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,184.5,16.5,3.65,13.5,37.5,13.34,0.89
2016,8,9,6,0,369.0,33.0,3.7,14.0,75.0,27.26,17.5
2016,8,9,6,15,458.5,41.5,3.45,14.5,121.0,34.23,24.42
2016,8,9,6,30,548.0,50.0,3.2,15.0,167.0,41.27,31.01
2016,8,9,6,45,597.5,57.0,3.0,15.5,217.0,46.79,36.05
2016,8,9,7,0,647.0,64.0,2.8,16.0,267.0,52.26,40.88
2016,8,9,7,15,686.5,69.0,2.5,16.0,319.0,60.71,48.29
2016,8,9,7,30,726.0,74.0,2.2,16.0,371.0,64.76,51.72
2016,8,9,7,45,755.0,77.5,1.9,16.5,422.5,67.47,53.81
2016,8,9,8,0,784.0,81.0,1.6,17.0,474.0,70.14,55.82
2016,8,9,8,15,805.0,84.0,1.4,17.5,523.5,72.23,57.32
2016,8,9,8,30,826.0,87.0,1.2,18.0,573.0,74.26,58.74
2016,8,9,8,45,845.0,88.0,1.0,18.5,619.0,83.69,66.45
2016,8,9,9,0,864.0,89.0,0.8,19.0,665.0,84.87,67.1
2016,8,9,9,15,876.0,91.0,0.8,19.5,706.5,86.34,68.02
2016,8,9,9,30,888.0,93.0,0.8,20.0,748.0,87.67,68.83
2016,8,9,9,45,899.5,93.5,0.8,20.5,784.5,88.03,68.84
2016,8,9,10,0,911.0,94.0,0.8,21.0,821.0,105.71,66.37
2016,8,9,10,15,917.5,95.0,0.95,21.0,850.5,163.66,90.49
2016,8,9,10,30,924.0,96.0,1.1,21.0,880.0,222.41,130.55
2016,8,9,10,45,929.5,96.5,1.25,21.5,903.0,281.2,177.81
2016,8,9,11,0,935.0,97.0,1.4,22.0,926.0,340.23,228.1
2016,8,9,11,15,938.0,97.5,1.6,22.0,941.0,398.41,278.95
2016,8,9,11,30,941.0,98.0,1.8,22.0,956.0,456.09,328.94
2016,8,9,11,45,942.0,98.5,2.0,22.5,963.5,512.16,376.02
2016,8,9,12,0,943.0,99.0,2.2,23.0,971.0,567.08,420.91
2016,8,9,12,15,943.0,99.0,2.35,23.0,971.0,619.71,463.55
2016,8,9,12,30,943.0,99.0,2.5,23.0,971.0,670.64,503.92
2016,8,9,12,45,725.5,228.5,2.7,23.0,896.0,687.99,516.55
2016,8,9,13,0,508.0,358.0,2.9,23.0,821.0,678.07,508.51
2016,8,9,13,15,717.5,230.0,3.0,23.0,872.0,767.26,577.27
2016,8,9,13,30,927.0,102.0,3.1,23.0,923.0,842.63,633.73
2016,8,9,13,45,735.5,202.5,3.25,23.0,843.5,831.81,626.04
2016,8,9,14,0,544.0,303.0,3.4,23.0,764.0,785.54,591.67
2016,8,9,14,15,723.0,201.0,3.45,23.0,791.5,883.07,665.55
2016,8,9,14,30,902.0,99.0,3.5,23.0,819.0,952.43,713.35
2016,8,9,14,45,891.5,98.0,3.6,23.0,783.0,966.74,724.36
2016,8,9,15,0,881.0,97.0,3.7,23.0,747.0,977.27,733.44
2016,8,9,15,15,869.0,95.0,3.7,22.5,705.5,981.43,739.2
2016,8,9,15,30,857.0,93.0,3.7,22.0,664.0,981.81,742.66
2016,8,9,15,45,839.0,91.5,3.7,22.0,618.0,973.05,738.65
2016,8,9,16,0,821.0,90.0,3.7,22.0,572.0,973.64,741.25
2016,8,9,16,15,800.0,87.0,3.65,21.5,523.0,952.82,730.25
2016,8,9,16,30,779.0,84.0,3.6,21.0,474.0,928.63,716.97
2016,8,9,16,45,747.5,80.5,3.55,20.5,422.0,890.03,693.28
2016,8,9,17,0,716.0,77.0,3.5,20.0,370.0,848.68,667.1
2016,8,9,17,15,676.0,72.0,3.55,19.5,318.0,801.86,636.52
2016,8,9,17,30,636.0,67.0,3.6,19.0,266.0,747.18,598.6
2016,8,9,17,45,570.5,61.0,3.65,18.5,214.5,665.98,538.44
2016,8,9,18,0,505.0,55.0,3.7,18.0,163.0,585.37,475.37
2016,8,9,18,15,413.0,45.5,3.7,17.5,117.5,478.05,387.39
2016,8,9,18,30,321.0,36.0,3.7,17.0,72.0,374.77,294.88
2016,8,9,18,45,160.5,18.0,3.7,16.5,36.0,196.23,72.94
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,154.5,17.5,3.05,13.5,34.5,14.11,0.22
2016,8,10,6,0,309.0,35.0,3.1,14.0,69.0,28.68,18.61
2016,8,10,6,15,400.0,45.0,3.0,14.5,114.0,36.68,26.54
