Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,30,491.0,55.0,2.9,15.0,159.0,44.69,34.02
2016,8,10,6,45,547.5,62.5,2.8,15.5,208.5,50.41,39.26
2016,8,10,7,0,604.0,70.0,2.7,16.0,258.0,56.1,44.28
2016,8,10,7,15,646.0,76.0,2.55,16.0,310.0,60.45,48.07
2016,8,10,7,30,688.0,82.0,2.4,16.0,362.0,64.74,51.72
2016,8,10,7,45,718.0,86.5,2.25,16.5,413.0,67.74,54.06
2016,8,10,8,0,748.0,91.0,2.1,17.0,464.0,76.45,61.32
2016,8,10,8,15,771.0,94.5,2.05,17.5,513.5,78.63,62.85
2016,8,10,8,30,794.0,98.0,2.0,18.0,563.0,80.73,64.31
2016,8,10,8,45,812.5,100.5,1.95,18.5,609.0,81.99,65.05
2016,8,10,9,0,831.0,103.0,1.9,19.0,655.0,83.19,65.75
2016,8,10,9,15,844.5,105.5,1.9,19.0,696.5,93.61,74.39
2016,8,10,9,30,858.0,108.0,1.9,19.0,738.0,95.01,75.38
2016,8,10,9,45,868.5,109.5,1.95,19.5,774.5,95.63,75.59
2016,8,10,10,0,879.0,111.0,2.0,20.0,811.0,111.99,72.97
2016,8,10,10,15,887.0,112.5,2.1,20.0,840.5,168.86,96.61
2016,8,10,10,30,895.0,114.0,2.2,20.0,870.0,226.72,136.25
2016,8,10,10,45,901.5,114.0,2.3,20.5,893.5,284.17,182.74
2016,8,10,11,0,908.0,114.0,2.4,21.0,917.0,341.98,232.41
2016,8,10,11,15,911.5,115.0,2.45,21.0,933.0,399.51,282.91
2016,8,10,11,30,915.0,116.0,2.5,21.0,949.0,456.68,332.55
2016,8,10,11,45,917.5,116.0,2.65,21.5,957.0,512.15,379.37
2016,8,10,12,0,920.0,116.0,2.8,22.0,965.0,566.7,424.14
2016,8,10,12,15,920.5,116.0,2.9,22.0,965.0,618.94,466.66
2016,8,10,12,30,921.0,116.0,3.0,22.0,965.0,669.59,506.94
2016,8,10,12,45,917.5,116.5,3.15,22.0,957.0,716.14,543.58
2016,8,10,13,0,914.0,117.0,3.3,22.0,949.0,760.28,577.82
2016,8,10,13,15,716.0,226.0,3.45,21.5,871.0,762.6,579.01
2016,8,10,13,30,518.0,335.0,3.6,21.0,793.0,733.24,557.23
2016,8,10,13,45,515.5,323.0,3.75,21.0,769.0,750.94,572.02
2016,8,10,14,0,513.0,311.0,3.9,21.0,745.0,765.77,584.45
2016,8,10,14,15,524.0,289.5,4.0,21.0,719.5,780.97,597.43
2016,8,10,14,30,535.0,268.0,4.1,21.0,694.0,793.39,608.52
2016,8,10,14,45,701.5,186.0,4.2,21.0,718.0,898.86,687.89
2016,8,10,15,0,868.0,104.0,4.3,21.0,742.0,972.06,739.83
2016,8,10,15,15,855.0,102.0,4.25,20.5,700.5,975.24,744.25
2016,8,10,15,30,842.0,100.0,4.2,20.0,659.0,987.76,755.84
2016,8,10,15,45,826.5,96.5,4.2,20.0,613.0,979.23,751.85
2016,8,10,16,0,811.0,93.0,4.2,20.0,567.0,966.96,745.54
2016,8,10,16,15,789.0,89.5,4.1,19.5,517.5,944.5,733.0
2016,8,10,16,30,767.0,86.0,4.0,19.0,468.0,918.65,718.02
2016,8,10,16,45,739.5,81.5,3.95,18.5,416.5,882.86,695.94
2016,8,10,17,0,712.0,77.0,3.9,18.0,365.0,844.28,671.29
2016,8,10,17,15,671.0,71.5,3.8,17.5,313.0,795.93,638.3
2016,8,10,17,30,630.0,66.0,3.7,17.0,261.0,739.65,597.96
2016,8,10,17,45,572.0,59.0,3.65,16.5,210.5,664.29,541.13
2016,8,10,18,0,514.0,52.0,3.6,16.0,160.0,589.39,481.47
2016,8,10,18,15,421.5,42.5,3.5,15.5,114.5,481.69,392.17
2016,8,10,18,30,329.0,33.0,3.4,15.0,69.0,378.58,297.63
2016,8,10,18,45,164.5,16.5,3.3,15.0,34.5,195.1,47.6
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,131.5,17.5,2.0,13.5,32.0,13.4,0.0
2016,8,11,6,0,263.0,35.0,2.2,14.0,64.0,26.75,16.9
2016,8,11,6,15,351.5,47.0,2.25,14.5,108.0,38.02,27.7
2016,8,11,6,30,440.0,59.0,2.3,15.0,152.0,47.44,36.44
2016,8,11,6,45,491.5,70.0,2.4,15.5,200.0,55.59,43.84
2016,8,11,7,0,543.0,81.0,2.5,16.0,248.0,63.54,50.85
2016,8,11,7,15,272.5,106.5,2.45,16.0,190.5,76.44,62.14
2016,8,11,7,30,2.0,132.0,2.4,16.0,133.0,95.96,79.04
2016,8,11,7,45,7.5,151.5,2.35,16.5,155.5,109.56,90.4
2016,8,11,8,0,13.0,171.0,2.3,17.0,178.0,123.07,101.49
2016,8,11,8,15,14.5,187.0,2.25,17.5,195.5,134.22,110.42
2016,8,11,8,30,16.0,203.0,2.2,18.0,213.0,145.28,119.16
2016,8,11,8,45,55.0,249.5,2.2,18.5,285.5,165.17,135.2
2016,8,11,9,0,94.0,296.0,2.2,19.0,358.0,190.53,155.53
2016,8,11,9,15,158.0,317.5,2.2,19.0,430.0,192.84,156.98
2016,8,11,9,30,222.0,339.0,2.2,19.0,502.0,204.4,166.09
2016,8,11,9,45,257.5,350.5,2.2,19.5,548.5,196.05,158.58
2016,8,11,10,0,293.0,362.0,2.2,20.0,595.0,207.85,156.42
2016,8,11,10,15,585.0,243.5,2.2,20.0,730.5,191.03,125.18
2016,8,11,10,30,877.0,125.0,2.2,20.0,866.0,228.75,138.56
2016,8,11,10,45,882.0,127.0,2.25,20.5,888.5,286.21,184.94
2016,8,11,11,0,887.0,129.0,2.3,21.0,911.0,343.94,234.31
2016,8,11,11,15,705.0,239.0,2.35,21.0,867.5,399.52,287.1
2016,8,11,11,30,523.0,349.0,2.4,21.0,824.0,448.19,330.97
2016,8,11,11,45,534.5,342.0,2.45,21.5,831.0,489.89,364.47
2016,8,11,12,0,546.0,335.0,2.5,22.0,838.0,531.94,397.55
2016,8,11,12,15,530.5,340.5,2.55,22.0,829.0,567.49,425.91
2016,8,11,12,30,515.0,346.0,2.6,22.0,820.0,600.79,451.95
2016,8,11,12,45,504.5,352.0,2.7,22.0,813.0,635.4,478.55
2016,8,11,13,0,494.0,358.0,2.8,22.0,806.0,667.96,503.23
2016,8,11,13,15,500.0,347.0,2.85,22.0,794.5,697.15,525.48
2016,8,11,13,30,506.0,336.0,2.9,22.0,783.0,724.46,546.26
2016,8,11,13,45,517.5,317.0,3.0,22.0,764.0,747.32,564.33
2016,8,11,14,0,529.0,298.0,3.1,22.0,745.0,767.85,580.81
2016,8,11,14,15,546.0,279.5,3.15,21.5,726.5,791.31,600.36
2016,8,11,14,30,563.0,261.0,3.2,21.0,708.0,812.47,618.42
2016,8,11,14,45,567.0,244.0,3.25,21.0,676.5,820.3,625.9
2016,8,11,15,0,571.0,227.0,3.3,21.0,645.0,825.02,631.43
2016,8,11,15,15,574.0,209.0,3.3,20.5,609.0,824.53,634.42
2016,8,11,15,30,577.0,191.0,3.3,20.0,573.0,830.8,642.08
2016,8,11,15,45,491.5,202.5,3.35,20.0,511.5,758.03,590.66
2016,8,11,16,0,406.0,214.0,3.4,20.0,450.0,691.82,543.05
2016,8,11,16,15,574.0,154.5,3.4,19.5,456.0,809.48,635.32
2016,8,11,16,30,742.0,95.0,3.4,19.0,462.0,903.93,705.26
2016,8,11,16,45,712.5,89.5,3.4,19.0,410.5,872.42,684.29
2016,8,11,17,0,683.0,84.0,3.4,19.0,359.0,831.43,657.02
2016,8,11,17,15,640.5,78.0,3.35,18.5,307.0,774.8,618.35
2016,8,11,17,30,598.0,72.0,3.3,18.0,255.0,716.77,577.03
2016,8,11,17,45,537.0,64.0,3.3,17.5,204.5,637.74,517.66
2016,8,11,18,0,476.0,56.0,3.3,17.0,154.0,559.2,455.35
2016,8,11,18,15,384.0,44.5,3.15,16.5,109.0,450.38,365.13
2016,8,11,18,30,292.0,33.0,3.0,16.0,64.0,346.54,269.27
2016,8,11,18,45,146.0,16.5,2.9,15.5,32.0,177.98,11.27
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,154.0,16.5,1.9,13.5,33.0,13.32,0.0
2016,8,12,6,0,308.0,33.0,2.0,14.0,66.0,27.08,17.05
2016,8,12,6,15,400.0,43.5,1.95,14.0,111.0,35.53,25.55
2016,8,12,6,30,492.0,54.0,1.9,14.0,156.0,43.97,33.51
2016,8,12,6,45,555.0,61.0,1.85,14.5,206.5,49.41,38.53
2016,8,12,7,0,618.0,68.0,1.8,15.0,257.0,54.86,43.37
2016,8,12,7,15,384.5,115.5,1.8,15.5,240.5,81.57,66.79
2016,8,12,7,30,151.0,163.0,1.8,16.0,224.0,110.72,91.86
2016,8,12,7,45,146.5,186.5,1.8,16.5,252.5,124.44,103.15
2016,8,12,8,0,142.0,210.0,1.8,17.0,281.0,137.66,113.88
2016,8,12,8,15,223.0,224.0,1.8,17.5,348.0,147.61,121.68
2016,8,12,8,30,304.0,238.0,1.8,18.0,415.0,150.4,123.37
2016,8,12,8,45,320.5,256.0,1.85,18.5,456.0,159.18,130.11
2016,8,12,9,0,337.0,274.0,1.9,19.0,497.0,167.55,136.44
2016,8,12,9,15,604.5,188.5,1.9,19.0,619.0,117.78,94.62
2016,8,12,9,30,872.0,103.0,1.9,19.0,741.0,92.78,73.48
2016,8,12,9,45,876.5,107.5,1.95,19.5,776.0,94.91,75.01
2016,8,12,10,0,881.0,112.0,2.0,20.0,811.0,110.42,73.23
2016,8,12,10,15,888.5,113.5,2.1,20.5,840.5,167.54,95.8
2016,8,12,10,30,896.0,115.0,2.2,21.0,870.0,225.59,134.85
2016,8,12,10,45,749.5,204.5,2.3,21.5,847.5,289.9,192.1
2016,8,12,11,0,603.0,294.0,2.4,22.0,825.0,353.11,248.96
2016,8,12,11,15,615.0,289.0,2.5,22.0,838.5,398.72,287.49
2016,8,12,11,30,627.0,284.0,2.6,22.0,852.0,445.47,326.81
2016,8,12,11,45,773.0,201.0,2.75,22.0,907.0,502.98,372.88
2016,8,12,12,0,919.0,118.0,2.9,22.0,962.0,566.59,424.35
2016,8,12,12,15,919.0,118.0,2.95,22.0,962.0,618.67,466.6
2016,8,12,12,30,919.0,118.0,3.0,22.0,962.0,669.08,506.58
2016,8,12,12,45,647.0,258.0,3.15,22.0,849.5,657.93,498.3
2016,8,12,13,0,375.0,398.0,3.3,22.0,737.0,607.33,459.95
2016,8,12,13,15,383.0,383.5,3.35,22.0,725.0,628.72,477.28
2016,8,12,13,30,391.0,369.0,3.4,22.0,713.0,648.61,493.05
2016,8,12,13,45,458.0,336.5,3.45,22.0,729.0,714.58,542.55
2016,8,12,14,0,525.0,304.0,3.5,22.0,745.0,769.8,584.13
2016,8,12,14,15,531.5,287.0,3.5,21.5,720.0,785.31,597.53
2016,8,12,14,30,538.0,270.0,3.5,21.0,695.0,798.06,609.36
2016,8,12,14,45,553.5,248.5,3.5,21.0,668.0,811.97,621.23
2016,8,12,15,0,569.0,227.0,3.5,21.0,641.0,823.01,631.21
2016,8,12,15,15,590.5,202.5,3.45,21.0,611.0,843.14,647.39
2016,8,12,15,30,612.0,178.0,3.4,21.0,581.0,852.45,655.56
2016,8,12,15,45,715.5,134.5,3.4,21.0,573.0,918.84,703.64
2016,8,12,16,0,819.0,91.0,3.4,21.0,565.0,971.93,741.81
2016,8,12,16,15,797.5,87.5,3.3,20.5,515.5,949.91,729.15
2016,8,12,16,30,776.0,84.0,3.2,20.0,466.0,924.49,714.64
2016,8,12,16,45,746.5,80.0,3.15,20.0,414.0,887.2,690.55
2016,8,12,17,0,717.0,76.0,3.1,20.0,362.0,847.13,664.01
2016,8,12,17,15,675.0,70.5,3.05,19.5,309.5,797.75,631.09
2016,8,12,17,30,633.0,65.0,3.0,19.0,257.0,740.44,590.78
2016,8,12,17,45,571.5,58.0,2.95,18.5,206.0,661.76,532.17
2016,8,12,18,0,510.0,51.0,2.9,18.0,155.0,583.69,470.66
2016,8,12,18,15,414.0,41.5,2.85,17.5,109.5,473.15,379.97
2016,8,12,18,30,318.0,32.0,2.8,17.0,64.0,367.47,280.7
2016,8,12,18,45,159.0,16.0,2.8,16.5,32.0,185.83,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,147.5,16.0,2.3,13.5,31.5,12.91,0.0
2016,8,13,6,0,295.0,32.0,2.4,14.0,63.0,26.22,16.19
2016,8,13,6,15,388.0,42.5,2.35,14.5,107.5,34.67,24.7
2016,8,13,6,30,481.0,53.0,2.3,15.0,152.0,43.12,32.58
2016,8,13,6,45,543.5,60.0,2.25,15.5,202.0,48.55,37.59
2016,8,13,7,0,606.0,67.0,2.2,16.0,252.0,54.0,42.42
2016,8,13,7,15,648.0,72.5,2.15,16.5,303.5,58.07,45.88
2016,8,13,7,30,690.0,78.0,2.1,17.0,355.0,62.1,49.21
2016,8,13,7,45,722.5,82.0,2.1,17.5,406.5,70.22,56.03
2016,8,13,8,0,755.0,86.0,2.1,18.0,458.0,73.15,58.24
2016,8,13,8,15,777.5,89.5,2.0,18.5,507.0,75.45,59.9
2016,8,13,8,30,800.0,93.0,1.9,19.0,556.0,77.68,61.48
2016,8,13,8,45,818.5,95.0,1.85,19.5,602.0,78.75,62.07
2016,8,13,9,0,837.0,97.0,1.8,20.0,648.0,88.81,70.27
2016,8,13,9,15,850.0,99.0,1.85,20.5,689.5,90.18,71.08
2016,8,13,9,30,863.0,101.0,1.9,21.0,731.0,91.42,71.8
2016,8,13,9,45,877.0,100.5,2.0,21.5,768.0,91.21,71.34
2016,8,13,10,0,891.0,100.0,2.1,22.0,805.0,103.48,67.79
2016,8,13,10,15,898.0,101.5,2.2,22.0,834.5,161.01,90.03
2016,8,13,10,30,905.0,103.0,2.3,22.0,864.0,219.41,129.25
2016,8,13,10,45,910.5,104.0,2.45,22.5,886.5,277.84,176.1
2016,8,13,11,0,916.0,105.0,2.6,23.0,909.0,336.52,226.25
2016,8,13,11,15,919.0,105.5,2.7,23.0,924.5,394.07,276.71
2016,8,13,11,30,922.0,106.0,2.8,23.0,940.0,451.14,326.31
2016,8,13,11,45,924.0,106.0,2.95,23.5,947.5,506.72,373.15
2016,8,13,12,0,926.0,106.0,3.1,24.0,955.0,561.27,417.87
2016,8,13,12,15,926.0,106.0,3.25,24.0,955.0,613.42,460.41
2016,8,13,12,30,926.0,106.0,3.4,24.0,955.0,663.88,500.7
2016,8,13,12,45,912.0,113.5,3.55,24.0,943.5,709.06,536.16
2016,8,13,13,0,898.0,121.0,3.7,24.0,932.0,751.19,568.7
2016,8,13,13,15,894.5,120.5,3.8,23.5,916.5,791.41,600.43
2016,8,13,13,30,891.0,120.0,3.9,23.0,901.0,828.83,628.4
2016,8,13,13,45,888.0,117.5,4.05,23.0,879.0,861.88,652.43
2016,8,13,14,0,885.0,115.0,4.2,23.0,857.0,891.73,674.34
2016,8,13,14,15,877.5,113.5,4.25,23.0,827.0,915.21,691.5
2016,8,13,14,30,870.0,112.0,4.3,23.0,797.0,935.11,706.35
2016,8,13,14,45,862.5,108.5,4.35,23.0,762.0,949.3,717.48
2016,8,13,15,0,855.0,105.0,4.4,23.0,727.0,959.74,726.25
2016,8,13,15,15,842.0,102.5,4.4,22.5,685.5,962.15,730.87
2016,8,13,15,30,829.0,100.0,4.4,22.0,644.0,973.87,742.18
2016,8,13,15,45,814.5,96.5,4.4,22.0,598.5,966.17,738.77
2016,8,13,16,0,800.0,93.0,4.4,22.0,553.0,954.79,733.07
2016,8,13,16,15,777.5,89.5,4.4,21.5,504.0,931.73,720.66
2016,8,13,16,30,755.0,86.0,4.4,21.0,455.0,905.32,705.74
2016,8,13,16,45,727.0,81.0,4.4,21.0,404.0,868.39,681.7
2016,8,13,17,0,699.0,76.0,4.4,21.0,353.0,835.41,660.0
2016,8,13,17,15,656.5,70.5,4.4,20.5,301.0,779.24,621.62
2016,8,13,17,30,614.0,65.0,4.4,20.0,249.0,721.78,580.58
2016,8,13,17,45,553.5,58.0,4.4,19.5,199.0,644.47,521.98
2016,8,13,18,0,493.0,51.0,4.4,19.0,149.0,567.75,460.44
2016,8,13,18,15,395.0,41.0,4.3,18.5,104.5,455.36,366.7
2016,8,13,18,30,297.0,31.0,4.2,18.0,60.0,348.26,263.05
2016,8,13,18,45,148.5,15.5,4.1,17.5,30.0,174.41,0.0
2016,8,13,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,151.0,15.5,2.5,13.5,31.0,12.53,0.0
2016,8,14,6,0,302.0,31.0,2.6,14.0,62.0,25.45,15.4
2016,8,14,6,15,397.0,41.5,2.6,14.5,106.5,33.95,24.03
2016,8,14,6,30,492.0,52.0,2.6,15.0,151.0,42.46,31.97
2016,8,14,6,45,552.5,59.5,2.6,15.5,201.5,48.29,37.35
2016,8,14,7,0,613.0,67.0,2.6,16.0,252.0,54.11,42.52
2016,8,14,7,15,311.5,102.0,2.6,16.5,196.5,71.88,58.04
2016,8,14,7,30,10.0,137.0,2.6,17.0,141.0,99.03,81.45
2016,8,14,7,45,44.0,170.0,2.65,17.5,191.0,116.93,96.45
2016,8,14,8,0,78.0,203.0,2.7,18.0,241.0,136.96,113.04
2016,8,14,8,15,84.5,226.5,2.7,18.5,271.5,151.02,124.31
2016,8,14,8,30,91.0,250.0,2.7,19.0,302.0,164.73,135.15
2016,8,14,8,45,101.5,273.5,2.7,19.5,336.5,178.19,145.66
2016,8,14,9,0,112.0,297.0,2.7,20.0,371.0,191.28,155.76
2016,8,14,9,15,195.5,311.5,2.65,20.0,450.0,191.22,155.26
2016,8,14,9,30,279.0,326.0,2.6,20.0,529.0,187.89,152.16
2016,8,14,9,45,315.0,334.5,2.6,20.5,574.5,191.12,154.2
2016,8,14,10,0,351.0,343.0,2.6,21.0,620.0,200.68,150.64
2016,8,14,10,15,424.0,327.5,2.6,21.0,674.0,218.94,152.8
2016,8,14,10,30,497.0,312.0,2.6,21.0,728.0,257.85,176.66
2016,8,14,10,45,683.5,223.0,2.6,21.5,812.5,284.53,190.61
2016,8,14,11,0,870.0,134.0,2.6,22.0,897.0,339.78,230.9
2016,8,14,11,15,873.5,135.0,2.6,22.0,912.0,395.82,279.84
2016,8,14,11,30,877.0,136.0,2.6,22.0,927.0,451.54,327.99
2016,8,14,11,45,691.5,248.5,2.65,22.5,875.5,496.62,367.63
2016,8,14,12,0,506.0,361.0,2.7,23.0,824.0,528.33,393.85
2016,8,14,12,15,489.5,364.5,2.75,23.0,812.5,560.63,419.74
2016,8,14,12,30,473.0,368.0,2.8,23.0,801.0,590.51,443.22
2016,8,14,12,45,487.0,351.5,2.9,23.0,793.5,623.19,468.85
2016,8,14,13,0,501.0,335.0,3.0,23.0,786.0,654.81,493.46
2016,8,14,13,15,498.5,335.5,3.1,23.0,778.0,686.56,517.5
2016,8,14,13,30,496.0,336.0,3.2,23.0,770.0,716.39,539.96
2016,8,14,13,45,675.5,234.0,3.35,23.0,808.5,809.52,611.05
2016,8,14,14,0,855.0,132.0,3.5,23.0,847.0,881.26,663.99
2016,8,14,14,15,847.0,130.5,3.6,22.5,817.5,916.63,690.47
2016,8,14,14,30,839.0,129.0,3.7,22.0,788.0,936.31,706.68
2016,8,14,14,45,828.5,126.5,3.85,22.0,752.0,948.86,717.29
2016,8,14,15,0,818.0,124.0,4.0,22.0,716.0,957.58,725.5
2016,8,14,15,15,804.0,121.0,4.1,21.5,674.5,958.48,729.67
2016,8,14,15,30,790.0,118.0,4.2,21.0,633.0,955.52,731.4
2016,8,14,15,45,773.5,113.5,4.3,21.0,587.5,944.57,726.33
2016,8,14,16,0,757.0,109.0,4.4,21.0,542.0,929.92,718.78
2016,8,14,16,15,732.5,104.5,4.4,20.5,493.0,911.05,709.12
2016,8,14,16,30,708.0,100.0,4.4,20.0,444.0,882.09,692.2
2016,8,14,16,45,678.0,94.0,4.45,20.0,393.0,842.73,666.45
2016,8,14,17,0,648.0,88.0,4.5,20.0,342.0,800.87,638.21
2016,8,14,17,15,603.0,81.5,4.45,19.5,290.5,741.52,596.49
2016,8,14,17,30,558.0,75.0,4.4,19.0,239.0,680.86,552.03
2016,8,14,17,45,496.5,65.5,4.35,18.5,190.0,600.19,489.72
2016,8,14,18,0,435.0,56.0,4.3,18.0,141.0,520.13,424.62
2016,8,14,18,15,336.5,44.0,4.15,17.5,98.0,406.26,328.68
2016,8,14,18,30,238.0,32.0,4.0,17.0,55.0,298.65,222.67
2016,8,14,18,45,119.0,16.0,3.85,16.5,27.5,145.52,0.0
2016,8,14,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,167.0,15.5,2.7,12.5,32.0,12.59,0.0
2016,8,15,6,0,334.0,31.0,2.8,13.0,64.0,25.62,15.44
2016,8,15,6,15,433.5,40.5,2.7,13.5,110.0,33.4,23.62
2016,8,15,6,30,533.0,50.0,2.6,14.0,156.0,41.25,31.03
2016,8,15,6,45,595.5,56.5,2.55,14.5,208.0,46.48,35.89
2016,8,15,7,0,658.0,63.0,2.5,15.0,260.0,51.76,40.6
2016,8,15,7,15,329.0,72.5,2.45,15.0,171.0,53.01,41.69
2016,8,15,7,30,0.0,82.0,2.4,15.0,82.0,62.49,49.98
2016,8,15,7,45,0.0,107.0,2.4,15.5,107.0,80.27,65.31
2016,8,15,8,0,0.0,132.0,2.4,16.0,132.0,97.7,80.08
2016,8,15,8,15,2.0,154.0,2.4,16.5,155.5,112.92,92.74
2016,8,15,8,30,4.0,176.0,2.4,17.0,179.0,127.94,105.04
2016,8,15,8,45,11.0,203.5,2.4,17.5,211.0,146.32,120.03
2016,8,15,9,0,18.0,231.0,2.4,18.0,243.0,164.37,134.55
2016,8,15,9,15,21.0,251.0,2.4,18.5,266.0,177.53,144.84
2016,8,15,9,30,24.0,271.0,2.4,19.0,289.0,190.51,154.89
2016,8,15,9,45,39.5,307.0,2.45,19.5,338.0,196.67,159.3
2016,8,15,10,0,55.0,343.0,2.5,20.0,387.0,216.68,166.77
2016,8,15,10,15,85.0,373.0,2.55,20.0,443.5,244.64,185.58
2016,8,15,10,30,115.0,403.0,2.6,20.0,500.0,264.4,198.57
2016,8,15,10,45,114.5,414.5,2.7,20.5,513.0,286.53,215.22
2016,8,15,11,0,114.0,426.0,2.8,21.0,526.0,309.06,232.55
2016,8,15,11,15,202.0,427.0,2.9,21.0,607.5,356.46,267.03
2016,8,15,11,30,290.0,428.0,3.0,21.0,689.0,407.44,305.32
2016,8,15,11,45,336.5,413.0,3.1,21.0,718.5,447.43,336.78
2016,8,15,12,0,383.0,398.0,3.2,21.0,748.0,491.21,371.27
2016,8,15,12,15,450.0,376.5,3.3,21.0,787.5,546.47,414.2
2016,8,15,12,30,517.0,355.0,3.4,21.0,827.0,608.24,461.7
2016,8,15,12,45,526.0,342.0,3.5,21.0,818.5,641.92,488.21
2016,8,15,13,0,535.0,329.0,3.6,21.0,810.0,674.2,513.57
2016,8,15,13,15,523.5,329.0,3.65,21.0,793.0,700.08,533.49
2016,8,15,13,30,512.0,329.0,3.7,21.0,776.0,723.19,551.22
2016,8,15,13,45,523.5,310.0,3.75,21.0,756.5,746.0,569.32
2016,8,15,14,0,535.0,291.0,3.8,21.0,737.0,766.45,585.74
2016,8,15,14,15,537.5,277.0,3.8,20.5,711.5,781.07,598.76
2016,8,15,14,30,540.0,263.0,3.8,20.0,686.0,792.87,609.91
2016,8,15,14,45,576.5,235.5,3.85,20.0,667.5,820.32,632.23
2016,8,15,15,0,613.0,208.0,3.9,20.0,649.0,854.49,659.09
2016,8,15,15,15,617.0,190.0,3.8,19.5,612.0,856.3,662.88
2016,8,15,15,30,621.0,172.0,3.7,19.0,575.0,854.5,664.0
2016,8,15,15,45,541.5,183.0,3.65,19.0,516.0,786.0,616.32
2016,8,15,16,0,462.0,194.0,3.6,19.0,457.0,726.04,573.0
2016,8,15,16,15,628.0,137.5,3.5,18.5,460.0,844.68,664.01
2016,8,15,16,30,794.0,81.0,3.4,18.0,463.0,937.48,732.09
2016,8,15,16,45,765.5,76.5,3.35,18.0,410.5,900.35,706.89
2016,8,15,17,0,737.0,72.0,3.3,18.0,358.0,860.37,680.14
2016,8,15,17,15,694.5,67.0,3.15,17.5,304.5,803.52,640.77
2016,8,15,17,30,652.0,62.0,3.0,17.0,251.0,753.12,604.49
2016,8,15,17,45,589.5,55.0,2.95,16.5,199.5,673.2,544.1
2016,8,15,18,0,527.0,48.0,2.9,16.0,148.0,593.97,480.63
2016,8,15,18,15,423.0,38.0,2.8,15.5,102.5,475.71,382.05
2016,8,15,18,30,319.0,28.0,2.7,15.0,57.0,363.63,264.62
2016,8,15,18,45,159.5,14.0,2.65,14.5,28.5,140.68,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,138.0,15.5,2.3,12.5,29.0,12.56,0.0
2016,8,16,6,0,276.0,31.0,2.4,13.0,58.0,25.42,15.08
2016,8,16,6,15,374.5,42.5,2.35,13.5,102.5,34.7,24.72
2016,8,16,6,30,473.0,54.0,2.3,14.0,147.0,43.96,33.4
2016,8,16,6,45,534.0,62.5,2.3,14.5,197.0,50.46,39.42
2016,8,16,7,0,595.0,71.0,2.3,15.0,247.0,56.92,45.18
2016,8,16,7,15,301.5,102.5,2.3,15.0,192.0,72.12,58.61
2016,8,16,7,30,8.0,134.0,2.3,15.0,137.0,96.99,80.32
2016,8,16,7,45,17.0,157.0,2.3,15.5,165.0,112.8,93.63
2016,8,16,8,0,26.0,180.0,2.3,16.0,193.0,128.47,106.61
2016,8,16,8,15,37.0,206.0,2.35,16.5,226.5,139.1,115.11
2016,8,16,8,30,48.0,232.0,2.4,17.0,260.0,154.39,127.47
2016,8,16,8,45,82.5,264.0,2.45,17.5,316.0,172.87,142.33
2016,8,16,9,0,117.0,296.0,2.5,18.0,372.0,181.56,148.87
2016,8,16,9,15,271.5,288.0,2.5,18.5,480.5,171.5,139.84
2016,8,16,9,30,426.0,280.0,2.5,19.0,589.0,160.36,130.04
2016,8,16,9,45,385.5,311.5,2.55,19.5,601.5,183.06,148.26
2016,8,16,10,0,345.0,343.0,2.6,20.0,614.0,199.48,150.96
2016,8,16,10,15,437.5,321.5,2.6,20.0,678.0,216.51,151.3
2016,8,16,10,30,530.0,300.0,2.6,20.0,742.0,256.08,174.66
2016,8,16,10,45,546.5,305.5,2.65,20.5,772.0,303.77,211.35
2016,8,16,11,0,563.0,311.0,2.7,21.0,802.0,353.69,251.74
2016,8,16,11,15,540.5,328.5,2.7,21.0,806.5,399.5,290.96
2016,8,16,11,30,518.0,346.0,2.7,21.0,811.0,443.26,327.94
2016,8,16,11,45,511.5,352.5,2.75,21.5,815.0,485.22,361.89
2016,8,16,12,0,505.0,359.0,2.8,22.0,819.0,526.28,394.26
2016,8,16,12,15,498.0,360.5,2.8,22.0,814.0,562.53,422.99
2016,8,16,12,30,491.0,362.0,2.8,22.0,809.0,597.21,449.94
2016,8,16,12,45,497.0,351.5,2.85,22.0,800.5,629.77,475.27
2016,8,16,13,0,503.0,341.0,2.9,22.0,792.0,660.88,499.26
2016,8,16,13,15,686.5,241.0,2.9,22.0,844.5,752.04,568.4
2016,8,16,13,30,870.0,141.0,2.9,22.0,897.0,829.33,626.52
2016,8,16,13,45,865.0,139.0,2.95,22.0,874.0,861.12,648.67
2016,8,16,14,0,860.0,137.0,3.0,22.0,851.0,902.08,677.46
2016,8,16,14,15,851.5,135.0,3.05,21.5,820.5,924.73,695.1
2016,8,16,14,30,843.0,133.0,3.1,21.0,790.0,943.64,710.56
2016,8,16,14,45,832.5,130.0,3.15,21.0,753.5,955.82,720.32
2016,8,16,15,0,822.0,127.0,3.2,21.0,717.0,964.11,727.68
2016,8,16,15,15,807.0,124.0,3.3,20.5,675.0,964.09,731.4
2016,8,16,15,30,792.0,121.0,3.4,20.0,633.0,960.15,732.65
2016,8,16,15,45,773.5,117.0,3.5,20.0,586.5,947.73,726.82
2016,8,16,16,0,755.0,113.0,3.6,20.0,540.0,939.23,723.82
2016,8,16,16,15,729.5,108.0,3.6,19.5,490.0,911.8,708.26
2016,8,16,16,30,704.0,103.0,3.6,19.0,440.0,881.16,690.31
2016,8,16,16,45,671.0,97.0,3.6,19.0,388.5,838.78,662.2
2016,8,16,17,0,638.0,91.0,3.6,19.0,337.0,793.93,631.6
2016,8,16,17,15,591.0,83.5,3.55,18.5,285.0,731.38,587.67
2016,8,16,17,30,544.0,76.0,3.5,18.0,233.0,667.58,540.88
2016,8,16,17,45,477.5,66.5,3.5,17.5,183.5,582.39,475.15
2016,8,16,18,0,411.0,57.0,3.5,17.0,134.0,497.85,406.37
2016,8,16,18,15,310.5,43.5,3.4,16.5,91.0,380.06,306.78
2016,8,16,18,30,210.0,30.0,3.3,16.0,48.0,271.37,191.45
2016,8,16,18,45,105.0,15.0,3.25,15.5,24.0,97.02,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,15.5,2.45,14.5,25.5,11.83,0.0
2016,8,17,6,0,214.0,31.0,2.6,15.0,51.0,23.6,13.23
2016,8,17,6,15,308.0,44.0,2.55,15.0,93.0,33.55,23.51
2016,8,17,6,30,402.0,57.0,2.5,15.0,135.0,45.83,34.88
2016,8,17,6,45,466.5,66.5,2.5,15.5,183.5,52.91,41.41
2016,8,17,7,0,531.0,76.0,2.5,16.0,232.0,59.92,47.65
2016,8,17,7,15,272.0,106.5,2.4,16.5,187.0,76.36,61.99
2016,8,17,7,30,13.0,137.0,2.3,17.0,142.0,98.87,81.32
2016,8,17,7,45,12.0,151.0,2.25,17.5,156.0,108.95,89.59
2016,8,17,8,0,11.0,165.0,2.2,18.0,170.0,118.94,97.65
2016,8,17,8,15,32.5,199.5,2.1,18.0,218.0,135.44,111.33
2016,8,17,8,30,54.0,234.0,2.0,18.0,266.0,155.5,127.84
2016,8,17,8,45,143.0,262.0,1.95,18.5,354.0,165.77,135.73
2016,8,17,9,0,232.0,290.0,1.9,19.0,442.0,181.95,148.45
2016,8,17,9,15,310.0,292.0,1.9,19.5,508.0,174.64,141.72
2016,8,17,9,30,388.0,294.0,1.9,20.0,574.0,176.52,142.68
2016,8,17,9,45,404.0,303.0,1.95,20.5,607.5,168.27,135.36
2016,8,17,10,0,420.0,312.0,2.0,21.0,641.0,175.31,140.64
2016,8,17,10,15,453.5,312.0,2.05,21.0,679.0,212.96,147.37
2016,8,17,10,30,487.0,312.0,2.1,21.0,717.0,254.94,174.66
2016,8,17,10,45,517.0,314.5,2.15,21.5,755.0,301.73,209.69
2016,8,17,11,0,547.0,317.0,2.2,22.0,793.0,352.26,249.58
2016,8,17,11,15,381.0,379.5,2.25,22.0,714.0,381.35,279.37
2016,8,17,11,30,215.0,442.0,2.3,22.0,635.0,392.1,292.74
2016,8,17,11,45,280.0,430.5,2.35,22.5,683.5,432.86,323.27
2016,8,17,12,0,345.0,419.0,2.4,23.0,732.0,486.02,362.95
2016,8,17,12,15,415.5,390.5,2.45,23.0,767.5,536.5,401.5
2016,8,17,12,30,486.0,362.0,2.5,23.0,803.0,594.09,445.13
2016,8,17,12,45,484.0,357.5,2.6,23.0,793.5,625.61,469.44
2016,8,17,13,0,482.0,353.0,2.7,23.0,784.0,655.33,492.3
2016,8,17,13,15,495.5,334.0,2.8,23.0,770.0,682.97,513.89
2016,8,17,13,30,509.0,315.0,2.9,23.0,756.0,708.8,534.14
2016,8,17,13,45,509.5,304.5,3.0,23.0,736.0,729.38,550.32
2016,8,17,14,0,510.0,294.0,3.1,23.0,716.0,747.42,564.74
2016,8,17,14,15,524.0,277.0,3.25,22.5,697.5,768.81,583.25
2016,8,17,14,30,538.0,260.0,3.4,22.0,679.0,787.9,600.29
2016,8,17,14,45,537.0,246.0,3.55,22.0,647.0,793.36,606.43
2016,8,17,15,0,536.0,232.0,3.7,22.0,615.0,795.8,610.63
2016,8,17,15,15,526.0,221.0,3.7,21.5,578.5,789.59,609.09
2016,8,17,15,30,516.0,210.0,3.7,21.0,542.0,780.35,605.51
2016,8,17,15,45,458.5,208.5,3.75,20.5,487.0,731.02,572.04
2016,8,17,16,0,401.0,207.0,3.8,20.0,432.0,678.74,535.87
2016,8,17,16,15,542.5,154.5,3.75,19.5,429.5,766.2,606.48
2016,8,17,16,30,684.0,102.0,3.7,19.0,427.0,859.24,676.45
2016,8,17,16,45,398.5,127.5,3.65,19.0,311.5,592.02,478.73
2016,8,17,17,0,113.0,153.0,3.6,19.0,196.0,297.72,242.81
2016,8,17,17,15,315.5,114.5,3.5,18.0,209.5,469.3,388.57
2016,8,17,17,30,518.0,76.0,3.4,17.0,223.0,642.1,524.7
2016,8,17,17,45,448.0,66.0,3.35,16.5,174.0,553.62,454.07
2016,8,17,18,0,378.0,56.0,3.3,16.0,125.0,462.69,379.49
2016,8,17,18,15,279.0,42.0,3.2,15.5,84.0,350.2,283.24
2016,8,17,18,30,180.0,28.0,3.1,15.0,43.0,239.65,161.93
2016,8,17,18,45,90.0,14.0,3.05,15.0,21.5,83.94,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,92.5,16.0,2.0,13.5,24.5,12.59,0.0
2016,8,18,6,0,185.0,32.0,2.1,14.0,49.0,24.19,13.51
2016,8,18,6,15,279.5,46.0,2.15,14.5,90.0,34.78,24.59
2016,8,18,6,30,374.0,60.0,2.2,15.0,131.0,45.36,34.45
2016,8,18,6,45,437.0,70.5,2.25,15.5,179.0,55.81,43.96
2016,8,18,7,0,500.0,81.0,2.3,16.0,227.0,63.4,50.71
2016,8,18,7,15,257.0,108.5,2.3,16.0,184.5,77.37,62.99
2016,8,18,7,30,14.0,136.0,2.3,16.0,142.0,98.19,81.06
2016,8,18,7,45,21.5,158.5,2.35,16.5,168.5,113.65,94.03
2016,8,18,8,0,29.0,181.0,2.4,17.0,195.0,123.87,102.3
2016,8,18,8,15,69.5,215.0,2.4,17.5,253.5,144.42,119.25
2016,8,18,8,30,110.0,249.0,2.4,18.0,312.0,164.33,135.37
2016,8,18,8,45,246.0,252.5,2.4,18.5,408.0,155.77,127.49
2016,8,18,9,0,382.0,256.0,2.4,19.0,504.0,160.17,130.57
2016,8,18,9,15,574.5,198.5,2.4,19.0,598.5,124.0,100.0
2016,8,18,9,30,767.0,141.0,2.4,19.0,693.0,102.49,81.75
2016,8,18,9,45,564.5,238.0,2.4,19.5,655.5,141.3,113.87
2016,8,18,10,0,362.0,335.0,2.4,20.0,618.0,195.64,158.04
2016,8,18,10,15,425.5,322.5,2.45,20.0,667.0,214.99,150.76
2016,8,18,10,30,489.0,310.0,2.5,20.0,716.0,253.82,174.67
2016,8,18,10,45,511.0,315.5,2.6,20.5,749.5,300.58,210.25
2016,8,18,11,0,533.0,321.0,2.7,21.0,783.0,350.28,250.07
2016,8,18,11,15,389.0,378.5,2.75,21.0,719.0,383.32,282.45
2016,8,18,11,30,245.0,436.0,2.8,21.0,655.0,394.23,295.81
2016,8,18,11,45,254.0,432.0,2.9,21.5,660.5,421.98,317.7
2016,8,18,12,0,263.0,428.0,3.0,22.0,666.0,450.24,339.66
2016,8,18,12,15,362.0,396.0,3.0,22.0,724.0,509.56,385.05
2016,8,18,12,30,461.0,364.0,3.0,22.0,782.0,580.13,438.51
2016,8,18,12,45,478.0,346.0,3.05,22.0,775.5,612.92,464.05
2016,8,18,13,0,495.0,328.0,3.1,22.0,769.0,644.83,488.94
2016,8,18,13,15,492.5,323.0,3.15,22.0,755.0,671.63,509.56
2016,8,18,13,30,490.0,318.0,3.2,22.0,741.0,696.23,528.45
2016,8,18,13,45,470.0,317.0,3.25,22.0,714.0,707.51,537.45
2016,8,18,14,0,450.0,316.0,3.3,22.0,687.0,715.39,544.05
2016,8,18,14,15,438.5,310.5,3.35,21.5,661.5,723.45,552.06
2016,8,18,14,30,427.0,305.0,3.4,21.0,636.0,728.62,558.06
2016,8,18,14,45,421.5,292.0,3.5,21.0,605.5,729.43,560.46
2016,8,18,15,0,416.0,279.0,3.6,21.0,575.0,727.46,560.97
2016,8,18,15,15,425.5,258.0,3.6,20.5,545.0,729.38,565.57
2016,8,18,15,30,435.0,237.0,3.6,20.0,515.0,728.62,568.36
2016,8,18,15,45,369.5,232.0,3.6,20.0,456.0,643.23,506.8
2016,8,18,16,0,304.0,227.0,3.6,20.0,397.0,580.13,460.33
2016,8,18,16,15,405.0,190.0,3.55,19.5,394.0,668.84,532.01
2016,8,18,16,30,506.0,153.0,3.5,19.0,391.0,730.49,582.42
2016,8,18,16,45,330.5,152.0,3.45,18.5,300.0,529.95,430.65
2016,8,18,17,0,155.0,151.0,3.4,18.0,209.0,337.13,276.94
2016,8,18,17,15,251.5,125.5,3.3,17.5,203.0,423.67,350.64
2016,8,18,17,30,348.0,100.0,3.2,17.0,197.0,504.29,416.59
2016,8,18,17,45,290.5,82.5,3.15,16.5,152.0,424.25,351.02
2016,8,18,18,0,233.0,65.0,3.1,16.0,107.0,325.81,269.14
2016,8,18,18,15,161.5,44.5,3.0,15.5,69.0,231.76,186.84
2016,8,18,18,30,90.0,24.0,2.9,15.0,31.0,132.22,82.05
2016,8,18,18,45,45.0,12.0,2.85,15.0,15.5,45.84,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,42.0,13.0,2.7,14.5,16.5,10.23,0.0
2016,8,19,6,0,84.0,26.0,2.9,15.0,33.0,19.71,9.65
2016,8,19,6,15,144.0,47.5,2.95,15.0,70.0,35.17,24.81
2016,8,19,6,30,204.0,69.0,3.0,15.0,107.0,50.32,38.76
2016,8,19,6,45,256.5,88.0,3.05,15.5,152.0,63.59,50.79
2016,8,19,7,0,309.0,107.0,3.1,16.0,197.0,76.63,62.36
2016,8,19,7,15,171.5,125.5,2.95,16.0,177.5,88.43,72.71
2016,8,19,7,30,34.0,144.0,2.8,16.0,158.0,100.28,82.91
2016,8,19,7,45,30.5,161.0,2.7,16.5,174.5,111.32,92.05
2016,8,19,8,0,27.0,178.0,2.6,17.0,191.0,122.11,100.83
2016,8,19,8,15,23.0,190.5,2.5,17.5,202.5,136.01,112.13
2016,8,19,8,30,19.0,203.0,2.4,18.0,214.0,144.84,118.98
2016,8,19,8,45,41.0,240.0,2.3,18.5,265.5,159.41,130.58
2016,8,19,9,0,63.0,277.0,2.2,19.0,317.0,179.89,146.92
2016,8,19,9,15,46.5,278.0,2.15,19.0,309.0,180.96,147.36
2016,8,19,9,30,30.0,279.0,2.1,19.0,301.0,181.68,147.59
2016,8,19,9,45,33.5,298.5,2.05,19.5,324.0,192.13,155.54
2016,8,19,10,0,37.0,318.0,2.0,20.0,347.0,203.1,163.83
2016,8,19,10,15,91.0,360.5,2.0,20.0,435.0,238.18,180.3
2016,8,19,10,30,145.0,403.0,2.0,20.0,523.0,268.5,200.13
2016,8,19,10,45,276.0,382.5,2.05,20.5,618.5,293.7,213.76
2016,8,19,11,0,407.0,362.0,2.1,21.0,714.0,337.74,244.0
2016,8,19,11,15,408.5,368.0,2.15,21.0,726.5,377.09,276.55
2016,8,19,11,30,410.0,374.0,2.2,21.0,739.0,416.83,309.21
2016,8,19,11,45,420.5,373.0,2.25,21.5,750.0,456.51,340.64
2016,8,19,12,0,431.0,372.0,2.3,22.0,761.0,496.91,372.03
2016,8,19,12,15,448.0,356.5,2.35,22.0,761.0,531.41,399.47
2016,8,19,12,30,465.0,341.0,2.4,22.0,761.0,565.85,426.58
2016,8,19,12,45,455.0,349.5,2.45,22.0,757.0,600.3,452.84
2016,8,19,13,0,445.0,358.0,2.5,22.0,753.0,632.93,477.34
2016,8,19,13,15,455.5,341.0,2.55,21.5,739.5,658.49,498.15
2016,8,19,13,30,466.0,324.0,2.6,21.0,726.0,682.26,517.71
2016,8,19,13,45,457.0,320.0,2.7,21.0,705.5,699.3,531.21
2016,8,19,14,0,448.0,316.0,2.8,21.0,685.0,713.62,542.79
2016,8,19,14,15,434.5,312.0,2.8,21.0,658.5,721.21,549.07
2016,8,19,14,30,421.0,308.0,2.8,21.0,632.0,725.86,553.33
2016,8,19,14,45,398.0,305.0,2.85,21.0,600.0,699.87,536.4
2016,8,19,15,0,375.0,302.0,2.9,21.0,568.0,690.73,531.15
2016,8,19,15,15,364.5,286.5,2.9,20.5,532.0,677.81,524.42
2016,8,19,15,30,354.0,271.0,2.9,20.0,496.0,662.5,515.96
2016,8,19,15,45,364.0,240.5,2.9,20.0,456.5,647.87,507.88
2016,8,19,16,0,374.0,210.0,2.9,20.0,417.0,630.29,497.66
2016,8,19,16,15,405.5,189.0,2.95,19.5,395.0,668.09,529.08
2016,8,19,16,30,437.0,168.0,3.0,19.0,373.0,678.82,540.9
2016,8,19,16,45,402.5,153.5,3.1,18.5,325.0,628.37,505.84
2016,8,19,17,0,368.0,139.0,3.2,18.0,277.0,576.49,468.87
2016,8,19,17,15,324.5,122.0,3.2,17.5,229.5,489.97,403.55
2016,8,19,17,30,281.0,105.0,3.2,17.0,182.0,426.57,353.62
2016,8,19,17,45,229.0,84.0,3.25,17.0,138.0,349.14,289.55
2016,8,19,18,0,177.0,63.0,3.3,17.0,94.0,272.28,223.77
2016,8,19,18,15,120.0,41.0,3.25,16.5,59.0,188.96,150.48
2016,8,19,18,30,63.0,19.0,3.2,16.0,24.0,96.32,52.59
2016,8,19,18,45,31.5,9.5,3.2,16.0,12.0,32.91,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
