Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,35.0,11.5,2.1,14.5,14.5,9.05,0.0
2016,8,20,6,0,70.0,23.0,2.2,15.0,29.0,17.54,7.7
2016,8,20,6,15,124.0,45.5,2.2,15.0,65.0,33.69,23.5
2016,8,20,6,30,178.0,68.0,2.2,15.0,101.0,49.43,37.96
2016,8,20,6,45,227.0,89.0,2.2,15.5,145.5,63.87,51.03
2016,8,20,7,0,276.0,110.0,2.2,16.0,190.0,78.01,63.56
2016,8,20,7,15,143.0,121.0,2.15,16.0,163.0,85.39,70.02
2016,8,20,7,30,10.0,132.0,2.1,16.0,136.0,95.5,78.71
2016,8,20,7,45,11.5,149.0,2.1,16.5,154.0,107.49,88.72
2016,8,20,8,0,13.0,166.0,2.1,17.0,172.0,119.39,98.47
2016,8,20,8,15,22.5,191.5,2.05,17.5,203.5,136.53,112.52
2016,8,20,8,30,32.0,217.0,2.0,18.0,235.0,145.86,119.78
2016,8,20,8,45,32.5,234.5,2.0,18.5,254.5,156.25,127.88
2016,8,20,9,0,33.0,252.0,2.0,19.0,274.0,166.38,135.67
2016,8,20,9,15,32.5,266.5,2.0,19.0,289.5,174.67,142.16
2016,8,20,9,30,32.0,281.0,2.0,19.0,305.0,182.72,148.44
2016,8,20,9,45,29.5,289.0,2.05,19.5,312.0,187.19,151.51
2016,8,20,10,0,27.0,297.0,2.1,20.0,319.0,192.06,154.92
2016,8,20,10,15,40.0,329.5,2.15,20.0,362.5,217.2,166.01
2016,8,20,10,30,53.0,362.0,2.2,20.0,406.0,244.98,186.3
2016,8,20,10,45,105.5,394.0,2.25,20.5,484.0,283.98,213.48
2016,8,20,11,0,158.0,426.0,2.3,21.0,562.0,320.99,239.72
2016,8,20,11,15,172.5,433.5,2.4,21.0,585.0,349.6,262.0
2016,8,20,11,30,187.0,441.0,2.5,21.0,608.0,380.12,285.93
2016,8,20,11,45,235.5,436.5,2.65,21.0,648.0,420.27,316.85
2016,8,20,12,0,284.0,432.0,2.8,21.0,688.0,463.78,350.56
2016,8,20,12,15,298.0,419.0,2.85,21.0,687.5,490.07,371.55
2016,8,20,12,30,312.0,406.0,2.9,21.0,687.0,516.36,392.48
2016,8,20,12,45,494.5,323.5,3.0,21.0,764.0,606.58,462.05
2016,8,20,13,0,677.0,241.0,3.1,21.0,841.0,705.03,536.99
2016,8,20,13,15,672.5,239.0,3.1,21.0,826.0,739.26,562.44
2016,8,20,13,30,668.0,237.0,3.1,21.0,811.0,770.8,586.05
2016,8,20,13,45,555.5,278.5,3.15,21.0,747.0,744.05,566.61
2016,8,20,14,0,443.0,320.0,3.2,21.0,683.0,712.85,543.65
2016,8,20,14,15,399.0,325.5,3.2,20.5,643.0,684.23,525.11
2016,8,20,14,30,355.0,331.0,3.2,20.0,603.0,668.92,515.43
2016,8,20,14,45,353.0,315.5,3.2,20.0,575.0,668.31,516.55
2016,8,20,15,0,351.0,300.0,3.2,20.0,547.0,665.47,516.03
2016,8,20,15,15,308.5,287.5,3.2,19.5,495.0,623.98,487.3
2016,8,20,15,30,266.0,275.0,3.2,19.0,443.0,579.61,456.13
2016,8,20,15,45,264.5,252.5,3.2,19.0,409.0,562.29,445.19
2016,8,20,16,0,263.0,230.0,3.2,19.0,375.0,542.89,432.48
2016,8,20,16,15,390.0,187.0,3.25,18.5,379.5,650.02,519.25
2016,8,20,16,30,517.0,144.0,3.3,18.0,384.0,730.0,583.85
2016,8,20,16,45,487.0,131.5,3.35,18.0,336.0,685.29,551.85
2016,8,20,17,0,457.0,119.0,3.4,18.0,288.0,638.86,518.51
2016,8,20,17,15,409.0,106.0,3.4,17.5,239.5,573.02,469.69
2016,8,20,17,30,361.0,93.0,3.4,17.0,191.0,507.11,418.77
2016,8,20,17,45,304.0,76.5,3.4,16.5,146.5,428.49,354.79
2016,8,20,18,0,247.0,60.0,3.4,16.0,102.0,351.52,289.2
2016,8,20,18,15,170.5,40.5,3.3,15.5,65.0,254.84,203.23
2016,8,20,18,30,94.0,21.0,3.2,15.0,28.0,146.01,70.69
2016,8,20,18,45,47.0,10.5,3.15,15.0,14.0,46.14,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.8,13.5,18.0,10.62,0.0
2016,8,21,6,0,107.0,27.0,3.0,14.0,36.0,20.42,9.56
2016,8,21,6,15,180.5,46.0,3.0,14.5,74.0,34.19,23.9
2016,8,21,6,30,254.0,65.0,3.0,15.0,112.0,47.85,36.53
2016,8,21,6,45,314.5,81.0,3.05,15.5,158.0,59.11,46.82
2016,8,21,7,0,375.0,97.0,3.1,16.0,204.0,70.15,56.65
2016,8,21,7,15,187.5,103.0,3.05,16.0,156.5,72.94,59.11
2016,8,21,7,30,0.0,109.0,3.0,16.0,109.0,80.6,65.72
2016,8,21,7,45,9.0,139.5,2.95,16.5,143.5,101.45,83.56
2016,8,21,8,0,18.0,170.0,2.9,17.0,178.0,121.87,100.7
2016,8,21,8,15,30.5,197.0,2.85,17.0,213.5,133.77,110.52
2016,8,21,8,30,43.0,224.0,2.8,17.0,249.0,149.75,123.72
2016,8,21,8,45,97.5,258.0,2.75,17.5,319.5,169.87,140.01
2016,8,21,9,0,152.0,292.0,2.7,18.0,390.0,180.55,148.21
2016,8,21,9,15,201.5,308.0,2.7,18.0,446.5,189.68,155.39
2016,8,21,9,30,251.0,324.0,2.7,18.0,503.0,186.88,152.69
2016,8,21,9,45,272.5,337.5,2.7,18.5,541.0,192.02,156.32
2016,8,21,10,0,294.0,351.0,2.7,19.0,579.0,198.98,161.43
2016,8,21,10,15,344.5,348.5,2.75,19.0,625.5,230.0,166.39
2016,8,21,10,30,395.0,346.0,2.8,19.0,672.0,266.88,189.68
2016,8,21,10,45,458.0,333.5,2.85,19.5,720.5,297.82,211.17
2016,8,21,11,0,521.0,321.0,2.9,20.0,769.0,346.06,248.37
2016,8,21,11,15,539.5,312.0,2.95,20.0,783.0,388.02,283.82
2016,8,21,11,30,558.0,303.0,3.0,20.0,797.0,431.34,320.4
2016,8,21,11,45,559.0,305.5,3.1,20.5,804.5,475.47,356.74
2016,8,21,12,0,560.0,308.0,3.2,21.0,812.0,519.17,391.89
2016,8,21,12,15,640.5,265.0,3.3,21.0,840.5,572.77,434.76
2016,8,21,12,30,721.0,222.0,3.4,21.0,869.0,633.03,482.28
2016,8,21,12,45,735.0,211.5,3.5,21.0,865.5,678.51,518.03
2016,8,21,13,0,749.0,201.0,3.6,21.0,862.0,722.71,552.4
2016,8,21,13,15,744.0,199.0,3.65,20.5,846.0,758.55,580.99
2016,8,21,13,30,739.0,197.0,3.7,20.0,830.0,791.51,607.31
2016,8,21,13,45,585.0,260.5,3.8,20.0,753.0,756.06,580.76
2016,8,21,14,0,431.0,324.0,3.9,20.0,676.0,706.02,543.21
2016,8,21,14,15,391.0,327.0,3.9,20.0,637.5,678.59,524.43
2016,8,21,14,30,351.0,330.0,3.9,20.0,599.0,664.32,514.49
2016,8,21,14,45,322.0,319.5,3.95,20.0,557.0,643.28,500.09
2016,8,21,15,0,293.0,309.0,4.0,20.0,515.0,619.28,483.4
2016,8,21,15,15,284.0,293.0,4.0,19.5,482.5,606.22,476.09
2016,8,21,15,30,275.0,277.0,4.0,19.0,450.0,591.12,467.17
2016,8,21,15,45,194.5,257.5,4.05,19.0,375.0,474.02,378.34
2016,8,21,16,0,114.0,238.0,4.1,19.0,300.0,378.65,303.6
2016,8,21,16,15,261.5,197.0,4.1,18.5,322.0,508.43,411.83
2016,8,21,16,30,409.0,156.0,4.1,18.0,344.0,635.96,515.46
2016,8,21,16,45,289.0,150.0,4.15,17.5,275.0,486.46,399.55
2016,8,21,17,0,169.0,144.0,4.2,17.0,206.0,342.81,284.17
2016,8,21,17,15,143.0,124.5,4.15,16.5,171.0,297.19,247.65
2016,8,21,17,30,117.0,105.0,4.1,16.0,136.0,251.69,209.78
2016,8,21,17,45,189.0,81.0,4.1,16.0,118.5,308.44,257.42
2016,8,21,18,0,261.0,57.0,4.1,16.0,101.0,359.78,296.76
2016,8,21,18,15,179.0,38.5,4.0,15.5,64.0,259.45,206.09
2016,8,21,18,30,97.0,20.0,3.9,15.0,27.0,144.8,53.97
2016,8,21,18,45,48.5,10.0,3.8,15.0,13.5,46.89,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,3.4,13.5,5.0,3.93,0.0
2016,8,22,6,0,0.0,10.0,3.5,14.0,10.0,7.58,0.0
2016,8,22,6,15,0.0,21.0,3.4,14.0,21.0,15.99,8.18
2016,8,22,6,30,0.0,32.0,3.3,14.0,32.0,24.42,15.99
2016,8,22,6,45,0.0,45.0,3.25,14.5,45.0,34.41,25.08
2016,8,22,7,0,0.0,58.0,3.2,15.0,58.0,44.44,34.08
2016,8,22,7,15,0.0,72.0,3.1,15.5,72.0,54.81,43.22
2016,8,22,7,30,0.0,86.0,3.0,16.0,86.0,65.09,52.11
2016,8,22,7,45,0.0,107.0,2.95,16.5,107.0,80.04,64.93
2016,8,22,8,0,0.0,128.0,2.9,17.0,128.0,94.79,77.37
2016,8,22,8,15,4.5,156.0,2.8,17.0,158.5,113.95,93.58
2016,8,22,8,30,9.0,184.0,2.7,17.0,189.0,132.74,109.29
2016,8,22,8,45,12.5,202.5,2.65,17.5,210.5,145.35,119.38
2016,8,22,9,0,16.0,221.0,2.6,18.0,232.0,157.82,129.25
2016,8,22,9,15,14.5,228.0,2.6,18.5,238.0,163.0,132.97
2016,8,22,9,30,13.0,235.0,2.6,19.0,244.0,168.07,136.59
2016,8,22,9,45,20.0,265.5,2.65,19.5,280.5,187.58,152.12
2016,8,22,10,0,27.0,296.0,2.7,20.0,317.0,191.28,154.55
2016,8,22,10,15,39.5,327.5,2.75,20.0,359.5,215.83,165.31
2016,8,22,10,30,52.0,359.0,2.8,20.0,402.0,242.96,185.18
2016,8,22,10,45,138.5,388.5,2.9,20.0,507.0,277.43,208.06
2016,8,22,11,0,225.0,418.0,3.0,20.0,612.0,335.1,249.86
2016,8,22,11,15,198.0,428.5,3.1,20.0,601.0,355.18,267.38
2016,8,22,11,30,171.0,439.0,3.2,20.0,590.0,372.47,282.45
2016,8,22,11,45,307.5,401.0,3.3,20.5,675.5,426.25,322.55
2016,8,22,12,0,444.0,363.0,3.4,21.0,761.0,497.48,376.57
2016,8,22,12,15,467.0,342.0,3.5,21.0,760.5,531.84,404.49
2016,8,22,12,30,490.0,321.0,3.6,21.0,760.0,566.28,432.4
2016,8,22,12,45,574.5,285.0,3.7,21.0,794.5,629.21,481.41
2016,8,22,13,0,659.0,249.0,3.8,21.0,829.0,698.42,534.52
2016,8,22,13,15,654.5,246.5,3.9,20.5,813.5,731.64,561.18
2016,8,22,13,30,650.0,244.0,4.0,20.0,798.0,762.17,585.94
2016,8,22,13,45,450.5,314.5,4.1,20.0,693.5,688.95,530.92
2016,8,22,14,0,251.0,385.0,4.2,20.0,589.0,591.96,457.12
2016,8,22,14,15,257.0,368.0,4.25,20.0,570.0,599.11,464.3
2016,8,22,14,30,263.0,351.0,4.3,20.0,551.0,604.64,469.88
2016,8,22,14,45,188.5,336.5,4.4,20.0,476.5,513.08,401.59
2016,8,22,15,0,114.0,322.0,4.5,20.0,402.0,415.26,326.89
2016,8,22,15,15,100.0,298.5,4.5,19.5,365.5,385.19,305.23
2016,8,22,15,30,86.0,275.0,4.5,19.0,329.0,353.65,281.87
2016,8,22,15,45,83.5,253.0,4.55,19.0,302.0,334.15,267.63
2016,8,22,16,0,81.0,231.0,4.6,19.0,275.0,313.79,252.55
2016,8,22,16,15,63.5,204.5,4.5,18.5,237.0,271.74,219.69
2016,8,22,16,30,46.0,178.0,4.4,18.0,199.0,228.63,185.39
2016,8,22,16,45,32.5,153.5,4.3,17.5,167.5,191.31,155.32
2016,8,22,17,0,19.0,129.0,4.2,17.0,136.0,136.23,109.88
2016,8,22,17,15,171.5,112.0,4.05,16.5,158.0,306.2,256.78
2016,8,22,17,30,324.0,95.0,3.9,16.0,180.0,474.63,395.67
2016,8,22,17,45,269.0,76.5,3.75,16.0,136.5,396.34,329.0
2016,8,22,18,0,214.0,58.0,3.6,16.0,93.0,299.36,246.41
2016,8,22,18,15,141.5,37.5,3.45,15.5,57.5,204.62,160.92
2016,8,22,18,30,69.0,17.0,3.3,15.0,22.0,95.91,18.82
2016,8,22,18,45,34.5,8.5,3.15,15.0,11.0,34.39,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,72.0,13.0,2.8,14.5,18.5,10.23,0.0
2016,8,23,6,0,144.0,26.0,2.9,15.0,37.0,19.68,8.01
2016,8,23,6,15,233.5,42.0,2.85,15.0,76.5,31.65,21.55
2016,8,23,6,30,323.0,58.0,2.8,15.0,116.0,43.55,32.7
2016,8,23,6,45,389.0,70.5,2.75,15.5,163.0,52.75,41.18
2016,8,23,7,0,455.0,83.0,2.7,16.0,210.0,61.86,49.33
2016,8,23,7,15,238.5,109.5,2.55,16.5,177.0,77.65,63.14
2016,8,23,7,30,22.0,136.0,2.4,17.0,144.0,97.93,80.57
2016,8,23,7,45,24.0,155.5,2.3,17.5,165.5,111.47,91.85
2016,8,23,8,0,26.0,175.0,2.2,18.0,187.0,124.9,102.85
2016,8,23,8,15,23.5,188.5,2.15,18.0,200.5,134.51,110.65
2016,8,23,8,30,21.0,202.0,2.1,18.0,214.0,144.0,118.29
2016,8,23,8,45,33.5,232.0,2.05,18.5,253.0,154.78,126.72
2016,8,23,9,0,46.0,262.0,2.0,19.0,292.0,171.67,140.14
2016,8,23,9,15,50.5,282.5,2.0,19.0,317.5,183.09,149.17
2016,8,23,9,30,55.0,303.0,2.0,19.0,343.0,194.17,157.91
2016,8,23,9,45,87.5,333.5,2.05,19.5,400.0,210.49,170.59
2016,8,23,10,0,120.0,364.0,2.1,20.0,457.0,212.28,171.38
2016,8,23,10,15,287.0,340.0,2.1,20.0,572.5,219.69,159.58
2016,8,23,10,30,454.0,316.0,2.1,20.0,688.0,249.68,172.9
2016,8,23,10,45,468.0,315.0,2.15,20.5,707.5,289.34,203.01
2016,8,23,11,0,482.0,314.0,2.2,21.0,727.0,330.66,236.38
2016,8,23,11,15,633.0,247.0,2.25,21.0,799.0,375.92,270.66
2016,8,23,11,30,784.0,180.0,2.3,21.0,871.0,439.19,320.58
2016,8,23,11,45,788.0,179.5,2.35,21.5,878.5,491.53,364.1
2016,8,23,12,0,792.0,179.0,2.4,22.0,886.0,543.28,405.98
2016,8,23,12,15,791.5,179.0,2.45,22.0,885.5,592.03,445.3
2016,8,23,12,30,791.0,179.0,2.5,22.0,885.0,639.24,482.51
2016,8,23,12,45,790.0,178.0,2.55,22.0,876.5,683.55,516.82
2016,8,23,13,0,789.0,177.0,2.6,22.0,868.0,725.74,548.94
2016,8,23,13,15,784.0,175.5,2.65,22.0,852.0,762.16,576.49
2016,8,23,13,30,779.0,174.0,2.7,22.0,836.0,795.7,601.66
2016,8,23,13,45,773.5,171.0,2.8,22.0,813.0,824.44,623.5
2016,8,23,14,0,768.0,168.0,2.9,22.0,790.0,849.91,642.24
2016,8,23,14,15,758.0,165.5,2.95,21.5,759.5,876.01,662.49
2016,8,23,14,30,748.0,163.0,3.0,21.0,729.0,891.59,675.7
2016,8,23,14,45,462.0,243.5,3.15,21.0,587.5,719.1,553.01
2016,8,23,15,0,176.0,324.0,3.3,21.0,446.0,500.27,388.64
2016,8,23,15,15,173.0,304.0,3.4,20.5,418.0,486.65,381.63
2016,8,23,15,30,170.0,284.0,3.5,20.0,390.0,471.6,372.48
2016,8,23,15,45,166.5,262.0,3.65,20.0,359.5,452.29,359.38
2016,8,23,16,0,163.0,240.0,3.8,20.0,329.0,431.59,345.08
2016,8,23,16,15,164.5,214.0,3.85,19.5,296.0,409.38,330.17
2016,8,23,16,30,166.0,188.0,3.9,19.0,263.0,385.49,313.68
2016,8,23,16,45,94.0,158.5,4.0,18.5,199.5,260.16,212.96
2016,8,23,17,0,22.0,129.0,4.1,18.0,136.0,139.82,112.48
2016,8,23,17,15,221.5,104.5,4.05,17.5,162.5,365.19,305.07
2016,8,23,17,30,421.0,80.0,4.0,17.0,189.0,545.35,450.83
2016,8,23,17,45,353.0,66.5,4.0,16.5,143.0,459.22,379.6
2016,8,23,18,0,285.0,53.0,4.0,16.0,97.0,375.67,308.25
2016,8,23,18,15,193.0,35.5,3.85,15.5,60.5,267.96,209.12
2016,8,23,18,30,101.0,18.0,3.7,15.0,24.0,140.75,0.0
2016,8,23,18,45,50.5,9.0,3.6,15.0,12.0,47.56,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,94.0,12.5,2.4,13.5,19.5,9.83,0.0
2016,8,24,6,0,188.0,25.0,2.5,14.0,39.0,19.09,7.04
2016,8,24,6,15,288.5,39.5,2.5,14.0,80.5,30.17,20.32
2016,8,24,6,30,389.0,54.0,2.5,14.0,122.0,43.68,32.93
2016,8,24,6,45,458.5,64.0,2.5,14.5,171.0,51.24,39.99
2016,8,24,7,0,528.0,74.0,2.5,15.0,220.0,58.72,46.75
2016,8,24,7,15,264.0,70.5,2.45,15.0,143.5,50.92,39.85
2016,8,24,7,30,0.0,67.0,2.4,15.0,67.0,51.38,40.2
2016,8,24,7,45,0.0,85.0,2.35,15.5,85.0,64.84,51.86
2016,8,24,8,0,0.0,103.0,2.3,16.0,103.0,77.83,62.93
2016,8,24,8,15,0.0,122.0,2.3,16.5,122.0,91.35,74.29
2016,8,24,8,30,0.0,141.0,2.3,17.0,141.0,104.69,85.34
2016,8,24,8,45,5.0,173.5,2.3,17.5,177.0,126.77,103.69
2016,8,24,9,0,10.0,206.0,2.3,18.0,213.0,148.29,121.28
2016,8,24,9,15,11.5,219.0,2.35,18.0,227.0,157.26,128.43
2016,8,24,9,30,13.0,232.0,2.4,18.0,241.0,166.12,135.5
2016,8,24,9,45,36.0,284.5,2.45,18.5,312.0,184.98,150.56
2016,8,24,10,0,59.0,337.0,2.5,19.0,383.0,212.04,172.14
2016,8,24,10,15,120.5,366.5,2.55,19.0,463.5,229.71,173.93
2016,8,24,10,30,182.0,396.0,2.6,19.0,544.0,269.91,201.06
2016,8,24,10,45,379.0,345.0,2.7,19.5,665.0,295.04,212.11
2016,8,24,11,0,576.0,294.0,2.8,20.0,786.0,344.87,245.54
2016,8,24,11,15,584.5,293.0,2.9,20.0,799.5,390.92,284.8
2016,8,24,11,30,593.0,292.0,3.0,20.0,813.0,437.52,324.4
2016,8,24,11,45,741.0,212.0,3.1,20.5,868.0,491.7,367.55
2016,8,24,12,0,889.0,132.0,3.2,21.0,923.0,555.59,418.73
2016,8,24,12,15,888.5,131.5,3.3,21.0,922.0,606.33,460.63
2016,8,24,12,30,888.0,131.0,3.4,21.0,921.0,655.3,500.23
2016,8,24,12,45,699.0,231.5,3.5,21.0,849.5,670.16,511.51
2016,8,24,13,0,510.0,332.0,3.6,21.0,778.0,658.3,502.21
2016,8,24,13,15,502.0,325.5,3.7,21.0,757.5,680.49,520.14
2016,8,24,13,30,494.0,319.0,3.8,21.0,737.0,699.89,535.68
2016,8,24,13,45,497.5,305.0,3.9,21.0,716.5,719.34,551.48
2016,8,24,14,0,501.0,291.0,4.0,21.0,696.0,736.27,565.48
2016,8,24,14,15,498.0,280.0,4.1,20.5,669.5,747.67,576.49
2016,8,24,14,30,495.0,269.0,4.2,20.0,643.0,756.23,585.58
2016,8,24,14,45,441.5,276.0,4.3,20.0,597.0,732.21,568.76
2016,8,24,15,0,388.0,283.0,4.4,20.0,551.0,683.13,534.17
2016,8,24,15,15,382.0,266.5,4.4,19.5,516.5,673.15,529.8
2016,8,24,15,30,376.0,250.0,4.4,19.0,482.0,660.78,523.45
2016,8,24,15,45,382.0,223.5,4.45,19.0,444.0,646.2,515.22
2016,8,24,16,0,388.0,197.0,4.5,19.0,406.0,653.56,522.91
2016,8,24,16,15,519.0,152.0,4.5,18.5,402.0,737.64,592.03
2016,8,24,16,30,650.0,107.0,4.5,18.0,398.0,827.51,661.43
2016,8,24,16,45,611.5,100.0,4.5,18.0,346.5,778.55,626.39
2016,8,24,17,0,573.0,93.0,4.5,18.0,295.0,727.28,589.46
2016,8,24,17,15,520.0,84.0,4.45,17.5,244.0,657.76,537.88
2016,8,24,17,30,467.0,75.0,4.4,17.0,193.0,587.23,483.14
2016,8,24,17,45,392.0,62.5,4.35,16.5,146.0,489.02,403.46
2016,8,24,18,0,317.0,50.0,4.3,16.0,99.0,399.72,327.09
2016,8,24,18,15,212.0,34.0,4.2,15.5,61.0,282.6,218.03
2016,8,24,18,30,107.0,18.0,4.1,15.0,23.0,144.43,0.0
2016,8,24,18,45,53.5,9.0,4.05,15.0,11.5,49.88,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,103.0,12.0,2.9,13.5,19.5,9.44,0.0
2016,8,25,6,0,206.0,24.0,3.0,14.0,39.0,19.62,6.63
2016,8,25,6,15,310.5,36.5,2.95,14.5,80.0,29.76,19.85
2016,8,25,6,30,415.0,49.0,2.9,15.0,121.0,39.85,29.4
2016,8,25,6,45,487.5,57.5,2.85,15.5,170.5,46.44,35.58
2016,8,25,7,0,560.0,66.0,2.8,16.0,220.0,53.04,41.54
2016,8,25,7,15,280.0,57.5,2.75,16.0,134.5,42.55,32.27
2016,8,25,7,30,0.0,49.0,2.7,16.0,49.0,37.47,27.72
2016,8,25,7,45,0.0,62.0,2.65,16.5,62.0,47.52,36.44
2016,8,25,8,0,0.0,75.0,2.6,17.0,75.0,57.59,45.06
2016,8,25,8,15,0.0,85.5,2.6,17.0,85.5,65.76,52.0
2016,8,25,8,30,0.0,96.0,2.6,17.0,96.0,73.56,58.57
2016,8,25,8,45,0.0,118.5,2.6,17.5,118.5,89.71,72.14
2016,8,25,9,0,0.0,141.0,2.6,18.0,141.0,105.56,85.27
2016,8,25,9,15,1.5,158.5,2.65,18.0,159.5,117.81,95.4
2016,8,25,9,30,3.0,176.0,2.7,18.0,178.0,129.91,105.35
2016,8,25,9,45,4.5,187.0,2.75,18.5,190.5,137.59,111.33
2016,8,25,10,0,6.0,198.0,2.8,19.0,203.0,145.18,117.22
2016,8,25,10,15,9.0,223.5,2.85,19.0,231.0,163.89,126.39
2016,8,25,10,30,12.0,249.0,2.9,19.0,259.0,183.26,141.26
2016,8,25,10,45,15.5,274.0,2.95,19.5,287.0,203.13,156.24
2016,8,25,11,0,19.0,299.0,3.0,20.0,315.0,223.86,171.86
2016,8,25,11,15,61.5,362.5,3.0,20.0,416.0,275.77,210.78
2016,8,25,11,30,104.0,426.0,3.0,20.0,517.0,343.01,261.47
2016,8,25,11,45,107.0,427.0,3.0,20.0,521.5,358.64,273.78
2016,8,25,12,0,110.0,428.0,3.0,20.0,526.0,374.4,286.32
2016,8,25,12,15,251.0,405.0,3.0,20.0,627.5,454.09,347.25
2016,8,25,12,30,392.0,382.0,3.0,20.0,729.0,547.38,418.09
2016,8,25,12,45,358.5,392.5,3.05,20.0,707.5,563.81,430.95
2016,8,25,13,0,325.0,403.0,3.1,20.0,686.0,576.75,441.22
2016,8,25,13,15,331.5,389.5,3.15,20.0,673.5,595.87,456.62
2016,8,25,13,30,338.0,376.0,3.2,20.0,661.0,613.57,470.92
2016,8,25,13,45,308.5,374.5,3.3,20.0,629.5,611.04,469.81
2016,8,25,14,0,279.0,373.0,3.4,20.0,598.0,605.23,466.28
2016,8,25,14,15,281.0,356.5,3.5,20.0,575.5,609.77,471.22
2016,8,25,14,30,283.0,340.0,3.6,20.0,553.0,612.4,474.77
2016,8,25,14,45,326.5,311.0,3.7,20.0,544.5,639.11,497.31
2016,8,25,15,0,370.0,282.0,3.8,20.0,536.0,664.75,519.11
2016,8,25,15,15,322.5,272.5,3.85,19.5,484.0,621.7,488.82
2016,8,25,15,30,275.0,263.0,3.9,19.0,432.0,575.83,456.17
2016,8,25,15,45,275.0,241.0,3.95,19.0,398.5,560.29,446.61
2016,8,25,16,0,275.0,219.0,4.0,19.0,365.0,542.68,435.27
2016,8,25,16,15,190.0,201.5,4.0,18.5,297.5,419.73,340.57
2016,8,25,16,30,105.0,184.0,4.0,18.0,230.0,320.27,261.02
2016,8,25,16,45,97.0,162.0,4.0,17.5,200.5,269.74,221.85
2016,8,25,17,0,89.0,140.0,4.0,17.0,171.0,240.8,199.06
2016,8,25,17,15,321.0,101.0,3.9,16.5,185.5,480.6,400.5
2016,8,25,17,30,553.0,62.0,3.8,16.0,200.0,652.82,534.9
2016,8,25,17,45,474.0,52.5,3.75,15.5,151.0,556.74,456.26
2016,8,25,18,0,395.0,43.0,3.7,15.0,102.0,462.58,376.11
2016,8,25,18,15,273.5,30.0,3.55,14.5,63.0,331.93,251.91
2016,8,25,18,30,152.0,17.0,3.4,14.0,24.0,180.53,0.0
2016,8,25,18,45,76.0,8.5,3.3,14.0,12.0,67.37,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,12.0,2.9,14.5,19.0,9.44,0.0
2016,8,26,6,0,202.0,24.0,3.0,15.0,38.0,19.65,5.68
2016,8,26,6,15,311.5,36.5,3.0,15.0,80.0,29.81,19.76
2016,8,26,6,30,421.0,49.0,3.0,15.0,122.0,39.93,29.44
2016,8,26,6,45,488.5,59.0,3.05,15.5,171.0,47.67,36.64
2016,8,26,7,0,556.0,69.0,3.1,16.0,220.0,55.32,43.54
2016,8,26,7,15,278.0,71.5,3.1,16.0,147.0,51.81,40.47
2016,8,26,7,30,0.0,74.0,3.1,16.0,74.0,56.61,44.65
2016,8,26,7,45,0.0,102.5,3.15,16.5,102.5,76.86,62.2
2016,8,26,8,0,0.0,131.0,3.2,17.0,131.0,96.59,78.99
2016,8,26,8,15,3.0,153.5,3.15,17.0,155.5,112.11,92.09
2016,8,26,8,30,6.0,176.0,3.1,17.0,180.0,127.43,104.88
2016,8,26,8,45,13.5,203.0,3.1,17.5,211.5,145.42,119.61
2016,8,26,9,0,21.0,230.0,3.1,18.0,243.0,163.12,133.89
2016,8,26,9,15,33.0,260.5,3.05,18.5,283.0,171.3,140.06
2016,8,26,9,30,45.0,291.0,3.0,19.0,323.0,187.83,153.13
2016,8,26,9,45,104.0,327.5,3.0,19.5,405.5,208.0,169.06
2016,8,26,10,0,163.0,364.0,3.0,20.0,488.0,213.14,172.57
2016,8,26,10,15,162.5,379.0,3.0,20.0,507.0,238.88,179.31
2016,8,26,10,30,162.0,394.0,3.0,20.0,526.0,265.41,197.96
2016,8,26,10,45,162.5,405.0,3.0,20.0,540.0,290.63,217.27
2016,8,26,11,0,163.0,416.0,3.0,20.0,554.0,316.28,237.65
2016,8,26,11,15,335.5,371.0,3.05,20.0,662.0,359.7,267.57
2016,8,26,11,30,508.0,326.0,3.1,20.0,770.0,425.27,316.82
2016,8,26,11,45,501.0,335.5,3.15,20.5,776.0,468.34,351.98
2016,8,26,12,0,494.0,345.0,3.2,21.0,782.0,510.52,385.6
2016,8,26,12,15,501.0,338.0,3.25,21.0,781.0,547.83,415.75
2016,8,26,12,30,508.0,331.0,3.3,21.0,780.0,584.45,444.89
2016,8,26,12,45,512.5,325.0,3.35,21.0,774.0,619.25,472.25
2016,8,26,13,0,517.0,319.0,3.4,21.0,768.0,652.67,498.24
2016,8,26,13,15,517.0,311.5,3.4,21.0,753.5,679.91,519.32
2016,8,26,13,30,517.0,304.0,3.4,21.0,739.0,704.94,538.63
2016,8,26,13,45,521.0,292.0,3.45,21.0,720.0,726.91,555.98
2016,8,26,14,0,525.0,280.0,3.5,21.0,701.0,746.47,571.6
2016,8,26,14,15,523.5,268.0,3.5,20.5,674.0,758.62,582.81
2016,8,26,14,30,522.0,256.0,3.5,20.0,647.0,767.89,592.1
2016,8,26,14,45,526.0,238.5,3.5,20.0,615.0,773.82,598.23
2016,8,26,15,0,530.0,221.0,3.5,20.0,583.0,776.74,602.35
2016,8,26,15,15,512.0,214.0,3.45,19.5,546.0,766.56,597.46
2016,8,26,15,30,494.0,207.0,3.4,19.0,509.0,753.37,590.49
2016,8,26,15,45,615.0,156.5,3.35,19.0,502.0,836.98,654.13
2016,8,26,16,0,736.0,106.0,3.3,19.0,495.0,905.9,704.13
2016,8,26,16,15,707.5,101.0,3.25,18.5,445.0,875.12,684.94
2016,8,26,16,30,679.0,96.0,3.2,18.0,395.0,841.25,663.98
2016,8,26,16,45,642.0,89.5,3.15,18.0,343.5,794.22,631.64
2016,8,26,17,0,605.0,83.0,3.1,18.0,292.0,744.94,596.68
2016,8,26,17,15,551.0,75.0,3.0,17.5,240.5,675.51,545.93
2016,8,26,17,30,497.0,67.0,2.9,17.0,189.0,605.25,492.06
2016,8,26,17,45,418.5,56.0,2.85,16.5,141.5,508.81,414.81
2016,8,26,18,0,340.0,45.0,2.8,16.0,94.0,414.28,334.69
2016,8,26,18,15,224.5,30.0,2.7,15.5,57.0,287.48,211.89
2016,8,26,18,30,109.0,15.0,2.6,15.0,20.0,102.11,0.0
2016,8,26,18,45,54.5,7.5,2.55,15.0,10.0,5.9,0.0
2016,8,26,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,77.0,11.5,2.9,14.5,16.5,9.05,0.0
2016,8,27,6,0,154.0,23.0,3.0,15.0,33.0,17.5,3.44
2016,8,27,6,15,254.0,38.5,3.0,15.0,73.5,29.24,19.19
2016,8,27,6,30,354.0,54.0,3.0,15.0,114.0,40.97,30.31
2016,8,27,6,45,177.0,54.0,3.0,15.0,84.0,40.61,30.45
2016,8,27,7,0,0.0,54.0,3.0,15.0,54.0,41.35,31.31
2016,8,27,7,15,0.0,67.0,3.0,15.5,67.0,51.18,40.01
2016,8,27,7,30,0.0,80.0,3.0,16.0,80.0,60.79,48.35
2016,8,27,7,45,0.0,93.0,3.0,16.5,93.0,70.33,56.49
2016,8,27,8,0,0.0,106.0,3.0,17.0,106.0,79.81,64.44
2016,8,27,8,15,2.5,139.5,3.0,17.0,141.0,102.97,84.25
2016,8,27,8,30,5.0,173.0,3.0,17.0,176.0,125.46,103.22
2016,8,27,8,45,9.0,192.5,3.05,17.5,198.0,138.76,113.97
2016,8,27,9,0,13.0,212.0,3.1,18.0,220.0,151.91,124.5
2016,8,27,9,15,12.5,219.0,3.15,18.0,227.5,157.12,128.52
2016,8,27,9,30,12.0,226.0,3.2,18.0,235.0,162.21,132.48
2016,8,27,9,45,15.5,247.0,3.25,18.5,259.0,175.96,143.37
2016,8,27,10,0,19.0,268.0,3.3,19.0,283.0,189.48,153.98
2016,8,27,10,15,45.5,319.0,3.3,19.0,355.5,211.28,162.56
2016,8,27,10,30,72.0,370.0,3.3,19.0,428.0,251.11,191.76
2016,8,27,10,45,72.5,380.0,3.35,19.5,440.0,268.1,204.32
2016,8,27,11,0,73.0,390.0,3.4,20.0,452.0,285.36,217.47
2016,8,27,11,15,146.5,408.5,3.45,20.0,535.5,325.91,247.06
2016,8,27,11,30,220.0,427.0,3.5,20.0,619.0,384.23,291.07
2016,8,27,11,45,224.0,427.0,3.55,20.0,624.0,408.67,310.97
2016,8,27,12,0,228.0,427.0,3.6,20.0,629.0,433.15,330.84
2016,8,27,12,15,253.0,424.5,3.65,20.0,648.0,469.44,359.37
2016,8,27,12,30,278.0,422.0,3.7,20.0,667.0,508.21,389.61
2016,8,27,12,45,227.5,425.0,3.75,20.5,624.0,496.45,380.81
2016,8,27,13,0,177.0,428.0,3.8,21.0,581.0,483.9,371.07
2016,8,27,13,15,179.0,417.5,3.8,20.5,570.0,494.28,380.45
2016,8,27,13,30,181.0,407.0,3.8,20.0,559.0,503.64,389.01
2016,8,27,13,45,182.0,395.0,3.8,20.0,544.0,509.8,394.48
2016,8,27,14,0,183.0,383.0,3.8,20.0,529.0,514.8,399.13
2016,8,27,14,15,350.0,319.5,3.75,20.0,585.0,634.85,493.15
2016,8,27,14,30,517.0,256.0,3.7,20.0,641.0,763.08,590.39
2016,8,27,14,45,522.5,238.0,3.7,20.0,610.0,769.77,596.33
2016,8,27,15,0,528.0,220.0,3.7,20.0,579.0,773.48,601.07
2016,8,27,15,15,510.5,213.0,3.65,19.5,542.0,763.73,596.48
2016,8,27,15,30,493.0,206.0,3.6,19.0,505.0,750.99,589.82
2016,8,27,15,45,465.5,193.0,3.6,19.0,457.5,718.75,568.0
2016,8,27,16,0,438.0,180.0,3.6,19.0,410.0,683.63,543.9
2016,8,27,16,15,563.0,136.0,3.55,18.5,401.0,770.97,613.13
2016,8,27,16,30,688.0,92.0,3.5,18.0,392.0,844.23,668.87
2016,8,27,16,45,657.5,84.5,3.45,17.5,341.0,802.21,640.41
2016,8,27,17,0,627.0,77.0,3.4,17.0,290.0,757.82,609.99
2016,8,27,17,15,574.0,69.5,3.4,16.5,239.0,689.83,560.34
2016,8,27,17,30,521.0,62.0,3.4,16.0,188.0,621.07,507.45
2016,8,27,17,45,447.0,51.5,3.45,16.0,140.5,529.18,432.36
2016,8,27,18,0,373.0,41.0,3.5,16.0,93.0,439.25,354.2
2016,8,27,18,15,250.5,27.0,3.5,15.5,55.5,307.51,219.62
2016,8,27,18,30,128.0,13.0,3.5,15.0,18.0,116.05,0.0
2016,8,27,18,45,64.0,6.5,3.5,15.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,110.0,10.5,2.05,13.5,17.5,8.26,0.0
2016,8,28,6,0,220.0,21.0,2.1,14.0,35.0,17.22,2.13
2016,8,28,6,15,332.5,33.5,2.0,14.0,77.5,27.5,17.73
2016,8,28,6,30,445.0,46.0,1.9,14.0,120.0,37.75,27.61
2016,8,28,6,45,222.5,66.0,1.85,14.5,103.0,48.95,37.91
2016,8,28,7,0,0.0,86.0,1.8,15.0,86.0,63.03,50.54
2016,8,28,7,15,3.5,105.5,1.75,15.0,106.5,76.81,62.77
2016,8,28,7,30,7.0,125.0,1.7,15.0,127.0,90.5,74.71
2016,8,28,7,45,19.0,149.0,1.7,15.5,157.0,107.0,88.72
2016,8,28,8,0,31.0,173.0,1.7,16.0,187.0,118.76,98.39
2016,8,28,8,15,83.5,205.5,1.75,16.5,250.0,138.86,115.06
2016,8,28,8,30,136.0,238.0,1.8,17.0,313.0,152.7,126.16
2016,8,28,8,45,222.0,250.5,1.9,17.5,384.5,161.77,133.14
2016,8,28,9,0,308.0,263.0,2.0,18.0,456.0,162.31,132.97
2016,8,28,9,15,389.0,256.5,2.1,18.0,516.5,160.25,130.93
2016,8,28,9,30,470.0,250.0,2.2,18.0,577.0,148.53,120.86
2016,8,28,9,45,675.0,180.5,2.35,18.5,677.0,112.79,90.51
2016,8,28,10,0,880.0,111.0,2.5,19.0,777.0,96.98,76.95
2016,8,28,10,15,724.5,191.0,2.6,19.5,753.0,165.81,104.39
2016,8,28,10,30,569.0,271.0,2.7,20.0,729.0,241.67,162.55
2016,8,28,10,45,738.5,193.5,2.85,20.5,805.0,272.33,179.63
2016,8,28,11,0,908.0,116.0,3.0,21.0,881.0,330.59,223.08
2016,8,28,11,15,911.0,116.5,3.1,21.0,896.0,388.88,274.66
2016,8,28,11,30,914.0,117.0,3.2,21.0,911.0,446.62,325.5
2016,8,28,11,45,916.5,116.5,3.35,21.0,918.0,502.69,374.19
2016,8,28,12,0,919.0,116.0,3.5,21.0,925.0,557.64,420.88
2016,8,28,12,15,918.5,116.0,3.55,21.0,923.5,609.97,464.18
2016,8,28,12,30,918.0,116.0,3.6,21.0,922.0,660.45,504.97
2016,8,28,12,45,927.5,108.5,3.7,21.0,916.0,709.3,543.96
2016,8,28,13,0,937.0,101.0,3.8,21.0,910.0,756.22,580.82
2016,8,28,13,15,933.5,100.5,3.8,21.0,892.5,797.56,611.98
2016,8,28,13,30,930.0,100.0,3.8,21.0,875.0,835.88,639.26
2016,8,28,13,45,925.0,98.5,3.8,21.0,850.5,868.84,662.74
2016,8,28,14,0,920.0,97.0,3.8,21.0,826.0,898.33,683.88
2016,8,28,14,15,912.0,95.5,3.7,20.5,794.5,921.61,701.56
2016,8,28,14,30,904.0,94.0,3.6,20.0,763.0,941.1,716.79
2016,8,28,14,45,893.5,92.0,3.55,20.0,725.0,953.9,726.52
2016,8,28,15,0,883.0,90.0,3.5,20.0,687.0,962.76,733.77
2016,8,28,15,15,869.0,88.0,3.45,19.5,644.0,964.36,737.64
2016,8,28,15,30,855.0,86.0,3.4,19.0,601.0,962.08,739.08
2016,8,28,15,45,836.0,83.0,3.35,19.0,553.0,962.04,740.85
2016,8,28,16,0,817.0,80.0,3.3,19.0,505.0,946.11,731.67
2016,8,28,16,15,791.5,76.5,3.25,18.5,454.0,919.44,716.4
2016,8,28,16,30,766.0,73.0,3.2,18.0,403.0,889.42,698.51
2016,8,28,16,45,730.0,68.5,3.15,18.0,350.0,844.65,668.15
2016,8,28,17,0,694.0,64.0,3.1,18.0,297.0,797.34,634.96
2016,8,28,17,15,642.0,58.5,3.1,17.5,244.5,738.75,593.17
2016,8,28,17,30,590.0,53.0,3.1,17.0,192.0,672.97,543.27
2016,8,28,17,45,506.5,45.0,3.1,16.5,143.0,574.6,464.77
2016,8,28,18,0,423.0,37.0,3.1,16.0,94.0,478.65,382.42
2016,8,28,18,15,287.0,25.0,3.1,15.5,56.0,332.82,225.88
2016,8,28,18,30,151.0,13.0,3.1,15.0,18.0,134.78,0.0
2016,8,28,18,45,75.5,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.5,10.5,3.65,13.5,17.0,8.26,0.0
2016,8,29,6,0,197.0,21.0,3.8,14.0,34.0,17.19,0.63
2016,8,29,6,15,313.0,33.5,3.8,14.0,75.0,27.44,17.56
2016,8,29,6,30,429.0,46.0,3.8,14.0,116.0,37.68,27.48
2016,8,29,6,45,247.5,73.0,3.8,14.5,117.0,53.65,42.02
2016,8,29,7,0,66.0,100.0,3.8,15.0,118.0,71.09,57.65
2016,8,29,7,15,76.5,121.5,3.75,15.0,146.5,85.46,70.43
2016,8,29,7,30,87.0,143.0,3.7,15.0,175.0,99.61,82.77
2016,8,29,7,45,43.5,125.5,3.7,15.5,141.5,90.28,74.23
2016,8,29,8,0,0.0,108.0,3.7,16.0,108.0,81.12,65.86
2016,8,29,8,15,34.5,168.0,3.7,16.5,186.5,117.18,96.74
2016,8,29,8,30,69.0,228.0,3.7,17.0,265.0,151.75,125.75
2016,8,29,8,45,276.0,220.0,3.75,17.5,389.0,140.21,115.29
2016,8,29,9,0,483.0,212.0,3.8,18.0,513.0,133.03,108.67
2016,8,29,9,15,265.0,251.0,3.8,18.0,418.0,154.06,126.12
2016,8,29,9,30,47.0,290.0,3.8,18.0,323.0,187.21,153.5
2016,8,29,9,45,129.5,323.0,3.85,18.5,419.5,194.47,158.85
2016,8,29,10,0,212.0,356.0,3.9,19.0,516.0,211.38,172.17
2016,8,29,10,15,394.5,311.0,3.95,19.0,623.0,202.78,144.75
2016,8,29,10,30,577.0,266.0,4.0,19.0,730.0,239.77,161.77
2016,8,29,10,45,755.0,179.5,4.05,19.5,803.5,266.97,176.0
2016,8,29,11,0,933.0,93.0,4.1,20.0,877.0,322.22,217.37
2016,8,29,11,15,752.5,198.5,4.15,20.0,838.0,383.06,276.08
2016,8,29,11,30,572.0,304.0,4.2,20.0,799.0,435.87,325.0
2016,8,29,11,45,565.0,310.5,4.3,20.5,802.5,480.16,361.99
2016,8,29,12,0,558.0,317.0,4.4,21.0,806.0,523.27,397.2
2016,8,29,12,15,559.0,316.0,4.5,21.0,805.5,564.1,430.7
2016,8,29,12,30,560.0,315.0,4.6,21.0,805.0,603.82,462.8
2016,8,29,12,45,566.5,302.0,4.75,21.0,793.0,636.43,489.58
2016,8,29,13,0,573.0,289.0,4.9,21.0,781.0,667.24,514.79
2016,8,29,13,15,534.5,299.0,5.0,21.0,751.0,682.08,527.02
2016,8,29,13,30,496.0,309.0,5.1,21.0,721.0,692.31,535.62
2016,8,29,13,45,508.0,290.0,5.25,21.0,701.5,713.9,553.84
2016,8,29,14,0,520.0,271.0,5.4,21.0,682.0,733.2,570.38
2016,8,29,14,15,528.0,257.5,5.45,21.0,660.5,751.83,585.92
2016,8,29,14,30,536.0,244.0,5.5,21.0,639.0,768.03,599.76
2016,8,29,14,45,702.0,168.5,5.55,21.0,658.0,875.46,682.24
2016,8,29,15,0,868.0,93.0,5.6,21.0,677.0,951.08,737.64
2016,8,29,15,15,854.0,90.5,5.6,20.5,634.0,951.91,741.07
2016,8,29,15,30,840.0,88.0,5.6,20.0,591.0,961.08,751.08
2016,8,29,15,45,823.5,84.5,5.6,20.0,544.0,950.68,745.74
2016,8,29,16,0,807.0,81.0,5.6,20.0,497.0,936.53,737.86
2016,8,29,16,15,781.0,77.5,5.6,19.5,446.5,909.33,721.87
2016,8,29,16,30,755.0,74.0,5.6,19.0,396.0,878.82,703.12
2016,8,29,16,45,719.5,69.0,5.6,19.0,343.5,833.95,671.67
2016,8,29,17,0,684.0,64.0,5.6,19.0,291.0,786.55,637.25
2016,8,29,17,15,630.5,58.5,5.5,18.5,239.0,726.93,592.54
2016,8,29,17,30,577.0,53.0,5.4,18.0,187.0,659.99,539.53
2016,8,29,17,45,490.0,45.0,5.35,17.5,138.0,558.81,456.33
2016,8,29,18,0,403.0,37.0,5.3,17.0,89.0,460.16,369.28
2016,8,29,18,15,201.5,26.0,5.2,16.5,52.0,254.76,161.46
2016,8,29,18,30,0.0,15.0,5.1,16.0,15.0,11.8,0.0
2016,8,29,18,45,0.0,7.5,5.05,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
