Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,5,45,45.0,10.0,4.35,14.5,12.5,7.87,0.0
2016,8,30,6,0,90.0,20.0,4.5,15.0,25.0,15.12,0.0
2016,8,30,6,15,153.0,37.0,4.55,15.0,57.0,27.66,17.54
2016,8,30,6,30,216.0,54.0,4.6,15.0,89.0,39.99,29.33
2016,8,30,6,45,249.0,72.0,4.65,15.5,126.5,52.5,40.81
2016,8,30,7,0,282.0,90.0,4.7,16.0,164.0,65.44,52.43
2016,8,30,7,15,304.5,107.5,4.65,16.5,203.5,77.16,62.74
2016,8,30,7,30,327.0,125.0,4.6,17.0,243.0,88.56,72.52
2016,8,30,7,45,561.5,96.5,4.6,17.5,336.0,72.66,58.32
2016,8,30,8,0,796.0,68.0,4.6,18.0,429.0,61.44,48.25
2016,8,30,8,15,818.5,71.0,4.55,18.5,479.0,71.02,56.29
2016,8,30,8,30,841.0,74.0,4.5,19.0,529.0,74.08,58.61
2016,8,30,8,45,860.5,75.5,4.5,19.5,576.0,75.97,59.93
2016,8,30,9,0,880.0,77.0,4.5,20.0,623.0,77.78,61.16
2016,8,30,9,15,892.0,79.0,4.5,20.0,664.5,79.59,62.53
2016,8,30,9,30,904.0,81.0,4.5,20.0,706.0,81.28,63.81
2016,8,30,9,45,913.5,82.0,4.55,20.5,742.0,82.19,64.3
2016,8,30,10,0,923.0,83.0,4.6,21.0,778.0,83.02,64.74
2016,8,30,10,15,929.5,84.5,4.6,21.0,807.0,138.53,76.36
2016,8,30,10,30,936.0,86.0,4.6,21.0,836.0,199.66,114.35
2016,8,30,10,45,942.5,85.5,4.7,21.5,858.0,260.02,162.04
2016,8,30,11,0,949.0,85.0,4.8,22.0,880.0,320.59,214.35
2016,8,30,11,15,951.5,85.5,4.8,22.0,894.5,380.48,267.92
2016,8,30,11,30,954.0,86.0,4.8,22.0,909.0,439.68,320.64
2016,8,30,11,45,743.0,195.5,4.8,22.0,839.5,479.24,359.14
2016,8,30,12,0,532.0,305.0,4.8,22.0,770.0,501.74,380.86
2016,8,30,12,15,514.0,320.5,4.8,22.0,769.0,542.22,413.76
2016,8,30,12,30,496.0,336.0,4.8,22.0,768.0,580.54,444.13
2016,8,30,12,45,513.0,316.5,4.85,22.0,759.5,612.57,470.14
2016,8,30,13,0,530.0,297.0,4.9,22.0,751.0,643.46,495.11
2016,8,30,13,15,531.0,289.5,4.9,22.0,736.5,671.25,517.06
2016,8,30,13,30,532.0,282.0,4.9,22.0,722.0,696.88,537.24
2016,8,30,13,45,732.0,183.0,4.95,22.0,768.5,805.62,621.71
2016,8,30,14,0,932.0,84.0,5.0,22.0,815.0,894.02,685.96
2016,8,30,14,15,924.0,82.5,5.0,21.5,783.5,917.13,704.12
2016,8,30,14,30,916.0,81.0,5.0,21.0,752.0,936.41,720.19
2016,8,30,14,45,906.5,79.5,5.0,21.0,714.5,950.45,731.36
2016,8,30,15,0,897.0,78.0,5.0,21.0,677.0,960.59,740.02
2016,8,30,15,15,883.5,76.0,5.0,20.5,634.0,962.38,744.51
2016,8,30,15,30,870.0,74.0,5.0,20.0,591.0,960.26,746.48
2016,8,30,15,45,853.0,71.5,5.0,20.0,543.5,950.26,741.56
2016,8,30,16,0,836.0,69.0,5.0,20.0,496.0,936.6,734.13
2016,8,30,16,15,811.5,66.0,4.95,19.5,445.5,911.36,719.4
2016,8,30,16,30,787.0,63.0,4.9,19.0,395.0,894.56,710.56
2016,8,30,16,45,751.5,59.5,4.9,19.0,342.5,851.48,680.83
2016,8,30,17,0,716.0,56.0,4.9,19.0,290.0,805.95,648.26
2016,8,30,17,15,664.5,51.0,4.85,18.5,237.5,740.95,600.15
2016,8,30,17,30,613.0,46.0,4.8,18.0,185.0,674.85,548.31
2016,8,30,17,45,526.5,39.0,4.8,17.5,136.0,573.69,465.67
2016,8,30,18,0,440.0,32.0,4.8,17.0,87.0,485.98,386.44
2016,8,30,18,15,220.0,23.0,4.7,16.5,50.5,265.46,150.41
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,127.5,9.5,4.45,14.5,16.5,7.47,0.0
2016,8,31,6,0,255.0,19.0,4.6,15.0,33.0,15.7,0.0
2016,8,31,6,15,380.0,28.5,4.7,15.0,75.5,23.66,14.07
2016,8,31,6,30,505.0,38.0,4.8,15.0,118.0,31.79,22.14
2016,8,31,6,45,575.0,44.5,4.95,15.5,168.0,40.42,30.14
2016,8,31,7,0,645.0,51.0,5.1,16.0,218.0,46.37,35.58
2016,8,31,7,15,421.5,95.0,5.15,16.0,214.0,69.27,55.91
2016,8,31,7,30,198.0,139.0,5.2,16.0,210.0,94.86,78.37
2016,8,31,7,45,498.0,103.5,5.3,16.5,319.0,76.61,62.03
2016,8,31,8,0,798.0,68.0,5.4,17.0,428.0,61.48,48.49
2016,8,31,8,15,514.0,148.5,5.4,17.5,390.5,101.87,83.3
2016,8,31,8,30,230.0,229.0,5.4,18.0,353.0,150.24,124.27
2016,8,31,8,45,303.5,236.0,5.45,18.5,415.0,149.4,122.88
2016,8,31,9,0,377.0,243.0,5.5,19.0,477.0,154.14,126.3
2016,8,31,9,15,406.5,252.5,5.5,19.0,519.5,151.0,123.32
2016,8,31,9,30,436.0,262.0,5.5,19.0,562.0,154.35,125.84
2016,8,31,9,45,673.5,176.0,5.55,19.5,667.5,110.82,88.76
2016,8,31,10,0,911.0,90.0,5.6,20.0,773.0,86.63,68.07
2016,8,31,10,15,749.5,175.0,5.55,20.0,751.5,157.31,97.7
2016,8,31,10,30,588.0,260.0,5.5,20.0,730.0,237.34,159.46
2016,8,31,10,45,593.0,268.0,5.45,20.5,753.0,287.31,198.31
2016,8,31,11,0,598.0,276.0,5.4,21.0,776.0,338.13,240.64
2016,8,31,11,15,551.0,301.0,5.35,21.0,768.0,382.96,280.97
2016,8,31,11,30,504.0,326.0,5.3,21.0,760.0,423.03,316.71
2016,8,31,11,45,724.5,210.5,5.25,21.0,839.0,481.24,362.92
2016,8,31,12,0,945.0,95.0,5.2,21.0,918.0,553.55,421.85
2016,8,31,12,15,716.0,215.5,5.15,21.0,838.5,576.78,442.91
2016,8,31,12,30,487.0,336.0,5.1,21.0,759.0,574.99,442.43
2016,8,31,12,45,480.5,333.0,5.1,21.0,746.5,603.97,465.95
2016,8,31,13,0,474.0,330.0,5.1,21.0,734.0,630.76,487.35
2016,8,31,13,15,486.0,312.5,5.1,21.0,719.5,656.99,508.52
2016,8,31,13,30,498.0,295.0,5.1,21.0,705.0,681.42,528.26
2016,8,31,13,45,498.5,284.5,5.15,21.0,685.0,700.74,544.08
2016,8,31,14,0,499.0,274.0,5.2,21.0,665.0,717.57,558.08
2016,8,31,14,15,698.0,182.5,5.25,21.0,705.0,836.67,650.82
2016,8,31,14,30,897.0,91.0,5.3,21.0,745.0,929.32,717.85
2016,8,31,14,45,888.0,88.0,5.35,21.0,707.0,942.01,728.05
2016,8,31,15,0,879.0,85.0,5.4,21.0,669.0,950.78,736.16
2016,8,31,15,15,864.5,83.0,5.4,20.5,626.0,951.54,739.93
2016,8,31,15,30,850.0,81.0,5.4,20.0,583.0,948.44,741.18
2016,8,31,15,45,833.0,77.5,5.4,20.0,535.5,937.25,735.32
2016,8,31,16,0,816.0,74.0,5.4,20.0,488.0,934.3,735.52
2016,8,31,16,15,790.5,70.5,5.35,19.5,437.5,907.45,719.43
2016,8,31,16,30,765.0,67.0,5.3,19.0,387.0,877.32,700.69
2016,8,31,16,45,730.0,63.0,5.3,19.0,334.5,834.2,670.57
2016,8,31,17,0,695.0,59.0,5.3,19.0,282.0,788.59,637.46
2016,8,31,17,15,641.0,53.5,5.2,18.5,230.0,720.75,586.31
2016,8,31,17,30,587.0,48.0,5.1,18.0,178.0,660.28,537.96
2016,8,31,17,45,499.5,40.5,5.1,17.5,130.0,559.67,454.88
2016,8,31,18,0,412.0,33.0,5.1,17.0,82.0,462.06,366.41
2016,8,31,18,15,257.0,21.0,5.05,16.5,46.5,291.12,137.71
2016,8,31,18,30,102.0,9.0,5.0,16.0,11.0,90.63,0.0
2016,8,31,18,45,51.0,4.5,4.95,16.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.0,4.2,14.5,15.5,7.08,0.0
2016,9,1,6,0,248.0,18.0,4.3,15.0,31.0,14.86,0.0
2016,9,1,6,15,375.0,28.0,4.35,15.0,73.5,23.25,13.6
2016,9,1,6,30,502.0,38.0,4.4,15.0,116.0,31.78,22.11
2016,9,1,6,45,570.5,45.5,4.45,15.5,166.5,38.02,28.01
2016,9,1,7,0,639.0,53.0,4.5,16.0,217.0,47.96,36.98
2016,9,1,7,15,329.5,90.5,4.4,16.0,176.0,65.14,52.26
2016,9,1,7,30,20.0,128.0,4.3,16.0,135.0,92.22,76.04
2016,9,1,7,45,11.0,136.0,4.25,16.5,140.0,98.53,81.2
2016,9,1,8,0,2.0,144.0,4.2,17.0,145.0,104.65,86.09
2016,9,1,8,15,2.0,153.0,4.1,17.0,154.5,111.43,91.65
2016,9,1,8,30,2.0,162.0,4.0,17.0,164.0,118.12,97.08
2016,9,1,8,45,3.0,171.5,3.95,17.5,174.0,125.06,102.51
2016,9,1,9,0,4.0,181.0,3.9,18.0,184.0,131.92,107.82
2016,9,1,9,15,4.5,185.5,3.9,18.0,189.0,135.47,110.53
2016,9,1,9,30,5.0,190.0,3.9,18.0,194.0,138.93,113.17
2016,9,1,9,45,9.0,216.5,3.9,18.5,224.0,156.54,127.45
2016,9,1,10,0,13.0,243.0,3.9,19.0,254.0,173.77,141.26
2016,9,1,10,15,14.5,256.5,4.0,19.0,268.5,185.08,143.32
2016,9,1,10,30,16.0,270.0,4.1,19.0,283.0,197.04,152.33
2016,9,1,10,45,15.0,268.0,4.2,19.5,280.5,198.64,153.19
2016,9,1,11,0,14.0,266.0,4.3,20.0,278.0,199.84,153.86
2016,9,1,11,15,18.5,292.0,4.45,20.0,308.0,221.94,171.08
2016,9,1,11,30,23.0,318.0,4.6,20.0,338.0,245.1,189.14
2016,9,1,11,45,23.5,319.5,4.8,20.0,340.0,250.13,193.23
2016,9,1,12,0,24.0,321.0,5.0,20.0,342.0,255.15,197.36
2016,9,1,12,15,48.0,362.0,5.1,20.0,403.5,304.98,236.29
2016,9,1,12,30,72.0,403.0,5.2,20.0,465.0,359.44,278.63
2016,9,1,12,45,61.5,388.5,5.3,20.0,441.5,351.47,272.81
2016,9,1,13,0,51.0,374.0,5.4,20.0,418.0,341.52,265.49
2016,9,1,13,15,81.0,384.0,5.25,20.0,451.5,381.05,296.82
2016,9,1,13,30,111.0,394.0,5.1,20.0,485.0,423.78,330.4
2016,9,1,13,45,78.5,363.0,5.0,20.0,426.5,379.79,296.48
2016,9,1,14,0,46.0,332.0,4.9,20.0,368.0,331.72,259.16
2016,9,1,14,15,46.0,318.5,4.9,19.5,353.5,326.02,255.91
2016,9,1,14,30,46.0,305.0,4.9,19.0,339.0,319.81,252.17
2016,9,1,14,45,190.0,291.0,4.9,19.0,418.5,468.83,373.19
2016,9,1,15,0,334.0,277.0,4.9,19.0,498.0,625.05,496.15
2016,9,1,15,15,231.5,269.0,5.0,19.0,417.0,506.84,405.16
2016,9,1,15,30,129.0,261.0,5.1,19.0,336.0,407.99,327.07
2016,9,1,15,45,81.5,227.0,5.2,19.0,273.0,306.51,247.06
2016,9,1,16,0,34.0,193.0,5.3,19.0,210.0,225.87,181.49
2016,9,1,16,15,116.5,179.5,5.3,18.5,229.5,321.15,263.04
2016,9,1,16,30,199.0,166.0,5.3,18.0,249.0,393.41,325.39
2016,9,1,16,45,183.0,146.0,5.3,17.5,214.0,358.22,297.93
2016,9,1,17,0,167.0,126.0,5.3,17.0,179.0,322.29,269.35
2016,9,1,17,15,349.5,90.5,5.25,16.5,175.0,492.76,412.72
2016,9,1,17,30,532.0,55.0,5.2,16.0,171.0,618.12,510.08
2016,9,1,17,45,430.5,46.0,5.2,16.0,123.0,503.5,412.86
2016,9,1,18,0,329.0,37.0,5.2,16.0,75.0,391.8,311.09
2016,9,1,18,15,164.5,18.5,5.15,15.5,37.5,205.78,68.45
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,67.0,9.0,4.25,13.5,12.5,7.08,0.0
2016,9,2,6,0,134.0,18.0,4.4,14.0,25.0,13.74,0.0
2016,9,2,6,15,253.5,31.5,4.4,14.5,63.5,25.67,15.48
2016,9,2,6,30,373.0,45.0,4.4,15.0,102.0,36.66,26.31
2016,9,2,6,45,449.0,54.5,4.45,15.5,149.5,44.05,33.3
2016,9,2,7,0,525.0,64.0,4.5,16.0,197.0,51.43,40.03
2016,9,2,7,15,576.5,71.0,4.4,16.0,248.0,56.59,44.7
2016,9,2,7,30,628.0,78.0,4.3,16.0,299.0,61.71,49.19
2016,9,2,7,45,666.0,83.0,4.25,16.5,350.0,65.17,52.01
2016,9,2,8,0,704.0,88.0,4.2,17.0,401.0,68.59,54.74
2016,9,2,8,15,730.5,92.0,4.15,17.5,450.0,76.97,61.71
2016,9,2,8,30,757.0,96.0,4.1,18.0,499.0,79.55,63.61
2016,9,2,8,45,778.5,98.5,4.05,18.5,545.0,80.93,64.46
2016,9,2,9,0,800.0,101.0,4.0,19.0,591.0,82.29,65.3
2016,9,2,9,15,814.5,103.5,4.05,19.5,632.0,83.43,65.95
2016,9,2,9,30,829.0,106.0,4.1,20.0,673.0,84.52,66.57
2016,9,2,9,45,666.0,183.5,4.15,20.5,654.0,115.3,92.18
2016,9,2,10,0,503.0,261.0,4.2,21.0,635.0,151.51,121.91
2016,9,2,10,15,550.5,257.5,4.3,21.0,681.0,187.53,127.64
2016,9,2,10,30,598.0,254.0,4.4,21.0,727.0,232.97,154.74
2016,9,2,10,45,611.5,257.5,4.5,21.5,753.0,282.43,192.56
2016,9,2,11,0,625.0,261.0,4.6,22.0,779.0,333.74,234.83
2016,9,2,11,15,569.5,291.0,4.6,22.0,769.0,382.44,278.26
2016,9,2,11,30,514.0,321.0,4.6,22.0,759.0,423.46,314.73
2016,9,2,11,45,715.0,211.5,4.6,22.0,826.5,477.13,357.41
2016,9,2,12,0,916.0,102.0,4.6,22.0,894.0,543.16,411.25
2016,9,2,12,15,700.5,217.5,4.6,22.0,822.5,569.17,434.23
2016,9,2,12,30,485.0,333.0,4.6,22.0,751.0,571.37,436.86
2016,9,2,12,45,495.0,317.0,4.65,22.0,739.5,600.82,460.99
2016,9,2,13,0,505.0,301.0,4.7,22.0,728.0,628.76,483.66
2016,9,2,13,15,525.5,294.0,4.8,22.0,730.5,670.42,516.25
2016,9,2,13,30,546.0,287.0,4.9,22.0,733.0,711.59,548.24
2016,9,2,13,45,562.0,265.0,5.05,22.0,712.0,734.57,567.48
2016,9,2,14,0,578.0,243.0,5.2,22.0,691.0,755.1,585.09
2016,9,2,14,15,714.0,175.0,5.4,21.5,705.5,842.27,654.46
2016,9,2,14,30,850.0,107.0,5.6,21.0,720.0,902.09,700.57
2016,9,2,14,45,840.5,104.0,5.8,21.0,683.0,925.48,719.57
2016,9,2,15,0,831.0,101.0,6.0,21.0,646.0,933.67,728.08
2016,9,2,15,15,693.0,135.0,6.05,20.5,569.0,863.14,680.28
2016,9,2,15,30,555.0,169.0,6.1,20.0,492.0,767.69,613.11
2016,9,2,15,45,658.5,128.0,6.15,20.0,479.5,843.59,672.27
2016,9,2,16,0,762.0,87.0,6.2,20.0,467.0,895.49,712.68
2016,9,2,16,15,733.5,83.0,6.15,19.5,417.0,865.05,693.18
2016,9,2,16,30,705.0,79.0,6.1,19.0,367.0,838.13,676.25
2016,9,2,16,45,664.0,74.0,6.05,18.5,315.5,788.98,641.73
2016,9,2,17,0,623.0,69.0,6.0,18.0,264.0,737.79,604.29
2016,9,2,17,15,562.0,62.0,5.9,17.5,213.0,663.24,546.4
2016,9,2,17,30,501.0,55.0,5.8,17.0,162.0,588.33,485.21
2016,9,2,17,45,400.5,45.5,5.75,16.5,115.5,474.82,389.6
2016,9,2,18,0,300.0,36.0,5.7,16.0,69.0,364.42,287.49
2016,9,2,18,15,150.0,18.0,5.65,15.5,34.5,189.65,24.26
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.5,5.7,13.5,4.5,3.54,0.0
2016,9,3,6,0,0.0,9.0,5.8,14.0,9.0,6.83,0.0
2016,9,3,6,15,0.0,23.5,5.8,14.0,23.5,17.94,9.01
2016,9,3,6,30,0.0,38.0,5.8,14.0,38.0,28.83,19.55
2016,9,3,6,45,0.0,56.0,5.8,14.5,56.0,41.91,31.51
2016,9,3,7,0,0.0,74.0,5.8,15.0,74.0,54.87,43.24
2016,9,3,7,15,0.0,93.5,5.7,15.0,93.5,68.71,55.63
2016,9,3,7,30,0.0,113.0,5.6,15.0,113.0,82.42,67.72
2016,9,3,7,45,12.5,138.5,5.5,15.5,144.0,99.95,82.83
2016,9,3,8,0,25.0,164.0,5.4,16.0,175.0,117.27,97.51
2016,9,3,8,15,32.5,187.0,5.35,16.0,203.0,127.39,105.94
2016,9,3,8,30,40.0,210.0,5.3,16.0,231.0,141.27,117.55
2016,9,3,8,45,37.0,225.0,5.25,16.5,246.0,150.4,124.75
2016,9,3,9,0,34.0,240.0,5.2,17.0,261.0,159.29,131.69
2016,9,3,9,15,73.5,276.5,5.15,17.0,326.0,179.92,148.76
2016,9,3,9,30,113.0,313.0,5.1,17.0,391.0,199.72,165.0
2016,9,3,9,45,97.5,326.0,5.1,17.5,395.5,206.44,169.9
2016,9,3,10,0,82.0,339.0,5.1,18.0,400.0,212.86,174.58
2016,9,3,10,15,84.5,354.0,5.15,18.0,419.0,231.03,178.39
2016,9,3,10,30,87.0,369.0,5.2,18.0,438.0,251.6,193.25
2016,9,3,10,45,93.5,382.5,5.3,18.5,458.5,272.93,209.18
2016,9,3,11,0,100.0,396.0,5.4,19.0,479.0,295.45,226.52
2016,9,3,11,15,60.0,350.0,5.5,19.0,400.0,267.1,206.27
2016,9,3,11,30,20.0,304.0,5.6,19.0,321.0,234.06,181.65
2016,9,3,11,45,42.5,350.0,5.7,19.0,387.0,277.53,215.65
2016,9,3,12,0,65.0,396.0,5.8,19.0,453.0,329.53,256.27
2016,9,3,12,15,67.0,394.0,5.9,19.0,452.0,339.46,264.39
2016,9,3,12,30,69.0,392.0,6.0,19.0,451.0,349.33,272.55
2016,9,3,12,45,175.0,395.5,6.1,19.0,543.5,439.35,344.0
2016,9,3,13,0,281.0,399.0,6.2,19.0,636.0,543.38,425.64
2016,9,3,13,15,286.0,386.5,6.2,18.5,623.5,560.13,440.22
2016,9,3,13,30,291.0,374.0,6.2,18.0,611.0,575.54,454.06
2016,9,3,13,45,420.0,317.0,6.25,18.0,647.0,664.73,525.81
2016,9,3,14,0,549.0,260.0,6.3,18.0,683.0,746.26,591.45
2016,9,3,14,15,527.0,253.5,6.3,18.0,646.0,745.59,591.92
2016,9,3,14,30,505.0,247.0,6.3,18.0,609.0,741.16,589.88
2016,9,3,14,45,501.5,235.0,6.3,18.0,578.0,744.81,594.4
2016,9,3,15,0,498.0,223.0,6.3,18.0,547.0,745.57,596.82
2016,9,3,15,15,652.0,161.0,6.35,17.5,555.5,851.56,682.09
2016,9,3,15,30,806.0,99.0,6.4,17.0,564.0,936.57,748.32
2016,9,3,15,45,783.0,96.0,6.5,17.0,516.0,920.04,738.35
2016,9,3,16,0,760.0,93.0,6.6,17.0,468.0,899.72,725.98
2016,9,3,16,15,730.5,88.5,6.65,16.5,417.5,874.65,711.0
2016,9,3,16,30,701.0,84.0,6.7,16.0,367.0,840.16,688.36
2016,9,3,16,45,650.0,80.0,6.8,16.0,314.0,782.59,645.89
2016,9,3,17,0,599.0,76.0,6.9,16.0,261.0,722.94,600.23
2016,9,3,17,15,534.5,68.0,6.8,15.5,209.5,643.85,537.43
2016,9,3,17,30,470.0,60.0,6.7,15.0,158.0,564.2,471.04
2016,9,3,17,45,359.5,49.0,6.6,15.0,111.5,439.93,364.06
2016,9,3,18,0,249.0,38.0,6.5,15.0,65.0,324.73,254.72
2016,9,3,18,15,124.5,19.0,6.55,14.5,32.5,163.74,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,6.75,12.5,9.5,7.47,0.0
2016,9,4,6,0,0.0,19.0,6.8,13.0,19.0,14.08,0.0
2016,9,4,6,15,134.5,36.5,6.75,13.0,56.0,27.11,16.33
2016,9,4,6,30,269.0,54.0,6.7,13.0,93.0,40.33,29.64
2016,9,4,6,45,354.0,67.0,6.65,13.5,141.0,50.02,38.8
2016,9,4,7,0,439.0,80.0,6.6,14.0,189.0,59.68,47.68
2016,9,4,7,15,495.5,90.0,6.45,14.5,240.5,66.97,54.19
2016,9,4,7,30,552.0,100.0,6.3,15.0,292.0,76.88,62.84
2016,9,4,7,45,603.5,104.5,6.2,15.5,345.0,79.46,64.85
2016,9,4,8,0,655.0,109.0,6.1,16.0,398.0,82.14,66.87
2016,9,4,8,15,684.5,114.5,5.95,16.0,447.5,85.12,69.24
2016,9,4,8,30,714.0,120.0,5.8,16.0,497.0,88.01,71.53
2016,9,4,8,45,744.5,121.0,5.65,16.5,545.0,88.03,71.17
2016,9,4,9,0,775.0,122.0,5.5,17.0,593.0,95.65,77.38
2016,9,4,9,15,791.0,125.5,5.45,17.0,634.5,97.0,78.32
2016,9,4,9,30,807.0,129.0,5.4,17.0,676.0,98.3,79.23
2016,9,4,9,45,845.5,118.5,5.35,17.5,718.0,91.75,73.31
2016,9,4,10,0,884.0,108.0,5.3,18.0,760.0,95.8,76.47
2016,9,4,10,15,892.0,109.5,5.25,18.0,789.5,145.45,85.62
2016,9,4,10,30,900.0,111.0,5.2,18.0,819.0,205.3,122.22
2016,9,4,10,45,733.0,198.0,5.2,18.5,785.0,270.74,181.03
2016,9,4,11,0,566.0,285.0,5.2,19.0,751.0,333.69,239.99
2016,9,4,11,15,541.5,301.0,5.25,19.0,753.0,378.98,280.21
2016,9,4,11,30,517.0,317.0,5.3,19.0,755.0,421.76,318.01
2016,9,4,11,45,546.5,309.0,5.4,19.5,775.0,469.9,357.9
2016,9,4,12,0,576.0,301.0,5.5,20.0,795.0,520.09,398.88
2016,9,4,12,15,561.5,306.0,5.6,20.0,787.0,557.24,430.25
2016,9,4,12,30,547.0,311.0,5.7,20.0,779.0,591.97,459.08
2016,9,4,12,45,561.5,296.5,5.8,20.0,772.0,627.67,488.54
2016,9,4,13,0,576.0,282.0,5.9,20.0,765.0,662.22,516.87
2016,9,4,13,15,577.5,273.5,5.95,20.0,749.5,690.91,540.23
2016,9,4,13,30,579.0,265.0,6.0,20.0,734.0,717.28,561.7
2016,9,4,13,45,561.5,261.5,6.1,20.0,704.5,730.29,572.98
2016,9,4,14,0,544.0,258.0,6.2,20.0,675.0,739.76,581.59
2016,9,4,14,15,544.5,244.5,6.2,20.0,647.5,751.86,592.34
2016,9,4,14,30,545.0,231.0,6.2,20.0,620.0,761.02,600.95
2016,9,4,14,45,560.0,211.0,6.25,20.0,591.5,773.89,613.02
2016,9,4,15,0,575.0,191.0,6.3,20.0,563.0,783.84,623.07
2016,9,4,15,15,699.0,142.5,6.2,19.5,564.5,876.01,694.26
2016,9,4,15,30,823.0,94.0,6.1,19.0,566.0,946.16,748.06
2016,9,4,15,45,799.5,91.0,6.1,19.0,517.0,929.19,737.49
2016,9,4,16,0,776.0,88.0,6.1,19.0,468.0,908.41,724.55
2016,9,4,16,15,746.0,84.0,6.05,18.5,416.5,876.39,704.23
2016,9,4,16,30,716.0,80.0,6.0,18.0,365.0,848.36,686.43
2016,9,4,16,45,667.5,75.5,5.95,17.5,311.5,792.51,646.66
2016,9,4,17,0,619.0,71.0,5.9,17.0,258.0,734.66,603.77
2016,9,4,17,15,554.5,63.5,5.8,16.5,206.5,656.17,542.21
2016,9,4,17,30,490.0,56.0,5.7,16.0,155.0,577.26,477.06
2016,9,4,17,45,377.5,45.5,5.65,15.5,108.5,451.98,370.89
2016,9,4,18,0,265.0,35.0,5.6,15.0,62.0,333.9,257.0
2016,9,4,18,15,132.5,17.5,5.45,14.5,31.0,165.43,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,62.5,8.0,2.2,12.5,10.5,6.29,0.0
2016,9,5,6,0,125.0,16.0,2.2,13.0,21.0,12.59,0.0
2016,9,5,6,15,252.0,29.5,2.15,13.5,59.5,24.12,13.66
2016,9,5,6,30,379.0,43.0,2.1,14.0,98.0,35.19,25.05
2016,9,5,6,45,461.0,52.5,2.1,14.5,146.5,42.69,32.19
2016,9,5,7,0,543.0,62.0,2.1,15.0,195.0,50.19,39.09
2016,9,5,7,15,596.0,68.5,2.0,15.5,247.0,55.08,43.47
2016,9,5,7,30,649.0,75.0,1.9,16.0,299.0,59.97,47.67
2016,9,5,7,45,687.5,80.0,1.8,16.5,351.0,63.55,50.61
2016,9,5,8,0,726.0,85.0,1.7,17.0,403.0,67.1,53.45
2016,9,5,8,15,752.5,89.0,1.6,17.5,452.5,75.4,60.36
2016,9,5,8,30,779.0,93.0,1.5,18.0,502.0,78.1,62.35
2016,9,5,8,45,800.0,95.5,1.4,18.5,548.5,79.59,63.29
2016,9,5,9,0,821.0,98.0,1.3,19.0,595.0,81.05,64.21
2016,9,5,9,15,835.5,100.5,1.3,19.0,636.0,82.3,65.09
2016,9,5,9,30,850.0,103.0,1.3,19.0,677.0,83.5,65.94
2016,9,5,9,45,870.0,100.5,1.3,19.5,715.0,91.56,72.45
2016,9,5,10,0,890.0,98.0,1.3,20.0,753.0,90.55,71.3
2016,9,5,10,15,898.0,99.5,1.4,20.5,782.0,139.5,79.81
2016,9,5,10,30,906.0,101.0,1.5,21.0,811.0,199.55,115.24
2016,9,5,10,45,910.0,102.5,1.65,21.5,832.5,259.45,161.38
2016,9,5,11,0,914.0,104.0,1.8,22.0,854.0,319.34,211.98
2016,9,5,11,15,722.5,207.0,1.95,22.0,806.5,376.16,266.8
2016,9,5,11,30,531.0,310.0,2.1,22.0,759.0,422.5,310.2
2016,9,5,11,45,525.5,315.5,2.25,22.0,762.0,464.8,345.5
2016,9,5,12,0,520.0,321.0,2.4,22.0,765.0,506.04,379.3
2016,9,5,12,15,533.0,309.0,2.6,22.0,763.5,543.56,410.04
2016,9,5,12,30,546.0,297.0,2.8,22.0,762.0,580.53,440.0
2016,9,5,12,45,538.5,296.5,3.05,22.0,750.5,612.49,465.87
2016,9,5,13,0,531.0,296.0,3.3,22.0,739.0,642.2,489.75
2016,9,5,13,15,705.0,208.5,3.5,22.0,783.5,733.12,560.27
2016,9,5,13,30,879.0,121.0,3.7,22.0,828.0,810.38,619.95
2016,9,5,13,45,871.0,120.0,3.9,22.0,802.5,839.94,641.84
2016,9,5,14,0,863.0,119.0,4.1,22.0,777.0,865.99,661.72
2016,9,5,14,15,853.5,117.0,4.25,21.5,745.0,897.4,686.59
2016,9,5,14,30,844.0,115.0,4.4,21.0,713.0,914.37,701.52
2016,9,5,14,45,831.5,112.5,4.55,21.0,675.0,924.14,710.87
2016,9,5,15,0,819.0,110.0,4.7,21.0,637.0,929.92,717.66
2016,9,5,15,15,802.0,106.5,4.7,20.5,593.5,926.29,718.3
2016,9,5,15,30,785.0,103.0,4.7,20.0,550.0,918.67,716.33
2016,9,5,15,45,764.5,98.5,4.75,20.0,502.5,902.61,707.37
2016,9,5,16,0,744.0,94.0,4.8,20.0,455.0,889.57,700.6
2016,9,5,16,15,713.5,89.0,4.65,19.5,404.0,856.48,679.1
2016,9,5,16,30,683.0,84.0,4.5,19.0,353.0,820.38,654.99
2016,9,5,16,45,641.5,77.5,4.35,19.0,301.5,768.87,617.39
2016,9,5,17,0,600.0,71.0,4.2,19.0,250.0,715.33,577.18
2016,9,5,17,15,536.0,63.0,4.1,18.0,199.0,637.01,518.18
2016,9,5,17,30,472.0,55.0,4.0,17.0,148.0,558.37,455.37
2016,9,5,17,45,368.0,43.5,3.95,16.5,102.5,440.44,356.55
2016,9,5,18,0,264.0,32.0,3.9,16.0,57.0,326.98,243.64
2016,9,5,18,15,132.0,16.0,3.9,15.5,28.5,123.29,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,67.5,7.5,1.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,135.0,15.0,1.8,14.0,20.0,11.8,0.0
2016,9,6,6,15,266.0,27.5,1.6,14.5,58.0,22.53,12.06
2016,9,6,6,30,397.0,40.0,1.4,15.0,96.0,32.87,22.89
2016,9,6,6,45,478.5,49.0,1.25,15.5,145.0,40.08,29.76
2016,9,6,7,0,560.0,58.0,1.1,16.0,194.0,47.32,36.41
2016,9,6,7,15,612.0,64.0,0.95,16.5,245.5,51.97,40.55
2016,9,6,7,30,664.0,70.0,0.8,17.0,297.0,56.62,44.55
2016,9,6,7,45,701.0,75.0,0.7,17.5,349.0,60.33,47.6
2016,9,6,8,0,738.0,80.0,0.6,18.0,401.0,69.19,55.05
2016,9,6,8,15,764.0,83.5,0.7,18.5,450.5,71.73,56.93
2016,9,6,8,30,790.0,87.0,0.8,19.0,500.0,74.22,58.76
2016,9,6,8,45,808.5,90.5,0.9,20.0,546.0,76.48,60.25
2016,9,6,9,0,827.0,94.0,1.0,21.0,592.0,78.65,61.66
2016,9,6,9,15,841.5,96.5,1.1,21.5,633.5,80.0,62.5
2016,9,6,9,30,856.0,99.0,1.2,22.0,675.0,90.47,70.98
2016,9,6,9,45,865.5,101.5,1.3,22.5,710.0,92.0,71.94
2016,9,6,10,0,875.0,104.0,1.4,23.0,745.0,93.42,72.83
2016,9,6,10,15,883.0,105.5,1.45,23.5,774.0,140.87,80.67
2016,9,6,10,30,891.0,107.0,1.5,24.0,803.0,200.17,115.05
2016,9,6,10,45,741.0,189.0,1.6,24.5,778.5,266.01,171.12
2016,9,6,11,0,591.0,271.0,1.7,25.0,754.0,331.41,228.93
2016,9,6,11,15,601.0,268.5,1.85,25.0,767.0,376.22,266.43
2016,9,6,11,30,611.0,266.0,2.0,25.0,780.0,423.14,305.63
2016,9,6,11,45,761.0,189.0,2.15,25.0,833.5,480.13,350.62
2016,9,6,12,0,911.0,112.0,2.3,25.0,887.0,545.74,402.9
2016,9,6,12,15,911.0,112.0,2.5,25.0,885.5,597.86,445.52
2016,9,6,12,30,911.0,112.0,2.7,25.0,884.0,648.13,485.86
2016,9,6,12,45,905.0,113.5,2.95,25.0,873.0,693.66,522.18
2016,9,6,13,0,899.0,115.0,3.2,25.0,862.0,736.45,555.9
2016,9,6,13,15,895.0,114.0,3.4,24.5,844.5,775.59,587.55
2016,9,6,13,30,891.0,113.0,3.6,24.0,827.0,811.72,615.49
2016,9,6,13,45,886.0,111.0,3.8,24.0,802.0,842.91,638.62
2016,9,6,14,0,881.0,109.0,4.0,24.0,777.0,870.69,659.54
2016,9,6,14,15,872.0,107.0,4.1,24.0,745.0,891.47,675.3
2016,9,6,14,30,863.0,105.0,4.2,24.0,713.0,908.49,688.67
2016,9,6,14,45,852.5,102.0,4.3,24.0,675.0,930.8,705.9
2016,9,6,15,0,842.0,99.0,4.4,24.0,637.0,938.02,712.89
2016,9,6,15,15,825.5,96.0,4.35,23.5,593.0,935.55,714.09
2016,9,6,15,30,809.0,93.0,4.3,23.0,549.0,929.09,712.73
2016,9,6,15,45,790.0,88.5,4.25,23.0,501.5,914.5,704.41
2016,9,6,16,0,771.0,84.0,4.2,23.0,454.0,896.17,693.51
2016,9,6,16,15,740.5,80.0,4.1,22.5,403.0,863.62,673.41
2016,9,6,16,30,710.0,76.0,4.0,22.0,352.0,834.65,655.43
2016,9,6,16,45,670.5,70.0,3.9,22.0,300.0,785.53,620.71
2016,9,6,17,0,631.0,64.0,3.8,22.0,248.0,734.39,583.14
2016,9,6,17,15,567.0,56.5,3.65,21.0,197.0,656.53,525.29
2016,9,6,17,30,503.0,49.0,3.5,20.0,146.0,578.64,463.81
2016,9,6,17,45,401.0,38.5,3.4,19.5,100.5,463.72,368.37
2016,9,6,18,0,299.0,28.0,3.3,19.0,55.0,353.9,251.43
2016,9,6,18,15,149.5,14.0,3.3,18.5,27.5,136.05,0.0
2016,9,6,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,65.5,6.5,1.3,15.5,9.0,0.0,0.0
2016,9,7,6,0,131.0,13.0,1.3,16.0,18.0,10.23,0.0
2016,9,7,6,15,259.0,26.5,1.3,16.5,56.0,21.7,10.98
2016,9,7,6,30,387.0,40.0,1.3,17.0,94.0,32.85,22.62
2016,9,7,6,45,467.5,49.5,1.3,17.5,142.5,40.42,29.77
2016,9,7,7,0,548.0,59.0,1.3,18.0,191.0,48.0,36.67
2016,9,7,7,15,600.5,66.0,1.35,18.5,242.5,53.34,41.4
2016,9,7,7,30,653.0,73.0,1.4,19.0,294.0,58.65,45.94
2016,9,7,7,45,689.5,78.5,1.5,20.0,346.0,62.6,49.08
2016,9,7,8,0,726.0,84.0,1.6,21.0,398.0,66.49,52.07
2016,9,7,8,15,752.5,88.0,1.7,21.5,447.5,74.77,58.87
2016,9,7,8,30,779.0,92.0,1.8,22.0,497.0,77.5,60.86
2016,9,7,8,45,798.0,95.5,1.9,23.0,543.0,79.64,62.22
2016,9,7,9,0,817.0,99.0,2.0,24.0,589.0,81.71,63.51
2016,9,7,9,15,831.5,101.5,1.95,24.5,630.0,82.95,64.23
2016,9,7,9,30,846.0,104.0,1.9,25.0,671.0,84.14,64.91
2016,9,7,9,45,859.5,105.0,1.9,25.5,707.0,93.79,72.6
2016,9,7,10,0,873.0,106.0,1.9,26.0,743.0,94.48,72.85
2016,9,7,10,15,881.0,107.5,1.85,26.5,772.0,141.04,80.24
2016,9,7,10,30,889.0,109.0,1.8,27.0,801.0,200.3,114.05
2016,9,7,10,45,765.0,177.5,1.8,28.0,785.0,263.41,166.01
2016,9,7,11,0,641.0,246.0,1.8,29.0,769.0,327.43,220.91
2016,9,7,11,15,773.0,179.5,1.85,29.0,820.5,377.42,258.96
2016,9,7,11,30,905.0,113.0,1.9,29.0,872.0,434.51,304.22
2016,9,7,11,45,906.5,113.5,1.95,29.5,877.5,490.43,350.0
2016,9,7,12,0,908.0,114.0,2.0,30.0,883.0,545.11,393.46
2016,9,7,12,15,907.5,114.0,2.15,30.0,881.5,596.85,434.74
2016,9,7,12,30,907.0,114.0,2.3,30.0,880.0,646.68,473.66
2016,9,7,12,45,885.0,124.5,2.5,30.0,864.5,689.05,506.58
2016,9,7,13,0,863.0,135.0,2.7,30.0,849.0,735.11,541.09
2016,9,7,13,15,858.0,134.0,2.85,29.5,831.0,773.7,571.27
2016,9,7,13,30,853.0,133.0,3.0,29.0,813.0,809.17,598.88
2016,9,7,13,45,844.5,132.0,3.15,29.0,787.0,838.56,620.04
2016,9,7,14,0,836.0,131.0,3.3,29.0,761.0,864.34,638.94
2016,9,7,14,15,825.5,128.5,3.35,28.5,729.0,883.17,654.04
2016,9,7,14,30,815.0,126.0,3.4,28.0,697.0,898.11,666.8
2016,9,7,14,45,799.0,124.0,3.5,28.0,658.0,904.62,673.08
2016,9,7,15,0,783.0,122.0,3.6,28.0,619.0,907.05,676.84
2016,9,7,15,15,764.0,118.0,3.6,27.5,575.0,907.26,680.07
2016,9,7,15,30,745.0,114.0,3.6,27.0,531.0,897.31,676.51
2016,9,7,15,45,718.5,110.0,3.65,26.5,483.0,876.31,665.73
2016,9,7,16,0,692.0,106.0,3.7,26.0,435.0,851.74,652.35
2016,9,7,16,15,657.5,100.0,3.6,25.5,384.5,813.51,628.25
2016,9,7,16,30,623.0,94.0,3.5,25.0,334.0,772.32,601.44
2016,9,7,16,45,574.0,87.0,3.45,24.5,282.5,713.22,560.78
2016,9,7,17,0,525.0,80.0,3.4,24.0,231.0,652.11,516.88
2016,9,7,17,15,455.5,69.5,3.2,23.0,181.5,566.37,452.39
2016,9,7,17,30,386.0,59.0,3.0,22.0,132.0,478.64,382.92
2016,9,7,17,45,283.0,44.5,2.85,21.0,88.5,362.95,287.36
2016,9,7,18,0,180.0,30.0,2.7,20.0,45.0,249.61,168.14
2016,9,7,18,15,90.0,15.0,2.5,19.5,22.5,86.87,0.0
2016,9,7,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,5.5,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,64.0,11.0,2.2,15.0,14.0,8.65,0.0
2016,9,8,6,15,172.0,28.5,2.2,15.0,49.0,21.6,10.61
2016,9,8,6,30,280.0,46.0,2.2,15.0,84.0,34.76,24.4
2016,9,8,6,45,363.0,58.5,2.25,15.5,130.5,44.22,33.32
2016,9,8,7,0,446.0,71.0,2.3,16.0,177.0,56.43,44.38
2016,9,8,7,15,502.0,80.5,2.25,16.5,227.5,63.17,50.4
2016,9,8,7,30,558.0,90.0,2.2,17.0,278.0,69.82,56.13
2016,9,8,7,45,599.5,97.0,2.15,17.5,328.5,74.3,59.82
2016,9,8,8,0,641.0,104.0,2.1,18.0,379.0,78.72,63.36
2016,9,8,8,15,486.5,153.0,2.05,18.0,376.0,104.49,85.37
2016,9,8,8,30,332.0,202.0,2.0,18.0,373.0,132.76,109.17
2016,9,8,8,45,314.5,226.5,2.0,18.5,400.5,145.03,118.92
2016,9,8,9,0,297.0,251.0,2.0,19.0,428.0,156.64,128.04
2016,9,8,9,15,347.5,258.0,1.95,19.0,479.0,160.67,131.02
2016,9,8,9,30,398.0,265.0,1.9,19.0,530.0,164.65,133.98
2016,9,8,9,45,437.5,264.5,1.9,19.5,570.5,154.99,125.43
2016,9,8,10,0,477.0,264.0,1.9,20.0,611.0,153.64,123.85
2016,9,8,10,15,516.5,262.0,1.9,20.0,651.0,184.79,127.66
2016,9,8,10,30,556.0,260.0,1.9,20.0,691.0,229.67,154.04
2016,9,8,10,45,543.0,275.0,1.95,20.5,705.5,278.39,191.59
2016,9,8,11,0,530.0,290.0,2.0,21.0,720.0,326.08,230.94
2016,9,8,11,15,535.5,291.0,2.0,21.0,732.0,369.97,267.87
2016,9,8,11,30,541.0,292.0,2.0,21.0,744.0,414.11,304.92
2016,9,8,11,45,420.0,341.0,2.05,21.5,693.5,434.93,324.86
2016,9,8,12,0,299.0,390.0,2.1,22.0,643.0,443.35,333.5
2016,9,8,12,15,294.0,393.0,2.15,22.0,641.5,470.21,355.01
2016,9,8,12,30,289.0,396.0,2.2,22.0,640.0,496.13,375.35
2016,9,8,12,45,293.5,387.5,2.3,22.0,632.5,517.98,392.84
2016,9,8,13,0,298.0,379.0,2.4,22.0,625.0,538.87,409.54
2016,9,8,13,15,240.5,382.0,2.4,22.0,577.5,510.66,389.27
2016,9,8,13,30,183.0,385.0,2.4,22.0,530.0,487.5,372.29
2016,9,8,13,45,231.5,364.5,2.45,22.0,542.0,523.85,401.24
2016,9,8,14,0,280.0,344.0,2.5,22.0,554.0,579.66,443.72
2016,9,8,14,15,345.5,311.0,2.5,21.5,559.0,622.26,477.99
2016,9,8,14,30,411.0,278.0,2.5,21.0,564.0,684.54,526.1
2016,9,8,14,45,463.0,241.5,2.55,21.0,546.5,713.6,549.8
2016,9,8,15,0,515.0,205.0,2.6,21.0,529.0,740.1,572.1
2016,9,8,15,15,501.5,193.5,2.65,20.5,491.0,728.58,566.79
2016,9,8,15,30,488.0,182.0,2.7,20.0,453.0,714.05,559.57
2016,9,8,15,45,601.5,139.0,2.75,20.0,442.5,794.43,620.78
2016,9,8,16,0,715.0,96.0,2.8,20.0,432.0,860.44,669.3
2016,9,8,16,15,681.5,90.5,2.85,19.5,381.5,823.76,646.19
2016,9,8,16,30,648.0,85.0,2.9,19.0,331.0,784.16,621.05
2016,9,8,16,45,605.5,77.5,3.0,19.0,280.5,730.7,583.66
2016,9,8,17,0,563.0,70.0,3.1,19.0,230.0,675.34,543.02
2016,9,8,17,15,494.5,61.5,3.15,18.5,180.0,592.91,479.98
2016,9,8,17,30,426.0,53.0,3.2,18.0,130.0,510.4,413.14
2016,9,8,17,45,322.5,40.0,3.25,17.5,87.0,393.22,313.94
2016,9,8,18,0,219.0,27.0,3.3,17.0,44.0,274.12,174.77
2016,9,8,18,15,109.5,13.5,3.25,16.5,22.0,101.7,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,47.5,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,95.0,12.0,1.8,14.0,15.0,9.44,0.0
