Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,15,226.0,26.0,1.75,14.0,51.5,21.24,9.95
2016,9,9,6,30,357.0,40.0,1.7,14.0,88.0,32.76,22.74
2016,9,9,6,45,442.5,49.5,1.7,14.5,135.5,40.3,29.99
2016,9,9,7,0,528.0,59.0,1.7,15.0,183.0,47.86,36.99
2016,9,9,7,15,264.0,67.5,1.65,15.5,129.5,49.21,38.26
2016,9,9,7,30,0.0,76.0,1.6,16.0,76.0,57.61,45.61
2016,9,9,7,45,0.0,90.5,1.55,16.5,90.5,68.19,54.72
2016,9,9,8,0,0.0,105.0,1.5,17.0,105.0,78.69,63.59
2016,9,9,8,15,6.5,142.0,1.45,17.5,146.0,104.01,85.09
2016,9,9,8,30,13.0,179.0,1.4,18.0,187.0,128.47,105.44
2016,9,9,8,45,68.0,222.5,1.35,18.5,263.0,149.3,122.37
2016,9,9,9,0,123.0,266.0,1.3,19.0,339.0,166.86,136.32
2016,9,9,9,15,124.5,286.0,1.3,19.0,364.5,176.86,144.17
2016,9,9,9,30,126.0,306.0,1.3,19.0,390.0,186.46,151.69
2016,9,9,9,45,153.0,324.0,1.3,19.5,431.5,195.55,158.47
2016,9,9,10,0,180.0,342.0,1.3,20.0,473.0,204.37,164.98
2016,9,9,10,15,311.0,321.5,1.4,20.5,558.0,208.49,151.52
2016,9,9,10,30,442.0,301.0,1.5,21.0,643.0,235.7,162.51
2016,9,9,10,45,478.5,297.0,1.6,21.5,676.0,277.62,192.54
2016,9,9,11,0,515.0,293.0,1.7,22.0,709.0,323.69,228.36
2016,9,9,11,15,523.5,291.5,1.8,22.0,721.0,366.18,264.0
2016,9,9,11,30,532.0,290.0,1.9,22.0,733.0,409.15,300.07
2016,9,9,11,45,490.5,312.0,2.0,22.5,722.5,446.43,331.34
2016,9,9,12,0,449.0,334.0,2.1,23.0,712.0,479.37,358.14
2016,9,9,12,15,459.5,324.5,2.25,23.0,710.0,513.89,386.16
2016,9,9,12,30,470.0,315.0,2.4,23.0,708.0,547.91,413.45
2016,9,9,12,45,489.0,305.0,2.55,23.0,709.5,586.27,443.61
2016,9,9,13,0,508.0,295.0,2.7,23.0,711.0,624.4,473.33
2016,9,9,13,15,502.5,291.5,2.85,23.0,696.0,649.53,493.23
2016,9,9,13,30,497.0,288.0,3.0,23.0,681.0,672.27,511.33
2016,9,9,13,45,500.5,275.0,3.15,23.0,659.5,691.21,526.97
2016,9,9,14,0,504.0,262.0,3.3,23.0,638.0,707.7,540.9
2016,9,9,14,15,505.5,248.5,3.4,22.5,612.0,719.42,552.33
2016,9,9,14,30,507.0,235.0,3.5,22.0,586.0,728.41,561.95
2016,9,9,14,45,498.5,223.5,3.6,22.0,552.5,727.46,563.27
2016,9,9,15,0,490.0,212.0,3.7,22.0,519.0,723.48,562.51
2016,9,9,15,15,470.5,204.5,3.7,21.5,482.0,710.39,555.6
2016,9,9,15,30,451.0,197.0,3.7,21.0,445.0,694.42,546.59
2016,9,9,15,45,587.5,145.0,3.75,20.5,437.5,786.03,619.02
2016,9,9,16,0,724.0,93.0,3.8,20.0,430.0,864.17,678.24
2016,9,9,16,15,690.5,88.0,3.75,19.5,379.5,828.11,654.61
2016,9,9,16,30,657.0,83.0,3.7,19.0,329.0,789.13,628.96
2016,9,9,16,45,608.5,76.5,3.7,18.5,277.0,731.14,588.24
2016,9,9,17,0,560.0,70.0,3.7,18.0,225.0,671.32,544.19
2016,9,9,17,15,488.5,61.0,3.6,17.5,175.5,585.57,477.15
2016,9,9,17,30,417.0,52.0,3.5,17.0,126.0,499.91,406.55
2016,9,9,17,45,305.5,39.0,3.4,16.5,83.5,376.11,300.44
2016,9,9,18,0,194.0,26.0,3.3,16.0,41.0,247.92,141.65
2016,9,9,18,15,97.0,13.0,3.15,15.5,20.5,90.68,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.0,2.7,12.5,5.5,0.0,0.0
2016,9,10,6,0,43.0,10.0,2.8,13.0,11.0,7.87,0.0
2016,9,10,6,15,152.5,27.0,2.85,13.5,44.5,20.43,8.86
2016,9,10,6,30,262.0,44.0,2.9,14.0,78.0,33.23,23.05
2016,9,10,6,45,345.0,57.0,2.95,14.5,123.5,43.03,32.34
2016,9,10,7,0,428.0,70.0,3.0,15.0,169.0,52.8,41.32
2016,9,10,7,15,214.0,83.0,2.95,15.0,132.5,60.44,48.28
2016,9,10,7,30,0.0,96.0,2.9,15.0,96.0,71.01,57.66
2016,9,10,7,45,0.0,110.0,2.85,15.5,110.0,81.16,66.36
2016,9,10,8,0,0.0,124.0,2.8,16.0,124.0,91.24,74.85
2016,9,10,8,15,5.5,149.5,2.75,16.5,152.5,108.7,89.58
2016,9,10,8,30,11.0,175.0,2.7,17.0,181.0,125.88,103.84
2016,9,10,8,45,28.0,208.0,2.65,17.5,224.5,140.58,115.79
2016,9,10,9,0,45.0,241.0,2.6,18.0,268.0,159.5,131.15
2016,9,10,9,15,97.5,273.5,2.6,18.0,336.5,178.4,146.58
2016,9,10,9,30,150.0,306.0,2.6,18.0,405.0,187.1,153.42
2016,9,10,9,45,218.0,315.5,2.6,18.5,468.0,193.66,158.2
2016,9,10,10,0,286.0,325.0,2.6,19.0,531.0,188.06,152.97
2016,9,10,10,15,262.0,344.0,2.65,19.5,539.0,215.36,159.67
2016,9,10,10,30,238.0,363.0,2.7,20.0,547.0,257.95,189.64
2016,9,10,10,45,530.5,253.0,2.75,20.5,676.0,262.58,180.48
2016,9,10,11,0,823.0,143.0,2.8,21.0,805.0,312.83,211.67
2016,9,10,11,15,584.0,258.0,2.85,21.0,732.0,363.25,262.82
2016,9,10,11,30,345.0,373.0,2.9,21.0,659.0,393.61,294.47
2016,9,10,11,45,391.0,355.5,2.95,21.0,681.0,432.34,325.69
2016,9,10,12,0,437.0,338.0,3.0,21.0,703.0,476.1,360.75
2016,9,10,12,15,446.5,328.5,3.0,21.0,701.0,509.54,387.94
2016,9,10,12,30,456.0,319.0,3.0,21.0,699.0,542.4,414.34
2016,9,10,12,45,452.5,317.0,3.05,21.0,690.0,571.94,437.89
2016,9,10,13,0,449.0,315.0,3.1,21.0,681.0,599.69,459.78
2016,9,10,13,15,431.5,317.0,3.1,21.0,662.5,618.6,474.61
2016,9,10,13,30,414.0,319.0,3.1,21.0,644.0,634.53,487.1
2016,9,10,13,45,403.0,315.0,3.15,21.0,623.0,632.72,487.32
2016,9,10,14,0,392.0,311.0,3.2,21.0,602.0,642.03,495.37
2016,9,10,14,15,392.5,294.5,3.2,20.5,575.5,646.47,501.1
2016,9,10,14,30,393.0,278.0,3.2,20.0,549.0,648.55,505.22
2016,9,10,14,45,387.0,263.5,3.2,20.0,517.5,644.45,503.77
2016,9,10,15,0,381.0,249.0,3.2,20.0,486.0,637.94,500.63
2016,9,10,15,15,542.0,184.0,3.2,19.5,494.5,755.57,593.28
2016,9,10,15,30,703.0,119.0,3.2,19.0,503.0,859.53,670.56
2016,9,10,15,45,676.5,114.0,3.2,19.0,456.0,836.96,655.6
2016,9,10,16,0,650.0,109.0,3.2,19.0,409.0,810.93,639.03
2016,9,10,16,15,614.0,102.5,3.2,18.5,359.0,770.59,612.87
2016,9,10,16,30,578.0,96.0,3.2,18.0,309.0,727.38,583.82
2016,9,10,16,45,528.5,87.5,3.25,18.0,259.0,666.34,539.23
2016,9,10,17,0,479.0,79.0,3.3,18.0,209.0,603.44,491.31
2016,9,10,17,15,408.0,67.5,3.25,17.5,161.5,511.94,419.08
2016,9,10,17,30,337.0,56.0,3.2,17.0,114.0,429.0,350.07
2016,9,10,17,45,236.0,40.0,3.2,16.5,74.0,314.9,250.63
2016,9,10,18,0,135.0,24.0,3.2,16.0,34.0,190.49,88.87
2016,9,10,18,15,67.5,12.0,3.1,15.5,17.0,65.27,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.0,2.9,13.5,4.5,0.0,0.0
2016,9,11,6,0,27.0,8.0,3.0,14.0,9.0,6.29,0.0
2016,9,11,6,15,115.0,27.0,3.05,14.0,40.5,20.3,8.12
2016,9,11,6,30,203.0,46.0,3.1,14.0,72.0,34.31,23.91
2016,9,11,6,45,280.0,62.0,3.15,14.5,116.0,45.99,34.9
2016,9,11,7,0,357.0,78.0,3.2,15.0,160.0,57.52,45.47
2016,9,11,7,15,178.5,74.0,3.1,15.0,115.0,54.2,42.73
2016,9,11,7,30,0.0,70.0,3.0,15.0,70.0,53.37,42.03
2016,9,11,7,45,0.0,79.0,2.95,15.5,79.0,60.17,47.89
2016,9,11,8,0,0.0,88.0,2.9,16.0,88.0,66.93,53.59
2016,9,11,8,15,0.0,121.5,2.8,16.0,121.5,90.35,73.87
2016,9,11,8,30,0.0,155.0,2.7,16.0,155.0,113.01,93.21
2016,9,11,8,45,0.0,160.5,2.65,16.5,160.5,117.38,96.44
2016,9,11,9,0,0.0,166.0,2.6,17.0,166.0,121.64,99.6
2016,9,11,9,15,5.0,190.0,2.6,17.0,193.5,137.85,113.08
2016,9,11,9,30,10.0,214.0,2.6,17.0,221.0,153.78,126.21
2016,9,11,9,45,14.0,235.0,2.6,17.5,245.5,167.57,137.2
2016,9,11,10,0,18.0,256.0,2.6,18.0,270.0,181.14,147.91
2016,9,11,10,15,30.5,289.0,2.6,18.0,312.5,192.26,149.06
2016,9,11,10,30,43.0,322.0,2.6,18.0,355.0,219.22,169.09
2016,9,11,10,45,31.0,303.0,2.65,18.5,327.0,214.16,165.07
2016,9,11,11,0,19.0,284.0,2.7,19.0,299.0,212.79,164.22
2016,9,11,11,15,14.5,259.0,2.75,19.0,271.0,197.34,152.33
2016,9,11,11,30,10.0,234.0,2.8,19.0,243.0,180.19,139.04
2016,9,11,11,45,12.0,252.5,2.9,19.5,263.0,196.4,151.57
2016,9,11,12,0,14.0,271.0,3.0,20.0,283.0,213.22,164.47
2016,9,11,12,15,10.5,239.0,3.05,20.0,248.5,189.44,145.98
2016,9,11,12,30,7.0,207.0,3.1,20.0,214.0,164.36,126.39
2016,9,11,12,45,19.0,266.0,3.2,20.0,282.0,219.62,170.09
2016,9,11,13,0,31.0,325.0,3.3,20.0,350.0,288.11,223.47
2016,9,11,13,15,31.5,317.0,3.4,19.5,342.5,288.04,224.05
2016,9,11,13,30,32.0,309.0,3.5,19.0,335.0,287.63,224.6
2016,9,11,13,45,31.5,299.5,3.65,19.0,324.0,284.74,222.82
2016,9,11,14,0,31.0,290.0,3.8,19.0,313.0,281.46,220.77
2016,9,11,14,15,22.0,259.5,3.85,18.5,275.5,232.79,183.16
2016,9,11,14,30,13.0,229.0,3.9,18.0,238.0,200.11,157.72
2016,9,11,14,45,11.5,216.5,4.0,18.0,224.5,189.9,149.96
2016,9,11,15,0,10.0,204.0,4.1,18.0,211.0,179.52,141.98
2016,9,11,15,15,8.5,190.0,4.1,17.5,195.5,167.57,132.93
2016,9,11,15,30,7.0,176.0,4.1,17.0,180.0,155.48,123.69
2016,9,11,15,45,3.5,149.5,4.2,17.0,151.5,128.72,101.96
2016,9,11,16,0,0.0,123.0,4.3,17.0,123.0,101.56,79.63
2016,9,11,16,15,0.0,96.5,4.3,16.5,96.5,77.6,59.99
2016,9,11,16,30,0.0,70.0,4.3,16.0,70.0,53.72,40.09
2016,9,11,16,45,259.5,70.5,4.35,16.0,140.0,372.52,314.99
2016,9,11,17,0,519.0,71.0,4.4,16.0,210.0,631.23,521.34
2016,9,11,17,15,446.5,61.0,4.4,15.5,162.0,544.06,449.72
2016,9,11,17,30,374.0,51.0,4.4,15.0,114.0,457.16,376.22
2016,9,11,17,45,265.5,37.0,4.4,14.5,73.5,335.97,268.26
2016,9,11,18,0,157.0,23.0,4.4,14.0,33.0,204.95,66.99
2016,9,11,18,15,78.5,11.5,4.3,14.0,16.5,73.79,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.0,4.4,12.5,2.0,0.0,0.0
2016,9,12,6,0,0.0,4.0,4.5,13.0,4.0,3.15,0.0
2016,9,12,6,15,0.0,16.0,4.55,13.0,16.0,12.19,2.18
2016,9,12,6,30,0.0,28.0,4.6,13.0,28.0,21.38,12.8
2016,9,12,6,45,0.0,44.5,4.7,13.5,44.5,33.7,24.17
2016,9,12,7,0,0.0,61.0,4.8,14.0,61.0,45.75,35.18
2016,9,12,7,15,0.0,78.5,4.8,14.0,78.5,58.37,46.62
2016,9,12,7,30,0.0,96.0,4.8,14.0,96.0,70.89,57.79
2016,9,12,7,45,0.0,114.0,4.8,14.5,114.0,83.63,68.85
2016,9,12,8,0,0.0,132.0,4.8,15.0,132.0,96.26,79.62
2016,9,12,8,15,61.5,175.5,4.8,15.0,206.5,120.87,100.85
2016,9,12,8,30,123.0,219.0,4.8,15.0,281.0,142.04,118.84
2016,9,12,8,45,242.0,225.5,4.85,15.5,362.0,142.98,119.04
2016,9,12,9,0,361.0,232.0,4.9,16.0,443.0,148.64,123.31
2016,9,12,9,15,268.0,267.0,4.9,16.0,430.0,163.38,135.53
2016,9,12,9,30,175.0,302.0,4.9,16.0,417.0,185.91,154.25
2016,9,12,9,45,189.5,319.0,4.9,16.5,449.5,194.33,160.67
2016,9,12,10,0,204.0,336.0,4.9,17.0,482.0,202.46,166.83
2016,9,12,10,15,134.5,339.5,4.9,17.0,437.5,214.47,165.0
2016,9,12,10,30,65.0,343.0,4.9,17.0,393.0,233.32,180.76
2016,9,12,10,45,71.0,356.5,4.95,17.5,412.5,252.71,195.23
2016,9,12,11,0,77.0,370.0,5.0,18.0,432.0,273.26,211.0
2016,9,12,11,15,105.5,385.5,5.05,18.0,471.5,303.4,234.28
2016,9,12,11,30,134.0,401.0,5.1,18.0,511.0,334.47,258.71
2016,9,12,11,45,85.0,372.5,5.2,18.0,443.0,311.85,242.77
2016,9,12,12,0,36.0,344.0,5.3,18.0,375.0,278.36,217.48
2016,9,12,12,15,61.0,367.5,5.35,18.0,418.5,317.07,248.18
2016,9,12,12,30,86.0,391.0,5.4,18.0,462.0,359.66,281.86
2016,9,12,12,45,95.0,389.0,5.5,18.0,467.0,375.04,294.47
2016,9,12,13,0,104.0,387.0,5.6,18.0,472.0,391.03,307.67
2016,9,12,13,15,71.5,355.5,5.6,17.5,413.5,351.2,277.28
2016,9,12,13,30,39.0,324.0,5.6,17.0,355.0,306.79,242.76
2016,9,12,13,45,28.0,291.0,5.65,17.0,313.0,274.24,217.31
2016,9,12,14,0,17.0,258.0,5.7,17.0,271.0,224.27,177.64
2016,9,12,14,15,32.0,271.0,5.65,16.5,293.5,270.07,215.58
2016,9,12,14,30,47.0,284.0,5.6,16.0,316.0,303.15,243.32
2016,9,12,14,45,27.0,238.5,5.55,16.0,257.0,243.94,195.72
2016,9,12,15,0,7.0,193.0,5.5,16.0,198.0,166.53,132.62
2016,9,12,15,15,7.0,184.5,5.5,15.5,189.5,161.06,128.85
2016,9,12,15,30,7.0,176.0,5.5,15.0,181.0,155.79,125.15
2016,9,12,15,45,3.5,106.0,5.5,15.0,108.5,87.4,68.37
2016,9,12,16,0,0.0,36.0,5.5,15.0,36.0,27.51,17.79
2016,9,12,16,15,1.0,78.0,5.45,14.5,78.5,61.25,46.71
2016,9,12,16,30,2.0,120.0,5.4,14.0,121.0,108.63,87.23
2016,9,12,16,45,1.0,100.5,5.4,14.0,101.0,90.72,72.05
2016,9,12,17,0,0.0,81.0,5.4,14.0,81.0,72.37,56.29
2016,9,12,17,15,0.0,62.5,5.3,13.5,62.5,55.64,41.83
2016,9,12,17,30,0.0,44.0,5.2,13.0,44.0,37.98,26.38
2016,9,12,17,45,0.0,28.0,5.15,13.0,28.0,22.5,12.46
2016,9,12,18,0,0.0,12.0,5.1,13.0,12.0,9.13,0.0
2016,9,12,18,15,0.0,6.0,5.05,13.0,6.0,4.72,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.5,2.95,13.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,9.0,3.1,14.0,9.0,7.08,0.0
2016,9,13,6,15,143.0,26.5,3.15,14.0,42.0,20.02,6.26
2016,9,13,6,30,257.0,44.0,3.2,14.0,75.0,33.17,22.76
2016,9,13,6,45,339.0,58.0,3.25,14.5,120.5,43.65,32.78
2016,9,13,7,0,421.0,72.0,3.3,15.0,166.0,54.07,42.38
2016,9,13,7,15,481.5,82.0,3.2,15.0,216.0,61.5,49.2
2016,9,13,7,30,542.0,92.0,3.1,15.0,266.0,71.5,58.09
2016,9,13,7,45,583.5,99.5,3.05,15.5,316.5,76.27,62.08
2016,9,13,8,0,625.0,107.0,3.0,16.0,367.0,80.96,65.9
2016,9,13,8,15,521.5,142.0,2.95,16.0,377.5,98.83,81.26
2016,9,13,8,30,418.0,177.0,2.9,16.0,388.0,116.57,96.32
2016,9,13,8,45,449.0,187.5,2.85,16.5,433.0,121.91,100.39
2016,9,13,9,0,480.0,198.0,2.8,17.0,478.0,127.09,104.3
2016,9,13,9,15,459.0,222.5,2.75,17.5,505.0,138.45,113.43
2016,9,13,9,30,438.0,247.0,2.7,18.0,532.0,149.15,121.91
2016,9,13,9,45,413.0,270.0,2.7,18.5,551.0,158.35,129.07
2016,9,13,10,0,388.0,293.0,2.7,19.0,570.0,176.52,143.63
2016,9,13,10,15,337.5,321.0,2.7,19.0,568.5,209.25,153.57
2016,9,13,10,30,287.0,349.0,2.7,19.0,567.0,246.98,179.99
2016,9,13,10,45,289.0,359.0,2.75,19.5,583.5,280.51,205.09
2016,9,13,11,0,291.0,369.0,2.8,20.0,600.0,314.67,232.28
2016,9,13,11,15,568.0,257.0,2.8,20.0,717.5,357.6,259.88
2016,9,13,11,30,845.0,145.0,2.8,20.0,835.0,428.94,313.57
2016,9,13,11,45,853.5,141.0,2.8,20.0,842.5,483.48,360.63
2016,9,13,12,0,862.0,137.0,2.8,20.0,850.0,537.39,406.13
2016,9,13,12,15,861.5,137.0,2.75,20.0,847.0,588.73,448.35
2016,9,13,12,30,861.0,137.0,2.7,20.0,844.0,638.17,487.95
2016,9,13,12,45,449.5,235.5,2.7,20.5,604.5,503.4,388.33
2016,9,13,13,0,38.0,334.0,2.7,21.0,365.0,300.84,231.23
2016,9,13,13,15,38.0,326.5,2.65,21.0,357.0,301.45,232.69
2016,9,13,13,30,38.0,319.0,2.6,21.0,349.0,301.71,233.24
2016,9,13,13,45,38.0,308.5,2.6,21.0,337.5,298.87,231.5
2016,9,13,14,0,38.0,298.0,2.6,21.0,326.0,295.61,229.49
2016,9,13,14,15,37.0,285.0,2.6,21.0,311.5,288.65,224.63
2016,9,13,14,30,36.0,272.0,2.6,21.0,297.0,281.21,219.43
2016,9,13,14,45,302.0,227.5,2.6,21.0,412.5,526.47,414.74
2016,9,13,15,0,568.0,183.0,2.6,21.0,528.0,762.63,591.98
2016,9,13,15,15,569.5,164.5,2.6,20.5,488.5,757.36,589.32
2016,9,13,15,30,571.0,146.0,2.6,20.0,449.0,759.44,593.68
2016,9,13,15,45,639.0,119.5,2.65,20.0,429.0,803.64,627.43
2016,9,13,16,0,707.0,93.0,2.7,20.0,409.0,842.68,657.06
2016,9,13,16,15,671.0,87.5,2.65,19.5,358.0,803.54,631.45
2016,9,13,16,30,635.0,82.0,2.6,19.0,307.0,761.55,603.56
2016,9,13,16,45,582.5,75.0,2.6,19.0,256.0,699.38,558.66
2016,9,13,17,0,530.0,68.0,2.6,19.0,205.0,635.51,510.38
2016,9,13,17,15,453.0,58.0,2.55,18.5,156.0,544.29,439.03
2016,9,13,17,30,376.0,48.0,2.5,18.0,107.0,453.55,363.96
2016,9,13,17,45,256.0,34.0,2.5,17.5,67.0,323.48,247.78
2016,9,13,18,0,136.0,20.0,2.5,17.0,27.0,176.28,0.0
2016,9,13,18,15,68.0,10.0,2.45,16.5,13.5,63.63,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,105.5,22.0,1.3,14.0,34.5,16.63,3.34
2016,9,14,6,30,211.0,44.0,1.3,14.0,69.0,32.92,22.5
2016,9,14,6,45,293.5,59.5,1.35,14.5,113.5,44.35,33.39
2016,9,14,7,0,376.0,75.0,1.4,15.0,158.0,55.68,43.8
2016,9,14,7,15,434.5,87.0,1.35,15.5,207.5,64.29,51.56
2016,9,14,7,30,493.0,99.0,1.3,16.0,257.0,72.78,58.97
2016,9,14,7,45,538.5,107.5,1.3,16.5,307.0,78.71,63.95
2016,9,14,8,0,584.0,116.0,1.3,17.0,357.0,86.78,70.67
2016,9,14,8,15,469.5,152.5,1.3,17.0,362.0,104.25,85.53
2016,9,14,8,30,355.0,189.0,1.3,17.0,367.0,126.24,104.04
2016,9,14,8,45,342.0,212.5,1.3,17.5,396.5,138.45,113.81
2016,9,14,9,0,329.0,236.0,1.3,18.0,426.0,150.04,122.96
2016,9,14,9,15,343.0,251.5,1.3,18.5,462.5,157.68,128.73
2016,9,14,9,30,357.0,267.0,1.3,19.0,499.0,165.03,134.24
2016,9,14,9,45,384.0,275.0,1.35,19.5,536.5,168.81,136.8
2016,9,14,10,0,411.0,283.0,1.4,20.0,574.0,162.92,131.44
2016,9,14,10,15,510.5,257.0,1.45,20.0,633.0,179.61,124.83
2016,9,14,10,30,610.0,231.0,1.5,20.0,692.0,217.48,142.59
2016,9,14,10,45,617.0,234.0,1.55,20.5,711.5,266.0,178.82
2016,9,14,11,0,624.0,237.0,1.6,21.0,731.0,315.43,219.14
2016,9,14,11,15,624.0,242.0,1.7,21.0,743.0,364.65,261.1
2016,9,14,11,30,624.0,247.0,1.8,21.0,755.0,413.6,302.74
2016,9,14,11,45,590.5,262.5,1.95,21.5,745.5,454.83,337.85
2016,9,14,12,0,557.0,278.0,2.1,22.0,736.0,491.8,368.56
2016,9,14,12,15,557.5,277.0,2.25,22.0,734.0,530.99,400.62
2016,9,14,12,30,558.0,276.0,2.4,22.0,732.0,568.93,431.16
2016,9,14,12,45,546.5,279.0,2.55,22.0,721.5,600.98,456.84
2016,9,14,13,0,535.0,282.0,2.7,22.0,711.0,630.54,480.3
2016,9,14,13,15,542.5,269.0,2.75,22.0,695.0,657.57,501.74
2016,9,14,13,30,550.0,256.0,2.8,22.0,679.0,682.55,521.57
2016,9,14,13,45,551.0,245.5,2.9,22.0,657.0,702.45,537.79
2016,9,14,14,0,552.0,235.0,3.0,22.0,635.0,719.74,552.16
2016,9,14,14,15,704.5,168.0,3.0,21.5,654.5,818.1,627.27
2016,9,14,14,30,857.0,101.0,3.0,21.0,674.0,890.4,679.32
2016,9,14,14,45,845.0,98.0,3.05,21.0,635.5,910.22,694.23
2016,9,14,15,0,833.0,95.0,3.1,21.0,597.0,915.35,699.66
2016,9,14,15,15,815.0,92.0,3.05,21.0,552.5,910.86,698.01
2016,9,14,15,30,797.0,89.0,3.0,21.0,508.0,902.39,693.8
2016,9,14,15,45,774.5,85.0,3.0,21.0,460.0,884.53,683.46
2016,9,14,16,0,752.0,81.0,3.0,21.0,412.0,862.97,670.46
2016,9,14,16,15,717.5,76.5,2.95,20.5,361.0,825.71,646.86
2016,9,14,16,30,683.0,72.0,2.9,20.0,310.0,792.87,625.71
2016,9,14,16,45,635.5,65.5,2.9,19.5,258.5,735.87,585.8
2016,9,14,17,0,588.0,59.0,2.9,19.0,207.0,677.19,542.41
2016,9,14,17,15,510.5,50.5,2.85,18.5,157.0,587.04,471.8
2016,9,14,17,30,433.0,42.0,2.8,18.0,107.0,497.69,397.3
2016,9,14,17,45,306.0,30.0,2.8,17.5,66.5,363.69,273.12
2016,9,14,18,0,179.0,18.0,2.8,17.0,26.0,207.39,0.0
2016,9,14,18,15,89.5,9.0,2.85,16.5,13.0,80.26,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,16.5,2.35,13.5,39.0,13.37,0.66
2016,9,15,6,30,389.0,33.0,2.4,14.0,78.0,27.35,17.63
2016,9,15,6,45,478.0,42.0,2.5,14.5,126.0,34.74,24.92
2016,9,15,7,0,567.0,51.0,2.6,15.0,174.0,42.19,31.86
2016,9,15,7,15,623.5,57.0,2.55,15.5,226.0,47.06,36.31
2016,9,15,7,30,680.0,63.0,2.5,16.0,278.0,56.24,44.41
2016,9,15,7,45,369.0,113.0,2.5,16.5,232.5,79.63,64.81
2016,9,15,8,0,58.0,163.0,2.5,17.0,187.0,112.01,92.64
2016,9,15,8,15,66.5,185.5,2.4,17.0,216.5,126.02,104.36
2016,9,15,8,30,75.0,208.0,2.3,17.0,246.0,139.72,115.71
2016,9,15,8,45,125.5,232.5,2.25,17.5,302.0,149.56,123.45
2016,9,15,9,0,176.0,257.0,2.2,18.0,358.0,163.52,134.57
2016,9,15,9,15,212.0,273.0,2.15,18.5,403.5,172.78,141.63
2016,9,15,9,30,248.0,289.0,2.1,19.0,449.0,172.97,141.13
2016,9,15,9,45,359.0,273.5,2.1,19.5,519.0,167.46,135.99
2016,9,15,10,0,470.0,258.0,2.1,20.0,589.0,152.11,122.79
2016,9,15,10,15,522.5,250.5,2.1,20.0,632.5,176.69,122.7
2016,9,15,10,30,575.0,243.0,2.1,20.0,676.0,220.26,146.62
2016,9,15,10,45,301.5,276.0,2.15,20.5,503.5,236.04,169.34
2016,9,15,11,0,28.0,309.0,2.2,21.0,331.0,223.68,170.87
2016,9,15,11,15,264.0,304.5,2.3,21.0,518.0,293.94,218.6
2016,9,15,11,30,500.0,300.0,2.4,21.0,705.0,402.24,297.95
2016,9,15,11,45,509.5,294.5,2.55,21.5,709.5,441.59,330.29
2016,9,15,12,0,519.0,289.0,2.7,22.0,714.0,480.88,362.33
2016,9,15,12,15,519.5,287.5,2.85,22.0,711.5,517.99,392.87
2016,9,15,12,30,520.0,286.0,3.0,22.0,709.0,553.89,421.99
2016,9,15,12,45,510.0,286.5,3.15,22.0,697.0,583.31,445.84
2016,9,15,13,0,500.0,287.0,3.3,22.0,685.0,610.32,467.57
2016,9,15,13,15,499.0,280.5,3.45,22.0,669.5,635.4,487.84
2016,9,15,13,30,498.0,274.0,3.6,22.0,654.0,658.29,506.39
2016,9,15,13,45,450.0,284.5,3.75,22.0,619.0,656.59,506.04
2016,9,15,14,0,402.0,295.0,3.9,22.0,584.0,633.6,490.44
2016,9,15,14,15,399.5,281.0,4.0,21.5,558.0,637.66,496.3
2016,9,15,14,30,397.0,267.0,4.1,21.0,532.0,639.35,500.33
2016,9,15,14,45,393.5,251.5,4.2,21.0,500.5,636.17,499.91
2016,9,15,15,0,390.0,236.0,4.3,21.0,469.0,630.59,497.77
2016,9,15,15,15,394.5,213.5,4.35,20.5,433.5,622.07,494.72
2016,9,15,15,30,399.0,191.0,4.4,20.0,398.0,634.24,506.75
2016,9,15,15,45,568.0,138.0,4.45,20.0,402.0,743.42,593.34
2016,9,15,16,0,737.0,85.0,4.5,20.0,406.0,858.34,679.26
2016,9,15,16,15,700.5,80.0,4.45,19.5,354.5,819.31,652.71
2016,9,15,16,30,664.0,75.0,4.4,19.0,303.0,777.43,624.11
2016,9,15,16,45,610.5,68.5,4.4,18.5,251.0,714.93,578.76
2016,9,15,17,0,557.0,62.0,4.4,18.0,199.0,650.82,529.73
2016,9,15,17,15,474.5,53.0,4.3,17.5,150.0,555.85,453.09
2016,9,15,17,30,392.0,44.0,4.2,17.0,101.0,461.59,372.57
2016,9,15,17,45,258.0,30.5,4.15,16.5,61.5,321.21,237.78
2016,9,15,18,0,124.0,17.0,4.1,16.0,22.0,117.8,0.0
2016,9,15,18,15,62.0,8.5,4.0,15.5,11.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,180.0,16.5,1.8,13.5,37.0,13.35,0.0
2016,9,16,6,30,360.0,33.0,1.7,14.0,74.0,27.24,17.45
2016,9,16,6,45,453.5,42.0,1.65,14.5,121.5,34.6,24.77
2016,9,16,7,0,547.0,51.0,1.6,15.0,169.0,42.03,31.71
2016,9,16,7,15,604.5,57.5,1.5,15.5,220.5,47.24,36.48
2016,9,16,7,30,662.0,64.0,1.4,16.0,272.0,52.46,41.08
2016,9,16,7,45,337.5,104.0,1.3,16.5,211.0,73.42,59.37
2016,9,16,8,0,13.0,144.0,1.2,17.0,150.0,103.65,85.32
2016,9,16,8,15,16.0,161.5,1.1,17.0,169.5,115.86,95.47
2016,9,16,8,30,19.0,179.0,1.0,17.0,189.0,127.95,105.43
2016,9,16,8,45,102.0,217.0,0.95,17.5,275.0,146.47,120.5
2016,9,16,9,0,185.0,255.0,0.9,18.0,361.0,162.71,133.39
2016,9,16,9,15,304.0,251.0,0.85,18.5,439.5,156.55,127.56
2016,9,16,9,30,423.0,247.0,0.8,19.0,518.0,149.37,121.05
2016,9,16,9,45,487.0,236.5,0.8,19.5,565.5,143.55,115.76
2016,9,16,10,0,551.0,226.0,0.8,20.0,613.0,138.14,110.87
2016,9,16,10,15,552.0,237.5,0.9,20.5,638.5,171.49,117.4
2016,9,16,10,30,553.0,249.0,1.0,21.0,664.0,220.28,146.35
2016,9,16,10,45,540.5,263.0,1.1,22.0,677.5,268.49,182.29
2016,9,16,11,0,528.0,277.0,1.2,23.0,691.0,315.64,220.22
2016,9,16,11,15,497.5,293.5,1.4,23.0,689.0,357.53,256.46
2016,9,16,11,30,467.0,310.0,1.6,23.0,687.0,396.17,289.87
2016,9,16,11,45,476.5,305.0,1.85,23.5,691.0,434.28,321.19
2016,9,16,12,0,486.0,300.0,2.1,24.0,695.0,472.4,352.06
2016,9,16,12,15,471.5,308.0,2.3,24.0,691.0,506.99,380.32
2016,9,16,12,30,457.0,316.0,2.5,24.0,687.0,539.4,406.39
2016,9,16,12,45,502.0,295.5,2.7,24.0,697.5,585.04,442.24
2016,9,16,13,0,547.0,275.0,2.9,24.0,708.0,632.03,478.88
2016,9,16,13,15,555.5,261.5,2.95,24.0,692.0,659.5,500.49
2016,9,16,13,30,564.0,248.0,3.0,24.0,676.0,684.93,520.61
2016,9,16,13,45,563.5,238.0,3.05,24.0,653.5,704.25,536.13
2016,9,16,14,0,563.0,228.0,3.1,24.0,631.0,720.85,549.71
2016,9,16,14,15,589.5,207.0,3.05,23.5,611.5,754.29,576.3
2016,9,16,14,30,616.0,186.0,3.0,23.0,592.0,779.83,597.42
2016,9,16,14,45,617.5,170.5,3.0,23.0,557.0,785.36,603.18
2016,9,16,15,0,619.0,155.0,3.0,23.0,522.0,787.38,606.07
2016,9,16,15,15,600.0,149.0,2.95,22.5,482.5,776.71,601.0
2016,9,16,15,30,581.0,143.0,2.9,22.0,443.0,762.47,593.51
2016,9,16,15,45,664.5,111.5,2.85,22.0,422.5,815.07,632.64
2016,9,16,16,0,748.0,80.0,2.8,22.0,402.0,854.76,661.78
2016,9,16,16,15,712.5,75.5,2.75,21.5,351.0,823.18,641.69
2016,9,16,16,30,677.0,71.0,2.7,21.0,300.0,782.93,615.12
2016,9,16,16,45,624.0,64.5,2.65,21.0,248.0,720.88,570.11
2016,9,16,17,0,571.0,58.0,2.6,21.0,196.0,657.32,521.74
2016,9,16,17,15,489.0,49.5,2.6,20.0,147.0,563.62,449.51
2016,9,16,17,30,407.0,41.0,2.6,19.0,98.0,470.82,372.58
2016,9,16,17,45,269.5,28.0,2.6,18.5,59.0,327.62,230.66
2016,9,16,18,0,132.0,15.0,2.6,18.0,20.0,122.62,0.0
2016,9,16,18,15,66.0,7.5,2.6,17.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,16.5,1.2,13.5,36.0,13.37,0.0
2016,9,17,6,30,358.0,33.0,1.1,14.0,72.0,27.26,17.38
2016,9,17,6,45,455.0,41.5,1.0,14.5,119.5,34.23,24.44
2016,9,17,7,0,552.0,50.0,0.9,15.0,167.0,41.32,31.09
2016,9,17,7,15,609.5,56.0,0.8,15.5,218.0,46.19,35.56
2016,9,17,7,30,667.0,62.0,0.7,16.0,269.0,55.31,43.61
2016,9,17,7,45,342.0,104.0,0.6,16.5,211.0,73.53,59.45
2016,9,17,8,0,17.0,146.0,0.5,17.0,153.0,104.85,86.24
2016,9,17,8,15,59.5,178.0,0.5,17.5,206.5,121.65,100.05
2016,9,17,8,30,102.0,210.0,0.5,18.0,260.0,141.04,115.84
2016,9,17,8,45,224.0,219.0,0.55,18.5,342.5,144.9,118.44
2016,9,17,9,0,346.0,228.0,0.6,19.0,425.0,146.41,119.15
2016,9,17,9,15,380.5,237.5,0.65,19.5,469.0,151.64,122.95
2016,9,17,9,30,415.0,247.0,0.7,20.0,513.0,149.37,120.55
2016,9,17,9,45,479.5,237.0,0.8,21.0,560.0,143.81,115.32
2016,9,17,10,0,544.0,227.0,0.9,22.0,607.0,138.66,110.49
2016,9,17,10,15,728.0,159.0,1.0,22.0,688.5,136.99,85.52
2016,9,17,10,30,912.0,91.0,1.1,22.0,770.0,184.77,104.05
2016,9,17,10,45,717.0,184.0,1.25,22.5,727.5,253.07,163.35
2016,9,17,11,0,522.0,277.0,1.4,23.0,685.0,313.81,219.48
2016,9,17,11,15,493.0,293.5,1.55,23.0,683.5,355.86,255.66
2016,9,17,11,30,464.0,310.0,1.7,23.0,682.0,394.84,289.19
2016,9,17,11,45,475.0,303.0,1.9,23.5,686.0,432.04,319.73
2016,9,17,12,0,486.0,296.0,2.1,24.0,690.0,469.29,349.87
2016,9,17,12,15,485.5,295.0,2.25,24.0,687.5,504.64,378.66
2016,9,17,12,30,485.0,294.0,2.4,24.0,685.0,538.77,406.07
2016,9,17,12,45,474.5,295.0,2.6,24.5,673.5,566.76,427.87
2016,9,17,13,0,464.0,296.0,2.8,25.0,662.0,592.4,447.58
2016,9,17,13,15,460.5,291.0,2.9,24.5,646.5,615.6,466.88
2016,9,17,13,30,457.0,286.0,3.0,24.0,631.0,636.59,484.53
2016,9,17,13,45,481.0,265.5,3.1,24.0,617.5,663.2,505.91
2016,9,17,14,0,505.0,245.0,3.2,24.0,604.0,688.29,526.23
2016,9,17,14,15,498.5,236.0,3.25,24.0,576.5,696.7,533.81
2016,9,17,14,30,492.0,227.0,3.3,24.0,549.0,702.24,539.5
2016,9,17,14,45,479.5,217.5,3.35,24.0,516.0,698.97,538.87
2016,9,17,15,0,467.0,208.0,3.4,24.0,483.0,692.71,536.17
2016,9,17,15,15,466.5,189.0,3.4,23.5,445.5,684.49,533.43
2016,9,17,15,30,466.0,170.0,3.4,23.0,408.0,673.23,528.49
2016,9,17,15,45,598.0,125.0,3.4,23.0,399.5,765.34,598.49
2016,9,17,16,0,730.0,80.0,3.4,23.0,391.0,835.83,650.13
2016,9,17,16,15,693.5,75.0,3.3,22.5,340.5,802.78,628.26
2016,9,17,16,30,657.0,70.0,3.2,22.0,290.0,761.0,599.94
2016,9,17,16,45,603.5,64.0,3.15,21.5,238.5,699.46,555.8
2016,9,17,17,0,550.0,58.0,3.1,21.0,187.0,636.44,508.09
2016,9,17,17,15,466.0,49.0,3.05,20.0,139.0,540.75,433.06
2016,9,17,17,30,382.0,40.0,3.0,19.0,91.0,446.22,353.41
2016,9,17,17,45,245.0,26.5,3.0,18.5,54.0,300.14,200.79
2016,9,17,18,0,108.0,13.0,3.0,18.0,17.0,100.61,0.0
2016,9,17,18,15,54.0,6.5,3.0,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,177.0,15.5,0.75,15.5,34.5,12.56,0.0
2016,9,18,6,30,354.0,31.0,0.8,16.0,69.0,25.61,15.72
2016,9,18,6,45,448.5,40.0,0.9,16.5,116.0,33.01,23.13
2016,9,18,7,0,543.0,49.0,1.0,17.0,163.0,40.48,30.06
2016,9,18,7,15,601.0,55.0,0.95,17.5,213.5,45.36,34.51
2016,9,18,7,30,659.0,61.0,0.9,18.0,264.0,54.42,42.47
2016,9,18,7,45,698.5,66.0,0.85,19.0,315.5,58.62,45.9
2016,9,18,8,0,738.0,71.0,0.8,20.0,367.0,62.79,49.2
2016,9,18,8,15,765.5,74.5,0.75,20.5,416.0,65.58,51.34
2016,9,18,8,30,793.0,78.0,0.7,21.0,465.0,68.34,53.42
2016,9,18,8,45,618.0,140.5,0.7,22.0,459.5,99.36,79.22
2016,9,18,9,0,443.0,203.0,0.7,23.0,454.0,129.7,103.77
2016,9,18,9,15,653.0,145.5,0.8,24.0,545.0,99.65,78.23
2016,9,18,9,30,863.0,88.0,0.9,25.0,636.0,84.19,65.02
2016,9,18,9,45,882.5,85.5,1.0,26.0,673.0,83.31,63.91
2016,9,18,10,0,902.0,83.0,1.1,27.0,710.0,82.42,62.8
2016,9,18,10,15,740.5,160.0,1.3,27.5,688.5,137.86,84.49
2016,9,18,10,30,579.0,237.0,1.5,28.0,667.0,216.19,138.86
2016,9,18,10,45,589.0,237.5,1.7,28.5,685.0,261.63,171.31
2016,9,18,11,0,599.0,238.0,1.9,29.0,703.0,308.54,208.46
2016,9,18,11,15,598.0,243.5,2.05,29.0,714.5,356.3,248.15
2016,9,18,11,30,597.0,249.0,2.2,29.0,726.0,403.69,287.55
2016,9,18,11,45,596.5,251.0,2.4,29.5,730.0,448.28,323.83
2016,9,18,12,0,596.0,253.0,2.6,30.0,734.0,492.01,358.68
2016,9,18,12,15,765.0,171.0,2.7,30.0,785.5,560.24,411.17
2016,9,18,12,30,934.0,89.0,2.8,30.0,837.0,632.91,467.27
2016,9,18,12,45,927.5,90.5,2.95,30.0,825.0,678.28,502.66
2016,9,18,13,0,921.0,92.0,3.1,30.0,813.0,720.71,535.43
2016,9,18,13,15,916.5,91.5,3.15,30.0,794.5,759.62,564.81
2016,9,18,13,30,912.0,91.0,3.2,30.0,776.0,795.38,589.98
2016,9,18,13,45,905.0,90.0,3.25,30.0,749.5,825.36,611.13
2016,9,18,14,0,898.0,89.0,3.3,30.0,723.0,851.77,629.99
2016,9,18,14,15,888.5,87.0,3.35,30.0,689.5,871.31,644.37
2016,9,18,14,30,879.0,85.0,3.4,30.0,656.0,886.99,656.37
2016,9,18,14,45,865.5,83.0,3.5,30.0,617.0,895.21,663.85
2016,9,18,15,0,852.0,81.0,3.6,30.0,578.0,899.51,668.92
2016,9,18,15,15,833.5,78.5,3.6,29.5,533.5,894.65,668.75
2016,9,18,15,30,815.0,76.0,3.6,29.0,489.0,897.08,673.71
2016,9,18,15,45,790.5,73.0,3.65,28.5,440.5,878.4,664.46
2016,9,18,16,0,766.0,70.0,3.7,28.0,392.0,856.09,652.58
2016,9,18,16,15,730.5,65.5,3.65,27.0,341.0,817.87,629.75
2016,9,18,16,30,695.0,61.0,3.6,26.0,290.0,776.67,603.73
2016,9,18,16,45,643.0,55.5,3.6,25.5,238.5,716.0,560.92
2016,9,18,17,0,591.0,50.0,3.6,25.0,187.0,661.86,520.3
2016,9,18,17,15,508.0,42.5,3.55,24.0,138.5,569.05,448.09
2016,9,18,17,30,425.0,35.0,3.5,23.0,90.0,477.8,370.8
2016,9,18,17,45,278.5,23.0,3.45,22.0,52.5,320.95,195.03
2016,9,18,18,0,132.0,11.0,3.4,21.0,15.0,118.76,0.0
2016,9,18,18,15,66.0,5.5,3.2,20.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,144.0,16.5,1.4,16.5,31.5,13.34,0.0
2016,9,19,6,30,288.0,33.0,1.5,17.0,63.0,27.03,16.64
2016,9,19,6,45,383.5,44.0,1.6,17.5,108.5,35.85,25.41
2016,9,19,7,0,479.0,55.0,1.7,18.0,154.0,44.67,33.54
