Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,15,540.0,62.5,1.7,18.5,203.5,50.41,38.75
2016,9,19,7,30,601.0,70.0,1.7,19.0,253.0,56.15,43.77
2016,9,19,7,45,646.0,74.5,1.7,19.5,304.0,59.48,46.54
2016,9,19,8,0,691.0,79.0,1.7,20.0,355.0,62.84,49.26
2016,9,19,8,15,720.5,83.5,1.75,20.5,403.0,71.37,56.35
2016,9,19,8,30,750.0,88.0,1.8,21.0,451.0,74.6,58.81
2016,9,19,8,45,575.0,150.0,1.85,22.0,444.5,104.95,84.07
2016,9,19,9,0,400.0,212.0,1.9,23.0,438.0,133.93,107.61
2016,9,19,9,15,426.0,222.5,1.95,23.5,478.5,138.63,110.94
2016,9,19,9,30,452.0,233.0,2.0,24.0,519.0,143.2,114.2
2016,9,19,9,45,508.0,225.5,2.1,24.5,563.0,138.9,110.21
2016,9,19,10,0,564.0,218.0,2.2,25.0,607.0,134.93,106.56
2016,9,19,10,15,605.0,214.0,2.3,25.5,647.0,160.13,106.25
2016,9,19,10,30,646.0,210.0,2.4,26.0,687.0,207.66,131.23
2016,9,19,10,45,764.5,158.0,2.5,26.5,738.0,244.82,153.42
2016,9,19,11,0,883.0,106.0,2.6,27.0,789.0,302.29,196.34
2016,9,19,11,15,886.5,107.0,2.7,27.0,802.0,359.79,246.02
2016,9,19,11,30,890.0,108.0,2.8,27.0,815.0,416.69,295.26
2016,9,19,11,45,895.5,106.0,2.9,27.5,821.0,471.39,341.39
2016,9,19,12,0,901.0,104.0,3.0,28.0,827.0,525.08,385.52
2016,9,19,12,15,900.5,104.0,3.15,28.0,824.5,575.9,427.27
2016,9,19,12,30,900.0,104.0,3.3,28.0,822.0,624.72,466.56
2016,9,19,12,45,891.5,106.5,3.45,28.0,809.0,668.44,501.29
2016,9,19,13,0,883.0,109.0,3.6,28.0,796.0,709.19,533.22
2016,9,19,13,15,878.0,108.0,3.7,28.0,777.5,746.17,561.87
2016,9,19,13,30,873.0,107.0,3.8,28.0,759.0,780.04,587.08
2016,9,19,13,45,869.5,104.0,3.95,28.0,734.0,809.9,608.99
2016,9,19,14,0,866.0,101.0,4.1,28.0,709.0,836.42,628.73
2016,9,19,14,15,856.0,99.0,4.1,27.5,676.0,854.97,643.77
2016,9,19,14,30,846.0,97.0,4.1,27.0,643.0,880.09,663.58
2016,9,19,14,45,836.0,93.0,4.2,27.0,605.0,889.23,671.7
2016,9,19,15,0,826.0,89.0,4.3,27.0,567.0,894.43,677.4
2016,9,19,15,15,806.5,86.5,4.25,26.5,522.5,888.71,676.33
2016,9,19,15,30,787.0,84.0,4.2,26.0,478.0,879.06,672.66
2016,9,19,15,45,765.0,79.0,4.2,25.5,430.5,860.12,662.68
2016,9,19,16,0,743.0,74.0,4.2,25.0,383.0,837.57,649.92
2016,9,19,16,15,706.0,69.5,4.1,24.5,332.5,797.94,623.93
2016,9,19,16,30,669.0,65.0,4.0,24.0,282.0,762.37,599.92
2016,9,19,16,45,618.5,58.5,3.9,23.5,231.0,702.99,556.76
2016,9,19,17,0,568.0,52.0,3.8,23.0,180.0,642.25,510.04
2016,9,19,17,15,481.0,43.5,3.75,22.0,132.0,544.87,433.1
2016,9,19,17,30,394.0,35.0,3.7,21.0,84.0,449.29,350.61
2016,9,19,17,45,247.0,22.5,3.65,20.5,48.0,288.86,154.69
2016,9,19,18,0,100.0,10.0,3.6,20.0,12.0,91.01,0.0
2016,9,19,18,15,50.0,5.0,3.55,19.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,148.5,17.0,2.75,14.0,32.0,13.81,0.0
2016,9,20,6,30,297.0,34.0,2.9,14.0,64.0,27.97,17.45
2016,9,20,6,45,401.5,44.0,3.1,14.5,110.5,36.02,25.83
2016,9,20,7,0,506.0,54.0,3.3,15.0,157.0,44.15,33.47
2016,9,20,7,15,568.5,61.0,3.35,15.5,207.5,49.6,38.51
2016,9,20,7,30,631.0,68.0,3.4,16.0,258.0,55.08,43.37
2016,9,20,7,45,315.5,98.5,3.45,16.5,193.5,69.7,56.14
2016,9,20,8,0,0.0,129.0,3.5,17.0,129.0,93.75,76.9
2016,9,20,8,15,33.0,164.0,3.55,17.0,180.0,113.18,93.52
2016,9,20,8,30,66.0,199.0,3.6,17.0,231.0,134.22,111.31
2016,9,20,8,45,185.5,215.5,3.65,17.5,317.0,142.04,117.41
2016,9,20,9,0,305.0,232.0,3.7,18.0,403.0,147.67,121.61
2016,9,20,9,15,160.0,226.0,3.7,18.5,316.5,148.04,121.36
2016,9,20,9,30,15.0,220.0,3.7,19.0,230.0,156.87,128.24
2016,9,20,9,45,251.5,232.0,3.7,19.5,405.0,143.93,116.87
2016,9,20,10,0,488.0,244.0,3.7,20.0,580.0,146.59,118.65
2016,9,20,10,15,525.0,242.0,3.7,20.0,616.5,170.42,119.24
2016,9,20,10,30,562.0,240.0,3.7,20.0,653.0,214.82,143.89
2016,9,20,10,45,547.5,254.0,3.75,20.5,665.5,263.14,180.91
2016,9,20,11,0,533.0,268.0,3.8,21.0,678.0,310.13,220.15
2016,9,20,11,15,528.0,275.5,3.85,21.0,687.5,354.51,258.44
2016,9,20,11,30,523.0,283.0,3.9,21.0,697.0,398.17,296.12
2016,9,20,11,45,503.0,292.0,4.0,21.0,692.0,435.62,328.78
2016,9,20,12,0,483.0,301.0,4.1,21.0,687.0,470.49,358.64
2016,9,20,12,15,473.5,303.5,4.2,21.0,680.5,503.53,386.36
2016,9,20,12,30,464.0,306.0,4.3,21.0,674.0,534.62,412.03
2016,9,20,12,45,483.5,293.5,4.45,21.5,672.0,570.09,440.24
2016,9,20,13,0,503.0,281.0,4.6,22.0,670.0,605.15,467.85
2016,9,20,13,15,481.0,281.5,4.7,21.5,646.5,620.88,482.06
2016,9,20,13,30,459.0,282.0,4.8,21.0,623.0,633.11,493.59
2016,9,20,13,45,442.0,279.0,4.95,21.0,597.5,642.75,502.42
2016,9,20,14,0,425.0,276.0,5.1,21.0,572.0,649.25,508.87
2016,9,20,14,15,509.5,230.0,5.1,21.0,568.5,698.14,548.93
2016,9,20,14,30,594.0,184.0,5.1,21.0,565.0,754.25,593.92
2016,9,20,14,45,603.5,167.0,5.2,21.0,533.5,764.73,604.15
2016,9,20,15,0,613.0,150.0,5.3,21.0,502.0,771.95,611.45
2016,9,20,15,15,537.5,157.5,5.35,20.5,448.0,712.95,570.36
2016,9,20,15,30,462.0,165.0,5.4,20.0,394.0,661.32,533.2
2016,9,20,15,45,588.0,122.5,5.45,19.5,383.5,748.96,604.14
2016,9,20,16,0,714.0,80.0,5.5,19.0,373.0,822.02,661.85
2016,9,20,16,15,675.0,75.0,5.5,18.5,322.5,780.72,633.08
2016,9,20,16,30,636.0,70.0,5.5,18.0,272.0,736.75,601.62
2016,9,20,16,45,577.5,63.5,5.5,18.0,221.5,670.23,549.77
2016,9,20,17,0,519.0,57.0,5.5,18.0,171.0,602.36,494.26
2016,9,20,17,15,428.0,47.0,5.4,17.5,124.0,500.12,408.81
2016,9,20,17,30,337.0,37.0,5.3,17.0,77.0,399.62,317.82
2016,9,20,17,45,168.5,18.5,5.25,16.5,38.5,212.42,91.24
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,140.0,17.0,5.15,14.0,30.5,13.01,0.0
2016,9,21,6,30,280.0,34.0,5.4,14.0,61.0,27.96,17.2
2016,9,21,6,45,386.0,44.0,5.7,14.5,107.0,35.96,25.71
2016,9,21,7,0,492.0,54.0,6.0,15.0,153.0,44.07,33.35
2016,9,21,7,15,256.0,81.5,6.1,15.0,134.0,59.65,47.46
2016,9,21,7,30,20.0,109.0,6.2,15.0,115.0,78.62,64.41
2016,9,21,7,45,26.0,128.5,6.3,15.5,138.0,89.95,74.25
2016,9,21,8,0,32.0,148.0,6.4,16.0,161.0,102.65,85.08
2016,9,21,8,15,16.0,135.5,6.45,16.0,142.0,99.2,81.83
2016,9,21,8,30,0.0,123.0,6.5,16.0,123.0,91.54,74.9
2016,9,21,8,45,22.5,174.5,6.6,16.5,187.0,126.02,104.41
2016,9,21,9,0,45.0,226.0,6.7,17.0,251.0,150.63,125.01
2016,9,21,9,15,91.5,256.5,6.75,17.0,312.5,168.53,139.92
2016,9,21,9,30,138.0,287.0,6.8,17.0,374.0,177.6,147.27
2016,9,21,9,45,220.5,294.5,6.9,17.0,442.0,183.78,152.18
2016,9,21,10,0,303.0,302.0,7.0,17.0,510.0,179.4,148.19
2016,9,21,10,15,439.0,268.0,7.0,17.0,582.0,178.25,129.73
2016,9,21,10,30,575.0,234.0,7.0,17.0,654.0,212.67,144.12
2016,9,21,10,45,558.5,248.5,7.0,17.5,666.0,261.59,182.51
2016,9,21,11,0,542.0,263.0,7.0,18.0,678.0,308.95,223.19
2016,9,21,11,15,558.0,263.5,7.0,18.0,697.0,355.77,263.94
2016,9,21,11,30,574.0,264.0,7.0,18.0,716.0,403.9,306.1
2016,9,21,11,45,550.5,274.5,7.0,18.0,709.5,443.33,341.73
2016,9,21,12,0,527.0,285.0,7.0,18.0,703.0,479.79,374.07
2016,9,21,12,15,544.0,277.5,7.1,18.0,708.0,521.31,409.65
2016,9,21,12,30,561.0,270.0,7.2,18.0,713.0,562.85,444.83
2016,9,21,12,45,486.5,294.0,7.3,18.0,674.5,571.93,453.65
2016,9,21,13,0,412.0,318.0,7.4,18.0,636.0,573.45,455.84
2016,9,21,13,15,413.5,309.0,7.45,18.0,621.5,595.14,474.37
2016,9,21,13,30,415.0,300.0,7.5,18.0,607.0,614.92,491.27
2016,9,21,13,45,416.0,289.0,7.55,18.0,587.0,630.52,504.95
2016,9,21,14,0,417.0,278.0,7.6,18.0,567.0,643.9,516.93
2016,9,21,14,15,653.5,186.0,7.65,18.0,613.0,784.69,631.98
2016,9,21,14,30,890.0,94.0,7.7,18.0,659.0,902.36,722.88
2016,9,21,14,45,879.0,90.5,7.75,18.0,619.5,911.54,731.17
2016,9,21,15,0,868.0,87.0,7.8,18.0,580.0,927.52,745.15
2016,9,21,15,15,848.5,84.0,7.75,17.5,534.0,921.65,743.95
2016,9,21,15,30,829.0,81.0,7.7,17.0,488.0,911.68,739.8
2016,9,21,15,45,805.5,77.0,7.7,17.0,439.0,892.73,727.55
2016,9,21,16,0,782.0,73.0,7.7,17.0,390.0,870.01,712.19
2016,9,21,16,15,743.5,68.5,7.65,16.5,337.5,828.87,683.18
2016,9,21,16,30,705.0,64.0,7.6,16.0,285.0,784.56,650.48
2016,9,21,16,45,645.5,58.0,7.55,16.0,231.5,724.64,602.36
2016,9,21,17,0,586.0,52.0,7.5,16.0,178.0,656.07,544.6
2016,9,21,17,15,488.5,43.5,7.45,15.5,129.0,549.23,453.42
2016,9,21,17,30,391.0,35.0,7.4,15.0,80.0,444.12,354.2
2016,9,21,17,45,195.5,17.5,7.4,14.5,40.0,230.6,61.22
2016,9,21,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,138.5,16.5,7.75,13.0,29.5,12.62,0.0
2016,9,22,6,30,277.0,33.0,7.8,13.0,59.0,27.15,16.35
2016,9,22,6,45,384.0,43.5,7.85,13.5,105.0,35.59,25.43
2016,9,22,7,0,491.0,54.0,7.9,14.0,151.0,44.11,33.48
2016,9,22,7,15,556.5,61.5,7.75,14.0,202.0,49.93,38.99
2016,9,22,7,30,622.0,69.0,7.6,14.0,253.0,55.78,44.33
2016,9,22,7,45,673.0,73.0,7.45,14.5,305.5,58.89,46.99
2016,9,22,8,0,724.0,77.0,7.3,15.0,358.0,67.21,54.17
2016,9,22,8,15,754.0,81.0,7.15,15.5,407.5,70.26,56.59
2016,9,22,8,30,784.0,85.0,7.0,16.0,457.0,73.27,58.94
2016,9,22,8,45,624.0,138.0,6.85,16.5,453.0,98.45,80.56
2016,9,22,9,0,464.0,191.0,6.7,17.0,449.0,123.89,102.1
2016,9,22,9,15,480.0,201.0,6.6,17.0,485.0,128.47,105.72
2016,9,22,9,30,496.0,211.0,6.5,17.0,521.0,132.89,109.23
2016,9,22,9,45,525.0,213.5,6.4,17.5,557.0,133.49,109.28
2016,9,22,10,0,554.0,216.0,6.3,18.0,593.0,134.17,109.43
2016,9,22,10,15,555.5,225.5,6.2,18.0,616.5,162.69,114.12
2016,9,22,10,30,557.0,235.0,6.1,18.0,640.0,210.49,142.55
2016,9,22,10,45,556.5,243.0,6.0,18.5,657.5,257.54,178.44
2016,9,22,11,0,556.0,251.0,5.9,19.0,675.0,304.65,217.99
2016,9,22,11,15,555.0,256.5,5.85,19.0,685.5,349.92,257.78
2016,9,22,11,30,554.0,262.0,5.8,19.0,696.0,394.78,297.32
2016,9,22,11,45,580.5,254.5,5.8,19.5,711.0,441.57,336.96
2016,9,22,12,0,607.0,247.0,5.8,20.0,726.0,491.27,378.3
2016,9,22,12,15,607.0,245.5,5.85,20.0,723.0,531.87,412.96
2016,9,22,12,30,607.0,244.0,5.9,20.0,720.0,571.02,445.85
2016,9,22,12,45,605.0,240.5,5.95,20.0,709.0,605.66,474.8
2016,9,22,13,0,603.0,237.0,6.0,20.0,698.0,638.15,501.67
2016,9,22,13,15,600.0,232.0,6.0,20.0,681.0,666.34,524.86
2016,9,22,13,30,597.0,227.0,6.0,20.0,664.0,691.88,545.84
2016,9,22,13,45,597.5,215.5,6.05,20.0,640.0,711.78,562.79
2016,9,22,14,0,598.0,204.0,6.1,20.0,616.0,728.75,577.53
2016,9,22,14,15,595.5,193.5,6.1,20.0,586.5,741.06,588.59
2016,9,22,14,30,593.0,183.0,6.1,20.0,557.0,750.16,597.32
2016,9,22,14,45,712.5,136.5,6.2,20.0,558.0,828.42,658.58
2016,9,22,15,0,832.0,90.0,6.3,20.0,559.0,896.36,710.58
2016,9,22,15,15,811.5,87.0,6.4,19.5,513.5,889.07,708.68
2016,9,22,15,30,791.0,84.0,6.5,19.0,468.0,877.79,704.17
2016,9,22,15,45,758.0,81.5,6.6,19.0,418.5,851.44,686.89
2016,9,22,16,0,725.0,79.0,6.7,19.0,369.0,827.95,671.44
2016,9,22,16,15,684.0,74.0,6.65,18.5,318.0,784.79,640.99
2016,9,22,16,30,643.0,69.0,6.6,18.0,267.0,738.95,607.21
2016,9,22,16,45,578.5,62.5,6.6,17.5,215.5,666.94,551.08
2016,9,22,17,0,514.0,56.0,6.6,17.0,164.0,593.64,490.87
2016,9,22,17,15,415.0,46.0,6.4,16.5,117.0,484.6,397.91
2016,9,22,17,30,316.0,36.0,6.2,16.0,70.0,377.32,296.41
2016,9,22,17,45,158.0,18.0,6.05,15.5,35.0,195.79,1.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.0,13.5,2.7,12.5,29.5,10.62,0.0
2016,9,23,6,30,338.0,27.0,2.8,13.0,59.0,22.36,12.26
2016,9,23,6,45,439.5,36.0,2.9,13.5,104.5,29.84,20.42
2016,9,23,7,0,541.0,45.0,3.0,14.0,150.0,37.43,27.59
2016,9,23,7,15,601.0,51.0,2.95,14.5,200.5,42.4,32.24
2016,9,23,7,30,661.0,57.0,2.9,15.0,251.0,51.32,40.21
2016,9,23,7,45,701.5,61.5,2.9,15.5,301.5,55.25,43.59
2016,9,23,8,0,742.0,66.0,2.9,16.0,352.0,59.16,46.87
2016,9,23,8,15,769.0,69.0,2.85,16.5,400.0,61.71,48.88
2016,9,23,8,30,796.0,72.0,2.8,17.0,448.0,64.25,50.83
2016,9,23,8,45,816.0,74.5,2.8,18.0,492.5,66.26,52.21
2016,9,23,9,0,836.0,77.0,2.8,19.0,537.0,76.01,60.22
2016,9,23,9,15,850.5,79.0,2.75,19.0,576.5,77.99,61.74
2016,9,23,9,30,865.0,81.0,2.7,19.0,616.0,79.87,63.18
2016,9,23,9,45,876.0,82.0,2.7,19.5,650.0,80.95,63.82
2016,9,23,10,0,887.0,83.0,2.7,20.0,684.0,81.95,64.41
2016,9,23,10,15,894.0,84.5,2.7,20.5,711.0,115.24,67.29
2016,9,23,10,30,901.0,86.0,2.7,21.0,738.0,174.9,98.44
2016,9,23,10,45,905.5,87.0,2.75,21.5,757.5,234.21,142.58
2016,9,23,11,0,910.0,88.0,2.8,22.0,777.0,293.42,192.45
2016,9,23,11,15,913.0,88.5,2.9,22.0,789.5,351.47,243.87
2016,9,23,11,30,916.0,89.0,3.0,22.0,802.0,408.76,294.79
2016,9,23,11,45,915.0,89.5,3.2,22.0,805.5,463.36,343.12
2016,9,23,12,0,914.0,90.0,3.4,22.0,809.0,516.3,389.08
2016,9,23,12,15,913.0,90.0,3.55,22.0,805.0,566.94,432.08
2016,9,23,12,30,912.0,90.0,3.7,22.0,801.0,615.48,472.46
2016,9,23,12,45,747.5,162.0,3.9,22.0,739.0,628.92,484.46
2016,9,23,13,0,583.0,234.0,4.1,22.0,677.0,621.51,479.79
2016,9,23,13,15,582.0,227.0,4.25,21.5,660.0,648.49,503.02
2016,9,23,13,30,581.0,220.0,4.4,21.0,643.0,672.96,524.23
2016,9,23,13,45,578.0,212.0,4.6,21.0,619.5,685.73,536.33
2016,9,23,14,0,575.0,204.0,4.8,21.0,596.0,701.56,550.54
2016,9,23,14,15,570.0,194.5,4.9,21.0,567.5,711.31,559.88
2016,9,23,14,30,565.0,185.0,5.0,21.0,539.0,718.03,567.05
2016,9,23,14,45,556.0,175.5,5.15,21.0,505.0,718.17,569.57
2016,9,23,15,0,547.0,166.0,5.3,21.0,471.0,715.23,569.84
2016,9,23,15,15,666.5,120.5,5.35,20.5,462.0,798.55,635.23
2016,9,23,15,30,786.0,75.0,5.4,20.0,453.0,859.95,683.52
2016,9,23,15,45,758.5,72.0,5.5,20.0,405.0,838.15,669.55
2016,9,23,16,0,731.0,69.0,5.6,20.0,357.0,812.82,653.0
2016,9,23,16,15,692.0,64.5,5.55,19.5,307.0,771.4,624.19
2016,9,23,16,30,653.0,60.0,5.5,19.0,257.0,733.9,597.11
2016,9,23,16,45,595.5,54.0,5.45,18.5,207.5,669.3,547.18
2016,9,23,17,0,538.0,48.0,5.4,18.0,158.0,603.71,493.49
2016,9,23,17,15,442.0,39.0,5.3,17.5,112.0,499.19,405.07
2016,9,23,17,30,346.0,30.0,5.2,17.0,66.0,397.59,305.16
2016,9,23,17,45,173.0,15.0,5.15,16.5,33.0,201.07,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,183.5,12.5,2.0,14.5,29.0,9.83,0.0
2016,9,24,6,30,367.0,25.0,2.0,15.0,58.0,20.82,10.65
2016,9,24,6,45,468.0,33.0,2.05,15.5,104.0,30.0,20.34
2016,9,24,7,0,569.0,41.0,2.1,16.0,150.0,37.45,27.36
2016,9,24,7,15,629.0,46.5,2.05,16.5,201.0,42.53,32.08
2016,9,24,7,30,689.0,52.0,2.0,17.0,252.0,47.66,36.66
2016,9,24,7,45,728.5,56.0,1.95,17.5,303.0,51.37,39.84
2016,9,24,8,0,768.0,60.0,1.9,18.0,354.0,55.08,42.92
2016,9,24,8,15,795.5,63.0,1.9,18.5,403.0,57.83,45.11
2016,9,24,8,30,823.0,66.0,1.9,19.0,452.0,67.26,53.04
2016,9,24,8,45,843.5,68.0,1.95,19.5,497.5,69.7,54.86
2016,9,24,9,0,864.0,70.0,2.0,20.0,543.0,72.05,56.59
2016,9,24,9,15,878.5,72.0,2.15,20.5,583.5,74.16,58.11
2016,9,24,9,30,893.0,74.0,2.3,21.0,624.0,76.17,59.54
2016,9,24,9,45,907.0,74.0,2.45,22.0,659.0,76.81,59.7
2016,9,24,10,0,921.0,74.0,2.6,23.0,694.0,77.41,59.84
2016,9,24,10,15,928.5,75.0,2.65,23.5,722.0,110.56,62.43
2016,9,24,10,30,936.0,76.0,2.7,24.0,750.0,171.84,93.62
2016,9,24,10,45,941.5,76.5,2.75,24.5,770.5,232.87,138.38
2016,9,24,11,0,947.0,77.0,2.8,25.0,791.0,293.85,189.13
2016,9,24,11,15,950.5,77.5,2.85,25.0,804.0,353.92,241.69
2016,9,24,11,30,954.0,78.0,2.9,25.0,817.0,413.22,293.73
2016,9,24,11,45,955.5,78.0,2.95,25.5,821.5,470.27,342.57
2016,9,24,12,0,957.0,78.0,3.0,26.0,826.0,525.81,388.85
2016,9,24,12,15,956.0,78.0,3.1,26.0,822.5,578.29,432.43
2016,9,24,12,30,955.0,78.0,3.2,26.0,819.0,628.56,473.25
2016,9,24,12,45,943.5,82.5,3.35,26.5,805.5,673.99,508.7
2016,9,24,13,0,932.0,87.0,3.5,27.0,792.0,716.12,540.88
2016,9,24,13,15,927.0,86.5,3.6,27.0,772.5,754.63,570.87
2016,9,24,13,30,922.0,86.0,3.7,27.0,753.0,789.9,596.68
2016,9,24,13,45,913.5,85.0,3.85,27.0,725.5,818.53,617.84
2016,9,24,14,0,905.0,84.0,4.0,27.0,698.0,843.46,636.62
2016,9,24,14,15,894.5,82.5,4.05,26.5,664.0,862.39,652.25
2016,9,24,14,30,884.0,81.0,4.1,26.0,630.0,877.45,665.46
2016,9,24,14,45,869.0,79.0,4.2,26.0,590.0,884.02,671.95
2016,9,24,15,0,854.0,77.0,4.3,26.0,550.0,886.62,675.9
2016,9,24,15,15,834.5,74.5,4.35,25.5,505.0,891.14,682.47
2016,9,24,15,30,815.0,72.0,4.4,25.0,460.0,881.43,679.11
2016,9,24,15,45,787.0,69.0,4.45,25.0,411.0,859.28,665.6
2016,9,24,16,0,759.0,66.0,4.5,25.0,362.0,833.53,649.24
2016,9,24,16,15,720.0,61.5,4.45,24.0,310.5,792.09,622.85
2016,9,24,16,30,681.0,57.0,4.4,23.0,259.0,747.75,592.88
2016,9,24,16,45,619.5,51.5,4.4,22.5,208.0,678.77,541.44
2016,9,24,17,0,558.0,46.0,4.4,22.0,157.0,617.7,492.7
2016,9,24,17,15,457.5,37.5,4.3,21.0,110.5,509.88,404.42
2016,9,24,17,30,357.0,29.0,4.2,20.0,64.0,405.19,299.6
2016,9,24,17,45,178.5,14.5,4.1,19.0,32.0,201.86,0.0
2016,9,24,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,184.0,12.5,2.9,15.5,28.5,9.83,0.0
2016,9,25,6,30,368.0,25.0,3.0,16.0,57.0,20.85,10.26
2016,9,25,6,45,476.5,33.5,3.15,17.0,104.5,28.08,18.48
2016,9,25,7,0,585.0,42.0,3.3,18.0,152.0,38.45,27.94
2016,9,25,7,15,645.5,47.5,3.15,18.5,203.5,43.53,32.64
2016,9,25,7,30,706.0,53.0,3.0,19.0,255.0,48.67,37.21
2016,9,25,7,45,746.0,57.0,2.9,19.5,307.0,52.39,40.39
2016,9,25,8,0,786.0,61.0,2.8,20.0,359.0,56.11,43.47
2016,9,25,8,15,813.0,64.0,2.7,20.5,408.5,58.86,45.64
2016,9,25,8,30,840.0,67.0,2.6,21.0,458.0,68.21,53.44
2016,9,25,8,45,859.0,69.5,2.55,22.0,503.5,70.99,55.41
2016,9,25,9,0,878.0,72.0,2.5,23.0,549.0,73.64,57.26
2016,9,25,9,15,891.5,73.5,2.45,24.0,589.0,75.41,58.34
2016,9,25,9,30,905.0,75.0,2.4,25.0,629.0,77.08,59.34
2016,9,25,9,45,919.0,74.5,2.35,26.0,664.0,77.42,59.23
2016,9,25,10,0,933.0,74.0,2.3,27.0,699.0,77.72,59.11
2016,9,25,10,15,939.5,75.0,2.15,27.5,726.5,110.23,61.35
2016,9,25,10,30,946.0,76.0,2.0,28.0,754.0,172.06,91.92
2016,9,25,10,45,949.0,78.0,1.85,28.5,773.5,234.25,136.52
2016,9,25,11,0,952.0,80.0,1.7,29.0,793.0,296.15,186.7
2016,9,25,11,15,954.5,80.0,1.5,29.5,805.5,355.91,236.83
2016,9,25,11,30,957.0,80.0,1.3,30.0,818.0,414.73,285.66
2016,9,25,11,45,956.0,81.5,1.15,30.5,821.5,472.12,332.01
2016,9,25,12,0,955.0,83.0,1.0,31.0,825.0,527.8,375.14
2016,9,25,12,15,954.0,82.5,0.8,31.5,821.0,579.86,413.3
2016,9,25,12,30,953.0,82.0,0.6,32.0,817.0,629.67,447.74
2016,9,25,12,45,944.5,84.5,0.4,32.5,803.5,675.11,477.2
2016,9,25,13,0,936.0,87.0,0.2,33.0,790.0,717.41,503.04
2016,9,25,13,15,930.5,86.0,0.4,33.0,770.0,755.19,531.95
2016,9,25,13,30,925.0,85.0,0.6,33.0,750.0,789.63,557.32
2016,9,25,13,45,914.5,85.5,0.85,33.0,722.0,818.28,579.57
2016,9,25,14,0,904.0,86.0,1.1,33.0,694.0,843.19,599.47
2016,9,25,14,15,893.0,84.0,1.3,32.5,660.0,861.13,615.58
2016,9,25,14,30,882.0,82.0,1.5,32.0,626.0,875.14,629.36
2016,9,25,14,45,863.5,81.0,1.7,32.0,585.0,879.73,635.92
2016,9,25,15,0,845.0,80.0,1.9,32.0,544.0,890.68,646.72
2016,9,25,15,15,825.0,77.5,2.05,31.5,498.5,884.38,647.05
2016,9,25,15,30,805.0,75.0,2.2,31.0,453.0,874.13,644.84
2016,9,25,15,45,773.0,72.0,2.35,31.0,403.5,848.18,630.62
2016,9,25,16,0,741.0,69.0,2.5,31.0,354.0,818.59,613.45
2016,9,25,16,15,700.0,64.5,2.65,30.0,303.0,775.29,588.25
2016,9,25,16,30,659.0,60.0,2.8,29.0,252.0,736.38,564.42
2016,9,25,16,45,593.5,53.5,2.95,28.0,201.0,663.85,513.94
2016,9,25,17,0,528.0,47.0,3.1,27.0,150.0,590.52,459.1
2016,9,25,17,15,425.5,37.5,3.15,25.5,104.0,480.32,372.19
2016,9,25,17,30,323.0,28.0,3.2,24.0,58.0,373.75,263.84
2016,9,25,17,45,161.5,14.0,3.25,23.0,29.0,146.6,0.0
2016,9,25,18,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,14.0,1.2,18.5,24.0,11.02,0.0
2016,9,26,6,30,236.0,28.0,1.2,19.0,48.0,22.94,11.24
2016,9,26,6,45,339.0,41.0,1.3,19.5,92.0,33.46,22.8
2016,9,26,7,0,442.0,54.0,1.4,20.0,136.0,43.91,32.4
2016,9,26,7,15,509.0,63.0,1.35,20.5,185.5,50.8,38.67
2016,9,26,7,30,576.0,72.0,1.3,21.0,235.0,57.66,44.69
2016,9,26,7,45,622.0,78.5,1.3,21.5,285.5,62.33,48.65
2016,9,26,8,0,668.0,85.0,1.3,22.0,336.0,66.98,52.45
2016,9,26,8,15,700.5,90.0,1.2,23.0,385.0,70.3,54.92
2016,9,26,8,30,733.0,95.0,1.1,24.0,434.0,73.59,57.3
2016,9,26,8,45,756.5,99.0,1.05,25.0,479.5,75.98,58.89
2016,9,26,9,0,780.0,103.0,1.0,26.0,525.0,84.81,65.8
2016,9,26,9,15,797.5,106.5,0.95,26.5,565.5,86.77,67.09
2016,9,26,9,30,815.0,110.0,0.9,27.0,606.0,88.7,68.35
2016,9,26,9,45,828.5,112.0,0.9,28.0,641.0,89.52,68.57
2016,9,26,10,0,842.0,114.0,0.9,29.0,676.0,90.35,68.81
2016,9,26,10,15,851.5,116.0,1.0,29.0,703.5,120.37,70.98
2016,9,26,10,30,861.0,118.0,1.1,29.0,731.0,179.93,100.68
2016,9,26,10,45,868.5,118.5,1.2,29.5,752.0,239.01,142.31
2016,9,26,11,0,876.0,119.0,1.3,30.0,773.0,302.76,192.87
2016,9,26,11,15,880.0,120.0,1.45,30.0,785.5,360.22,241.22
2016,9,26,11,30,884.0,121.0,1.6,30.0,798.0,417.1,289.33
2016,9,26,11,45,887.0,120.0,1.8,30.5,803.0,471.31,334.34
2016,9,26,12,0,890.0,119.0,2.0,31.0,808.0,524.25,377.31
2016,9,26,12,15,713.5,193.0,2.1,31.0,743.5,545.08,396.74
2016,9,26,12,30,537.0,267.0,2.2,31.0,679.0,543.69,398.4
2016,9,26,12,45,552.0,256.5,2.35,31.0,674.5,579.65,426.65
2016,9,26,13,0,567.0,246.0,2.5,31.0,670.0,614.72,453.79
2016,9,26,13,15,572.0,235.0,2.55,31.0,653.0,641.11,474.22
2016,9,26,13,30,577.0,224.0,2.6,31.0,636.0,665.3,493.01
2016,9,26,13,45,578.5,213.0,2.7,31.0,613.0,684.4,508.38
2016,9,26,14,0,580.0,202.0,2.8,31.0,590.0,700.81,521.9
2016,9,26,14,15,733.0,143.5,2.8,30.5,608.0,803.11,596.65
2016,9,26,14,30,886.0,85.0,2.8,30.0,626.0,880.32,650.42
2016,9,26,14,45,873.5,82.0,2.85,30.0,586.0,888.06,656.84
2016,9,26,15,0,861.0,79.0,2.9,30.0,546.0,891.83,661.34
2016,9,26,15,15,841.0,76.0,2.85,29.5,500.5,895.34,666.46
2016,9,26,15,30,821.0,73.0,2.8,29.0,455.0,884.54,661.98
2016,9,26,15,45,793.5,69.5,2.75,28.5,405.5,862.23,649.66
2016,9,26,16,0,766.0,66.0,2.7,28.0,356.0,836.27,634.48
2016,9,26,16,15,725.5,61.5,2.6,27.0,304.5,793.45,607.66
2016,9,26,16,30,685.0,57.0,2.5,26.0,253.0,747.66,577.25
2016,9,26,16,45,623.0,50.5,2.45,25.5,201.5,677.08,525.88
2016,9,26,17,0,561.0,44.0,2.4,25.0,150.0,614.72,477.1
2016,9,26,17,15,457.5,35.0,2.25,24.0,103.5,504.2,388.24
2016,9,26,17,30,354.0,26.0,2.1,23.0,57.0,395.18,266.46
2016,9,26,17,45,177.0,13.0,1.95,22.5,28.5,158.31,0.0
2016,9,26,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,6,15,128.5,13.0,1.05,17.5,23.5,10.23,0.0
2016,9,27,6,30,257.0,26.0,1.1,18.0,47.0,21.36,9.64
2016,9,27,6,45,354.0,39.0,1.15,18.5,90.5,31.94,21.55
2016,9,27,7,0,451.0,52.0,1.2,19.0,134.0,42.42,31.23
2016,9,27,7,15,518.0,60.5,1.15,19.5,183.5,48.98,37.24
2016,9,27,7,30,585.0,69.0,1.1,20.0,233.0,55.54,43.04
2016,9,27,7,45,625.0,76.5,1.05,20.5,282.5,60.95,47.66
2016,9,27,8,0,665.0,84.0,1.0,21.0,332.0,66.27,52.07
2016,9,27,8,15,697.5,89.0,0.95,21.5,380.5,69.61,54.69
2016,9,27,8,30,730.0,94.0,0.9,22.0,429.0,72.92,57.22
2016,9,27,8,45,752.5,98.0,0.9,23.0,473.5,75.31,58.82
2016,9,27,9,0,775.0,102.0,0.9,24.0,518.0,84.07,65.76
2016,9,27,9,15,792.0,105.0,0.95,24.5,558.0,85.71,66.79
2016,9,27,9,30,809.0,108.0,1.0,25.0,598.0,87.32,67.82
2016,9,27,9,45,844.0,101.5,1.05,25.5,637.5,83.32,64.21
2016,9,27,10,0,879.0,95.0,1.1,26.0,677.0,88.83,68.5
2016,9,27,10,15,887.5,96.0,1.2,26.0,704.5,117.96,69.8
2016,9,27,10,30,896.0,97.0,1.3,26.0,732.0,177.36,98.87
2016,9,27,10,45,898.0,100.0,1.45,26.5,751.0,237.44,141.9
2016,9,27,11,0,900.0,103.0,1.6,27.0,770.0,297.19,190.58
2016,9,27,11,15,903.0,103.5,1.7,27.0,782.5,354.97,240.1
2016,9,27,11,30,906.0,104.0,1.8,27.0,795.0,411.97,289.19
2016,9,27,11,45,904.5,105.5,1.95,27.5,798.0,466.85,335.47
2016,9,27,12,0,903.0,107.0,2.1,28.0,801.0,520.07,379.26
2016,9,27,12,15,902.0,106.5,2.2,28.0,797.0,570.07,420.12
2016,9,27,12,30,901.0,106.0,2.3,28.0,793.0,617.95,458.42
2016,9,27,12,45,906.0,101.5,2.4,28.0,783.0,663.72,494.42
2016,9,27,13,0,911.0,97.0,2.5,28.0,773.0,707.23,528.15
2016,9,27,13,15,905.5,96.0,2.55,28.0,753.0,744.18,556.4
2016,9,27,13,30,900.0,95.0,2.6,28.0,733.0,777.87,581.1
2016,9,27,13,45,888.5,95.0,2.7,28.0,704.5,804.55,600.49
2016,9,27,14,0,877.0,95.0,2.8,28.0,676.0,827.46,617.51
2016,9,27,14,15,865.0,93.0,2.85,27.5,642.0,844.02,631.33
2016,9,27,14,30,853.0,91.0,2.9,27.0,608.0,866.46,649.42
2016,9,27,14,45,838.0,88.0,2.95,27.0,568.0,871.86,654.78
2016,9,27,15,0,823.0,85.0,3.0,27.0,528.0,873.21,657.67
2016,9,27,15,15,801.5,82.0,3.0,26.5,483.0,864.63,654.87
2016,9,27,15,30,780.0,79.0,3.0,26.0,438.0,852.11,649.4
2016,9,27,15,45,754.0,74.0,3.05,25.5,390.0,829.12,636.78
2016,9,27,16,0,728.0,69.0,3.1,25.0,342.0,802.56,621.19
2016,9,27,16,15,685.5,64.0,3.05,24.0,291.0,757.3,591.94
2016,9,27,16,30,643.0,59.0,3.0,23.0,240.0,716.82,564.56
2016,9,27,16,45,583.0,52.0,2.95,22.5,190.5,649.07,513.61
2016,9,27,17,0,523.0,45.0,2.9,22.0,141.0,580.48,458.67
2016,9,27,17,15,417.0,35.0,2.85,21.0,95.5,467.37,365.47
2016,9,27,17,30,311.0,25.0,2.8,20.0,50.0,352.18,227.39
2016,9,27,17,45,155.5,12.5,2.75,19.5,25.0,139.47,0.0
2016,9,27,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,15,116.5,13.0,1.85,14.0,22.5,10.23,0.0
2016,9,28,6,30,233.0,26.0,1.9,14.0,45.0,21.32,9.2
2016,9,28,6,45,343.0,38.0,1.95,14.5,88.0,31.09,21.14
2016,9,28,7,0,453.0,50.0,2.0,15.0,131.0,40.86,30.36
2016,9,28,7,15,522.0,58.0,1.95,15.5,180.0,47.11,36.2
2016,9,28,7,30,591.0,66.0,1.9,16.0,229.0,53.38,41.85
2016,9,28,7,45,369.5,108.0,1.9,16.5,217.0,76.92,62.5
2016,9,28,8,0,148.0,150.0,1.9,17.0,205.0,102.59,84.63
2016,9,28,8,15,115.0,170.5,1.9,17.5,216.5,114.38,94.39
2016,9,28,8,30,82.0,191.0,1.9,18.0,228.0,129.23,106.63
2016,9,28,8,45,233.5,196.5,1.9,18.5,318.0,127.83,104.88
2016,9,28,9,0,385.0,202.0,1.9,19.0,408.0,133.82,109.45
2016,9,28,9,15,372.5,223.0,1.95,19.0,434.5,144.44,118.09
2016,9,28,9,30,360.0,244.0,2.0,19.0,461.0,154.57,126.27
2016,9,28,9,45,206.0,262.5,2.05,19.5,388.5,167.91,136.84
2016,9,28,10,0,52.0,281.0,2.1,20.0,316.0,181.9,147.84
2016,9,28,10,15,121.5,307.5,2.2,20.0,392.5,194.69,148.62
2016,9,28,10,30,191.0,334.0,2.3,20.0,469.0,232.12,172.57
2016,9,28,10,45,168.0,344.5,2.45,20.5,465.5,254.1,189.48
2016,9,28,11,0,145.0,355.0,2.6,21.0,462.0,273.53,205.61
2016,9,28,11,15,155.0,361.5,2.8,21.0,477.5,298.03,225.23
2016,9,28,11,30,165.0,368.0,3.0,21.0,493.0,323.75,246.02
2016,9,28,11,45,259.0,353.0,3.2,21.5,551.0,371.85,282.37
2016,9,28,12,0,353.0,338.0,3.4,22.0,609.0,429.73,326.85
2016,9,28,12,15,235.5,351.0,3.6,21.5,531.0,401.71,308.7
2016,9,28,12,30,118.0,364.0,3.8,21.0,453.0,364.89,282.19
2016,9,28,12,45,94.5,349.5,4.05,21.0,420.5,343.68,266.86
2016,9,28,13,0,71.0,335.0,4.3,21.0,388.0,326.29,254.01
2016,9,28,13,15,233.5,313.0,4.4,21.0,479.0,456.66,357.48
2016,9,28,13,30,396.0,291.0,4.5,21.0,570.0,575.46,450.63
2016,9,28,13,45,372.0,284.5,4.65,21.0,539.0,573.14,449.94
2016,9,28,14,0,348.0,278.0,4.8,21.0,508.0,567.64,447.25
2016,9,28,14,15,340.0,264.0,4.8,20.5,479.0,564.84,447.42
2016,9,28,14,30,332.0,250.0,4.8,20.0,450.0,559.65,445.78
2016,9,28,14,45,180.0,227.0,4.85,20.0,335.0,393.75,316.22
2016,9,28,15,0,28.0,204.0,4.9,20.0,220.0,220.06,175.0
2016,9,28,15,15,90.5,199.0,4.9,19.5,241.5,278.93,225.97
2016,9,28,15,30,153.0,194.0,4.9,19.0,263.0,360.74,294.55
2016,9,28,15,45,76.5,155.0,4.9,18.5,189.5,228.21,186.54
2016,9,28,16,0,0.0,116.0,4.9,18.0,116.0,100.4,78.75
2016,9,28,16,15,0.0,98.0,4.85,17.5,98.0,84.93,66.14
2016,9,28,16,30,0.0,80.0,4.8,17.0,80.0,69.1,52.91
2016,9,28,16,45,0.0,63.0,4.8,16.5,63.0,54.03,40.08
2016,9,28,17,0,0.0,46.0,4.8,16.0,46.0,38.34,26.53
2016,9,28,17,15,0.0,30.5,4.7,15.5,30.5,23.67,13.72
2016,9,28,17,30,0.0,15.0,4.6,15.0,15.0,11.42,1.35
2016,9,28,17,45,0.0,7.5,4.55,15.0,7.5,5.9,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,3.4,12.0,21.5,10.62,0.0
2016,9,29,6,30,205.0,27.0,3.5,12.0,43.0,20.59,8.02
2016,9,29,6,45,319.5,39.5,3.65,12.5,86.0,32.27,22.25
2016,9,29,7,0,434.0,52.0,3.8,13.0,129.0,42.4,31.91
2016,9,29,7,15,505.0,60.5,3.75,13.5,178.0,48.95,38.11
2016,9,29,7,30,576.0,69.0,3.7,14.0,227.0,55.53,44.08
2016,9,29,7,45,288.0,74.5,3.65,14.5,153.5,53.93,42.61
2016,9,29,8,0,0.0,80.0,3.6,15.0,80.0,60.77,48.53
2016,9,29,8,15,0.0,103.5,3.6,15.0,103.5,77.42,63.1
2016,9,29,8,30,0.0,127.0,3.6,15.0,127.0,93.74,77.21
