Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,45,0.5,144.5,3.6,15.5,144.5,105.92,87.4
2016,9,29,9,0,1.0,162.0,3.6,16.0,162.0,117.95,97.35
2016,9,29,9,15,1.5,167.5,3.65,16.5,168.0,122.21,100.54
2016,9,29,9,30,2.0,173.0,3.7,17.0,174.0,126.38,103.66
2016,9,29,9,45,14.5,212.5,3.75,17.5,222.0,152.22,125.12
2016,9,29,10,0,27.0,252.0,3.8,18.0,270.0,177.08,145.46
2016,9,29,10,15,53.0,285.5,3.85,18.0,322.5,188.74,147.01
2016,9,29,10,30,79.0,319.0,3.9,18.0,375.0,218.84,168.61
2016,9,29,10,45,106.0,335.0,3.95,18.5,412.0,244.05,186.5
2016,9,29,11,0,133.0,351.0,4.0,19.0,449.0,268.17,204.29
2016,9,29,11,15,113.0,353.0,4.05,19.0,437.0,283.17,217.5
2016,9,29,11,30,93.0,355.0,4.1,19.0,425.0,290.59,224.6
2016,9,29,11,45,94.5,355.5,4.15,19.0,427.0,303.37,235.28
2016,9,29,12,0,96.0,356.0,4.2,19.0,429.0,316.07,245.87
2016,9,29,12,15,120.5,360.0,4.25,19.0,451.0,348.44,271.65
2016,9,29,12,30,145.0,364.0,4.3,19.0,473.0,380.3,297.1
2016,9,29,12,45,137.0,357.0,4.4,19.0,459.0,385.39,301.87
2016,9,29,13,0,129.0,350.0,4.5,19.0,445.0,388.98,305.47
2016,9,29,13,15,130.5,339.5,4.55,19.0,433.0,394.72,310.8
2016,9,29,13,30,132.0,329.0,4.6,19.0,421.0,399.66,315.53
2016,9,29,13,45,131.5,316.0,4.7,19.0,405.0,399.85,316.67
2016,9,29,14,0,131.0,303.0,4.8,19.0,389.0,399.03,317.05
2016,9,29,14,15,488.5,195.0,4.9,18.5,490.5,637.32,510.95
2016,9,29,14,30,846.0,87.0,5.0,18.0,592.0,842.54,669.09
2016,9,29,14,45,829.5,85.0,5.1,18.0,552.0,857.0,680.68
2016,9,29,15,0,813.0,83.0,5.2,18.0,512.0,857.93,683.62
2016,9,29,15,15,791.0,80.0,5.25,17.5,467.5,848.68,680.24
2016,9,29,15,30,769.0,77.0,5.3,17.0,423.0,835.54,673.95
2016,9,29,15,45,736.5,73.5,5.4,17.0,374.5,808.3,655.81
2016,9,29,16,0,704.0,70.0,5.5,17.0,326.0,777.5,634.4
2016,9,29,16,15,659.5,65.0,5.5,16.5,276.0,737.56,605.73
2016,9,29,16,30,615.0,60.0,5.5,16.0,226.0,689.16,568.79
2016,9,29,16,45,543.0,53.0,5.5,16.0,176.5,611.04,504.95
2016,9,29,17,0,471.0,46.0,5.5,16.0,127.0,532.29,437.2
2016,9,29,17,15,356.0,35.0,5.35,15.5,84.0,411.59,330.35
2016,9,29,17,30,241.0,24.0,5.2,15.0,41.0,281.61,145.4
2016,9,29,17,45,120.5,12.0,5.05,14.5,20.5,109.2,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,4.55,12.0,20.5,9.83,0.0
2016,9,30,6,30,228.0,25.0,4.7,12.0,41.0,20.55,7.06
2016,9,30,6,45,341.5,36.5,4.9,12.5,84.0,29.93,20.13
2016,9,30,7,0,455.0,48.0,5.1,13.0,127.0,39.35,29.17
2016,9,30,7,15,525.0,56.0,5.1,13.0,176.0,45.66,35.21
2016,9,30,7,30,595.0,64.0,5.1,13.0,225.0,51.99,41.08
2016,9,30,7,45,642.5,69.0,5.15,13.5,275.0,55.81,44.46
2016,9,30,8,0,690.0,74.0,5.2,14.0,325.0,59.68,47.76
2016,9,30,8,15,722.0,78.5,5.25,14.5,373.0,68.12,55.02
2016,9,30,8,30,754.0,83.0,5.3,15.0,421.0,71.55,57.78
2016,9,30,8,45,779.0,85.5,5.35,15.5,466.0,73.37,59.08
2016,9,30,9,0,804.0,88.0,5.4,16.0,511.0,75.19,60.37
2016,9,30,9,15,820.5,90.0,5.45,16.0,550.5,76.47,61.32
2016,9,30,9,30,837.0,92.0,5.5,16.0,590.0,77.74,62.26
2016,9,30,9,45,852.5,93.0,5.55,16.5,624.5,78.34,62.51
2016,9,30,10,0,868.0,94.0,5.6,17.0,659.0,87.93,70.51
2016,9,30,10,15,876.5,95.0,5.6,17.0,686.0,113.76,71.09
2016,9,30,10,30,885.0,96.0,5.6,17.0,713.0,172.39,100.21
2016,9,30,10,45,890.5,97.5,5.65,17.5,733.0,231.37,144.06
2016,9,30,11,0,896.0,99.0,5.7,18.0,753.0,290.36,194.56
2016,9,30,11,15,899.5,99.5,5.75,18.0,765.0,347.83,246.82
2016,9,30,11,30,903.0,100.0,5.8,18.0,777.0,404.58,298.93
2016,9,30,11,45,904.5,100.0,5.85,18.0,781.0,459.15,348.77
2016,9,30,12,0,906.0,100.0,5.9,18.0,785.0,512.29,396.46
2016,9,30,12,15,905.0,99.5,5.9,18.0,780.5,562.07,440.35
2016,9,30,12,30,904.0,99.0,5.9,18.0,776.0,609.69,481.49
2016,9,30,12,45,736.5,165.5,5.95,18.0,711.5,618.01,490.05
2016,9,30,13,0,569.0,232.0,6.0,18.0,647.0,600.58,477.51
2016,9,30,13,15,565.5,227.0,6.0,18.0,629.5,625.77,498.96
2016,9,30,13,30,562.0,222.0,6.0,18.0,612.0,648.5,518.15
2016,9,30,13,45,559.0,212.0,6.05,18.0,587.5,664.26,532.18
2016,9,30,14,0,556.0,202.0,6.1,18.0,563.0,677.18,544.01
2016,9,30,14,15,549.0,193.0,6.1,17.5,534.0,684.92,552.74
2016,9,30,14,30,542.0,184.0,6.1,17.0,505.0,689.66,559.24
2016,9,30,14,45,679.0,133.5,6.1,17.0,507.0,783.37,634.02
2016,9,30,15,0,816.0,83.0,6.1,17.0,509.0,858.69,692.13
2016,9,30,15,15,794.0,80.0,6.05,16.5,464.5,849.46,687.8
2016,9,30,15,30,772.0,77.0,6.0,16.0,420.0,836.32,680.86
2016,9,30,15,45,742.5,72.5,6.0,16.0,372.0,810.63,663.08
2016,9,30,16,0,713.0,68.0,6.0,16.0,324.0,781.4,642.09
2016,9,30,16,15,668.0,63.0,5.9,15.5,273.5,740.81,612.11
2016,9,30,16,30,623.0,58.0,5.8,15.0,223.0,692.0,574.02
2016,9,30,16,45,552.0,51.0,5.75,15.0,173.5,614.93,510.15
2016,9,30,17,0,481.0,44.0,5.7,15.0,124.0,537.3,442.36
2016,9,30,17,15,363.5,33.0,5.55,14.5,81.0,414.82,331.89
2016,9,30,17,30,246.0,22.0,5.4,14.0,38.0,279.77,109.29
2016,9,30,17,45,123.0,11.0,5.3,14.0,19.0,110.12,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,123.5,12.0,3.15,12.5,20.5,9.44,0.0
2016,10,1,6,30,247.0,24.0,3.3,13.0,41.0,19.8,5.43
2016,10,1,6,45,368.5,34.5,3.45,13.5,85.0,28.45,18.7
2016,10,1,7,0,490.0,45.0,3.6,14.0,129.0,37.22,27.16
2016,10,1,7,15,561.5,52.5,3.65,14.5,179.0,43.3,32.9
2016,10,1,7,30,633.0,60.0,3.7,15.0,229.0,49.43,38.47
2016,10,1,7,45,681.0,64.5,3.75,15.5,280.0,53.07,41.68
2016,10,1,8,0,729.0,69.0,3.8,16.0,331.0,61.38,48.89
2016,10,1,8,15,760.5,73.0,3.7,16.0,380.0,64.66,51.66
2016,10,1,8,30,792.0,77.0,3.6,16.0,429.0,67.91,54.36
2016,10,1,8,45,816.0,79.0,3.55,16.5,475.0,69.55,55.51
2016,10,1,9,0,840.0,81.0,3.5,17.0,521.0,71.19,56.67
2016,10,1,9,15,856.5,83.5,3.45,17.0,561.0,73.0,58.07
2016,10,1,9,30,873.0,86.0,3.4,17.0,601.0,82.97,66.52
2016,10,1,9,45,889.5,85.5,3.4,17.5,636.5,83.3,66.51
2016,10,1,10,0,906.0,85.0,3.4,18.0,672.0,83.59,66.49
2016,10,1,10,15,914.5,86.0,3.45,18.5,699.5,109.34,66.84
2016,10,1,10,30,923.0,87.0,3.5,19.0,727.0,170.03,96.0
2016,10,1,10,45,928.0,88.5,3.55,19.5,746.5,230.98,140.51
2016,10,1,11,0,933.0,90.0,3.6,20.0,766.0,291.84,191.75
2016,10,1,11,15,936.5,90.5,3.65,20.0,778.5,351.2,244.73
2016,10,1,11,30,940.0,91.0,3.7,20.0,791.0,409.78,297.42
2016,10,1,11,45,940.5,91.5,3.8,20.0,794.5,466.09,347.75
2016,10,1,12,0,941.0,92.0,3.9,20.0,798.0,520.81,395.71
2016,10,1,12,15,940.0,91.5,4.05,20.0,794.0,572.09,440.0
2016,10,1,12,30,939.0,91.0,4.2,20.0,790.0,621.14,481.52
2016,10,1,12,45,935.0,91.0,4.4,20.0,777.5,666.36,519.52
2016,10,1,13,0,931.0,91.0,4.6,20.0,765.0,708.73,554.88
2016,10,1,13,15,925.5,90.5,4.7,20.0,744.5,746.55,585.91
2016,10,1,13,30,920.0,90.0,4.8,20.0,724.0,781.08,613.24
2016,10,1,13,45,911.0,89.0,4.9,20.0,696.0,809.0,634.82
2016,10,1,14,0,902.0,88.0,5.0,20.0,668.0,833.19,653.89
2016,10,1,14,15,890.5,86.0,5.05,20.0,633.5,850.43,667.82
2016,10,1,14,30,879.0,84.0,5.1,20.0,599.0,863.73,679.12
2016,10,1,14,45,862.5,82.0,5.2,20.0,558.0,868.76,684.91
2016,10,1,15,0,846.0,80.0,5.3,20.0,517.0,879.89,695.36
2016,10,1,15,15,823.5,77.0,5.35,19.5,471.5,870.53,691.97
2016,10,1,15,30,801.0,74.0,5.4,19.0,426.0,857.16,685.66
2016,10,1,15,45,769.0,70.5,5.5,19.0,376.5,830.56,668.18
2016,10,1,16,0,737.0,67.0,5.6,19.0,327.0,800.31,647.34
2016,10,1,16,15,690.5,62.0,5.55,18.5,275.5,751.48,611.81
2016,10,1,16,30,644.0,57.0,5.5,18.0,224.0,708.08,578.58
2016,10,1,16,45,570.5,50.0,5.5,17.5,173.5,628.71,514.82
2016,10,1,17,0,497.0,43.0,5.5,17.0,123.0,548.79,446.6
2016,10,1,17,15,369.0,32.0,5.4,16.5,79.5,417.4,328.05
2016,10,1,17,30,241.0,21.0,5.3,16.0,36.0,270.19,53.98
2016,10,1,17,45,120.5,10.5,5.2,15.5,18.0,107.32,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,116.5,11.5,3.25,12.5,19.0,9.05,0.0
2016,10,2,6,30,233.0,23.0,3.4,13.0,38.0,18.95,3.61
2016,10,2,6,45,350.5,34.0,3.6,13.5,80.5,27.99,18.2
2016,10,2,7,0,468.0,45.0,3.8,14.0,123.0,37.1,27.01
2016,10,2,7,15,539.0,52.0,3.85,14.0,172.0,42.73,32.44
2016,10,2,7,30,610.0,59.0,3.9,14.0,221.0,48.44,37.74
2016,10,2,7,45,344.0,101.0,4.0,14.5,195.5,72.16,58.81
2016,10,2,8,0,78.0,143.0,4.1,15.0,170.0,99.18,82.44
2016,10,2,8,15,94.0,165.0,4.1,15.0,202.5,113.25,94.56
2016,10,2,8,30,110.0,187.0,4.1,15.0,235.0,123.74,103.43
2016,10,2,8,45,220.0,197.0,4.2,15.5,306.5,132.21,110.27
2016,10,2,9,0,330.0,207.0,4.3,16.0,378.0,135.42,112.5
2016,10,2,9,15,191.0,226.5,4.35,16.0,327.0,148.42,123.36
2016,10,2,9,30,52.0,246.0,4.4,16.0,276.0,162.05,134.66
2016,10,2,9,45,104.5,272.5,4.5,16.5,338.0,177.64,147.31
2016,10,2,10,0,157.0,299.0,4.6,17.0,400.0,183.87,151.99
2016,10,2,10,15,113.5,303.5,4.7,17.0,378.5,200.08,155.98
2016,10,2,10,30,70.0,308.0,4.8,17.0,357.0,211.18,163.96
2016,10,2,10,45,45.5,287.5,4.9,17.5,320.0,205.58,159.81
2016,10,2,11,0,21.0,267.0,5.0,18.0,283.0,200.09,156.2
2016,10,2,11,15,11.0,214.5,5.0,18.0,223.0,164.0,127.72
2016,10,2,11,30,1.0,162.0,5.0,18.0,163.0,123.91,95.72
2016,10,2,11,45,1.0,163.5,5.05,18.0,164.5,125.57,97.09
2016,10,2,12,0,1.0,165.0,5.1,18.0,166.0,127.25,98.45
2016,10,2,12,15,1.0,164.0,5.1,18.0,165.0,127.02,98.29
2016,10,2,12,30,1.0,163.0,5.1,18.0,164.0,126.77,98.13
2016,10,2,12,45,448.0,132.5,5.2,18.0,454.5,409.25,328.59
2016,10,2,13,0,895.0,102.0,5.3,18.0,745.0,693.68,551.64
2016,10,2,13,15,889.5,101.0,5.35,18.0,725.0,729.83,580.64
2016,10,2,13,30,884.0,100.0,5.4,18.0,705.0,762.77,607.58
2016,10,2,13,45,878.0,97.5,5.5,18.0,678.0,790.49,629.39
2016,10,2,14,0,872.0,95.0,5.6,18.0,651.0,814.68,648.77
2016,10,2,14,15,859.5,93.0,5.6,17.5,616.5,839.52,669.61
2016,10,2,14,30,847.0,91.0,5.6,17.0,582.0,851.91,681.45
2016,10,2,14,45,828.0,89.0,5.65,17.0,541.5,854.65,685.31
2016,10,2,15,0,809.0,87.0,5.7,17.0,501.0,853.26,686.29
2016,10,2,15,15,785.0,83.5,5.7,16.5,455.5,841.53,680.66
2016,10,2,15,30,761.0,80.0,5.7,16.0,410.0,825.82,671.98
2016,10,2,15,45,724.5,76.5,5.7,16.0,361.0,794.81,650.08
2016,10,2,16,0,688.0,73.0,5.7,16.0,312.0,767.52,630.44
2016,10,2,16,15,638.5,67.0,5.7,15.5,261.5,715.8,591.91
2016,10,2,16,30,589.0,61.0,5.7,15.0,211.0,661.71,549.52
2016,10,2,16,45,510.5,53.5,5.7,15.0,162.0,577.69,479.56
2016,10,2,17,0,432.0,46.0,5.7,15.0,113.0,492.92,405.31
2016,10,2,17,15,303.0,33.5,5.55,14.5,72.0,360.3,282.86
2016,10,2,17,30,174.0,21.0,5.4,14.0,31.0,209.86,0.0
2016,10,2,17,45,87.0,10.5,5.3,14.0,15.5,79.53,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,6,45,0.0,1.5,2.45,13.5,1.5,1.13,0.0
2016,10,3,7,0,0.0,3.0,2.6,14.0,3.0,2.27,0.0
2016,10,3,7,15,0.0,4.0,2.65,14.0,4.0,3.03,0.0
2016,10,3,7,30,0.0,5.0,2.7,14.0,5.0,3.79,0.0
2016,10,3,7,45,0.0,6.5,2.75,14.5,6.5,4.93,0.0
2016,10,3,8,0,0.0,8.0,2.8,15.0,8.0,6.08,0.0
2016,10,3,8,15,0.0,55.5,2.8,15.0,55.5,42.49,32.29
2016,10,3,8,30,0.0,103.0,2.8,15.0,103.0,77.47,63.04
2016,10,3,8,45,15.0,151.0,2.8,15.5,159.0,110.05,91.07
2016,10,3,9,0,30.0,199.0,2.8,16.0,215.0,134.67,111.78
2016,10,3,9,15,142.0,227.0,2.75,16.0,309.0,147.46,122.36
2016,10,3,9,30,254.0,255.0,2.7,16.0,403.0,157.89,130.89
2016,10,3,9,45,171.0,272.0,2.7,16.5,374.0,171.25,141.6
2016,10,3,10,0,88.0,289.0,2.7,17.0,345.0,186.06,153.43
2016,10,3,10,15,46.0,238.5,2.75,17.0,268.0,162.57,126.77
2016,10,3,10,30,4.0,188.0,2.8,17.0,191.0,139.27,108.56
2016,10,3,10,45,12.5,226.0,2.9,17.0,235.0,167.87,131.1
2016,10,3,11,0,21.0,264.0,3.0,17.0,279.0,197.98,154.7
2016,10,3,11,15,20.5,266.0,3.1,17.0,281.0,202.69,158.49
2016,10,3,11,30,20.0,268.0,3.2,17.0,283.0,207.24,162.25
2016,10,3,11,45,45.0,302.5,3.3,17.0,336.0,245.52,192.37
2016,10,3,12,0,70.0,337.0,3.4,17.0,389.0,289.86,227.32
2016,10,3,12,15,49.0,312.0,3.4,17.0,348.5,269.44,211.75
2016,10,3,12,30,28.0,287.0,3.4,17.0,308.0,245.17,192.94
2016,10,3,12,45,21.0,264.5,3.45,17.0,280.0,220.27,173.5
2016,10,3,13,0,14.0,242.0,3.5,17.0,252.0,200.26,157.76
2016,10,3,13,15,7.0,193.0,3.55,17.0,198.0,157.11,123.27
2016,10,3,13,30,0.0,144.0,3.6,17.0,144.0,112.76,87.35
2016,10,3,13,45,0.0,154.0,3.65,17.0,154.0,121.52,94.69
2016,10,3,14,0,0.0,164.0,3.7,17.0,164.0,130.76,102.39
2016,10,3,14,15,0.0,140.5,3.7,17.0,140.5,111.42,86.77
2016,10,3,14,30,0.0,117.0,3.7,17.0,117.0,91.88,70.9
2016,10,3,14,45,1.5,140.0,3.75,17.0,141.0,114.23,89.62
2016,10,3,15,0,3.0,163.0,3.8,17.0,165.0,139.31,110.57
2016,10,3,15,15,1.5,145.5,3.8,16.5,146.5,123.56,98.0
2016,10,3,15,30,0.0,128.0,3.8,16.0,128.0,107.54,85.08
2016,10,3,15,45,0.0,112.0,3.8,16.0,112.0,94.21,74.14
2016,10,3,16,0,0.0,96.0,3.8,16.0,96.0,80.67,62.9
2016,10,3,16,15,0.0,80.5,3.75,16.0,80.5,67.47,51.78
2016,10,3,16,30,0.0,65.0,3.7,16.0,65.0,54.01,40.27
2016,10,3,16,45,193.0,55.5,3.7,16.0,84.5,263.21,220.59
2016,10,3,17,0,386.0,46.0,3.7,16.0,104.0,450.62,367.07
2016,10,3,17,15,259.5,33.0,3.6,15.5,65.0,320.96,245.72
2016,10,3,17,30,133.0,20.0,3.5,15.0,26.0,171.05,0.0
2016,10,3,17,45,66.5,10.0,3.4,15.0,13.0,62.15,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,7.0,3.35,13.0,7.0,5.51,0.0
2016,10,4,6,30,0.0,14.0,3.5,13.0,14.0,10.66,0.0
2016,10,4,6,45,0.0,32.0,3.65,13.5,32.0,24.06,14.65
2016,10,4,7,0,0.0,50.0,3.8,14.0,50.0,37.05,26.89
2016,10,4,7,15,4.0,70.5,3.8,14.0,71.5,51.57,40.22
2016,10,4,7,30,8.0,91.0,3.8,14.0,93.0,65.96,53.3
2016,10,4,7,45,16.0,110.0,3.85,14.5,115.5,79.37,65.18
2016,10,4,8,0,24.0,129.0,3.9,15.0,138.0,92.68,76.74
2016,10,4,8,15,33.5,150.5,3.85,15.0,164.5,104.09,86.57
2016,10,4,8,30,43.0,172.0,3.8,15.0,191.0,117.57,98.1
2016,10,4,8,45,140.0,195.0,3.75,15.5,265.5,129.36,107.83
2016,10,4,9,0,237.0,218.0,3.7,16.0,340.0,139.33,115.88
2016,10,4,9,15,523.5,161.0,3.55,16.5,456.5,108.2,88.61
2016,10,4,9,30,810.0,104.0,3.4,17.0,573.0,85.32,68.57
2016,10,4,9,45,640.5,167.0,3.3,17.5,551.5,112.53,91.59
2016,10,4,10,0,471.0,230.0,3.2,18.0,530.0,141.95,116.1
2016,10,4,10,15,474.5,240.0,3.15,18.0,552.5,160.2,117.31
2016,10,4,10,30,478.0,250.0,3.1,18.0,575.0,203.95,141.38
2016,10,4,10,45,688.0,176.0,3.1,18.0,658.5,232.32,152.55
2016,10,4,11,0,898.0,102.0,3.1,18.0,742.0,288.23,191.25
2016,10,4,11,15,902.0,102.5,3.2,18.0,754.0,345.88,242.85
2016,10,4,11,30,906.0,103.0,3.3,18.0,766.0,402.84,294.33
2016,10,4,11,45,912.5,100.5,3.45,18.5,771.0,457.58,342.9
2016,10,4,12,0,919.0,98.0,3.6,19.0,776.0,511.23,389.49
2016,10,4,12,15,918.0,97.5,3.8,19.0,771.5,561.38,433.13
2016,10,4,12,30,917.0,97.0,4.0,19.0,767.0,609.33,474.09
2016,10,4,12,45,913.5,96.5,4.25,19.0,754.0,653.38,511.38
2016,10,4,13,0,910.0,96.0,4.5,19.0,741.0,694.63,546.25
2016,10,4,13,15,904.0,95.0,4.7,19.0,720.5,730.73,576.68
2016,10,4,13,30,898.0,94.0,4.9,19.0,700.0,763.53,603.91
2016,10,4,13,45,890.0,92.0,5.1,19.0,672.5,790.37,625.41
2016,10,4,14,0,882.0,90.0,5.3,19.0,645.0,813.56,644.43
2016,10,4,14,15,870.0,88.0,5.4,19.0,610.5,829.76,658.02
2016,10,4,14,30,858.0,86.0,5.5,19.0,576.0,851.38,675.83
2016,10,4,14,45,841.5,83.5,5.65,19.0,535.5,855.76,681.35
2016,10,4,15,0,825.0,81.0,5.8,19.0,495.0,856.07,684.08
2016,10,4,15,15,801.0,78.0,5.85,18.5,449.5,845.05,679.26
2016,10,4,15,30,777.0,75.0,5.9,18.0,404.0,830.06,671.38
2016,10,4,15,45,742.5,71.0,6.0,18.0,355.0,800.45,651.0
2016,10,4,16,0,708.0,67.0,6.1,18.0,306.0,767.24,627.13
2016,10,4,16,15,657.5,61.5,6.05,17.5,255.5,721.87,593.21
2016,10,4,16,30,607.0,56.0,6.0,17.0,205.0,667.79,550.42
2016,10,4,16,45,521.0,49.0,6.0,17.0,155.5,578.19,475.83
2016,10,4,17,0,435.0,42.0,6.0,17.0,106.0,488.25,396.86
2016,10,4,17,15,295.5,30.0,5.8,16.5,65.5,348.59,261.58
2016,10,4,17,30,156.0,18.0,5.6,16.0,25.0,183.87,0.0
2016,10,4,17,45,78.0,9.0,5.45,15.5,12.5,7.08,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,106.5,10.5,3.7,11.5,16.5,8.26,0.0
2016,10,5,6,30,213.0,21.0,3.8,12.0,33.0,17.31,0.0
2016,10,5,6,45,350.0,31.5,3.9,12.5,76.0,26.02,16.23
2016,10,5,7,0,487.0,42.0,4.0,13.0,119.0,34.9,25.07
2016,10,5,7,15,562.5,49.0,4.0,13.5,169.0,40.68,30.61
2016,10,5,7,30,638.0,56.0,4.0,14.0,219.0,46.54,36.01
2016,10,5,7,45,691.0,60.5,4.05,14.5,270.5,54.48,43.1
2016,10,5,8,0,744.0,65.0,4.1,15.0,322.0,58.57,46.62
2016,10,5,8,15,775.5,68.5,4.0,15.5,371.0,61.59,49.1
2016,10,5,8,30,807.0,72.0,3.9,16.0,420.0,64.6,51.51
2016,10,5,8,45,833.0,74.0,3.8,17.0,466.0,66.41,52.73
2016,10,5,9,0,859.0,76.0,3.7,18.0,512.0,68.24,53.94
2016,10,5,9,15,875.0,78.0,3.6,18.0,552.5,77.46,61.76
2016,10,5,9,30,891.0,80.0,3.5,18.0,593.0,79.51,63.36
2016,10,5,9,45,904.5,81.0,3.4,18.5,627.5,80.78,64.17
2016,10,5,10,0,918.0,82.0,3.3,19.0,662.0,81.98,64.93
2016,10,5,10,15,926.0,83.5,3.25,19.0,689.0,103.81,64.6
2016,10,5,10,30,934.0,85.0,3.2,19.0,716.0,165.28,92.67
2016,10,5,10,45,940.5,85.0,3.2,19.5,736.0,225.94,135.99
2016,10,5,11,0,947.0,85.0,3.2,20.0,756.0,286.56,186.62
2016,10,5,11,15,950.0,85.5,3.3,20.0,767.5,346.27,239.83
2016,10,5,11,30,953.0,86.0,3.4,20.0,779.0,405.08,292.82
2016,10,5,11,45,954.0,86.0,3.55,20.0,782.5,461.56,343.45
2016,10,5,12,0,955.0,86.0,3.7,20.0,786.0,516.41,391.76
2016,10,5,12,15,953.5,86.0,3.85,20.0,781.0,568.15,436.55
2016,10,5,12,30,952.0,86.0,4.0,20.0,776.0,617.59,478.49
2016,10,5,12,45,940.5,89.0,4.15,20.5,761.0,661.24,514.14
2016,10,5,13,0,929.0,92.0,4.3,21.0,746.0,701.49,546.36
2016,10,5,13,15,922.5,91.0,4.45,20.5,725.0,737.82,577.53
2016,10,5,13,30,916.0,90.0,4.6,20.0,704.0,770.77,605.51
2016,10,5,13,45,905.5,89.0,4.75,20.0,675.0,797.17,626.3
2016,10,5,14,0,895.0,88.0,4.9,20.0,646.0,819.78,644.55
2016,10,5,14,15,882.0,86.0,5.05,20.0,611.0,835.4,657.92
2016,10,5,14,30,869.0,84.0,5.2,20.0,576.0,847.06,668.64
2016,10,5,14,45,848.5,82.5,5.35,20.0,534.5,858.51,679.39
2016,10,5,15,0,828.0,81.0,5.5,20.0,493.0,856.57,680.48
2016,10,5,15,15,803.0,78.0,5.55,19.5,447.0,844.68,675.09
2016,10,5,15,30,778.0,75.0,5.6,19.0,401.0,828.78,666.61
2016,10,5,15,45,739.5,71.5,5.7,19.0,351.0,796.16,644.1
2016,10,5,16,0,701.0,68.0,5.8,19.0,301.0,766.75,623.24
2016,10,5,16,15,648.5,62.5,5.8,18.5,250.0,713.26,583.33
2016,10,5,16,30,596.0,57.0,5.8,18.0,199.0,657.47,539.4
2016,10,5,16,45,510.5,49.0,5.85,17.5,150.0,567.25,465.38
2016,10,5,17,0,425.0,41.0,5.9,17.0,101.0,476.86,386.5
2016,10,5,17,15,281.5,28.5,5.8,16.5,61.5,334.29,243.28
2016,10,5,17,30,138.0,16.0,5.7,16.0,22.0,127.36,0.0
2016,10,5,17,45,69.0,8.0,5.65,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,103.5,9.5,1.35,12.5,15.0,7.47,0.0
2016,10,6,6,30,207.0,19.0,1.4,13.0,30.0,15.62,0.0
2016,10,6,6,45,344.0,30.0,1.5,13.5,72.0,24.78,14.98
2016,10,6,7,0,481.0,41.0,1.6,14.0,114.0,34.08,24.23
2016,10,6,7,15,555.5,48.0,1.8,14.5,163.5,39.85,29.76
2016,10,6,7,30,630.0,55.0,2.0,15.0,213.0,45.71,35.14
2016,10,6,7,45,680.5,59.0,2.2,15.5,263.5,53.15,41.76
2016,10,6,8,0,731.0,63.0,2.4,16.0,314.0,56.83,44.9
2016,10,6,8,15,762.5,67.0,2.4,16.5,362.0,60.25,47.73
2016,10,6,8,30,794.0,71.0,2.4,17.0,410.0,63.64,50.48
2016,10,6,8,45,818.0,73.0,2.45,17.5,455.0,65.41,51.77
2016,10,6,9,0,842.0,75.0,2.5,18.0,500.0,67.19,53.05
2016,10,6,9,15,858.0,77.0,2.5,18.5,539.5,76.38,60.71
2016,10,6,9,30,874.0,79.0,2.5,19.0,579.0,78.42,62.17
2016,10,6,9,45,891.0,78.5,2.5,19.5,613.5,78.82,62.25
2016,10,6,10,0,908.0,78.0,2.5,20.0,648.0,79.19,62.3
2016,10,6,10,15,916.0,79.5,2.45,20.0,675.0,99.63,61.79
2016,10,6,10,30,924.0,81.0,2.4,20.0,702.0,160.33,88.9
2016,10,6,10,45,929.0,81.5,2.4,20.5,721.0,220.3,131.32
2016,10,6,11,0,934.0,82.0,2.4,21.0,740.0,280.09,180.87
2016,10,6,11,15,937.0,82.5,2.4,21.0,751.5,338.89,232.76
2016,10,6,11,30,940.0,83.0,2.4,21.0,763.0,396.81,284.35
2016,10,6,11,45,941.5,83.0,2.4,21.5,766.5,452.6,332.95
2016,10,6,12,0,943.0,83.0,2.4,22.0,770.0,506.85,378.98
2016,10,6,12,15,942.0,83.0,2.5,22.0,765.5,558.06,422.43
2016,10,6,12,30,941.0,83.0,2.6,22.0,761.0,607.04,463.11
2016,10,6,12,45,936.5,82.5,2.75,22.5,748.0,651.01,498.45
2016,10,6,13,0,932.0,82.0,2.9,23.0,735.0,692.02,530.79
2016,10,6,13,15,926.5,81.5,3.0,23.0,714.0,729.26,560.59
2016,10,6,13,30,921.0,81.0,3.1,23.0,693.0,763.21,586.86
2016,10,6,13,45,911.5,80.0,3.25,23.0,665.0,790.18,607.35
2016,10,6,14,0,902.0,79.0,3.4,23.0,637.0,813.4,625.39
2016,10,6,14,15,890.0,77.5,3.5,22.5,602.5,830.23,640.09
2016,10,6,14,30,878.0,76.0,3.6,22.0,568.0,843.16,652.3
2016,10,6,14,45,860.0,74.0,3.7,22.0,527.0,846.45,656.63
2016,10,6,15,0,842.0,72.0,3.8,22.0,486.0,855.42,665.2
2016,10,6,15,15,818.5,69.5,3.9,21.5,440.5,845.55,661.6
2016,10,6,15,30,795.0,67.0,4.0,21.0,395.0,831.75,655.14
2016,10,6,15,45,760.0,63.5,4.1,21.0,346.0,802.49,635.77
2016,10,6,16,0,725.0,60.0,4.2,21.0,297.0,769.7,613.04
2016,10,6,16,15,675.0,55.0,4.25,20.0,246.5,718.21,577.01
2016,10,6,16,30,625.0,50.0,4.3,19.0,196.0,664.01,536.45
2016,10,6,16,45,541.5,43.0,4.35,18.5,147.5,584.98,472.51
2016,10,6,17,0,458.0,36.0,4.4,18.0,99.0,498.45,397.42
2016,10,6,17,15,313.0,25.0,4.4,17.5,59.5,353.52,243.82
2016,10,6,17,30,168.0,14.0,4.4,17.0,20.0,150.21,0.0
2016,10,6,17,45,84.0,7.0,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,1.6,13.5,14.0,11.02,0.0
2016,10,7,6,30,0.0,28.0,1.7,14.0,28.0,19.76,0.0
2016,10,7,6,45,235.0,33.5,1.85,14.5,69.0,25.5,15.3
2016,10,7,7,0,470.0,39.0,2.0,15.0,110.0,32.41,22.62
2016,10,7,7,15,544.5,46.0,1.95,15.0,158.5,38.22,28.22
2016,10,7,7,30,619.0,53.0,1.9,15.0,207.0,44.09,33.7
2016,10,7,7,45,668.0,58.0,1.9,15.5,256.5,52.21,40.92
2016,10,7,8,0,717.0,63.0,1.9,16.0,306.0,56.64,44.75
2016,10,7,8,15,749.0,66.5,1.9,16.5,353.5,59.67,47.23
2016,10,7,8,30,781.0,70.0,1.9,17.0,401.0,62.68,49.65
2016,10,7,8,45,805.0,72.5,1.95,18.0,445.5,64.81,51.15
2016,10,7,9,0,829.0,75.0,2.0,19.0,490.0,66.93,52.62
2016,10,7,9,15,654.5,136.0,2.1,19.5,479.5,96.9,78.03
2016,10,7,9,30,480.0,197.0,2.2,20.0,469.0,127.18,103.25
2016,10,7,9,45,577.0,175.0,2.35,21.0,521.5,116.0,93.21
2016,10,7,10,0,674.0,153.0,2.5,22.0,574.0,103.75,82.43
2016,10,7,10,15,663.5,166.5,2.5,22.5,595.0,125.14,85.84
2016,10,7,10,30,653.0,180.0,2.5,23.0,616.0,179.94,113.69
2016,10,7,10,45,611.0,202.0,2.5,23.5,619.0,234.13,153.9
2016,10,7,11,0,569.0,224.0,2.5,24.0,622.0,282.16,194.06
2016,10,7,11,15,571.5,226.5,2.4,24.5,632.0,326.23,230.86
2016,10,7,11,30,574.0,229.0,2.3,25.0,642.0,370.02,267.55
2016,10,7,11,45,578.0,230.5,2.25,25.5,648.0,413.22,303.27
2016,10,7,12,0,582.0,232.0,2.2,26.0,654.0,455.89,337.74
2016,10,7,12,15,586.0,227.5,2.15,26.0,650.0,493.13,368.14
2016,10,7,12,30,590.0,223.0,2.1,26.0,646.0,529.09,396.94
2016,10,7,12,45,582.0,223.0,2.05,26.5,634.0,560.21,420.71
2016,10,7,13,0,574.0,223.0,2.0,27.0,622.0,588.93,442.13
2016,10,7,13,15,579.0,211.5,2.0,27.0,604.0,613.64,461.68
2016,10,7,13,30,584.0,200.0,2.0,27.0,586.0,636.08,479.46
2016,10,7,13,45,566.5,196.0,2.05,27.0,557.5,646.45,488.5
2016,10,7,14,0,549.0,192.0,2.1,27.0,529.0,653.39,495.12
2016,10,7,14,15,597.0,164.5,2.2,26.5,512.0,694.78,528.42
2016,10,7,14,30,645.0,137.0,2.3,26.0,495.0,727.38,555.26
2016,10,7,14,45,547.0,151.5,2.4,26.0,439.5,667.01,513.61
2016,10,7,15,0,449.0,166.0,2.5,26.0,384.0,612.09,474.64
2016,10,7,15,15,568.5,122.5,2.65,25.5,371.5,689.07,535.73
2016,10,7,15,30,688.0,79.0,2.8,25.0,359.0,753.73,584.82
2016,10,7,15,45,619.5,84.0,2.95,24.5,312.5,705.71,552.78
2016,10,7,16,0,551.0,89.0,3.1,24.0,266.0,652.85,516.58
2016,10,7,16,15,496.5,80.0,3.2,23.0,219.0,593.26,474.21
2016,10,7,16,30,442.0,71.0,3.3,22.0,172.0,528.05,424.9
2016,10,7,16,45,361.5,58.0,3.4,21.5,127.0,440.18,354.06
2016,10,7,17,0,281.0,45.0,3.5,21.0,82.0,354.02,280.03
2016,10,7,17,15,140.5,29.5,3.45,20.5,48.0,208.89,132.14
2016,10,7,17,30,0.0,14.0,3.4,20.0,14.0,11.02,0.0
2016,10,7,17,45,0.0,7.0,3.4,19.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,9.0,1.3,15.0,11.5,7.08,0.0
2016,10,8,6,30,115.0,18.0,1.3,15.0,23.0,13.69,0.0
2016,10,8,6,45,244.0,32.0,1.3,15.5,62.0,24.45,14.15
2016,10,8,7,0,373.0,46.0,1.3,16.0,101.0,37.6,26.96
2016,10,8,7,15,455.5,55.0,1.35,16.5,148.5,44.64,33.64
2016,10,8,7,30,538.0,64.0,1.4,17.0,196.0,51.73,40.11
2016,10,8,7,45,590.5,71.0,1.45,17.5,245.0,56.96,44.76
2016,10,8,8,0,643.0,78.0,1.5,18.0,294.0,62.18,49.23
2016,10,8,8,15,680.0,83.0,1.45,18.5,341.5,65.71,52.11
2016,10,8,8,30,717.0,88.0,1.4,19.0,389.0,69.22,54.92
2016,10,8,8,45,742.5,92.0,1.4,20.0,433.0,71.82,56.77
2016,10,8,9,0,768.0,96.0,1.4,21.0,477.0,80.52,63.8
2016,10,8,9,15,787.0,99.0,1.4,22.0,516.5,82.37,64.92
2016,10,8,9,30,806.0,102.0,1.4,23.0,556.0,84.21,66.04
2016,10,8,9,45,856.0,90.0,1.45,24.0,598.0,76.93,59.51
2016,10,8,10,0,906.0,78.0,1.5,25.0,640.0,79.07,60.93
2016,10,8,10,15,914.0,79.5,1.35,25.5,666.5,97.08,59.81
2016,10,8,10,30,922.0,81.0,1.2,26.0,693.0,157.56,84.98
2016,10,8,10,45,926.5,82.5,1.1,26.5,712.0,217.92,125.93
2016,10,8,11,0,931.0,84.0,1.0,27.0,731.0,278.09,173.73
2016,10,8,11,15,934.0,84.5,0.8,27.0,742.5,336.66,222.84
2016,10,8,11,30,937.0,85.0,0.6,27.0,754.0,394.34,271.01
2016,10,8,11,45,673.5,191.0,0.45,27.5,673.0,423.72,300.78
2016,10,8,12,0,410.0,297.0,0.3,28.0,592.0,421.16,303.43
2016,10,8,12,15,414.0,292.0,0.5,28.0,588.5,454.94,331.02
2016,10,8,12,30,418.0,287.0,0.7,28.0,585.0,483.96,354.69
2016,10,8,12,45,414.0,284.0,0.95,28.5,574.5,508.72,374.64
2016,10,8,13,0,410.0,281.0,1.2,29.0,564.0,520.93,385.61
2016,10,8,13,15,413.0,270.0,1.4,29.0,548.0,538.12,400.44
2016,10,8,13,30,416.0,259.0,1.6,29.0,532.0,567.76,423.6
2016,10,8,13,45,656.5,169.5,1.8,29.0,579.5,695.51,519.07
2016,10,8,14,0,897.0,80.0,2.0,29.0,627.0,806.32,598.38
2016,10,8,14,15,884.5,78.5,2.1,28.5,592.0,822.56,611.52
2016,10,8,14,30,872.0,77.0,2.2,28.0,557.0,834.91,623.11
2016,10,8,14,45,854.5,75.0,2.3,28.0,516.0,838.52,627.75
2016,10,8,15,0,837.0,73.0,2.4,28.0,475.0,847.78,636.41
2016,10,8,15,15,812.5,70.0,2.45,27.5,429.5,836.32,631.79
2016,10,8,15,30,788.0,67.0,2.5,27.0,384.0,820.93,624.43
2016,10,8,15,45,753.0,63.0,2.65,26.5,335.5,791.05,607.17
2016,10,8,16,0,718.0,59.0,2.8,26.0,287.0,757.67,586.41
2016,10,8,16,15,666.5,54.0,2.85,25.0,236.5,705.02,550.65
2016,10,8,16,30,615.0,49.0,2.9,24.0,186.0,649.65,510.27
2016,10,8,16,45,530.0,41.5,2.95,23.0,138.0,569.64,447.86
2016,10,8,17,0,445.0,34.0,3.0,22.0,90.0,481.95,372.9
2016,10,8,17,15,295.0,22.5,2.95,21.0,52.5,326.41,187.74
2016,10,8,17,30,145.0,11.0,2.9,20.0,15.0,127.88,0.0
2016,10,8,17,45,72.5,5.5,2.9,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,93.0,8.0,1.25,14.5,12.0,6.29,0.0
2016,10,9,6,30,186.0,16.0,1.3,15.0,24.0,13.11,0.0
2016,10,9,6,45,319.0,27.5,1.4,15.5,64.0,22.69,12.46
2016,10,9,7,0,452.0,39.0,1.5,16.0,104.0,32.36,22.38
2016,10,9,7,15,529.5,47.0,1.5,16.5,152.5,38.92,28.6
2016,10,9,7,30,607.0,55.0,1.5,17.0,201.0,45.52,34.65
2016,10,9,7,45,656.5,60.5,1.5,17.5,250.5,49.96,38.6
2016,10,9,8,0,706.0,66.0,1.5,18.0,300.0,58.88,46.35
2016,10,9,8,15,739.5,70.0,1.45,18.5,348.0,62.22,49.08
2016,10,9,8,30,773.0,74.0,1.4,19.0,396.0,65.54,51.74
2016,10,9,8,45,796.5,77.0,1.35,20.0,440.5,67.92,53.43
2016,10,9,9,0,820.0,80.0,1.3,21.0,485.0,70.28,55.07
2016,10,9,9,15,837.0,82.5,1.3,21.5,524.0,72.12,56.37
2016,10,9,9,30,854.0,85.0,1.3,22.0,563.0,73.94,57.64
2016,10,9,9,45,870.0,85.5,1.3,23.0,597.5,82.57,64.53
2016,10,9,10,0,886.0,86.0,1.3,24.0,632.0,83.48,64.87
2016,10,9,10,15,894.5,87.5,1.35,24.0,658.0,99.95,63.57
2016,10,9,10,30,903.0,89.0,1.4,24.0,684.0,159.47,88.23
2016,10,9,10,45,907.0,90.5,1.45,24.5,703.0,218.77,128.68
2016,10,9,11,0,911.0,92.0,1.5,25.0,722.0,277.82,176.22
2016,10,9,11,15,914.0,92.5,1.6,25.0,733.0,335.4,225.84
2016,10,9,11,30,917.0,93.0,1.7,25.0,744.0,392.11,275.33
