Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,45,915.5,94.0,1.85,25.5,746.5,446.34,321.96
2016,10,9,12,0,914.0,95.0,2.0,26.0,749.0,498.8,366.09
2016,10,9,12,15,912.5,95.0,2.1,26.0,744.0,548.45,407.54
2016,10,9,12,30,911.0,95.0,2.2,26.0,739.0,595.87,446.31
2016,10,9,12,45,903.0,96.0,2.3,26.0,724.5,637.92,480.32
2016,10,9,13,0,895.0,97.0,2.4,26.0,710.0,676.89,511.41
2016,10,9,13,15,888.0,96.0,2.45,25.5,689.0,711.41,539.65
2016,10,9,13,30,881.0,95.0,2.5,25.0,668.0,742.61,565.24
2016,10,9,13,45,869.5,94.0,2.6,25.0,639.5,767.02,583.67
2016,10,9,14,0,858.0,93.0,2.7,25.0,611.0,795.8,605.19
2016,10,9,14,15,844.0,91.0,2.7,24.5,576.0,810.2,617.39
2016,10,9,14,30,830.0,89.0,2.7,24.0,541.0,820.59,627.1
2016,10,9,14,45,810.5,86.5,2.75,24.0,500.5,821.73,629.66
2016,10,9,15,0,791.0,84.0,2.8,24.0,460.0,818.79,629.51
2016,10,9,15,15,764.5,80.0,2.75,23.5,415.0,803.91,621.56
2016,10,9,15,30,738.0,76.0,2.7,23.0,370.0,785.09,610.68
2016,10,9,15,45,700.5,71.5,2.7,22.5,321.5,758.43,594.03
2016,10,9,16,0,663.0,67.0,2.7,22.0,273.0,723.12,570.2
2016,10,9,16,15,607.5,60.5,2.6,21.5,224.0,666.16,528.41
2016,10,9,16,30,552.0,54.0,2.5,21.0,175.0,607.12,482.71
2016,10,9,16,45,464.5,45.0,2.45,20.5,128.5,515.39,409.24
2016,10,9,17,0,377.0,36.0,2.4,20.0,82.0,424.13,329.34
2016,10,9,17,15,188.5,23.5,2.3,19.0,46.5,231.48,114.13
2016,10,9,17,30,0.0,11.0,2.2,18.0,11.0,8.65,0.0
2016,10,9,17,45,0.0,5.5,2.1,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,1.8,13.0,6.0,4.72,0.0
2016,10,10,6,30,0.0,12.0,1.9,13.0,12.0,9.44,0.0
2016,10,10,6,45,27.5,31.0,2.0,13.5,35.0,23.14,12.63
2016,10,10,7,0,55.0,50.0,2.1,14.0,58.0,36.56,26.16
2016,10,10,7,15,73.0,71.5,2.05,14.0,86.0,51.22,39.72
2016,10,10,7,30,91.0,93.0,2.0,14.0,114.0,65.55,52.82
2016,10,10,7,45,108.5,112.5,2.0,14.5,143.5,78.44,64.31
2016,10,10,8,0,126.0,132.0,2.0,15.0,173.0,91.06,75.29
2016,10,10,8,15,174.0,150.0,1.9,15.0,216.5,103.06,85.67
2016,10,10,8,30,222.0,168.0,1.8,15.0,260.0,112.07,93.3
2016,10,10,8,45,237.0,186.5,1.7,15.5,294.0,122.64,101.98
2016,10,10,9,0,252.0,205.0,1.6,16.0,328.0,132.88,110.25
2016,10,10,9,15,284.0,218.0,1.6,16.5,367.0,140.25,116.01
2016,10,10,9,30,316.0,231.0,1.6,17.0,406.0,147.48,121.6
2016,10,10,9,45,185.5,246.0,1.6,17.5,350.0,158.59,130.42
2016,10,10,10,0,55.0,261.0,1.6,18.0,294.0,170.5,139.83
2016,10,10,10,15,178.0,275.5,1.6,18.0,390.5,177.89,137.11
2016,10,10,10,30,301.0,290.0,1.6,18.0,487.0,209.79,153.02
2016,10,10,10,45,300.5,299.5,1.65,18.5,501.0,242.31,176.19
2016,10,10,11,0,300.0,309.0,1.7,19.0,515.0,274.98,202.01
2016,10,10,11,15,300.5,314.0,1.75,19.0,523.5,305.22,227.28
2016,10,10,11,30,301.0,319.0,1.8,19.0,532.0,335.36,252.75
2016,10,10,11,45,301.0,320.5,1.85,19.5,534.0,362.7,275.46
2016,10,10,12,0,301.0,322.0,1.9,20.0,536.0,389.56,297.44
2016,10,10,12,15,389.5,291.0,1.95,20.0,566.0,434.88,333.47
2016,10,10,12,30,478.0,260.0,2.0,20.0,596.0,494.25,380.15
2016,10,10,12,45,466.0,261.0,2.15,20.0,583.5,519.49,401.24
2016,10,10,13,0,454.0,262.0,2.3,20.0,571.0,542.28,420.35
2016,10,10,13,15,455.0,252.5,2.35,20.0,554.0,562.31,437.11
2016,10,10,13,30,456.0,243.0,2.4,20.0,537.0,580.28,452.24
2016,10,10,13,45,441.0,238.5,2.45,20.0,513.0,588.74,460.0
2016,10,10,14,0,426.0,234.0,2.5,20.0,489.0,594.26,465.57
2016,10,10,14,15,608.5,168.5,2.55,19.5,510.0,703.0,551.73
2016,10,10,14,30,791.0,103.0,2.6,19.0,531.0,801.47,626.14
2016,10,10,14,45,763.5,102.0,2.65,19.0,489.5,802.2,627.65
2016,10,10,15,0,736.0,101.0,2.7,19.0,448.0,794.29,623.89
2016,10,10,15,15,706.5,96.5,2.75,18.5,403.0,776.4,614.09
2016,10,10,15,30,677.0,92.0,2.8,18.0,358.0,754.7,601.26
2016,10,10,15,45,630.0,87.0,2.85,17.5,309.5,713.15,573.13
2016,10,10,16,0,583.0,82.0,2.9,17.0,261.0,668.16,541.28
2016,10,10,16,15,522.0,74.0,2.8,16.5,212.5,604.25,492.56
2016,10,10,16,30,461.0,66.0,2.7,16.0,164.0,537.75,439.38
2016,10,10,16,45,367.0,53.5,2.65,15.5,118.5,436.44,355.82
2016,10,10,17,0,273.0,41.0,2.6,15.0,73.0,340.85,269.97
2016,10,10,17,15,136.5,20.5,2.5,14.5,36.5,178.8,67.14
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,6,15,54.0,7.5,1.45,12.5,9.5,0.0,0.0
2016,10,11,6,30,108.0,15.0,1.5,13.0,19.0,11.8,0.0
2016,10,11,6,45,236.0,29.5,1.6,13.5,56.5,24.16,13.02
2016,10,11,7,0,364.0,44.0,1.7,14.0,94.0,36.07,25.68
2016,10,11,7,15,447.0,53.5,1.7,14.0,140.5,43.54,32.92
2016,10,11,7,30,530.0,63.0,1.7,14.0,187.0,51.03,39.94
2016,10,11,7,45,270.5,90.0,1.75,14.5,154.0,65.53,52.89
2016,10,11,8,0,11.0,117.0,1.8,15.0,121.0,84.3,69.37
2016,10,11,8,15,16.0,134.5,1.8,15.0,141.0,96.56,80.0
2016,10,11,8,30,21.0,152.0,1.8,15.0,161.0,108.71,90.41
2016,10,11,8,45,46.5,178.5,1.8,15.5,200.5,121.64,101.17
2016,10,11,9,0,72.0,205.0,1.8,16.0,240.0,137.57,114.35
2016,10,11,9,15,58.0,215.0,1.75,16.0,245.0,143.85,119.36
2016,10,11,9,30,44.0,225.0,1.7,16.0,250.0,149.88,124.17
2016,10,11,9,45,110.5,252.0,1.7,16.5,318.0,166.26,137.45
2016,10,11,10,0,177.0,279.0,1.7,17.0,386.0,174.55,143.82
2016,10,11,10,15,176.0,292.0,1.65,17.0,402.5,185.17,143.69
2016,10,11,10,30,175.0,305.0,1.6,17.0,419.0,210.7,159.13
2016,10,11,10,45,175.5,314.0,1.55,17.5,431.0,234.57,176.17
2016,10,11,11,0,176.0,323.0,1.5,18.0,443.0,258.61,194.81
2016,10,11,11,15,370.5,274.0,1.5,18.0,531.5,298.65,220.65
2016,10,11,11,30,565.0,225.0,1.5,18.0,620.0,360.71,266.52
2016,10,11,11,45,562.5,228.0,1.5,18.0,623.0,401.63,301.83
2016,10,11,12,0,560.0,231.0,1.5,18.0,626.0,441.42,335.65
2016,10,11,12,15,565.0,227.0,1.55,18.0,623.5,478.14,366.64
2016,10,11,12,30,570.0,223.0,1.6,18.0,621.0,513.77,396.23
2016,10,11,12,45,567.5,218.5,1.65,18.5,608.5,543.25,419.97
2016,10,11,13,0,565.0,214.0,1.7,19.0,596.0,570.58,441.66
2016,10,11,13,15,557.5,209.0,1.85,18.5,576.0,591.84,460.76
2016,10,11,13,30,550.0,204.0,2.0,18.0,556.0,610.38,477.77
2016,10,11,13,45,541.0,197.0,2.15,18.0,531.0,623.1,489.56
2016,10,11,14,0,532.0,190.0,2.3,18.0,506.0,632.89,499.14
2016,10,11,14,15,536.0,176.5,2.45,18.0,479.0,643.49,509.66
2016,10,11,14,30,540.0,163.0,2.6,18.0,452.0,651.43,518.22
2016,10,11,14,45,643.5,129.0,2.8,18.0,447.5,728.48,578.84
2016,10,11,15,0,747.0,95.0,3.0,18.0,443.0,794.41,628.99
2016,10,11,15,15,717.5,90.5,3.1,17.5,398.0,776.6,618.76
2016,10,11,15,30,688.0,86.0,3.2,17.0,353.0,755.01,606.04
2016,10,11,15,45,647.0,80.5,3.35,16.5,305.5,718.4,581.66
2016,10,11,16,0,606.0,75.0,3.5,16.0,258.0,678.56,553.58
2016,10,11,16,15,545.0,67.5,3.5,15.5,209.5,615.63,505.32
2016,10,11,16,30,484.0,60.0,3.5,15.0,161.0,550.41,452.63
2016,10,11,16,45,388.5,49.0,3.5,15.0,115.5,450.0,367.95
2016,10,11,17,0,293.0,38.0,3.5,15.0,70.0,349.99,275.46
2016,10,11,17,15,146.5,19.0,3.45,14.5,35.0,181.78,36.71
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,45.5,7.0,2.1,11.5,8.5,0.0,0.0
2016,10,12,6,30,91.0,14.0,2.0,12.0,17.0,11.02,0.0
2016,10,12,6,45,223.0,29.0,1.95,12.5,54.0,22.14,11.05
2016,10,12,7,0,355.0,44.0,1.9,13.0,91.0,36.09,25.73
2016,10,12,7,15,439.0,54.0,1.75,13.0,137.5,43.95,33.38
2016,10,12,7,30,523.0,64.0,1.6,13.0,184.0,51.81,40.78
2016,10,12,7,45,582.0,70.0,1.45,13.5,233.0,56.32,44.9
2016,10,12,8,0,641.0,76.0,1.3,14.0,282.0,60.9,48.92
2016,10,12,8,15,320.5,99.0,1.4,14.0,202.0,69.91,56.84
2016,10,12,8,30,0.0,122.0,1.5,14.0,122.0,89.53,73.99
2016,10,12,8,45,2.0,140.5,1.6,14.5,141.5,102.31,84.79
2016,10,12,9,0,4.0,159.0,1.7,15.0,161.0,114.94,95.33
2016,10,12,9,15,10.5,179.0,1.9,15.0,184.5,128.43,106.7
2016,10,12,9,30,17.0,199.0,2.1,15.0,208.0,141.71,117.84
2016,10,12,9,45,56.5,235.5,2.3,15.5,269.0,156.46,129.91
2016,10,12,10,0,96.0,272.0,2.5,16.0,330.0,176.59,146.44
2016,10,12,10,15,155.0,285.5,2.7,16.0,384.0,180.83,141.55
2016,10,12,10,30,214.0,299.0,2.9,16.0,438.0,211.12,159.34
2016,10,12,10,45,221.0,307.5,3.1,16.0,454.5,237.92,178.81
2016,10,12,11,0,228.0,316.0,3.3,16.0,471.0,265.61,201.04
2016,10,12,11,15,361.0,283.5,3.3,16.0,533.0,301.6,226.59
2016,10,12,11,30,494.0,251.0,3.3,16.0,595.0,353.99,267.39
2016,10,12,11,45,374.0,288.5,3.35,16.5,550.0,367.63,283.35
2016,10,12,12,0,254.0,326.0,3.4,17.0,505.0,370.72,289.0
2016,10,12,12,15,290.5,316.0,3.3,17.0,518.5,403.96,316.33
2016,10,12,12,30,327.0,306.0,3.2,17.0,532.0,439.46,345.33
2016,10,12,12,45,382.0,284.5,3.15,17.0,544.0,478.09,376.98
2016,10,12,13,0,437.0,263.0,3.1,17.0,556.0,530.39,418.77
2016,10,12,13,15,307.0,279.5,3.2,17.0,482.0,472.22,374.77
2016,10,12,13,30,177.0,296.0,3.3,17.0,408.0,400.94,319.37
2016,10,12,13,45,163.0,282.5,3.4,17.5,382.5,391.26,312.43
2016,10,12,14,0,149.0,269.0,3.5,18.0,357.0,379.58,303.6
2016,10,12,14,15,372.5,206.0,3.7,17.5,408.0,522.03,421.64
2016,10,12,14,30,596.0,143.0,3.9,17.0,459.0,684.04,551.47
2016,10,12,14,45,317.5,162.5,4.1,17.0,329.5,455.9,372.84
2016,10,12,15,0,39.0,182.0,4.3,17.0,200.0,211.53,171.09
2016,10,12,15,15,378.5,128.0,4.15,16.5,274.5,511.77,423.64
2016,10,12,15,30,718.0,74.0,4.0,16.0,349.0,758.19,616.15
2016,10,12,15,45,682.0,68.5,3.85,16.0,301.5,731.68,594.86
2016,10,12,16,0,646.0,63.0,3.7,16.0,254.0,696.53,567.87
2016,10,12,16,15,587.5,56.5,3.45,15.5,206.0,637.42,521.62
2016,10,12,16,30,529.0,50.0,3.2,15.0,158.0,576.45,471.45
2016,10,12,16,45,434.0,41.0,3.0,15.0,113.0,479.48,389.09
2016,10,12,17,0,339.0,32.0,2.8,15.0,68.0,383.73,296.87
2016,10,12,17,15,169.5,16.0,2.8,14.5,34.0,198.06,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.4,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.4,12.0,16.0,12.59,0.0
2016,10,13,6,45,170.0,27.5,2.45,12.5,50.0,20.86,9.53
2016,10,13,7,0,340.0,39.0,2.5,13.0,84.0,31.88,22.0
2016,10,13,7,15,403.5,51.0,2.6,13.0,126.5,41.3,30.99
2016,10,13,7,30,467.0,63.0,2.7,13.0,169.0,50.55,39.62
2016,10,13,7,45,514.5,71.0,2.8,13.5,213.5,56.36,44.92
2016,10,13,8,0,562.0,79.0,2.9,14.0,258.0,62.12,49.99
2016,10,13,8,15,594.0,85.5,2.8,14.5,300.5,66.47,53.7
2016,10,13,8,30,626.0,92.0,2.7,15.0,343.0,70.76,57.25
2016,10,13,8,45,541.0,126.5,2.6,15.5,361.0,90.02,73.85
2016,10,13,9,0,456.0,161.0,2.5,16.0,379.0,108.63,89.63
2016,10,13,9,15,457.5,176.5,2.4,16.0,410.0,116.86,96.45
2016,10,13,9,30,459.0,192.0,2.3,16.0,441.0,124.78,103.0
2016,10,13,9,45,493.0,193.0,2.2,16.5,475.5,125.01,102.74
2016,10,13,10,0,527.0,194.0,2.1,17.0,510.0,125.36,102.62
2016,10,13,10,15,398.5,241.5,2.05,17.0,486.0,159.58,121.88
2016,10,13,10,30,270.0,289.0,2.0,17.0,462.0,204.75,151.45
2016,10,13,10,45,390.5,261.5,2.0,17.5,520.0,233.23,166.33
2016,10,13,11,0,511.0,234.0,2.0,18.0,578.0,271.0,191.7
2016,10,13,11,15,428.5,267.5,2.0,18.0,559.0,308.6,226.99
2016,10,13,11,30,346.0,301.0,2.0,18.0,540.0,336.89,254.13
2016,10,13,11,45,352.0,298.0,2.05,18.5,542.0,365.22,278.06
2016,10,13,12,0,358.0,295.0,2.1,19.0,544.0,393.31,301.51
2016,10,13,12,15,370.0,292.0,2.15,19.0,548.0,424.02,327.14
2016,10,13,12,30,382.0,289.0,2.2,19.0,552.0,454.87,352.59
2016,10,13,12,45,395.0,279.0,2.25,19.5,546.5,480.34,373.16
2016,10,13,13,0,408.0,269.0,2.3,20.0,541.0,505.24,393.09
2016,10,13,13,15,416.0,257.5,2.3,19.5,527.0,537.3,419.29
2016,10,13,13,30,424.0,246.0,2.3,19.0,513.0,557.0,436.39
2016,10,13,13,45,472.5,218.0,2.35,19.0,504.0,589.71,463.39
2016,10,13,14,0,521.0,190.0,2.4,19.0,495.0,621.68,489.84
2016,10,13,14,15,480.5,189.0,2.45,19.0,457.0,609.15,481.66
2016,10,13,14,30,440.0,188.0,2.5,19.0,419.0,592.59,470.58
2016,10,13,14,45,392.0,180.5,2.55,19.0,374.5,559.16,446.65
2016,10,13,15,0,344.0,173.0,2.6,19.0,330.0,502.39,404.95
2016,10,13,15,15,382.5,148.0,2.6,18.5,306.0,537.83,435.3
2016,10,13,15,30,421.0,123.0,2.6,18.0,282.0,550.97,448.46
2016,10,13,15,45,396.0,109.5,2.6,18.0,243.0,519.45,424.76
2016,10,13,16,0,371.0,96.0,2.6,18.0,204.0,485.77,398.74
2016,10,13,16,15,336.0,80.5,2.6,17.5,164.5,438.79,361.5
2016,10,13,16,30,301.0,65.0,2.6,17.0,125.0,390.47,321.21
2016,10,13,16,45,240.0,49.5,2.6,17.0,88.5,319.14,258.99
2016,10,13,17,0,179.0,34.0,2.6,17.0,52.0,249.25,188.92
2016,10,13,17,15,89.5,17.0,2.55,16.5,26.0,126.42,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.36,0.0
2016,10,14,6,45,0.0,10.0,7.45,16.0,10.0,7.59,0.0
2016,10,14,7,0,0.0,17.0,7.5,16.0,17.0,12.92,5.38
2016,10,14,7,15,0.0,26.5,7.4,16.0,26.5,20.19,12.05
2016,10,14,7,30,0.0,36.0,7.3,16.0,36.0,27.47,18.7
2016,10,14,7,45,0.0,46.0,7.25,16.0,46.0,35.17,25.65
2016,10,14,8,0,0.0,56.0,7.2,16.0,56.0,42.88,32.54
2016,10,14,8,15,0.0,66.0,7.1,16.0,66.0,50.61,39.36
2016,10,14,8,30,0.0,76.0,7.0,16.0,76.0,58.26,46.03
2016,10,14,8,45,0.0,78.0,6.9,16.5,78.0,59.91,47.27
2016,10,14,9,0,0.0,80.0,6.8,17.0,80.0,61.47,48.41
2016,10,14,9,15,0.0,75.5,6.7,17.0,75.5,58.0,45.25
2016,10,14,9,30,0.0,71.0,6.6,17.0,71.0,54.54,42.11
2016,10,14,9,45,0.0,86.0,6.5,17.5,86.0,66.19,52.04
2016,10,14,10,0,0.0,101.0,6.4,18.0,101.0,77.34,61.44
2016,10,14,10,15,0.0,114.0,6.25,18.0,114.0,86.72,66.22
2016,10,14,10,30,0.0,127.0,6.1,18.0,127.0,96.25,73.94
2016,10,14,10,45,0.0,145.5,5.95,18.0,146.0,109.8,84.91
2016,10,14,11,0,0.0,164.0,5.8,18.0,165.0,123.53,96.01
2016,10,14,11,15,11.5,211.5,5.6,18.0,220.0,161.27,126.11
2016,10,14,11,30,23.0,259.0,5.4,18.0,275.0,200.98,157.71
2016,10,14,11,45,16.0,237.0,5.2,18.0,248.5,185.61,145.59
2016,10,14,12,0,9.0,215.0,5.0,18.0,222.0,168.47,131.99
2016,10,14,12,15,7.0,206.0,4.8,18.0,211.5,162.27,127.08
2016,10,14,12,30,5.0,197.0,4.6,18.0,201.0,155.59,121.77
2016,10,14,12,45,4.0,191.5,4.4,18.0,194.5,151.87,118.84
2016,10,14,13,0,3.0,186.0,4.2,18.0,188.0,147.96,115.76
2016,10,14,13,15,1.5,174.5,3.95,18.0,175.5,138.58,108.27
2016,10,14,13,30,0.0,163.0,3.7,18.0,163.0,128.89,100.5
2016,10,14,13,45,0.0,121.5,3.5,18.0,121.5,94.92,72.94
2016,10,14,14,0,0.0,80.0,3.3,18.0,80.0,61.54,45.6
2016,10,14,14,15,12.5,139.0,3.1,18.0,146.0,121.0,95.17
2016,10,14,14,30,25.0,198.0,2.9,18.0,212.0,188.83,150.94
2016,10,14,14,45,12.5,157.5,2.7,18.0,164.5,142.15,112.77
2016,10,14,15,0,0.0,117.0,2.5,18.0,117.0,94.82,73.67
2016,10,14,15,15,0.0,66.5,2.3,17.5,66.5,51.0,37.43
2016,10,14,15,30,0.0,16.0,2.1,17.0,16.0,12.17,4.72
2016,10,14,15,45,0.0,13.5,1.95,17.0,13.5,10.26,3.11
2016,10,14,16,0,0.0,11.0,1.8,17.0,11.0,8.35,1.47
2016,10,14,16,15,0.0,8.5,1.65,16.5,8.5,6.44,0.0
2016,10,14,16,30,0.0,6.0,1.5,16.0,6.0,4.54,0.0
2016,10,14,16,45,0.0,4.0,1.4,16.0,4.0,3.02,0.0
2016,10,14,17,0,0.0,2.0,1.3,16.0,2.0,1.51,0.0
2016,10,14,17,15,0.0,1.0,1.15,15.5,1.0,0.75,0.0
2016,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,6.5,3.05,13.5,6.5,0.0,0.0
2016,10,15,6,30,0.0,13.0,3.3,14.0,13.0,10.23,0.0
2016,10,15,6,45,182.0,25.0,3.6,14.5,47.5,19.06,6.7
2016,10,15,7,0,364.0,37.0,3.9,15.0,82.0,30.45,20.38
2016,10,15,7,15,451.0,45.5,4.15,15.0,127.0,37.31,27.14
2016,10,15,7,30,538.0,54.0,4.4,15.0,172.0,44.25,33.66
2016,10,15,7,45,590.5,60.0,4.7,15.5,219.0,48.96,37.97
2016,10,15,8,0,643.0,66.0,5.0,16.0,266.0,53.69,42.13
2016,10,15,8,15,321.5,78.5,5.35,16.5,178.5,56.79,44.75
2016,10,15,8,30,0.0,91.0,5.7,17.0,91.0,68.7,55.03
2016,10,15,8,45,61.5,147.0,6.1,17.5,176.5,103.87,85.44
2016,10,15,9,0,123.0,203.0,6.5,18.0,262.0,132.97,110.17
2016,10,15,9,15,143.5,221.0,6.8,18.0,294.5,143.39,118.83
2016,10,15,9,30,164.0,239.0,7.1,18.0,327.0,153.53,127.24
2016,10,15,9,45,111.0,246.0,7.45,18.5,307.5,162.59,134.44
2016,10,15,10,0,58.0,253.0,7.8,19.0,288.0,165.83,136.69
2016,10,15,10,15,34.0,232.0,7.95,19.0,253.0,155.93,128.09
2016,10,15,10,30,10.0,211.0,8.1,19.0,218.0,153.82,120.2
2016,10,15,10,45,83.5,263.0,8.3,19.0,318.5,194.61,149.73
2016,10,15,11,0,157.0,315.0,8.5,19.0,419.0,248.28,189.83
2016,10,15,11,15,81.5,258.0,8.6,19.0,312.0,209.74,162.53
2016,10,15,11,30,6.0,201.0,8.7,19.0,205.0,153.78,120.0
2016,10,15,11,45,19.0,238.5,8.8,19.0,251.5,187.8,147.31
2016,10,15,12,0,32.0,276.0,8.9,19.0,298.0,226.97,178.83
2016,10,15,12,15,115.0,298.5,8.95,19.0,377.0,297.15,235.15
2016,10,15,12,30,198.0,321.0,9.0,19.0,456.0,372.6,296.17
2016,10,15,12,45,199.5,313.5,9.05,19.0,447.0,384.3,306.68
2016,10,15,13,0,201.0,306.0,9.1,19.0,438.0,395.2,316.57
2016,10,15,13,15,119.0,279.5,9.05,19.0,357.0,332.05,266.16
2016,10,15,13,30,37.0,253.0,9.0,19.0,276.0,246.42,196.5
2016,10,15,13,45,111.5,256.5,8.95,19.0,321.5,326.89,263.63
2016,10,15,14,0,186.0,260.0,8.9,19.0,367.0,398.66,323.59
2016,10,15,14,15,129.0,240.0,8.85,18.5,312.5,344.72,280.41
2016,10,15,14,30,72.0,220.0,8.8,18.0,258.0,268.64,218.54
2016,10,15,14,45,36.0,176.0,8.8,18.0,195.0,196.34,158.92
2016,10,15,15,0,0.0,132.0,8.8,18.0,132.0,109.51,86.1
2016,10,15,15,15,0.0,99.5,8.7,17.5,99.5,80.01,61.82
2016,10,15,15,30,0.0,67.0,8.6,17.0,67.0,51.38,37.93
2016,10,15,15,45,0.0,57.0,8.5,17.0,57.0,43.65,31.44
2016,10,15,16,0,0.0,47.0,8.4,17.0,47.0,35.94,24.88
2016,10,15,16,15,0.0,37.5,8.25,17.0,37.5,28.63,18.59
2016,10,15,16,30,0.0,28.0,8.1,17.0,28.0,21.34,12.26
2016,10,15,16,45,0.0,19.0,8.0,17.0,19.0,14.45,6.23
2016,10,15,17,0,0.0,10.0,7.9,17.0,10.0,7.58,0.0
2016,10,15,17,15,0.0,5.0,7.8,17.0,5.0,3.93,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.05,15.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,4.2,15.0,12.0,9.44,0.0
2016,10,16,6,45,180.0,24.0,4.35,15.5,45.5,18.32,5.21
2016,10,16,7,0,360.0,36.0,4.5,16.0,79.0,29.65,19.5
2016,10,16,7,15,447.0,44.0,4.45,16.0,123.5,36.12,25.94
2016,10,16,7,30,534.0,52.0,4.4,16.0,168.0,42.69,32.12
2016,10,16,7,45,582.5,59.0,4.35,16.0,213.5,48.15,37.16
2016,10,16,8,0,631.0,66.0,4.3,16.0,259.0,53.57,42.03
2016,10,16,8,15,344.5,111.5,4.3,16.0,219.5,78.51,64.01
2016,10,16,8,30,58.0,157.0,4.3,16.0,180.0,107.92,89.64
2016,10,16,8,45,29.0,87.5,4.35,16.5,99.0,65.92,52.55
2016,10,16,9,0,0.0,18.0,4.4,17.0,18.0,13.73,6.47
2016,10,16,9,15,0.0,57.5,4.45,17.0,57.5,44.08,33.13
2016,10,16,9,30,0.0,97.0,4.5,17.0,97.0,74.14,59.21
2016,10,16,9,45,0.0,76.0,4.55,17.5,76.0,58.43,45.33
2016,10,16,10,0,0.0,55.0,4.6,18.0,55.0,42.22,31.11
2016,10,16,10,15,0.0,62.5,4.6,18.0,62.5,48.03,36.08
2016,10,16,10,30,0.0,70.0,4.6,18.0,70.0,53.85,39.08
2016,10,16,10,45,0.0,113.0,4.7,18.0,113.0,86.42,65.82
2016,10,16,11,0,0.0,156.0,4.8,18.0,156.0,117.76,91.33
2016,10,16,11,15,3.5,181.5,4.85,18.0,184.5,137.68,107.29
2016,10,16,11,30,7.0,207.0,4.9,18.0,213.0,158.4,123.92
2016,10,16,11,45,6.5,203.5,4.95,18.0,209.0,157.21,122.98
2016,10,16,12,0,6.0,200.0,5.0,18.0,205.0,155.8,121.91
2016,10,16,12,15,29.0,245.5,5.15,18.0,266.0,207.71,163.75
2016,10,16,12,30,52.0,291.0,5.3,18.0,327.0,262.09,207.46
2016,10,16,12,45,26.0,160.0,5.5,18.0,178.0,144.69,113.48
2016,10,16,13,0,0.0,29.0,5.7,18.0,29.0,22.24,12.82
2016,10,16,13,15,0.0,96.5,5.95,18.0,96.5,74.47,56.08
2016,10,16,13,30,0.0,164.0,6.2,18.0,164.0,129.85,101.61
2016,10,16,13,45,1.0,168.0,6.45,18.5,168.5,135.03,105.82
2016,10,16,14,0,2.0,172.0,6.7,19.0,173.0,140.72,110.52
2016,10,16,14,15,4.5,172.5,6.8,18.5,175.0,145.06,114.63
2016,10,16,14,30,7.0,173.0,6.9,18.0,177.0,150.13,119.4
2016,10,16,14,45,197.5,166.0,7.0,18.0,253.5,357.03,294.92
2016,10,16,15,0,388.0,159.0,7.1,18.0,330.0,541.35,447.88
2016,10,16,15,15,194.0,105.5,7.0,17.5,191.0,297.66,248.93
2016,10,16,15,30,0.0,52.0,6.9,17.0,52.0,39.79,28.09
2016,10,16,15,45,0.0,44.0,6.85,17.0,44.0,33.62,22.94
2016,10,16,16,0,0.0,36.0,6.8,17.0,36.0,27.46,17.7
2016,10,16,16,15,0.0,28.5,6.7,16.5,28.5,21.71,12.77
2016,10,16,16,30,0.0,21.0,6.6,16.0,21.0,15.97,7.79
2016,10,16,16,45,0.0,14.5,6.5,16.0,14.5,11.01,3.41
2016,10,16,17,0,0.0,8.0,6.4,16.0,8.0,6.06,0.0
2016,10,16,17,15,0.0,4.0,6.4,16.0,4.0,3.15,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,21.0,1.9,13.5,37.5,16.01,2.86
2016,10,17,7,0,280.0,42.0,1.9,14.0,75.0,31.84,21.47
2016,10,17,7,15,374.0,53.0,1.9,14.0,119.0,43.02,32.21
2016,10,17,7,30,468.0,64.0,1.9,14.0,163.0,51.66,40.34
2016,10,17,7,45,535.5,70.0,1.95,14.5,211.0,56.11,44.47
2016,10,17,8,0,603.0,76.0,2.0,15.0,259.0,60.68,48.52
2016,10,17,8,15,643.5,81.0,1.95,15.5,305.0,64.23,51.52
2016,10,17,8,30,684.0,86.0,1.9,16.0,351.0,67.78,54.45
2016,10,17,8,45,718.5,88.0,1.9,16.5,394.5,69.18,55.43
2016,10,17,9,0,753.0,90.0,1.9,17.0,438.0,76.49,61.54
2016,10,17,9,15,772.5,93.0,1.9,17.0,476.0,78.49,63.1
2016,10,17,9,30,792.0,96.0,1.9,17.0,514.0,80.47,64.66
2016,10,17,9,45,809.0,97.0,1.9,17.5,546.5,81.03,64.86
2016,10,17,10,0,826.0,98.0,1.9,18.0,579.0,81.64,65.12
2016,10,17,10,15,835.5,99.5,1.95,18.0,604.5,86.89,69.5
2016,10,17,10,30,845.0,101.0,2.0,18.0,630.0,143.78,82.77
2016,10,17,10,45,855.0,100.5,2.05,18.0,648.5,200.07,120.23
2016,10,17,11,0,865.0,100.0,2.1,18.0,667.0,256.81,166.44
2016,10,17,11,15,868.0,100.5,2.15,18.0,677.5,316.15,218.41
2016,10,17,11,30,871.0,101.0,2.2,18.0,688.0,369.96,266.91
2016,10,17,11,45,873.5,100.5,2.3,18.5,690.5,421.75,313.03
2016,10,17,12,0,876.0,100.0,2.4,19.0,693.0,472.17,357.06
2016,10,17,12,15,874.0,99.5,2.45,19.0,687.5,518.84,397.71
2016,10,17,12,30,872.0,99.0,2.5,19.0,682.0,563.28,435.65
2016,10,17,12,45,871.5,96.5,2.65,19.0,669.5,604.38,470.59
2016,10,17,13,0,871.0,94.0,2.8,19.0,657.0,642.92,502.98
2016,10,17,13,15,864.0,93.0,2.85,19.0,636.0,675.93,530.29
2016,10,17,13,30,857.0,92.0,2.9,19.0,615.0,711.88,559.14
2016,10,17,13,45,847.5,89.5,3.0,19.0,587.5,735.68,578.78
2016,10,17,14,0,838.0,87.0,3.1,19.0,560.0,755.8,594.79
2016,10,17,14,15,823.0,85.0,3.15,18.5,526.0,768.44,606.44
2016,10,17,14,30,808.0,83.0,3.2,18.0,492.0,777.16,615.46
2016,10,17,14,45,787.5,80.5,3.3,18.0,452.0,776.83,617.12
2016,10,17,15,0,767.0,78.0,3.4,18.0,412.0,772.51,615.93
2016,10,17,15,15,737.5,74.0,3.4,17.5,368.0,754.82,605.42
2016,10,17,15,30,708.0,70.0,3.4,17.0,324.0,733.27,591.7
2016,10,17,15,45,665.0,65.5,3.45,17.0,277.0,702.36,569.3
2016,10,17,16,0,622.0,61.0,3.5,17.0,230.0,662.89,539.13
2016,10,17,16,15,556.5,54.5,3.4,16.5,183.0,598.59,488.37
2016,10,17,16,30,491.0,48.0,3.3,16.0,136.0,532.48,433.24
2016,10,17,16,45,381.5,38.0,3.25,15.5,93.0,423.95,340.25
2016,10,17,17,0,272.0,28.0,3.2,15.0,50.0,311.86,208.22
2016,10,17,17,15,136.0,14.0,3.15,14.5,25.0,121.56,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,45,176.0,18.0,3.05,12.5,38.0,14.57,0.88
2016,10,18,7,0,352.0,36.0,3.1,13.0,76.0,29.72,19.6
2016,10,18,7,15,445.5,45.0,3.3,13.5,121.0,37.0,26.93
2016,10,18,7,30,539.0,54.0,3.5,14.0,166.0,44.37,33.85
2016,10,18,7,45,606.0,58.0,3.7,14.5,215.0,47.7,36.98
2016,10,18,8,0,673.0,62.0,3.9,15.0,264.0,51.22,40.11
2016,10,18,8,15,710.0,66.5,4.0,15.0,310.5,59.27,47.25
2016,10,18,8,30,747.0,71.0,4.1,15.0,357.0,63.06,50.51
2016,10,18,8,45,777.0,73.0,4.2,15.5,400.5,64.84,51.86
2016,10,18,9,0,807.0,75.0,4.3,16.0,444.0,66.67,53.23
2016,10,18,9,15,825.5,77.0,4.3,16.5,482.5,68.29,54.4
2016,10,18,9,30,844.0,79.0,4.3,17.0,521.0,69.91,55.56
2016,10,18,9,45,860.0,80.0,4.3,17.5,554.0,78.5,62.75
2016,10,18,10,0,876.0,81.0,4.3,18.0,587.0,79.8,63.61
2016,10,18,10,15,885.5,82.0,4.2,18.0,612.5,83.99,67.09
2016,10,18,10,30,895.0,83.0,4.1,18.0,638.0,142.04,80.26
2016,10,18,10,45,901.0,84.0,4.05,18.0,656.5,200.14,118.85
2016,10,18,11,0,907.0,85.0,4.0,18.0,675.0,258.17,166.55
2016,10,18,11,15,910.5,85.0,3.9,18.0,685.5,314.48,216.81
2016,10,18,11,30,914.0,85.0,3.8,18.0,696.0,369.92,267.42
2016,10,18,11,45,917.0,84.5,3.75,18.5,699.5,423.68,315.79
2016,10,18,12,0,920.0,84.0,3.7,19.0,703.0,476.02,361.91
2016,10,18,12,15,918.5,83.5,3.75,19.0,697.0,524.57,404.79
2016,10,18,12,30,917.0,83.0,3.8,19.0,691.0,570.83,444.85
2016,10,18,12,45,913.0,82.5,3.85,19.0,678.0,613.2,481.01
2016,10,18,13,0,909.0,82.0,3.9,19.0,665.0,652.73,514.24
2016,10,18,13,15,902.0,81.0,3.95,19.0,643.5,686.8,542.78
2016,10,18,13,30,895.0,80.0,4.0,19.0,622.0,717.52,568.39
2016,10,18,13,45,884.5,78.5,4.1,19.5,594.0,741.73,586.83
2016,10,18,14,0,874.0,77.0,4.2,20.0,566.0,762.23,602.05
2016,10,18,14,15,859.0,75.5,4.3,19.5,531.0,775.48,614.41
2016,10,18,14,30,844.0,74.0,4.4,19.0,496.0,793.19,630.45
2016,10,18,14,45,820.0,72.5,4.5,19.0,455.0,791.72,631.34
2016,10,18,15,0,796.0,71.0,4.6,19.0,414.0,786.14,629.29
2016,10,18,15,15,767.5,67.5,4.65,18.5,369.5,770.23,620.34
2016,10,18,15,30,739.0,64.0,4.7,18.0,325.0,750.49,608.09
2016,10,18,15,45,693.0,60.5,4.8,18.0,277.0,711.93,579.78
2016,10,18,16,0,647.0,57.0,4.9,18.0,229.0,677.09,552.91
2016,10,18,16,15,582.0,50.5,4.9,17.5,181.5,613.4,502.14
2016,10,18,16,30,517.0,44.0,4.9,17.0,134.0,548.09,446.92
2016,10,18,16,45,405.0,34.5,4.9,16.5,91.0,438.54,351.31
2016,10,18,17,0,293.0,25.0,4.9,16.0,48.0,322.8,200.18
2016,10,18,17,15,146.5,12.5,5.0,15.5,24.0,128.45,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,215.0,15.0,2.8,12.5,38.5,12.22,0.0
2016,10,19,7,0,430.0,30.0,2.8,13.0,77.0,25.11,15.57
2016,10,19,7,15,517.0,37.0,2.9,13.5,122.5,33.74,24.02
2016,10,19,7,30,604.0,44.0,3.0,14.0,168.0,40.26,30.18
2016,10,19,7,45,657.5,49.0,3.1,14.5,216.0,44.88,34.46
2016,10,19,8,0,711.0,54.0,3.2,15.0,264.0,49.53,38.62
2016,10,19,8,15,745.5,57.5,3.2,15.5,310.0,52.77,41.4
2016,10,19,8,30,780.0,61.0,3.2,16.0,356.0,56.02,44.11
2016,10,19,8,45,804.5,63.5,3.2,16.5,399.0,58.34,45.96
2016,10,19,9,0,829.0,66.0,3.2,17.0,442.0,67.08,53.39
2016,10,19,9,15,846.0,68.0,3.15,17.5,480.0,69.39,55.14
2016,10,19,9,30,863.0,70.0,3.1,18.0,518.0,71.61,56.81
2016,10,19,9,45,875.5,71.5,3.05,18.5,550.0,73.3,58.03
2016,10,19,10,0,888.0,73.0,3.0,19.0,582.0,74.92,59.17
2016,10,19,10,15,896.0,74.0,2.95,19.0,607.0,77.7,61.45
2016,10,19,10,30,904.0,75.0,2.9,19.0,632.0,135.94,75.07
2016,10,19,10,45,907.5,77.0,2.9,19.5,650.0,194.6,113.37
2016,10,19,11,0,911.0,79.0,2.9,20.0,668.0,252.94,160.54
2016,10,19,11,15,913.5,79.5,2.85,20.0,678.0,309.34,210.29
2016,10,19,11,30,916.0,80.0,2.8,20.0,688.0,364.78,260.3
2016,10,19,11,45,914.0,81.0,2.75,20.5,690.0,417.75,307.5
