Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,0,912.0,82.0,2.7,21.0,692.0,468.88,352.05
2016,10,19,12,15,910.5,82.0,2.75,21.0,686.5,517.33,394.18
2016,10,19,12,30,909.0,82.0,2.8,21.0,681.0,563.55,433.54
2016,10,19,12,45,903.0,82.0,2.9,21.0,667.0,604.78,468.42
2016,10,19,13,0,897.0,82.0,3.0,21.0,653.0,643.06,500.37
2016,10,19,13,15,890.5,81.0,3.05,21.0,632.5,676.92,528.31
2016,10,19,13,30,884.0,80.0,3.1,21.0,612.0,707.52,553.43
2016,10,19,13,45,875.5,78.0,3.2,21.5,584.5,732.23,572.16
2016,10,19,14,0,867.0,76.0,3.3,22.0,557.0,753.36,587.64
2016,10,19,14,15,853.0,74.0,3.4,21.5,522.5,766.58,599.84
2016,10,19,14,30,839.0,72.0,3.5,21.0,488.0,775.97,609.51
2016,10,19,14,45,818.5,70.0,3.6,21.0,448.0,784.88,617.8
2016,10,19,15,0,798.0,68.0,3.7,21.0,408.0,781.58,617.24
2016,10,19,15,15,770.0,64.5,3.7,20.5,364.0,766.13,608.44
2016,10,19,15,30,742.0,61.0,3.7,20.0,320.0,746.88,596.47
2016,10,19,15,45,700.5,57.0,3.7,20.0,273.0,711.77,570.76
2016,10,19,16,0,659.0,53.0,3.7,20.0,226.0,673.32,541.21
2016,10,19,16,15,594.5,47.0,3.55,19.0,178.5,609.66,491.85
2016,10,19,16,30,530.0,41.0,3.4,18.0,131.0,553.46,444.87
2016,10,19,16,45,421.5,32.0,3.3,17.5,88.0,447.99,352.76
2016,10,19,17,0,313.0,23.0,3.2,17.0,45.0,333.33,183.05
2016,10,19,17,15,156.5,11.5,3.2,16.5,22.5,135.27,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.0,15.0,2.4,13.5,37.5,12.22,0.0
2016,10,20,7,0,418.0,30.0,2.5,14.0,75.0,25.08,15.32
2016,10,20,7,15,509.0,38.0,2.6,14.5,121.0,31.83,22.21
2016,10,20,7,30,600.0,46.0,2.7,15.0,167.0,41.95,31.52
2016,10,20,7,45,657.0,51.0,2.85,15.5,216.0,46.53,35.77
2016,10,20,8,0,714.0,56.0,3.0,16.0,265.0,51.17,39.91
2016,10,20,8,15,750.0,60.0,2.85,16.5,312.0,54.78,43.01
2016,10,20,8,30,786.0,64.0,2.7,17.0,359.0,58.38,46.02
2016,10,20,8,45,812.5,66.5,2.55,17.5,402.5,60.68,47.83
2016,10,20,9,0,839.0,69.0,2.4,18.0,446.0,62.99,49.62
2016,10,20,9,15,856.0,71.0,2.4,18.5,484.5,71.54,56.8
2016,10,20,9,30,873.0,73.0,2.4,19.0,523.0,73.75,58.43
2016,10,20,9,45,889.0,73.5,2.4,19.5,556.0,74.87,59.14
2016,10,20,10,0,905.0,74.0,2.4,20.0,589.0,75.92,59.8
2016,10,20,10,15,913.0,75.0,2.4,20.5,614.5,77.23,60.68
2016,10,20,10,30,921.0,76.0,2.4,21.0,640.0,136.45,74.77
2016,10,20,10,45,926.0,77.0,2.4,21.5,658.0,195.61,112.49
2016,10,20,11,0,931.0,78.0,2.4,22.0,676.0,254.55,159.43
2016,10,20,11,15,934.0,78.5,2.45,22.0,686.0,312.14,209.64
2016,10,20,11,30,937.0,79.0,2.5,22.0,696.0,368.79,260.24
2016,10,20,11,45,937.0,79.0,2.6,22.5,698.5,422.74,308.01
2016,10,20,12,0,937.0,79.0,2.7,23.0,701.0,474.94,353.38
2016,10,20,12,15,935.0,79.0,2.75,23.0,695.0,524.25,395.96
2016,10,20,12,30,933.0,79.0,2.8,23.0,689.0,571.23,435.67
2016,10,20,12,45,926.5,79.5,2.85,23.5,675.0,613.6,470.11
2016,10,20,13,0,920.0,80.0,2.9,24.0,661.0,652.94,501.38
2016,10,20,13,15,913.5,79.0,2.95,24.0,640.0,687.6,529.58
2016,10,20,13,30,907.0,78.0,3.0,24.0,619.0,718.93,554.92
2016,10,20,13,45,897.0,76.5,3.05,24.0,590.5,743.76,574.32
2016,10,20,14,0,887.0,75.0,3.1,24.0,562.0,764.88,590.5
2016,10,20,14,15,872.5,73.0,3.1,24.0,527.0,778.2,601.02
2016,10,20,14,30,858.0,71.0,3.1,24.0,492.0,787.59,608.93
2016,10,20,14,45,838.0,68.5,3.15,24.0,451.5,796.57,616.93
2016,10,20,15,0,818.0,66.0,3.2,24.0,411.0,793.34,616.25
2016,10,20,15,15,789.5,63.0,3.2,23.5,366.0,778.36,608.01
2016,10,20,15,30,761.0,60.0,3.2,23.0,321.0,759.52,596.6
2016,10,20,15,45,719.0,56.0,3.2,22.5,273.5,724.14,572.26
2016,10,20,16,0,677.0,52.0,3.2,22.0,226.0,685.37,543.92
2016,10,20,16,15,611.0,46.0,3.1,21.0,178.0,620.55,494.38
2016,10,20,16,30,545.0,40.0,3.0,20.0,130.0,563.17,446.91
2016,10,20,16,45,430.0,31.0,2.9,19.5,86.5,452.57,350.59
2016,10,20,17,0,315.0,22.0,2.8,19.0,43.0,329.89,150.71
2016,10,20,17,15,157.5,11.0,2.8,18.5,21.5,135.19,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.0,14.5,2.7,14.5,35.0,11.79,0.0
2016,10,21,7,0,390.0,29.0,2.7,15.0,70.0,24.15,14.29
2016,10,21,7,15,481.5,37.0,2.65,15.0,114.5,30.87,21.27
2016,10,21,7,30,573.0,45.0,2.6,15.0,159.0,37.68,27.73
2016,10,21,7,45,629.5,50.5,2.6,15.5,206.5,45.84,35.15
2016,10,21,8,0,686.0,56.0,2.6,16.0,254.0,50.84,39.61
2016,10,21,8,15,722.5,59.5,2.5,16.5,299.5,54.01,42.33
2016,10,21,8,30,759.0,63.0,2.4,17.0,345.0,57.2,44.99
2016,10,21,8,45,784.5,66.0,2.35,17.5,387.5,59.83,47.1
2016,10,21,9,0,810.0,69.0,2.3,18.0,430.0,62.44,49.16
2016,10,21,9,15,828.0,71.5,2.3,18.5,468.0,64.52,50.73
2016,10,21,9,30,846.0,74.0,2.3,19.0,506.0,73.76,58.47
2016,10,21,9,45,689.0,127.0,2.3,19.5,493.5,91.65,73.52
2016,10,21,10,0,532.0,180.0,2.3,20.0,481.0,118.82,96.25
2016,10,21,10,15,537.5,186.5,2.35,20.5,502.5,121.85,98.4
2016,10,21,10,30,543.0,193.0,2.4,21.0,524.0,164.84,110.25
2016,10,21,10,45,545.5,198.5,2.45,21.5,539.0,208.44,138.76
2016,10,21,11,0,548.0,204.0,2.5,22.0,554.0,252.16,173.01
2016,10,21,11,15,549.5,207.0,2.55,22.0,562.5,293.93,208.55
2016,10,21,11,30,551.0,210.0,2.6,22.0,571.0,335.28,244.54
2016,10,21,11,45,574.0,203.0,2.7,22.0,580.0,376.67,280.16
2016,10,21,12,0,597.0,196.0,2.8,22.0,589.0,422.68,319.08
2016,10,21,12,15,596.5,194.0,2.9,22.0,584.0,459.06,350.5
2016,10,21,12,30,596.0,192.0,3.0,22.0,579.0,493.86,380.14
2016,10,21,12,45,591.5,189.5,3.2,22.0,567.0,524.19,406.14
2016,10,21,13,0,587.0,187.0,3.4,22.0,555.0,546.45,425.83
2016,10,21,13,15,584.0,181.0,3.55,22.0,537.0,569.43,445.64
2016,10,21,13,30,581.0,175.0,3.7,22.0,519.0,589.94,463.37
2016,10,21,13,45,582.0,165.0,3.85,22.0,496.0,614.23,483.75
2016,10,21,14,0,583.0,155.0,4.0,22.0,473.0,629.09,497.17
2016,10,21,14,15,699.0,116.5,4.1,21.5,473.5,701.32,555.96
2016,10,21,14,30,815.0,78.0,4.2,21.0,474.0,767.21,606.84
2016,10,21,14,45,792.5,75.5,4.35,21.0,434.0,765.32,606.93
2016,10,21,15,0,770.0,73.0,4.5,21.0,394.0,759.4,604.8
2016,10,21,15,15,739.5,69.5,4.55,20.5,350.0,741.62,594.27
2016,10,21,15,30,709.0,66.0,4.6,20.0,306.0,720.01,580.38
2016,10,21,15,45,663.5,61.0,4.65,20.0,259.5,686.51,555.43
2016,10,21,16,0,618.0,56.0,4.7,20.0,213.0,644.7,522.66
2016,10,21,16,15,548.5,49.5,4.7,19.0,166.5,577.88,470.02
2016,10,21,16,30,479.0,43.0,4.7,18.0,120.0,509.52,412.58
2016,10,21,16,45,360.5,32.5,4.7,17.5,79.0,395.11,310.04
2016,10,21,17,0,242.0,22.0,4.7,17.0,38.0,265.95,91.29
2016,10,21,17,15,121.0,11.0,4.7,16.5,19.0,105.5,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,139.0,16.5,3.0,12.5,30.5,13.36,0.0
2016,10,22,7,0,278.0,33.0,3.0,13.0,61.0,27.09,16.62
2016,10,22,7,15,354.0,46.0,3.05,13.0,101.5,37.47,27.18
2016,10,22,7,30,430.0,59.0,3.1,13.0,142.0,47.69,36.81
2016,10,22,7,45,486.0,67.0,3.15,13.5,186.0,53.61,42.34
2016,10,22,8,0,542.0,75.0,3.2,14.0,230.0,59.52,47.66
2016,10,22,8,15,590.0,77.5,3.15,14.0,272.0,61.22,49.19
2016,10,22,8,30,638.0,80.0,3.1,14.0,314.0,63.09,50.79
2016,10,22,8,45,609.5,99.0,3.05,14.5,344.0,75.33,61.4
2016,10,22,9,0,581.0,118.0,3.0,15.0,374.0,87.06,71.41
2016,10,22,9,15,716.0,98.5,2.95,15.5,442.5,75.35,60.84
2016,10,22,9,30,851.0,79.0,2.9,16.0,511.0,70.15,56.05
2016,10,22,9,45,708.5,123.0,2.9,16.5,498.0,89.65,72.73
2016,10,22,10,0,566.0,167.0,2.9,17.0,485.0,112.29,91.88
2016,10,22,10,15,610.0,161.5,2.9,17.0,517.5,109.92,89.66
2016,10,22,10,30,654.0,156.0,2.9,17.0,550.0,150.86,97.49
2016,10,22,10,45,667.5,157.5,2.95,17.0,570.0,199.38,128.98
2016,10,22,11,0,681.0,159.0,3.0,17.0,590.0,249.12,168.69
2016,10,22,11,15,644.0,175.0,3.0,17.0,588.0,297.24,212.16
2016,10,22,11,30,607.0,191.0,3.0,17.0,586.0,340.96,252.49
2016,10,22,11,45,626.5,185.5,3.05,17.5,594.0,384.94,290.77
2016,10,22,12,0,646.0,180.0,3.1,18.0,602.0,429.61,329.16
2016,10,22,12,15,597.0,194.5,3.15,18.0,582.5,458.28,355.65
2016,10,22,12,30,548.0,209.0,3.2,18.0,563.0,476.82,373.37
2016,10,22,12,45,571.0,196.5,3.3,18.0,558.0,511.86,403.29
2016,10,22,13,0,594.0,184.0,3.4,18.0,553.0,552.31,436.86
2016,10,22,13,15,575.0,183.0,3.45,18.0,530.5,563.89,447.96
2016,10,22,13,30,556.0,182.0,3.5,18.0,508.0,577.98,460.66
2016,10,22,13,45,550.0,174.0,3.6,18.0,484.0,591.18,472.88
2016,10,22,14,0,544.0,166.0,3.7,18.0,460.0,601.6,482.9
2016,10,22,14,15,436.0,178.5,3.7,17.5,404.5,551.63,445.52
2016,10,22,14,30,328.0,191.0,3.7,17.0,349.0,477.55,388.85
2016,10,22,14,45,317.0,175.0,3.75,17.0,317.0,463.74,379.77
2016,10,22,15,0,306.0,159.0,3.8,17.0,285.0,447.66,368.44
2016,10,22,15,15,287.5,145.0,3.8,16.5,253.0,425.79,352.6
2016,10,22,15,30,269.0,131.0,3.8,16.0,221.0,402.25,334.9
2016,10,22,15,45,254.5,112.0,3.85,16.0,187.0,373.53,312.01
2016,10,22,16,0,240.0,93.0,3.9,16.0,153.0,342.96,286.67
2016,10,22,16,15,210.0,75.0,3.8,15.5,119.0,299.19,249.27
2016,10,22,16,30,180.0,57.0,3.7,15.0,85.0,254.38,209.32
2016,10,22,16,45,124.0,39.5,3.65,14.5,55.5,188.29,147.02
2016,10,22,17,0,68.0,22.0,3.6,14.0,26.0,105.55,16.2
2016,10,22,17,15,34.0,11.0,3.55,13.5,13.0,35.77,0.0
2016,10,22,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,15.0,1.75,11.5,32.5,12.22,0.0
2016,10,23,7,0,363.0,30.0,1.8,12.0,65.0,24.95,14.69
2016,10,23,7,15,461.0,38.5,1.85,12.5,109.5,32.0,22.42
2016,10,23,7,30,559.0,47.0,1.9,13.0,154.0,39.17,29.24
2016,10,23,7,45,617.5,53.0,1.95,13.5,201.5,44.12,33.89
2016,10,23,8,0,676.0,59.0,2.0,14.0,249.0,53.18,42.03
2016,10,23,8,15,714.5,63.0,2.05,14.5,295.0,56.68,45.07
2016,10,23,8,30,753.0,67.0,2.1,15.0,341.0,60.19,48.03
2016,10,23,8,45,778.0,71.0,2.2,15.5,383.5,63.47,50.72
2016,10,23,9,0,803.0,75.0,2.3,16.0,426.0,66.7,53.33
2016,10,23,9,15,586.5,134.5,2.3,16.0,403.0,97.46,80.0
2016,10,23,9,30,370.0,194.0,2.3,16.0,380.0,129.3,107.24
2016,10,23,9,45,301.0,220.5,2.35,16.5,378.0,141.89,117.51
2016,10,23,10,0,232.0,247.0,2.4,17.0,376.0,159.54,132.0
2016,10,23,10,15,231.0,259.5,2.45,17.0,393.0,166.1,137.28
2016,10,23,10,30,230.0,272.0,2.5,17.0,410.0,192.22,144.67
2016,10,23,10,45,230.5,280.5,2.6,17.5,422.0,218.22,162.38
2016,10,23,11,0,231.0,289.0,2.7,18.0,434.0,244.31,182.71
2016,10,23,11,15,231.0,294.0,2.8,18.0,441.0,268.18,202.82
2016,10,23,11,30,231.0,299.0,2.9,18.0,448.0,291.87,223.21
2016,10,23,11,45,176.0,301.5,3.0,18.5,415.0,293.46,227.02
2016,10,23,12,0,121.0,304.0,3.1,19.0,382.0,288.93,225.15
2016,10,23,12,15,120.5,301.5,3.2,19.0,379.0,300.38,235.13
2016,10,23,12,30,120.0,299.0,3.3,19.0,376.0,311.37,244.63
2016,10,23,12,45,119.0,292.5,3.4,19.0,367.5,318.26,250.9
2016,10,23,13,0,118.0,286.0,3.5,19.0,359.0,324.45,256.6
2016,10,23,13,15,268.0,255.0,3.55,19.0,413.5,417.36,331.93
2016,10,23,13,30,418.0,224.0,3.6,19.0,468.0,521.55,415.02
2016,10,23,13,45,450.5,204.0,3.7,19.0,455.0,547.64,436.97
2016,10,23,14,0,483.0,184.0,3.8,19.0,442.0,572.81,458.66
2016,10,23,14,15,655.0,130.0,3.9,18.5,456.0,677.32,543.59
2016,10,23,14,30,827.0,76.0,4.0,18.0,470.0,769.38,615.22
2016,10,23,14,45,701.0,91.5,4.1,18.0,406.0,709.32,571.49
2016,10,23,15,0,575.0,107.0,4.2,18.0,342.0,637.8,518.99
2016,10,23,15,15,645.5,85.5,4.2,17.5,321.0,683.09,556.08
2016,10,23,15,30,716.0,64.0,4.2,17.0,300.0,718.82,584.75
2016,10,23,15,45,664.0,60.0,4.25,17.0,252.5,681.37,555.99
2016,10,23,16,0,612.0,56.0,4.3,17.0,205.0,635.65,519.71
2016,10,23,16,15,539.5,49.0,4.2,16.5,158.5,566.05,462.81
2016,10,23,16,30,467.0,42.0,4.1,16.0,112.0,494.93,401.26
2016,10,23,16,45,336.5,31.0,4.1,15.5,72.0,371.19,287.18
2016,10,23,17,0,206.0,20.0,4.1,15.0,32.0,227.73,0.0
2016,10,23,17,15,103.0,10.0,4.0,14.5,16.0,89.69,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.5,6.35,13.5,4.5,3.4,0.0
2016,10,24,7,0,0.0,9.0,6.6,14.0,9.0,6.82,0.0
2016,10,24,7,15,0.0,15.5,6.75,14.0,15.5,11.77,4.58
2016,10,24,7,30,0.0,22.0,6.9,14.0,22.0,16.73,9.18
2016,10,24,7,45,0.0,29.0,7.1,14.5,29.0,22.09,14.07
2016,10,24,8,0,0.0,36.0,7.3,15.0,36.0,27.46,18.9
2016,10,24,8,15,0.0,43.0,7.4,15.0,43.0,32.85,23.73
2016,10,24,8,30,0.0,50.0,7.5,15.0,50.0,38.24,28.51
2016,10,24,8,45,9.0,105.0,7.65,15.5,109.0,78.37,63.9
2016,10,24,9,0,18.0,160.0,7.8,16.0,168.0,114.35,95.13
2016,10,24,9,15,108.5,189.0,7.75,16.0,242.5,125.42,104.53
2016,10,24,9,30,199.0,218.0,7.7,16.0,317.0,142.9,119.44
2016,10,24,9,45,107.0,208.5,7.7,16.0,262.0,136.77,113.87
2016,10,24,10,0,15.0,199.0,7.7,16.0,207.0,141.8,118.0
2016,10,24,10,15,52.5,233.0,7.75,16.0,264.0,154.99,129.14
2016,10,24,10,30,90.0,267.0,7.8,16.0,321.0,183.52,143.77
2016,10,24,10,45,121.0,279.5,7.85,16.5,354.0,201.92,155.9
2016,10,24,11,0,152.0,292.0,7.9,17.0,387.0,229.88,176.87
2016,10,24,11,15,181.5,295.5,7.85,17.0,411.0,255.92,197.62
2016,10,24,11,30,211.0,299.0,7.8,17.0,435.0,285.06,221.64
2016,10,24,11,45,194.0,301.5,7.8,17.5,426.5,299.56,234.95
2016,10,24,12,0,177.0,304.0,7.8,18.0,418.0,311.97,246.21
2016,10,24,12,15,162.0,301.0,7.8,18.0,405.0,319.12,253.35
2016,10,24,12,30,147.0,298.0,7.8,18.0,392.0,324.23,258.58
2016,10,24,12,45,107.0,284.0,7.85,18.0,351.5,294.8,235.82
2016,10,24,13,0,67.0,270.0,7.9,18.0,311.0,268.35,214.86
2016,10,24,13,15,35.5,225.5,7.9,18.0,247.0,215.03,171.85
2016,10,24,13,30,4.0,181.0,7.9,18.0,183.0,147.7,116.63
2016,10,24,13,45,84.0,209.5,7.95,18.0,254.0,245.2,198.63
2016,10,24,14,0,164.0,238.0,8.0,18.0,325.0,357.65,291.92
2016,10,24,14,15,82.0,184.5,7.95,17.5,228.0,231.91,189.19
2016,10,24,14,30,0.0,131.0,7.9,17.0,131.0,106.32,83.57
2016,10,24,14,45,20.0,144.5,7.9,17.0,153.0,137.85,110.9
2016,10,24,15,0,40.0,158.0,7.9,17.0,175.0,189.47,154.85
2016,10,24,15,15,34.5,140.5,7.7,16.5,154.0,171.02,139.87
2016,10,24,15,30,29.0,123.0,7.5,16.0,133.0,151.99,124.2
2016,10,24,15,45,21.0,104.5,7.3,16.0,111.0,114.99,92.78
2016,10,24,16,0,13.0,86.0,7.1,16.0,89.0,92.48,73.23
2016,10,24,16,15,6.5,66.5,6.9,15.5,68.0,69.2,52.97
2016,10,24,16,30,0.0,47.0,6.7,15.0,47.0,44.74,31.55
2016,10,24,16,45,0.0,29.5,6.55,15.0,29.5,26.98,15.32
2016,10,24,17,0,0.0,12.0,6.4,15.0,12.0,9.14,0.0
2016,10,24,17,15,0.0,6.0,6.4,15.0,6.0,4.72,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,1.0,14.5,6.5,15.0,15.0,11.41,0.0
2016,10,25,7,0,2.0,29.0,6.6,15.0,30.0,21.63,11.1
2016,10,25,7,15,24.0,48.0,6.6,15.0,52.5,35.16,24.7
2016,10,25,7,30,46.0,67.0,6.6,15.0,75.0,48.44,37.0
2016,10,25,7,45,57.0,86.5,6.65,15.5,100.0,61.75,49.09
2016,10,25,8,0,68.0,106.0,6.7,16.0,125.0,74.85,60.78
2016,10,25,8,15,74.5,125.0,6.7,16.0,149.5,87.4,71.9
2016,10,25,8,30,81.0,144.0,6.7,16.0,174.0,99.7,82.65
2016,10,25,8,45,137.5,162.5,6.7,16.5,219.5,109.89,91.24
2016,10,25,9,0,194.0,181.0,6.7,17.0,265.0,121.78,101.2
2016,10,25,9,15,97.0,121.5,6.75,17.0,163.5,86.76,70.52
2016,10,25,9,30,0.0,62.0,6.8,17.0,62.0,47.55,36.14
2016,10,25,9,45,0.0,88.0,6.85,17.5,88.0,67.66,53.51
2016,10,25,10,0,0.0,114.0,6.9,18.0,114.0,86.2,69.33
2016,10,25,10,15,1.5,148.0,6.9,18.0,149.0,109.56,89.3
2016,10,25,10,30,3.0,182.0,6.9,18.0,184.0,133.19,104.43
2016,10,25,10,45,1.5,118.0,6.95,18.0,119.0,90.03,68.93
2016,10,25,11,0,0.0,54.0,7.0,18.0,54.0,41.47,28.84
2016,10,25,11,15,0.0,104.5,6.9,18.0,104.5,80.29,60.9
2016,10,25,11,30,0.0,155.0,6.8,18.0,155.0,117.93,91.73
2016,10,25,11,45,0.0,124.5,6.75,18.5,124.5,95.58,73.23
2016,10,25,12,0,0.0,94.0,6.7,19.0,94.0,72.47,54.17
2016,10,25,12,15,16.0,173.0,6.6,19.0,183.5,140.86,109.99
2016,10,25,12,30,32.0,252.0,6.5,19.0,273.0,219.64,173.69
2016,10,25,12,45,16.0,211.0,6.4,19.0,221.5,174.61,137.52
2016,10,25,13,0,0.0,170.0,6.3,19.0,170.0,133.49,104.17
2016,10,25,13,15,5.0,183.0,6.2,19.0,186.0,148.57,116.7
2016,10,25,13,30,10.0,196.0,6.1,19.0,202.0,164.9,130.26
2016,10,25,13,45,5.0,168.5,6.1,19.0,171.5,139.24,109.47
2016,10,25,14,0,0.0,141.0,6.1,19.0,141.0,112.79,87.87
2016,10,25,14,15,32.0,168.0,6.0,19.0,183.0,176.31,141.23
2016,10,25,14,30,64.0,195.0,5.9,19.0,225.0,237.22,192.1
2016,10,25,14,45,170.5,175.5,5.85,19.0,246.0,325.93,267.69
2016,10,25,15,0,277.0,156.0,5.8,19.0,267.0,418.32,345.32
2016,10,25,15,15,268.5,138.5,5.7,18.5,235.5,400.07,331.88
2016,10,25,15,30,260.0,121.0,5.6,18.0,204.0,379.91,316.72
2016,10,25,15,45,243.5,103.0,5.5,18.0,171.5,350.49,292.59
2016,10,25,16,0,227.0,85.0,5.4,18.0,139.0,319.34,266.13
2016,10,25,16,15,197.0,67.5,5.15,17.5,106.0,276.12,228.63
2016,10,25,16,30,167.0,50.0,4.9,17.0,73.0,231.79,188.52
2016,10,25,16,45,83.5,34.5,4.7,17.0,46.0,147.54,108.05
2016,10,25,17,0,0.0,19.0,4.5,17.0,19.0,19.68,0.0
2016,10,25,17,15,0.0,9.5,4.45,16.5,9.5,7.47,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,174.5,13.0,3.65,13.5,28.0,10.23,0.0
2016,10,26,7,0,349.0,26.0,3.8,14.0,56.0,21.63,10.74
2016,10,26,7,15,450.5,34.5,3.85,14.5,99.0,28.76,19.2
2016,10,26,7,30,552.0,43.0,3.9,15.0,142.0,36.01,26.08
2016,10,26,7,45,613.5,48.0,4.0,15.5,188.5,43.66,33.11
2016,10,26,8,0,675.0,53.0,4.1,16.0,235.0,48.32,37.33
2016,10,26,8,15,713.5,57.0,4.05,16.0,280.0,51.94,40.59
2016,10,26,8,30,752.0,61.0,4.0,16.0,325.0,55.57,43.77
2016,10,26,8,45,779.0,63.5,3.95,16.5,367.0,57.88,45.64
2016,10,26,9,0,806.0,66.0,3.9,17.0,409.0,60.2,47.47
2016,10,26,9,15,825.0,68.5,3.95,17.5,446.5,62.36,49.14
2016,10,26,9,30,844.0,71.0,4.0,18.0,484.0,71.4,56.77
2016,10,26,9,45,859.0,71.5,4.1,18.5,515.5,72.5,57.48
2016,10,26,10,0,874.0,72.0,4.2,19.0,547.0,73.54,58.14
2016,10,26,10,15,883.5,73.5,4.25,19.0,572.5,75.04,59.33
2016,10,26,10,30,893.0,75.0,4.3,19.0,598.0,123.15,69.06
2016,10,26,10,45,896.5,77.0,4.4,19.5,615.0,180.67,103.93
2016,10,26,11,0,900.0,79.0,4.5,20.0,632.0,237.87,149.12
2016,10,26,11,15,904.0,79.5,4.6,20.0,642.5,293.5,198.07
2016,10,26,11,30,908.0,80.0,4.7,20.0,653.0,348.35,248.08
2016,10,26,11,45,907.0,81.0,4.8,20.5,655.5,400.79,295.83
2016,10,26,12,0,906.0,82.0,4.9,21.0,658.0,451.5,341.35
2016,10,26,12,15,905.5,82.0,4.85,21.0,653.0,499.64,384.22
2016,10,26,12,30,905.0,82.0,4.8,21.0,648.0,545.67,424.38
2016,10,26,12,45,898.5,82.5,4.8,21.0,634.5,586.55,459.78
2016,10,26,13,0,892.0,83.0,4.8,21.0,621.0,624.5,492.13
2016,10,26,13,15,885.0,82.0,4.7,20.5,600.5,657.56,520.84
2016,10,26,13,30,878.0,81.0,4.6,20.0,580.0,687.36,546.62
2016,10,26,13,45,866.5,80.0,4.55,20.0,552.0,710.66,566.31
2016,10,26,14,0,855.0,79.0,4.5,20.0,524.0,737.25,586.78
2016,10,26,14,15,839.0,76.5,4.35,19.5,489.5,748.68,596.64
2016,10,26,14,30,823.0,74.0,4.2,19.0,455.0,756.11,603.94
2016,10,26,14,45,801.0,71.5,4.05,19.0,415.5,754.82,603.7
2016,10,26,15,0,779.0,69.0,3.9,19.0,376.0,749.54,600.44
2016,10,26,15,15,746.5,65.5,3.7,18.5,331.5,730.46,587.58
2016,10,26,15,30,714.0,62.0,3.5,18.0,287.0,707.52,571.26
2016,10,26,15,45,666.5,57.0,3.3,18.0,241.0,666.55,539.21
2016,10,26,16,0,619.0,52.0,3.1,18.0,195.0,630.15,509.05
2016,10,26,16,15,541.5,45.0,2.75,17.5,149.0,557.14,448.92
2016,10,26,16,30,464.0,38.0,2.4,17.0,103.0,482.93,384.04
2016,10,26,16,45,232.0,31.5,2.1,16.5,64.0,283.22,205.39
2016,10,26,17,0,0.0,25.0,1.8,16.0,25.0,19.67,0.0
2016,10,26,17,15,0.0,12.5,1.7,15.5,12.5,9.83,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,4.6,14.5,7.5,5.9,0.0
2016,10,27,7,0,0.0,15.0,4.9,15.0,15.0,11.41,2.66
2016,10,27,7,15,0.0,27.5,4.95,15.0,27.5,20.99,12.4
2016,10,27,7,30,0.0,40.0,5.0,15.0,40.0,30.58,21.27
2016,10,27,7,45,0.0,53.0,5.05,15.5,53.0,40.22,30.03
2016,10,27,8,0,0.0,66.0,5.1,16.0,66.0,49.78,38.61
2016,10,27,8,15,0.0,79.5,5.0,16.0,79.5,59.61,47.37
2016,10,27,8,30,0.0,93.0,4.9,16.0,93.0,69.35,55.94
2016,10,27,8,45,0.0,81.5,4.8,16.5,81.5,62.02,49.28
2016,10,27,9,0,0.0,70.0,4.7,17.0,70.0,53.71,41.78
2016,10,27,9,15,0.0,83.0,4.6,17.0,83.0,63.67,50.4
2016,10,27,9,30,0.0,96.0,4.5,17.0,96.0,73.1,58.51
2016,10,27,9,45,0.0,99.5,4.45,17.5,99.5,75.78,60.58
2016,10,27,10,0,0.0,103.0,4.4,18.0,103.0,78.44,62.63
2016,10,27,10,15,0.0,105.0,4.3,18.0,105.0,80.0,63.86
2016,10,27,10,30,0.0,107.0,4.2,18.0,107.0,81.64,62.19
2016,10,27,10,45,3.0,150.0,4.1,18.0,152.0,112.75,87.49
2016,10,27,11,0,6.0,193.0,4.0,18.0,197.0,144.15,112.78
2016,10,27,11,15,3.0,145.0,4.25,18.0,147.0,110.77,85.69
2016,10,27,11,30,0.0,97.0,4.5,18.0,97.0,74.71,56.26
2016,10,27,11,45,0.0,97.0,4.8,18.0,97.0,74.74,56.29
2016,10,27,12,0,0.0,97.0,5.1,18.0,97.0,74.76,56.31
2016,10,27,12,15,1.5,139.0,5.1,17.5,140.0,107.87,83.66
2016,10,27,12,30,3.0,181.0,5.1,17.0,183.0,142.06,111.84
2016,10,27,12,45,1.5,149.5,5.1,17.0,150.5,117.12,91.49
2016,10,27,13,0,0.0,118.0,5.1,17.0,118.0,91.51,70.51
2016,10,27,13,15,1.5,147.0,5.05,17.0,147.5,116.41,91.16
2016,10,27,13,30,3.0,176.0,5.0,17.0,177.0,142.98,113.14
2016,10,27,13,45,16.0,188.5,4.95,17.0,196.5,165.08,131.78
2016,10,27,14,0,29.0,201.0,4.9,17.0,216.0,203.54,163.85
2016,10,27,14,15,14.5,161.5,4.75,17.0,169.0,144.47,115.34
2016,10,27,14,30,0.0,122.0,4.6,17.0,122.0,98.43,77.01
2016,10,27,14,45,11.0,134.0,4.45,17.0,138.5,120.77,96.24
2016,10,27,15,0,22.0,146.0,4.3,17.0,155.0,146.4,118.13
2016,10,27,15,15,17.5,129.5,4.1,17.0,136.0,129.9,104.44
2016,10,27,15,30,13.0,113.0,3.9,17.0,117.0,113.13,90.38
2016,10,27,15,45,6.5,95.5,3.7,17.0,97.5,93.18,73.35
2016,10,27,16,0,0.0,78.0,3.5,17.0,78.0,72.87,55.79
2016,10,27,16,15,0.0,58.5,3.35,16.5,58.5,54.53,40.05
2016,10,27,16,30,0.0,39.0,3.2,16.0,39.0,34.72,22.93
2016,10,27,16,45,0.0,24.0,3.1,16.0,24.0,19.94,8.77
2016,10,27,17,0,0.0,9.0,3.0,16.0,9.0,7.08,0.0
2016,10,27,17,15,0.0,4.5,2.95,16.0,4.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.5,0.6,15.0,8.5,6.69,0.0
2016,10,28,7,0,0.0,17.0,0.6,15.0,17.0,12.95,3.41
2016,10,28,7,15,0.0,32.0,0.65,15.0,32.0,24.33,15.28
2016,10,28,7,30,0.0,47.0,0.7,15.0,47.0,35.33,25.48
2016,10,28,7,45,0.0,63.5,0.8,15.5,63.5,47.23,36.27
2016,10,28,8,0,0.0,80.0,0.9,16.0,80.0,59.01,46.78
2016,10,28,8,15,0.0,96.5,1.0,16.0,96.5,70.68,57.12
2016,10,28,8,30,0.0,113.0,1.1,16.0,113.0,82.23,67.21
2016,10,28,8,45,80.0,145.0,1.2,16.0,178.5,101.34,83.75
2016,10,28,9,0,160.0,177.0,1.3,16.0,244.0,118.67,98.55
2016,10,28,9,15,294.0,174.5,1.4,16.0,311.0,117.06,96.92
2016,10,28,9,30,428.0,172.0,1.5,16.0,378.0,114.54,94.56
2016,10,28,9,45,228.0,190.0,1.65,16.5,300.5,124.01,102.31
2016,10,28,10,0,28.0,208.0,1.8,17.0,223.0,146.86,121.37
2016,10,28,10,15,14.0,188.0,1.9,17.0,196.0,135.21,111.25
2016,10,28,10,30,0.0,168.0,2.0,17.0,169.0,123.48,96.65
2016,10,28,10,45,0.0,121.5,2.15,17.5,122.0,92.25,70.88
2016,10,28,11,0,0.0,75.0,2.3,18.0,75.0,57.7,42.31
2016,10,28,11,15,7.0,147.0,2.5,18.0,151.5,113.16,87.52
2016,10,28,11,30,14.0,219.0,2.7,18.0,228.0,168.34,131.89
2016,10,28,11,45,13.0,216.5,2.9,18.0,225.0,168.56,132.11
2016,10,28,12,0,12.0,214.0,3.1,18.0,222.0,168.49,132.22
2016,10,28,12,15,6.0,179.0,3.2,18.0,183.0,140.8,110.06
2016,10,28,12,30,0.0,144.0,3.3,18.0,144.0,111.47,86.35
2016,10,28,12,45,0.0,144.5,3.45,18.0,144.5,112.32,87.16
2016,10,28,13,0,0.0,145.0,3.6,18.0,145.0,113.24,88.0
2016,10,28,13,15,24.0,189.0,3.6,18.0,202.5,174.75,138.61
2016,10,28,13,30,48.0,233.0,3.6,18.0,260.0,236.71,189.11
2016,10,28,13,45,35.0,213.0,3.6,18.0,232.5,214.41,171.26
2016,10,28,14,0,22.0,193.0,3.6,18.0,205.0,176.87,141.04
2016,10,28,14,15,107.0,194.0,3.5,18.0,243.5,277.54,225.16
2016,10,28,14,30,192.0,195.0,3.4,18.0,282.0,354.6,289.16
2016,10,28,14,45,475.5,131.5,3.35,18.0,321.5,554.57,452.59
2016,10,28,15,0,759.0,68.0,3.3,18.0,361.0,726.97,585.08
2016,10,28,15,15,726.5,64.5,3.15,17.5,318.0,707.8,570.81
2016,10,28,15,30,694.0,61.0,3.0,17.0,275.0,684.85,554.36
2016,10,28,15,45,648.0,55.5,2.85,17.0,229.5,644.73,522.79
2016,10,28,16,0,602.0,50.0,2.7,17.0,184.0,609.23,493.05
2016,10,28,16,15,522.5,43.0,2.4,16.5,139.0,535.2,431.65
2016,10,28,16,30,443.0,36.0,2.1,16.0,94.0,460.19,365.1
2016,10,28,16,45,221.5,28.0,1.85,15.5,57.0,264.22,179.51
2016,10,28,17,0,0.0,20.0,1.6,15.0,20.0,15.74,0.0
2016,10,28,17,15,0.0,10.0,1.5,14.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.5,3.25,14.5,5.5,4.33,0.0
2016,10,29,7,0,0.0,11.0,3.5,15.0,11.0,8.35,0.0
2016,10,29,7,15,0.0,22.0,3.75,15.0,22.0,16.76,8.67
2016,10,29,7,30,0.0,33.0,4.0,15.0,33.0,25.2,16.49
2016,10,29,7,45,0.0,45.0,4.25,15.5,45.0,34.43,24.88
2016,10,29,8,0,0.0,57.0,4.5,16.0,57.0,43.47,33.01
2016,10,29,8,15,0.0,69.0,4.65,16.0,69.0,52.33,40.93
2016,10,29,8,30,0.0,81.0,4.8,16.0,81.0,61.12,48.69
2016,10,29,8,45,0.0,88.5,4.95,16.5,88.5,66.76,53.49
2016,10,29,9,0,0.0,96.0,5.1,17.0,96.0,72.36,58.17
2016,10,29,9,15,15.0,141.0,5.15,17.0,148.0,102.92,84.67
2016,10,29,9,30,30.0,186.0,5.2,17.0,200.0,126.39,104.77
2016,10,29,9,45,15.0,133.0,5.3,17.5,140.0,98.92,80.65
2016,10,29,10,0,0.0,80.0,5.4,18.0,80.0,61.51,48.01
2016,10,29,10,15,26.5,161.5,5.35,18.0,176.5,114.07,93.26
2016,10,29,10,30,53.0,243.0,5.3,18.0,273.0,166.0,129.77
2016,10,29,10,45,26.5,182.0,5.25,18.5,197.0,133.87,103.6
2016,10,29,11,0,0.0,121.0,5.2,19.0,121.0,92.17,70.46
2016,10,29,11,15,0.0,136.5,5.1,19.0,136.5,103.79,79.92
2016,10,29,11,30,0.0,152.0,5.0,19.0,152.0,115.61,89.5
2016,10,29,11,45,0.0,152.5,4.9,19.0,152.5,116.54,90.22
2016,10,29,12,0,0.0,153.0,4.8,19.0,153.0,117.45,90.95
2016,10,29,12,15,89.0,219.0,4.7,19.0,274.0,213.63,168.19
2016,10,29,12,30,178.0,285.0,4.6,19.0,395.0,327.5,258.81
2016,10,29,12,45,277.5,262.0,4.5,19.0,428.5,386.89,306.68
