Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,0,377.0,239.0,4.4,19.0,462.0,444.61,353.71
2016,10,29,13,15,376.5,230.0,4.3,19.0,446.0,458.14,365.7
2016,10,29,13,30,376.0,221.0,4.2,19.0,430.0,470.0,376.41
2016,10,29,13,45,188.0,120.5,4.15,19.0,225.0,255.7,207.49
2016,10,29,14,0,0.0,20.0,4.1,19.0,20.0,15.27,7.11
2016,10,29,14,15,410.0,44.5,4.05,19.0,229.0,376.79,312.47
2016,10,29,14,30,820.0,69.0,4.0,19.0,438.0,739.91,594.07
2016,10,29,14,45,795.5,67.0,3.95,19.0,398.5,737.21,590.8
2016,10,29,15,0,771.0,65.0,3.9,19.0,359.0,730.51,586.76
2016,10,29,15,15,737.5,61.5,3.85,18.5,315.0,710.73,573.69
2016,10,29,15,30,704.0,58.0,3.8,18.0,271.0,687.18,557.11
2016,10,29,15,45,651.5,53.5,3.8,18.0,225.5,643.08,522.78
2016,10,29,16,0,599.0,49.0,3.8,18.0,180.0,603.42,490.0
2016,10,29,16,15,518.5,42.0,3.65,17.5,135.0,528.88,428.06
2016,10,29,16,30,438.0,35.0,3.5,17.0,90.0,453.45,360.35
2016,10,29,16,45,292.5,24.0,3.35,16.5,54.0,315.21,204.02
2016,10,29,17,0,147.0,13.0,3.2,16.0,18.0,126.51,0.0
2016,10,29,17,15,73.5,6.5,3.2,15.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,2.0,7.8,14.5,2.0,1.57,0.0
2016,10,30,7,0,0.0,4.0,8.0,15.0,4.0,3.02,0.0
2016,10,30,7,15,0.0,9.0,8.05,15.0,9.0,6.82,0.13
2016,10,30,7,30,0.0,14.0,8.1,15.0,14.0,10.62,3.66
2016,10,30,7,45,0.0,19.5,8.15,15.0,19.5,14.82,7.5
2016,10,30,8,0,0.0,25.0,8.2,15.0,25.0,19.03,11.34
2016,10,30,8,15,0.0,30.5,8.2,15.0,30.5,23.24,15.14
2016,10,30,8,30,0.0,36.0,8.2,15.0,36.0,27.47,18.92
2016,10,30,8,45,0.0,24.0,8.2,15.5,24.0,18.29,10.66
2016,10,30,9,0,0.0,12.0,8.2,16.0,12.0,9.13,2.46
2016,10,30,9,15,0.0,10.5,8.2,16.0,10.5,8.0,1.44
2016,10,30,9,30,0.0,9.0,8.2,16.0,9.0,6.86,0.41
2016,10,30,9,45,0.0,10.5,8.2,16.5,10.5,8.01,1.4
2016,10,30,10,0,0.0,12.0,8.2,17.0,12.0,9.16,2.39
2016,10,30,10,15,180.5,121.5,8.1,17.0,224.5,82.79,66.67
2016,10,30,10,30,361.0,231.0,8.0,17.0,437.0,169.19,124.93
2016,10,30,10,45,411.0,226.5,7.95,17.5,467.0,198.77,141.06
2016,10,30,11,0,461.0,222.0,7.9,18.0,497.0,237.3,169.16
2016,10,30,11,15,443.5,231.0,7.75,18.0,499.5,273.63,201.34
2016,10,30,11,30,426.0,240.0,7.6,18.0,502.0,307.85,232.63
2016,10,30,11,45,438.5,237.5,7.45,18.0,508.0,342.15,263.25
2016,10,30,12,0,451.0,235.0,7.3,18.0,514.0,376.79,294.09
2016,10,30,12,15,444.5,236.5,7.15,18.0,509.5,406.1,320.57
2016,10,30,12,30,438.0,238.0,7.0,18.0,505.0,433.74,345.21
2016,10,30,12,45,325.0,252.5,6.9,18.0,448.0,403.77,323.59
2016,10,30,13,0,212.0,267.0,6.8,18.0,391.0,361.17,290.53
2016,10,30,13,15,206.5,259.5,6.7,18.0,377.0,366.2,295.73
2016,10,30,13,30,201.0,252.0,6.6,18.0,363.0,370.0,299.79
2016,10,30,13,45,484.0,176.0,6.55,18.0,424.5,534.14,436.08
2016,10,30,14,0,767.0,100.0,6.5,18.0,486.0,689.2,563.03
2016,10,30,14,15,747.5,97.5,6.4,17.5,452.5,696.86,570.96
2016,10,30,14,30,728.0,95.0,6.3,17.0,419.0,700.67,575.89
2016,10,30,14,45,700.5,91.0,6.25,17.0,380.0,692.62,570.63
2016,10,30,15,0,673.0,87.0,6.2,17.0,341.0,680.67,562.22
2016,10,30,15,15,634.0,82.0,6.05,16.5,298.0,654.45,542.99
2016,10,30,15,30,595.0,77.0,5.9,16.0,255.0,624.55,520.13
2016,10,30,15,45,543.5,69.5,5.8,16.0,211.0,578.09,482.02
2016,10,30,16,0,492.0,62.0,5.7,16.0,167.0,528.62,439.78
2016,10,30,16,15,401.5,52.5,5.5,15.5,124.0,442.42,366.19
2016,10,30,16,30,311.0,43.0,5.3,15.0,81.0,357.71,289.31
2016,10,30,16,45,155.5,29.0,5.15,15.0,48.0,208.78,126.36
2016,10,30,17,0,0.0,15.0,5.0,15.0,15.0,11.8,0.0
2016,10,30,17,15,0.0,7.5,4.8,15.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,100.5,13.0,2.45,12.5,20.0,10.23,0.0
2016,10,31,7,0,201.0,26.0,2.5,13.0,40.0,19.81,5.0
2016,10,31,7,15,319.0,37.5,2.65,13.0,79.5,30.79,20.59
2016,10,31,7,30,437.0,49.0,2.8,13.0,119.0,40.23,29.82
2016,10,31,7,45,516.0,55.0,2.95,13.5,164.5,44.99,34.45
2016,10,31,8,0,595.0,61.0,3.1,14.0,210.0,49.92,39.02
2016,10,31,8,15,640.5,66.0,3.2,14.0,254.5,53.82,42.6
2016,10,31,8,30,686.0,71.0,3.3,14.0,299.0,57.74,46.09
2016,10,31,8,45,633.0,88.5,3.45,14.5,320.0,69.07,55.98
2016,10,31,9,0,580.0,106.0,3.6,15.0,341.0,79.83,65.24
2016,10,31,9,15,316.0,149.5,3.65,15.0,279.5,103.18,85.54
2016,10,31,9,30,52.0,193.0,3.7,15.0,218.0,130.23,108.86
2016,10,31,9,45,75.0,212.0,3.75,15.5,250.0,141.71,118.29
2016,10,31,10,0,98.0,231.0,3.8,16.0,282.0,152.92,127.43
2016,10,31,10,15,60.0,222.0,3.8,16.0,254.0,148.43,123.36
2016,10,31,10,30,22.0,213.0,3.8,16.0,226.0,153.03,120.92
2016,10,31,10,45,105.0,243.0,3.85,16.0,305.5,179.93,138.84
2016,10,31,11,0,188.0,273.0,3.9,16.0,385.0,221.6,168.56
2016,10,31,11,15,267.0,265.5,3.95,16.0,427.0,253.02,191.56
2016,10,31,11,30,346.0,258.0,4.0,16.0,469.0,294.02,223.85
2016,10,31,11,45,346.5,259.0,4.1,16.5,471.0,321.37,247.93
2016,10,31,12,0,347.0,260.0,4.2,17.0,473.0,348.16,271.42
2016,10,31,12,15,346.5,257.5,4.3,17.0,468.5,371.11,292.13
2016,10,31,12,30,346.0,255.0,4.4,17.0,464.0,393.05,311.79
2016,10,31,12,45,184.5,238.5,4.55,17.0,349.5,305.49,244.43
2016,10,31,13,0,23.0,222.0,4.7,17.0,235.0,190.48,151.61
2016,10,31,13,15,22.0,214.0,4.8,17.0,226.5,186.18,148.59
2016,10,31,13,30,21.0,206.0,4.9,17.0,218.0,181.67,145.24
2016,10,31,13,45,20.5,196.0,5.0,17.0,207.0,175.55,140.58
2016,10,31,14,0,20.0,186.0,5.1,17.0,196.0,169.29,135.81
2016,10,31,14,15,112.0,186.5,5.2,17.0,236.5,272.91,223.49
2016,10,31,14,30,204.0,187.0,5.3,17.0,277.0,353.89,292.03
2016,10,31,14,45,124.0,167.0,5.4,17.0,220.0,278.49,229.6
2016,10,31,15,0,44.0,147.0,5.5,17.0,163.0,182.33,148.79
2016,10,31,15,15,38.0,129.5,5.6,16.5,142.5,163.45,133.57
2016,10,31,15,30,32.0,112.0,5.7,16.0,122.0,143.95,117.41
2016,10,31,15,45,23.5,93.5,5.8,16.0,100.5,120.29,97.08
2016,10,31,16,0,15.0,75.0,5.9,16.0,79.0,84.25,66.03
2016,10,31,16,15,7.5,56.5,5.85,15.5,58.5,61.17,45.81
2016,10,31,16,30,0.0,38.0,5.8,15.0,38.0,36.68,24.16
2016,10,31,16,45,0.0,22.0,5.75,15.0,22.0,19.41,5.34
2016,10,31,17,0,0.0,6.0,5.7,15.0,6.0,4.72,0.0
2016,10,31,17,15,0.0,3.0,5.85,15.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,103.5,12.0,3.3,12.5,19.0,9.44,0.0
2016,11,1,7,0,207.0,24.0,3.2,13.0,38.0,19.76,3.22
2016,11,1,7,15,328.0,35.0,3.25,13.0,77.5,28.79,18.74
2016,11,1,7,30,449.0,46.0,3.3,13.0,117.0,37.9,27.72
2016,11,1,7,45,524.5,52.5,3.4,13.5,162.0,43.13,32.77
2016,11,1,8,0,600.0,59.0,3.5,14.0,207.0,48.48,37.71
2016,11,1,8,15,646.5,64.0,3.5,14.0,252.0,52.44,41.36
2016,11,1,8,30,693.0,69.0,3.5,14.0,297.0,56.42,44.92
2016,11,1,8,45,726.0,72.5,3.55,14.5,339.0,64.01,51.51
2016,11,1,9,0,759.0,76.0,3.6,15.0,381.0,66.92,53.87
2016,11,1,9,15,781.5,79.0,3.5,15.0,418.0,69.28,55.83
2016,11,1,9,30,804.0,82.0,3.4,15.0,455.0,71.62,57.76
2016,11,1,9,45,822.0,83.0,3.35,15.5,487.0,72.45,58.24
2016,11,1,10,0,840.0,84.0,3.3,16.0,519.0,73.31,58.76
2016,11,1,10,15,851.0,85.5,3.2,16.0,544.0,74.39,59.59
2016,11,1,10,30,862.0,87.0,3.1,16.0,569.0,111.02,65.24
2016,11,1,10,45,616.5,163.5,3.05,16.5,514.0,184.1,120.76
2016,11,1,11,0,371.0,240.0,3.0,17.0,459.0,231.6,167.8
2016,11,1,11,15,368.0,246.5,2.95,17.0,466.5,263.64,194.97
2016,11,1,11,30,365.0,253.0,2.9,17.0,474.0,295.16,222.61
2016,11,1,11,45,364.0,254.0,2.9,17.0,475.5,322.84,247.32
2016,11,1,12,0,363.0,255.0,2.9,17.0,477.0,349.75,271.26
2016,11,1,12,15,363.0,253.0,2.9,17.0,472.5,373.93,292.74
2016,11,1,12,30,363.0,251.0,2.9,17.0,468.0,397.15,313.15
2016,11,1,12,45,615.0,170.5,2.9,17.0,529.0,502.63,397.37
2016,11,1,13,0,867.0,90.0,2.9,17.0,590.0,605.46,479.55
2016,11,1,13,15,858.0,88.5,2.8,17.0,569.0,636.71,505.4
2016,11,1,13,30,849.0,87.0,2.7,17.0,548.0,664.55,528.52
2016,11,1,13,45,835.5,85.5,2.65,17.0,519.5,685.82,546.54
2016,11,1,14,0,822.0,84.0,2.6,17.0,491.0,703.31,561.37
2016,11,1,14,15,803.5,82.0,2.55,17.0,457.0,712.75,569.04
2016,11,1,14,30,785.0,80.0,2.5,17.0,423.0,718.2,573.86
2016,11,1,14,45,756.0,77.5,2.5,17.0,383.0,710.92,569.58
2016,11,1,15,0,727.0,75.0,2.5,17.0,343.0,704.64,565.97
2016,11,1,15,15,689.5,70.5,2.6,16.5,299.5,681.01,550.56
2016,11,1,15,30,652.0,66.0,2.7,16.0,256.0,653.79,531.61
2016,11,1,15,45,594.5,60.5,2.8,16.0,210.5,605.58,494.19
2016,11,1,16,0,537.0,55.0,2.9,16.0,165.0,554.4,452.36
2016,11,1,16,15,446.5,46.0,2.95,15.5,121.5,469.79,382.16
2016,11,1,16,30,356.0,37.0,3.0,15.0,78.0,384.19,304.39
2016,11,1,16,45,210.0,24.0,3.05,14.5,45.0,238.67,115.36
2016,11,1,17,0,64.0,11.0,3.1,14.0,12.0,58.71,0.0
2016,11,1,17,15,32.0,5.5,3.1,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,118.5,11.0,2.45,10.5,18.0,8.65,0.0
2016,11,2,7,0,237.0,22.0,2.5,11.0,36.0,18.17,0.49
2016,11,2,7,15,357.0,32.5,2.65,11.0,76.5,26.88,17.13
2016,11,2,7,30,477.0,43.0,2.8,11.0,117.0,35.68,25.95
2016,11,2,7,45,547.0,50.0,2.95,11.5,162.0,41.38,31.46
2016,11,2,8,0,617.0,57.0,3.1,12.0,207.0,47.15,36.82
2016,11,2,8,15,662.5,62.0,3.1,12.5,252.0,51.17,40.47
2016,11,2,8,30,708.0,67.0,3.1,13.0,297.0,59.76,48.09
2016,11,2,8,45,740.0,70.5,3.1,14.0,339.0,62.71,50.46
2016,11,2,9,0,772.0,74.0,3.1,15.0,381.0,65.66,52.77
2016,11,2,9,15,793.5,76.5,2.95,15.0,418.0,67.68,54.43
2016,11,2,9,30,815.0,79.0,2.8,15.0,455.0,69.7,56.09
2016,11,2,9,45,840.5,78.0,2.7,15.5,488.5,69.33,55.53
2016,11,2,10,0,866.0,77.0,2.6,16.0,522.0,76.19,61.29
2016,11,2,10,15,876.0,78.5,2.35,16.5,546.5,77.7,62.36
2016,11,2,10,30,886.0,80.0,2.1,17.0,571.0,112.74,66.66
2016,11,2,10,45,892.0,80.5,1.9,17.5,588.5,168.76,96.62
2016,11,2,11,0,898.0,81.0,1.7,18.0,606.0,224.63,138.54
2016,11,2,11,15,901.5,81.5,1.6,18.0,616.0,279.57,185.59
2016,11,2,11,30,905.0,82.0,1.5,18.0,626.0,333.65,233.85
2016,11,2,11,45,905.0,82.5,1.4,18.5,628.0,385.48,279.92
2016,11,2,12,0,905.0,83.0,1.3,19.0,630.0,435.65,323.62
2016,11,2,12,15,903.0,82.5,1.3,19.0,624.0,482.23,364.33
2016,11,2,12,30,901.0,82.0,1.3,19.0,618.0,526.53,402.22
2016,11,2,12,45,898.0,80.5,1.3,19.0,605.0,566.9,436.18
2016,11,2,13,0,895.0,79.0,1.3,19.0,592.0,604.53,467.27
2016,11,2,13,15,887.0,78.0,1.35,19.0,571.0,636.73,494.08
2016,11,2,13,30,879.0,77.0,1.4,19.0,550.0,665.63,518.03
2016,11,2,13,45,866.5,75.5,1.5,19.0,522.0,687.53,537.03
2016,11,2,14,0,854.0,74.0,1.6,19.0,494.0,712.24,557.17
2016,11,2,14,15,837.0,72.0,1.7,19.0,459.5,723.44,566.87
2016,11,2,14,30,820.0,70.0,1.8,19.0,425.0,730.67,573.92
2016,11,2,14,45,795.0,67.5,1.9,19.0,385.5,727.18,573.23
2016,11,2,15,0,770.0,65.0,2.0,19.0,346.0,719.66,569.5
2016,11,2,15,15,735.0,61.0,2.1,18.5,302.5,698.37,556.32
2016,11,2,15,30,700.0,57.0,2.2,18.0,259.0,673.27,539.44
2016,11,2,15,45,645.0,52.0,2.3,18.0,213.0,627.07,504.26
2016,11,2,16,0,590.0,47.0,2.4,18.0,167.0,585.76,470.58
2016,11,2,16,15,504.0,39.5,2.4,17.0,123.0,507.25,406.62
2016,11,2,16,30,418.0,32.0,2.4,16.0,79.0,428.2,333.53
2016,11,2,16,45,209.0,16.0,2.45,15.5,39.5,225.1,88.25
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,120.5,10.5,3.25,10.5,17.0,8.26,0.0
2016,11,3,7,0,241.0,21.0,3.3,11.0,34.0,17.37,0.0
2016,11,3,7,15,363.0,31.0,3.45,11.5,74.0,25.69,15.9
2016,11,3,7,30,485.0,41.0,3.6,12.0,114.0,34.13,24.41
2016,11,3,7,45,557.0,48.0,3.8,12.5,159.5,39.91,29.98
2016,11,3,8,0,629.0,55.0,4.0,13.0,205.0,45.76,35.4
2016,11,3,8,15,674.5,59.5,3.95,13.5,250.0,53.58,42.45
2016,11,3,8,30,720.0,64.0,3.9,14.0,295.0,57.56,45.94
2016,11,3,8,45,752.0,67.5,3.85,14.5,337.0,60.58,48.48
2016,11,3,9,0,784.0,71.0,3.8,15.0,379.0,63.61,50.97
2016,11,3,9,15,805.5,73.5,3.65,15.5,416.5,65.7,52.6
2016,11,3,9,30,827.0,76.0,3.5,16.0,454.0,67.79,54.21
2016,11,3,9,45,848.0,76.0,3.4,16.5,486.5,68.09,54.25
2016,11,3,10,0,869.0,76.0,3.3,17.0,519.0,75.54,60.51
2016,11,3,10,15,879.0,77.5,3.05,17.5,544.0,77.07,61.59
2016,11,3,10,30,889.0,79.0,2.8,18.0,569.0,110.25,65.25
2016,11,3,10,45,895.0,80.0,2.6,18.5,586.5,166.68,94.88
2016,11,3,11,0,901.0,81.0,2.4,19.0,604.0,222.99,136.88
2016,11,3,11,15,904.0,81.5,2.25,19.0,614.0,277.91,183.86
2016,11,3,11,30,907.0,82.0,2.1,19.0,624.0,331.92,232.19
2016,11,3,11,45,906.5,82.5,1.95,19.5,625.5,383.62,278.36
2016,11,3,12,0,906.0,83.0,1.8,20.0,627.0,433.62,322.16
2016,11,3,12,15,664.0,156.5,1.65,20.0,553.0,438.29,333.14
2016,11,3,12,30,422.0,230.0,1.5,20.0,479.0,414.33,319.23
2016,11,3,12,45,423.0,223.0,1.4,20.5,468.5,436.22,337.35
2016,11,3,13,0,424.0,216.0,1.3,21.0,458.0,456.55,353.55
2016,11,3,13,15,420.0,209.5,1.3,21.0,441.5,472.62,367.32
2016,11,3,13,30,416.0,203.0,1.3,21.0,425.0,486.64,379.4
2016,11,3,13,45,630.5,140.0,1.3,21.0,456.5,599.61,466.75
2016,11,3,14,0,845.0,77.0,1.3,21.0,488.0,706.61,547.38
2016,11,3,14,15,827.0,75.0,1.3,21.0,454.0,716.93,554.58
2016,11,3,14,30,809.0,73.0,1.3,21.0,420.0,723.26,560.04
2016,11,3,14,45,782.5,70.5,1.35,21.0,380.0,718.48,558.16
2016,11,3,15,0,756.0,68.0,1.4,21.0,340.0,709.62,553.28
2016,11,3,15,15,719.5,64.0,1.4,20.5,296.5,687.03,538.72
2016,11,3,15,30,683.0,60.0,1.4,20.0,253.0,660.55,520.56
2016,11,3,15,45,626.5,54.5,1.4,19.5,207.5,619.94,490.61
2016,11,3,16,0,570.0,49.0,1.4,19.0,162.0,570.31,451.84
2016,11,3,16,15,480.5,41.0,1.4,18.5,118.5,488.56,385.82
2016,11,3,16,30,391.0,33.0,1.4,18.0,75.0,406.14,309.87
2016,11,3,16,45,195.5,16.5,1.45,17.5,37.5,213.23,59.09
2016,11,3,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,10.5,2.65,12.0,15.5,8.26,0.0
2016,11,4,7,0,201.0,21.0,2.5,12.0,31.0,17.33,0.0
2016,11,4,7,15,326.5,32.0,2.45,12.5,70.0,26.42,16.21
2016,11,4,7,30,452.0,43.0,2.4,13.0,109.0,35.61,25.55
2016,11,4,7,45,526.5,50.5,2.4,13.5,154.0,41.68,31.4
2016,11,4,8,0,601.0,58.0,2.4,14.0,199.0,47.82,37.09
2016,11,4,8,15,648.5,63.0,2.25,14.5,243.5,51.8,40.7
2016,11,4,8,30,696.0,68.0,2.1,15.0,288.0,55.82,44.21
2016,11,4,8,45,727.5,72.0,1.95,15.5,330.0,63.75,51.1
2016,11,4,9,0,759.0,76.0,1.8,16.0,372.0,67.03,53.78
2016,11,4,9,15,781.5,79.0,1.6,16.5,409.0,69.39,55.62
2016,11,4,9,30,804.0,82.0,1.4,17.0,446.0,71.74,57.43
2016,11,4,9,45,820.5,84.0,1.2,17.5,477.5,73.24,58.49
2016,11,4,10,0,837.0,86.0,1.0,18.0,509.0,74.76,59.56
2016,11,4,10,15,848.0,88.0,0.8,18.5,534.0,76.16,60.52
2016,11,4,10,30,859.0,90.0,0.6,19.0,559.0,107.22,63.95
2016,11,4,10,45,867.0,90.5,0.45,19.5,577.0,162.94,92.29
2016,11,4,11,0,875.0,91.0,0.3,20.0,595.0,218.85,132.53
2016,11,4,11,15,878.5,91.5,0.35,20.0,605.0,273.7,178.04
2016,11,4,11,30,882.0,92.0,0.4,20.0,615.0,327.77,224.97
2016,11,4,11,45,675.5,157.0,0.5,20.5,558.5,359.71,259.97
2016,11,4,12,0,469.0,222.0,0.6,21.0,502.0,367.69,273.79
2016,11,4,12,15,473.0,217.0,0.75,21.0,497.0,396.95,299.51
2016,11,4,12,30,477.0,212.0,0.9,21.0,492.0,425.15,323.94
2016,11,4,12,45,473.5,209.0,1.05,21.0,481.5,449.9,345.46
2016,11,4,13,0,470.0,206.0,1.2,21.0,471.0,472.81,365.31
2016,11,4,13,15,664.5,145.0,1.2,21.0,505.0,567.79,438.61
2016,11,4,13,30,859.0,84.0,1.2,21.0,539.0,659.99,508.7
2016,11,4,13,45,847.5,82.0,1.3,21.0,511.0,682.33,527.18
2016,11,4,14,0,836.0,80.0,1.4,21.0,483.0,700.96,543.49
2016,11,4,14,15,817.5,78.0,1.4,21.0,449.0,710.77,551.39
2016,11,4,14,30,799.0,76.0,1.4,21.0,415.0,716.57,556.49
2016,11,4,14,45,774.5,72.5,1.4,21.0,375.5,712.07,554.27
2016,11,4,15,0,750.0,69.0,1.4,21.0,336.0,703.54,549.08
2016,11,4,15,15,713.0,65.0,1.4,20.5,293.0,680.56,534.13
2016,11,4,15,30,676.0,61.0,1.4,20.0,250.0,660.31,520.37
2016,11,4,15,45,620.5,55.0,1.4,20.0,204.5,613.76,484.95
2016,11,4,16,0,565.0,49.0,1.4,20.0,159.0,564.43,445.45
2016,11,4,16,15,473.5,40.5,1.35,19.0,115.5,480.75,378.4
2016,11,4,16,30,382.0,32.0,1.3,18.0,72.0,396.63,300.1
2016,11,4,16,45,191.0,16.0,1.3,17.5,36.0,206.74,29.06
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,45,103.0,9.5,1.5,12.5,14.5,7.47,0.0
2016,11,5,7,0,206.0,19.0,1.5,13.0,29.0,15.66,0.0
2016,11,5,7,15,328.0,30.0,1.55,13.0,67.0,24.79,14.58
2016,11,5,7,30,450.0,41.0,1.6,13.0,105.0,33.99,24.1
2016,11,5,7,45,518.5,49.0,1.65,13.5,148.5,40.46,30.3
2016,11,5,8,0,587.0,57.0,1.7,14.0,192.0,46.94,36.3
2016,11,5,8,15,633.5,62.0,1.65,14.5,236.0,50.9,39.9
2016,11,5,8,30,680.0,67.0,1.6,15.0,280.0,54.9,43.41
2016,11,5,8,45,711.0,71.0,1.55,15.5,320.5,57.97,46.0
2016,11,5,9,0,742.0,75.0,1.5,16.0,361.0,66.02,52.91
2016,11,5,9,15,650.5,101.5,1.45,16.0,369.5,77.49,62.84
2016,11,5,9,30,559.0,128.0,1.4,16.0,378.0,93.44,76.58
2016,11,5,9,45,324.0,173.5,1.35,16.5,320.5,117.04,96.58
2016,11,5,10,0,89.0,219.0,1.3,17.0,263.0,145.74,120.6
2016,11,5,10,15,278.0,206.0,1.3,17.0,354.5,133.7,110.1
2016,11,5,10,30,467.0,193.0,1.3,17.0,446.0,143.57,103.3
2016,11,5,10,45,476.0,198.0,1.35,17.5,463.0,182.47,124.99
2016,11,5,11,0,485.0,203.0,1.4,18.0,480.0,222.24,154.11
2016,11,5,11,15,465.0,212.5,1.5,18.0,482.0,259.26,185.86
2016,11,5,11,30,445.0,222.0,1.6,18.0,484.0,293.89,216.81
2016,11,5,11,45,436.0,225.5,1.7,18.5,482.5,325.44,244.65
2016,11,5,12,0,427.0,229.0,1.8,19.0,481.0,355.4,270.86
2016,11,5,12,15,326.5,246.5,1.85,19.0,438.5,348.77,269.79
2016,11,5,12,30,226.0,264.0,1.9,19.0,396.0,330.04,257.94
2016,11,5,12,45,361.5,228.5,2.0,19.0,434.0,396.61,311.38
2016,11,5,13,0,497.0,193.0,2.1,19.0,472.0,475.24,373.9
2016,11,5,13,15,530.5,174.5,2.1,19.0,462.0,505.1,398.7
2016,11,5,13,30,564.0,156.0,2.1,19.0,452.0,534.42,423.29
2016,11,5,13,45,508.5,161.0,2.1,19.0,417.0,526.6,418.63
2016,11,5,14,0,453.0,166.0,2.1,19.0,382.0,513.74,409.98
2016,11,5,14,15,462.5,150.5,2.05,18.5,358.0,522.58,419.36
2016,11,5,14,30,472.0,135.0,2.0,18.0,334.0,529.2,426.85
2016,11,5,14,45,407.0,131.0,2.0,18.0,290.5,489.11,396.56
2016,11,5,15,0,342.0,127.0,2.0,18.0,247.0,426.77,348.82
2016,11,5,15,15,320.5,113.5,2.0,17.5,214.5,403.27,331.76
2016,11,5,15,30,299.0,100.0,2.0,17.0,182.0,377.92,312.21
2016,11,5,15,45,271.5,84.0,2.05,17.0,148.5,342.42,283.02
2016,11,5,16,0,244.0,68.0,2.1,17.0,115.0,323.74,265.54
2016,11,5,16,15,198.5,51.5,2.0,16.5,83.0,270.22,218.64
2016,11,5,16,30,153.0,35.0,1.9,16.0,51.0,216.37,164.83
2016,11,5,16,45,76.5,17.5,1.8,15.5,25.5,97.79,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,14.5,6.0,4.72,0.0
2016,11,6,7,0,0.0,12.0,0.9,15.0,12.0,9.14,0.0
2016,11,6,7,15,0.0,29.0,0.9,15.0,29.0,21.72,11.7
2016,11,6,7,30,0.0,46.0,0.9,15.0,46.0,33.93,23.79
2016,11,6,7,45,9.0,64.0,0.95,15.0,66.5,46.74,35.59
2016,11,6,8,0,18.0,82.0,1.0,15.0,87.0,59.46,47.18
2016,11,6,8,15,24.5,99.5,1.05,15.0,107.0,70.48,57.11
2016,11,6,8,30,31.0,117.0,1.1,15.0,127.0,82.07,67.37
2016,11,6,8,45,35.5,133.5,1.15,15.5,146.0,92.85,76.63
2016,11,6,9,0,40.0,150.0,1.2,16.0,165.0,103.43,85.55
2016,11,6,9,15,30.5,158.5,1.15,16.0,171.0,109.19,90.34
2016,11,6,9,30,21.0,167.0,1.1,16.0,177.0,118.99,98.59
2016,11,6,9,45,92.5,193.5,1.1,16.5,239.5,131.43,108.82
2016,11,6,10,0,164.0,220.0,1.1,17.0,302.0,143.12,118.29
2016,11,6,10,15,185.5,230.5,1.1,17.0,327.5,149.41,123.38
2016,11,6,10,30,207.0,241.0,1.1,17.0,353.0,164.45,125.75
2016,11,6,10,45,173.0,250.5,1.1,17.5,346.0,185.03,139.0
2016,11,6,11,0,139.0,260.0,1.1,18.0,339.0,201.8,152.62
2016,11,6,11,15,98.5,256.0,1.1,18.0,312.5,205.57,157.57
2016,11,6,11,30,58.0,252.0,1.1,18.0,286.0,201.94,156.65
2016,11,6,11,45,120.5,261.5,1.1,18.0,332.5,239.67,185.33
2016,11,6,12,0,183.0,271.0,1.1,18.0,379.0,283.24,219.1
2016,11,6,12,15,139.5,266.0,1.1,18.0,348.0,276.39,215.4
2016,11,6,12,30,96.0,261.0,1.1,18.0,317.0,257.37,201.78
2016,11,6,12,45,195.0,250.0,1.1,18.5,359.5,317.92,249.53
2016,11,6,13,0,294.0,239.0,1.1,19.0,402.0,389.17,304.88
2016,11,6,13,15,287.5,230.5,1.05,19.0,385.0,396.35,311.16
2016,11,6,13,30,281.0,222.0,1.0,19.0,368.0,401.76,316.4
2016,11,6,13,45,389.5,188.0,1.0,19.0,379.0,456.63,360.86
2016,11,6,14,0,498.0,154.0,1.0,19.0,390.0,531.62,419.28
2016,11,6,14,15,428.5,154.0,1.05,18.5,347.0,500.01,396.92
2016,11,6,14,30,359.0,154.0,1.1,18.0,304.0,446.25,358.27
2016,11,6,14,45,348.0,141.0,1.15,18.0,274.5,435.82,352.11
2016,11,6,15,0,337.0,128.0,1.2,18.0,245.0,423.33,343.69
2016,11,6,15,15,321.0,112.5,1.2,17.5,212.5,401.65,328.1
2016,11,6,15,30,305.0,97.0,1.2,17.0,180.0,396.5,324.33
2016,11,6,15,45,279.0,81.5,1.2,17.0,146.5,362.91,296.83
2016,11,6,16,0,253.0,66.0,1.2,17.0,113.0,327.66,266.78
2016,11,6,16,15,205.0,50.0,1.0,16.5,81.0,272.89,218.98
2016,11,6,16,30,157.0,34.0,0.8,16.0,49.0,218.03,163.16
2016,11,6,16,45,78.5,17.0,0.65,16.0,24.5,111.89,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,2.05,13.5,8.5,6.69,0.0
2016,11,7,7,0,0.0,17.0,2.0,14.0,17.0,12.73,0.0
2016,11,7,7,15,79.5,32.5,2.05,14.0,43.0,24.13,13.27
2016,11,7,7,30,159.0,48.0,2.1,14.0,69.0,35.52,25.16
2016,11,7,7,45,188.5,65.0,2.15,14.5,100.0,47.48,36.24
2016,11,7,8,0,218.0,82.0,2.2,15.0,131.0,59.19,46.9
2016,11,7,8,15,236.5,98.5,2.1,15.5,162.0,70.22,56.76
2016,11,7,8,30,255.0,115.0,2.0,16.0,193.0,80.97,66.17
2016,11,7,8,45,266.0,131.0,1.95,16.5,222.0,91.05,74.81
2016,11,7,9,0,277.0,147.0,1.9,17.0,251.0,100.85,83.07
2016,11,7,9,15,259.5,165.0,1.85,17.5,270.5,111.02,91.52
2016,11,7,9,30,242.0,183.0,1.8,18.0,290.0,120.82,99.54
2016,11,7,9,45,365.5,173.5,1.75,18.5,347.5,117.88,96.61
2016,11,7,10,0,489.0,164.0,1.7,19.0,405.0,110.7,90.12
2016,11,7,10,15,535.0,159.0,1.55,19.0,435.0,108.14,87.78
2016,11,7,10,30,581.0,154.0,1.4,19.0,465.0,125.14,86.78
2016,11,7,10,45,589.5,157.0,1.3,19.5,481.0,168.34,108.85
2016,11,7,11,0,598.0,160.0,1.2,20.0,497.0,212.27,140.23
2016,11,7,11,15,527.0,187.5,1.1,20.0,488.0,253.41,176.94
2016,11,7,11,30,456.0,215.0,1.0,20.0,479.0,289.53,210.35
2016,11,7,11,45,383.5,233.0,0.9,20.5,456.0,307.78,228.82
2016,11,7,12,0,311.0,251.0,0.8,21.0,433.0,320.75,242.01
2016,11,7,12,15,291.5,252.0,0.7,21.0,421.0,336.21,255.75
2016,11,7,12,30,272.0,253.0,0.6,21.0,409.0,349.23,267.07
2016,11,7,12,45,274.5,246.0,0.55,21.5,401.0,364.45,279.32
2016,11,7,13,0,277.0,239.0,0.5,22.0,393.0,378.75,290.61
2016,11,7,13,15,275.0,230.0,0.4,22.0,377.5,387.53,297.89
2016,11,7,13,30,273.0,221.0,0.3,22.0,362.0,394.89,303.97
2016,11,7,13,45,285.5,206.5,0.25,22.0,347.0,404.92,312.51
2016,11,7,14,0,298.0,192.0,0.2,22.0,332.0,414.0,320.31
2016,11,7,14,15,165.5,176.5,0.15,21.5,253.5,300.01,234.54
2016,11,7,14,30,33.0,161.0,0.1,21.0,175.0,178.03,138.92
2016,11,7,14,45,29.5,146.0,0.1,21.0,158.0,164.59,129.3
2016,11,7,15,0,26.0,131.0,0.1,21.0,141.0,150.7,118.47
2016,11,7,15,15,21.0,114.5,0.15,20.5,122.0,120.01,94.12
2016,11,7,15,30,16.0,98.0,0.2,20.0,103.0,102.81,80.26
2016,11,7,15,45,8.5,81.0,0.25,20.0,83.5,82.61,63.27
2016,11,7,16,0,1.0,64.0,0.3,20.0,64.0,61.95,45.61
2016,11,7,16,15,0.5,45.5,0.3,19.5,45.5,43.7,30.05
2016,11,7,16,30,0.0,27.0,0.3,19.0,27.0,23.26,11.97
2016,11,7,16,45,0.0,13.5,0.3,19.0,13.5,10.29,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.0,0.85,14.0,10.0,7.87,0.0
2016,11,8,7,0,0.0,20.0,0.9,14.0,20.0,15.74,0.0
2016,11,8,7,15,164.0,31.0,0.9,14.5,52.5,23.38,12.22
2016,11,8,7,30,328.0,42.0,0.9,15.0,85.0,34.29,23.95
2016,11,8,7,45,390.0,53.0,0.9,15.5,124.0,42.88,32.06
2016,11,8,8,0,452.0,64.0,0.9,16.0,163.0,51.35,39.82
2016,11,8,8,15,493.5,72.5,0.75,16.0,202.5,57.54,45.49
2016,11,8,8,30,535.0,81.0,0.6,16.0,242.0,63.65,50.95
2016,11,8,8,45,571.0,85.5,0.5,16.5,279.0,66.64,53.43
2016,11,8,9,0,607.0,90.0,0.4,17.0,316.0,69.66,55.89
2016,11,8,9,15,688.0,84.0,0.3,17.5,364.5,66.17,52.61
2016,11,8,9,30,769.0,78.0,0.2,18.0,413.0,68.29,54.24
2016,11,8,9,45,797.0,76.5,0.15,18.5,445.5,67.52,53.34
2016,11,8,10,0,825.0,75.0,0.1,19.0,478.0,66.89,52.59
2016,11,8,10,15,836.0,76.5,0.1,19.5,502.5,68.08,53.4
2016,11,8,10,30,847.0,78.0,0.1,20.0,527.0,90.34,54.29
2016,11,8,10,45,853.5,79.0,0.15,20.5,544.0,150.9,84.23
2016,11,8,11,0,860.0,80.0,0.2,21.0,561.0,204.49,121.45
2016,11,8,11,15,864.0,80.5,0.25,21.0,571.0,256.94,164.3
2016,11,8,11,30,868.0,81.0,0.3,21.0,581.0,308.65,209.01
2016,11,8,11,45,868.0,81.5,0.35,21.5,583.0,358.11,252.1
2016,11,8,12,0,868.0,82.0,0.4,22.0,585.0,406.0,293.36
2016,11,8,12,15,866.5,81.5,0.4,22.0,579.5,450.63,331.49
2016,11,8,12,30,865.0,81.0,0.4,22.0,574.0,493.14,367.01
2016,11,8,12,45,859.5,80.5,0.45,22.5,561.0,531.31,398.14
2016,11,8,13,0,854.0,80.0,0.5,23.0,548.0,566.72,426.43
2016,11,8,13,15,846.0,79.0,0.45,23.0,528.0,601.37,453.11
2016,11,8,13,30,838.0,78.0,0.4,23.0,508.0,629.59,474.65
2016,11,8,13,45,825.5,76.5,0.4,23.0,481.5,650.96,491.66
2016,11,8,14,0,813.0,75.0,0.4,23.0,455.0,668.73,505.93
2016,11,8,14,15,795.0,73.0,0.45,22.5,422.0,678.34,515.43
2016,11,8,14,30,777.0,71.0,0.5,22.0,389.0,684.11,521.95
2016,11,8,14,45,751.0,68.0,0.6,22.0,351.0,678.83,520.47
2016,11,8,15,0,725.0,65.0,0.7,22.0,313.0,669.62,516.05
2016,11,8,15,15,687.5,61.0,0.95,21.5,271.0,646.42,503.7
2016,11,8,15,30,650.0,57.0,1.2,21.0,229.0,625.72,491.62
2016,11,8,15,45,591.0,51.0,1.5,21.0,185.5,577.04,456.23
2016,11,8,16,0,532.0,45.0,1.8,21.0,142.0,525.78,415.92
2016,11,8,16,15,438.0,36.5,2.0,20.0,101.0,441.67,347.56
2016,11,8,16,30,344.0,28.0,2.2,19.0,60.0,357.89,259.37
2016,11,8,16,45,172.0,14.0,2.45,18.5,30.0,181.04,0.0
