Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,55.5,7.0,1.95,13.0,9.0,0.0,0.0
2016,11,9,7,0,111.0,14.0,1.9,13.0,18.0,11.02,0.0
2016,11,9,7,15,228.5,28.0,1.95,13.5,52.0,22.94,11.35
2016,11,9,7,30,346.0,42.0,2.0,14.0,86.0,34.47,24.08
2016,11,9,7,45,423.5,51.5,2.05,14.5,128.0,41.97,31.32
2016,11,9,8,0,501.0,61.0,2.1,15.0,170.0,49.48,38.28
2016,11,9,8,15,552.5,68.0,2.0,15.0,212.0,54.77,43.19
2016,11,9,8,30,604.0,75.0,1.9,15.0,254.0,60.06,47.96
2016,11,9,8,45,567.0,89.0,1.85,15.5,276.5,69.28,56.0
2016,11,9,9,0,530.0,103.0,1.8,16.0,299.0,78.05,63.52
2016,11,9,9,15,497.0,122.5,1.8,16.5,321.0,87.23,71.28
2016,11,9,9,30,464.0,142.0,1.8,17.0,343.0,98.29,80.57
2016,11,9,9,45,500.5,145.5,1.8,18.0,376.0,100.57,82.05
2016,11,9,10,0,537.0,149.0,1.8,19.0,409.0,102.91,83.57
2016,11,9,10,15,536.0,159.5,1.8,19.0,430.0,108.66,88.32
2016,11,9,10,30,535.0,170.0,1.8,19.0,451.0,128.09,91.52
2016,11,9,10,45,688.0,130.5,1.8,19.5,504.5,157.03,96.77
2016,11,9,11,0,841.0,91.0,1.8,20.0,558.0,202.6,122.59
2016,11,9,11,15,844.5,92.0,1.75,20.0,568.0,255.54,166.64
2016,11,9,11,30,848.0,93.0,1.7,20.0,578.0,307.79,212.67
2016,11,9,11,45,848.5,93.0,1.65,20.5,580.0,357.32,256.67
2016,11,9,12,0,849.0,93.0,1.6,21.0,582.0,405.36,298.83
2016,11,9,12,15,846.5,92.5,1.55,21.0,576.0,449.99,337.99
2016,11,9,12,30,844.0,92.0,1.5,21.0,570.0,492.43,374.42
2016,11,9,12,45,848.0,88.0,1.5,21.5,558.5,532.47,407.54
2016,11,9,13,0,852.0,84.0,1.5,22.0,547.0,570.32,438.12
2016,11,9,13,15,843.0,83.0,1.45,22.0,526.5,601.19,463.36
2016,11,9,13,30,834.0,82.0,1.4,22.0,506.0,628.78,485.63
2016,11,9,13,45,818.5,80.5,1.4,22.5,478.5,648.16,500.96
2016,11,9,14,0,803.0,79.0,1.4,23.0,451.0,663.74,513.26
2016,11,9,14,15,784.0,76.5,1.4,22.5,418.0,671.93,521.69
2016,11,9,14,30,765.0,74.0,1.4,22.0,385.0,676.21,526.63
2016,11,9,14,45,737.0,71.0,1.4,22.0,346.5,669.27,522.48
2016,11,9,15,0,709.0,68.0,1.4,22.0,308.0,658.34,515.29
2016,11,9,15,15,670.0,63.5,1.3,21.5,266.0,638.96,501.66
2016,11,9,15,30,631.0,59.0,1.2,21.0,224.0,611.35,481.13
2016,11,9,15,45,572.5,52.5,1.2,21.0,181.0,562.53,443.45
2016,11,9,16,0,514.0,46.0,1.2,21.0,138.0,511.11,401.69
2016,11,9,16,15,418.5,37.0,1.2,20.5,97.5,425.52,331.39
2016,11,9,16,30,323.0,28.0,1.2,20.0,57.0,340.36,239.62
2016,11,9,16,45,161.5,14.0,1.25,19.5,28.5,135.55,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,3.5,2.7,13.5,3.5,0.0,0.0
2016,11,10,7,0,0.0,7.0,2.9,14.0,7.0,5.51,0.0
2016,11,10,7,15,0.0,22.0,3.05,14.5,22.0,16.73,6.18
2016,11,10,7,30,0.0,37.0,3.2,15.0,37.0,27.69,18.07
2016,11,10,7,45,0.5,55.5,3.35,15.5,55.5,40.84,30.14
2016,11,10,8,0,1.0,74.0,3.5,16.0,74.0,53.83,41.9
2016,11,10,8,15,7.5,90.5,3.3,16.0,93.0,65.5,52.45
2016,11,10,8,30,14.0,107.0,3.1,16.0,112.0,77.09,62.77
2016,11,10,8,45,19.0,122.5,2.9,16.5,129.5,87.94,72.15
2016,11,10,9,0,24.0,138.0,2.7,17.0,147.0,98.69,81.28
2016,11,10,9,15,101.5,160.5,2.45,17.0,203.5,108.35,89.51
2016,11,10,9,30,179.0,183.0,2.2,17.0,260.0,122.5,101.51
2016,11,10,9,45,251.5,188.0,1.95,17.5,304.5,123.74,102.12
2016,11,10,10,0,324.0,193.0,1.7,18.0,349.0,127.87,105.22
2016,11,10,10,15,323.5,204.5,1.5,18.5,366.5,134.03,110.01
2016,11,10,10,30,323.0,216.0,1.3,19.0,384.0,148.47,111.65
2016,11,10,10,45,298.0,228.0,1.1,19.5,387.5,178.95,128.98
2016,11,10,11,0,273.0,240.0,0.9,20.0,391.0,206.88,149.71
2016,11,10,11,15,337.5,231.5,0.9,20.0,421.0,237.95,171.97
2016,11,10,11,30,402.0,223.0,0.9,20.0,451.0,274.86,200.44
2016,11,10,11,45,399.0,225.0,0.9,20.5,452.5,303.48,225.0
2016,11,10,12,0,396.0,227.0,0.9,21.0,454.0,331.15,248.62
2016,11,10,12,15,428.5,216.0,1.0,21.0,459.0,368.8,279.76
2016,11,10,12,30,461.0,205.0,1.1,21.0,464.0,403.09,308.34
2016,11,10,12,45,511.5,184.5,1.2,21.5,465.5,439.49,337.88
2016,11,10,13,0,562.0,164.0,1.3,22.0,467.0,477.25,368.34
2016,11,10,13,15,551.0,161.0,1.25,22.0,449.0,496.14,384.26
2016,11,10,13,30,540.0,158.0,1.2,22.0,431.0,512.36,397.94
2016,11,10,13,45,657.5,119.5,1.15,22.0,434.0,582.88,452.31
2016,11,10,14,0,775.0,81.0,1.1,22.0,437.0,644.11,499.13
2016,11,10,14,15,755.5,78.5,1.05,22.0,404.5,651.29,505.13
2016,11,10,14,30,736.0,76.0,1.0,22.0,372.0,654.63,507.84
2016,11,10,14,45,708.5,72.5,0.95,22.0,334.5,647.05,502.7
2016,11,10,15,0,681.0,69.0,0.9,22.0,297.0,640.62,498.23
2016,11,10,15,15,641.0,64.5,0.9,21.5,256.0,615.52,481.26
2016,11,10,15,30,601.0,60.0,0.9,21.0,215.0,587.02,460.95
2016,11,10,15,45,541.5,53.5,0.9,21.0,173.0,537.48,422.79
2016,11,10,16,0,482.0,47.0,0.9,21.0,131.0,485.35,380.59
2016,11,10,16,15,386.5,37.5,0.95,20.5,92.0,399.55,310.38
2016,11,10,16,30,291.0,28.0,1.0,20.0,53.0,312.93,215.55
2016,11,10,16,45,145.5,14.0,1.05,20.0,26.5,122.82,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,14.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,11.8,0.0
2016,11,11,7,15,174.0,26.5,1.4,14.5,47.5,20.13,7.82
2016,11,11,7,30,348.0,38.0,1.5,15.0,80.0,31.25,21.03
2016,11,11,7,45,428.5,46.5,1.6,15.5,121.0,38.05,27.68
2016,11,11,8,0,509.0,55.0,1.7,16.0,162.0,44.91,34.05
2016,11,11,8,15,561.0,61.5,1.65,16.0,203.5,49.95,38.74
2016,11,11,8,30,613.0,68.0,1.6,16.0,245.0,55.01,43.31
2016,11,11,8,45,650.0,72.0,1.6,16.5,285.0,58.02,45.88
2016,11,11,9,0,687.0,76.0,1.6,17.0,325.0,61.07,48.42
2016,11,11,9,15,489.5,122.5,1.65,17.5,309.0,87.2,71.02
2016,11,11,9,30,292.0,169.0,1.7,18.0,293.0,113.9,93.73
2016,11,11,9,45,230.5,189.5,1.8,18.5,291.5,124.17,102.11
2016,11,11,10,0,169.0,210.0,1.9,19.0,290.0,137.62,113.15
2016,11,11,10,15,183.5,220.5,1.95,19.0,312.0,143.84,118.2
2016,11,11,10,30,198.0,231.0,2.0,19.0,334.0,154.98,119.21
2016,11,11,10,45,220.5,237.0,2.05,19.5,355.0,178.7,132.23
2016,11,11,11,0,243.0,243.0,2.1,20.0,376.0,204.83,150.23
2016,11,11,11,15,274.0,242.5,2.1,20.0,395.0,230.8,169.96
2016,11,11,11,30,305.0,242.0,2.1,20.0,414.0,261.2,194.46
2016,11,11,11,45,303.0,244.0,2.15,20.0,415.5,285.67,215.96
2016,11,11,12,0,301.0,246.0,2.2,20.0,417.0,309.46,236.91
2016,11,11,12,15,216.5,251.0,2.2,20.0,373.5,294.5,228.45
2016,11,11,12,30,132.0,256.0,2.2,20.0,330.0,275.81,215.82
2016,11,11,12,45,130.5,249.5,2.2,20.0,321.0,281.91,221.64
2016,11,11,13,0,129.0,243.0,2.2,20.0,312.0,287.27,226.72
2016,11,11,13,15,126.0,234.5,2.2,20.0,300.0,289.19,229.06
2016,11,11,13,30,123.0,226.0,2.2,20.0,288.0,290.26,230.69
2016,11,11,13,45,122.0,213.5,2.2,20.0,272.5,287.75,229.53
2016,11,11,14,0,121.0,201.0,2.2,20.0,257.0,284.38,227.67
2016,11,11,14,15,118.5,186.5,2.15,19.5,237.5,276.89,222.88
2016,11,11,14,30,116.0,172.0,2.1,19.0,218.0,268.46,217.24
2016,11,11,14,45,112.5,155.0,2.1,19.0,196.0,255.3,207.31
2016,11,11,15,0,109.0,138.0,2.1,19.0,174.0,241.08,196.33
2016,11,11,15,15,100.5,120.0,2.0,18.5,149.5,220.59,180.12
2016,11,11,15,30,92.0,102.0,1.9,18.0,125.0,198.97,162.5
2016,11,11,15,45,80.0,83.0,1.8,18.0,100.5,171.83,139.42
2016,11,11,16,0,68.0,64.0,1.7,18.0,76.0,143.24,114.53
2016,11,11,16,15,42.0,46.0,1.55,17.5,53.0,89.74,68.52
2016,11,11,16,30,16.0,28.0,1.4,17.0,30.0,47.16,27.89
2016,11,11,16,45,8.0,14.0,1.25,16.5,15.0,17.14,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,56.0,6.0,1.85,14.0,7.5,0.0,0.0
2016,11,12,7,0,112.0,12.0,1.7,14.0,15.0,9.44,0.0
2016,11,12,7,15,249.5,23.0,1.65,14.5,47.5,18.91,6.06
2016,11,12,7,30,387.0,34.0,1.6,15.0,80.0,28.15,18.29
2016,11,12,7,45,470.5,41.5,1.6,15.5,121.5,34.34,24.4
2016,11,12,8,0,554.0,49.0,1.6,16.0,163.0,40.61,30.25
2016,11,12,8,15,533.5,63.5,1.5,16.0,193.5,51.26,39.89
2016,11,12,8,30,513.0,78.0,1.4,16.0,224.0,61.45,48.99
2016,11,12,8,45,544.5,84.5,1.3,16.5,260.5,65.89,52.8
2016,11,12,9,0,576.0,91.0,1.2,17.0,297.0,70.28,56.49
2016,11,12,9,15,676.0,81.0,1.15,17.0,347.0,64.09,50.97
2016,11,12,9,30,776.0,71.0,1.1,17.0,397.0,63.35,50.24
2016,11,12,9,45,798.0,71.5,1.1,17.5,428.5,64.01,50.62
2016,11,12,10,0,820.0,72.0,1.1,18.0,460.0,64.73,51.04
2016,11,12,10,15,831.5,73.5,1.15,18.0,484.0,65.96,52.01
2016,11,12,10,30,843.0,75.0,1.2,18.0,508.0,86.85,57.25
2016,11,12,10,45,579.0,151.5,1.25,18.5,453.5,156.32,101.72
2016,11,12,11,0,315.0,228.0,1.3,19.0,399.0,204.09,146.82
2016,11,12,11,15,314.0,233.0,1.4,19.0,406.5,232.0,169.44
2016,11,12,11,30,313.0,238.0,1.5,19.0,414.0,259.59,193.07
2016,11,12,11,45,458.5,198.5,1.65,19.5,457.0,303.82,225.88
2016,11,12,12,0,604.0,159.0,1.8,20.0,500.0,361.45,270.89
2016,11,12,12,15,605.5,156.5,2.0,20.0,495.0,396.47,302.25
2016,11,12,12,30,607.0,154.0,2.2,20.0,490.0,430.11,332.16
2016,11,12,12,45,723.5,117.0,2.45,20.0,509.0,489.36,381.18
2016,11,12,13,0,840.0,80.0,2.7,20.0,528.0,551.94,432.9
2016,11,12,13,15,831.5,79.0,2.8,20.0,508.0,582.51,459.37
2016,11,12,13,30,823.0,78.0,2.9,20.0,488.0,609.89,483.13
2016,11,12,13,45,810.0,76.0,3.0,20.0,461.5,629.97,501.08
2016,11,12,14,0,797.0,74.0,3.1,20.0,435.0,646.45,516.07
2016,11,12,14,15,778.0,71.5,3.15,19.5,402.5,654.52,525.17
2016,11,12,14,30,759.0,69.0,3.2,19.0,370.0,658.75,530.4
2016,11,12,14,45,733.0,66.0,3.3,19.0,332.5,653.42,527.52
2016,11,12,15,0,707.0,63.0,3.4,19.0,295.0,644.25,521.45
2016,11,12,15,15,667.5,59.0,3.6,18.5,254.5,619.76,504.36
2016,11,12,15,30,628.0,55.0,3.8,18.0,214.0,597.88,488.12
2016,11,12,15,45,567.0,49.0,4.0,18.0,171.5,548.35,447.71
2016,11,12,16,0,506.0,43.0,4.2,18.0,129.0,496.35,402.95
2016,11,12,16,15,404.0,34.5,4.3,17.5,89.5,407.43,325.43
2016,11,12,16,30,302.0,26.0,4.4,17.0,50.0,314.2,210.45
2016,11,12,16,45,151.0,13.0,4.5,16.5,25.0,125.47,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,51.0,5.5,0.9,13.0,6.5,0.0,0.0
2016,11,13,7,0,102.0,11.0,0.9,13.0,13.0,8.65,0.0
2016,11,13,7,15,239.0,23.0,0.7,13.0,45.5,18.92,4.96
2016,11,13,7,30,376.0,35.0,0.5,13.0,78.0,28.98,19.09
2016,11,13,7,45,457.0,43.5,0.35,13.5,119.0,35.9,26.02
2016,11,13,8,0,538.0,52.0,0.2,14.0,160.0,42.87,32.57
2016,11,13,8,15,590.5,57.5,0.3,14.0,202.0,47.26,36.7
2016,11,13,8,30,643.0,63.0,0.4,14.0,244.0,51.7,40.75
2016,11,13,8,45,680.0,67.0,0.55,14.5,284.0,54.85,43.48
2016,11,13,9,0,717.0,71.0,0.7,15.0,324.0,62.81,50.38
2016,11,13,9,15,742.0,74.0,0.8,15.5,360.0,65.24,52.32
2016,11,13,9,30,767.0,77.0,0.9,16.0,396.0,67.68,54.25
2016,11,13,9,45,785.0,79.0,1.0,16.5,426.5,69.25,55.41
2016,11,13,10,0,803.0,81.0,1.1,17.0,457.0,70.84,56.57
2016,11,13,10,15,815.0,82.5,1.15,17.5,481.5,71.96,57.33
2016,11,13,10,30,827.0,84.0,1.2,18.0,506.0,83.61,56.13
2016,11,13,10,45,653.0,138.0,1.25,18.5,478.5,152.14,96.07
2016,11,13,11,0,479.0,192.0,1.3,19.0,451.0,203.65,139.51
2016,11,13,11,15,484.0,194.0,1.4,19.0,459.0,240.2,168.96
2016,11,13,11,30,489.0,196.0,1.5,19.0,467.0,276.73,200.36
2016,11,13,11,45,486.5,198.5,1.6,19.0,469.5,311.14,230.95
2016,11,13,12,0,484.0,201.0,1.7,19.0,472.0,344.51,260.66
2016,11,13,12,15,667.5,144.0,1.75,19.0,513.5,409.84,312.24
2016,11,13,12,30,851.0,87.0,1.8,19.0,555.0,480.96,369.37
2016,11,13,12,45,853.0,84.0,1.85,19.5,544.0,520.9,403.15
2016,11,13,13,0,855.0,81.0,1.9,20.0,533.0,558.56,434.52
2016,11,13,13,15,846.0,79.5,1.85,20.0,513.0,588.93,460.11
2016,11,13,13,30,837.0,78.0,1.8,20.0,493.0,616.0,482.66
2016,11,13,13,45,825.0,76.0,1.8,20.0,466.0,637.21,500.75
2016,11,13,14,0,813.0,74.0,1.8,20.0,439.0,654.84,515.9
2016,11,13,14,15,793.5,71.5,1.75,20.0,406.0,663.03,523.43
2016,11,13,14,30,774.0,69.0,1.7,20.0,373.0,667.3,527.02
2016,11,13,14,45,747.0,66.0,1.7,20.0,335.0,661.58,523.57
2016,11,13,15,0,720.0,63.0,1.7,20.0,297.0,651.94,517.01
2016,11,13,15,15,680.0,59.0,1.7,19.5,256.0,627.32,499.79
2016,11,13,15,30,640.0,55.0,1.7,19.0,215.0,605.39,483.54
2016,11,13,15,45,578.0,49.0,1.7,19.0,172.0,555.32,443.61
2016,11,13,16,0,516.0,43.0,1.7,19.0,129.0,502.71,399.45
2016,11,13,16,15,415.0,34.0,1.65,18.5,89.0,414.25,323.82
2016,11,13,16,30,314.0,25.0,1.6,18.0,49.0,319.94,203.36
2016,11,13,16,45,157.0,12.5,1.55,17.5,24.5,129.25,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,45,55.0,5.0,2.2,12.0,6.0,0.0,0.0
2016,11,14,7,0,110.0,10.0,2.2,12.0,12.0,7.87,0.0
2016,11,14,7,15,254.5,21.5,2.15,12.5,44.5,17.73,2.86
2016,11,14,7,30,399.0,33.0,2.1,13.0,77.0,27.46,17.59
2016,11,14,7,45,483.0,40.5,2.1,13.5,118.5,33.68,23.94
2016,11,14,8,0,567.0,48.0,2.1,14.0,160.0,39.98,29.89
2016,11,14,8,15,619.0,53.5,2.0,14.5,203.0,44.51,34.1
2016,11,14,8,30,671.0,59.0,1.9,15.0,246.0,53.14,41.81
2016,11,14,8,45,340.0,92.5,1.8,15.5,187.5,66.52,53.58
2016,11,14,9,0,9.0,126.0,1.7,16.0,129.0,90.64,74.59
2016,11,14,9,15,18.0,142.5,1.55,16.0,149.5,101.95,84.3
2016,11,14,9,30,27.0,159.0,1.4,16.0,170.0,109.37,90.55
2016,11,14,9,45,88.5,181.5,1.3,16.5,222.0,123.68,102.5
2016,11,14,10,0,150.0,204.0,1.2,17.0,274.0,133.87,110.76
2016,11,14,10,15,106.0,209.5,1.05,17.0,260.5,140.65,116.26
2016,11,14,10,30,62.0,215.0,0.9,17.0,247.0,144.69,113.61
2016,11,14,10,45,227.0,212.0,0.8,17.5,333.0,159.6,117.64
2016,11,14,11,0,392.0,209.0,0.7,18.0,419.0,201.51,141.64
2016,11,14,11,15,429.5,204.0,0.6,18.0,438.0,234.56,166.35
2016,11,14,11,30,467.0,199.0,0.5,18.0,457.0,271.76,196.13
2016,11,14,11,45,461.0,203.0,0.4,18.5,459.0,305.08,224.45
2016,11,14,12,0,455.0,207.0,0.3,19.0,461.0,337.12,251.27
2016,11,14,12,15,653.5,147.5,0.4,19.0,507.5,405.0,303.34
2016,11,14,12,30,852.0,88.0,0.5,19.0,554.0,479.82,361.68
2016,11,14,12,45,848.5,86.5,0.6,19.5,541.5,518.52,393.99
2016,11,14,13,0,845.0,85.0,0.7,20.0,529.0,554.59,423.89
2016,11,14,13,15,836.0,84.0,0.9,20.0,509.0,585.21,450.92
2016,11,14,13,30,827.0,83.0,1.1,20.0,489.0,612.59,475.16
2016,11,14,13,45,813.0,81.0,1.35,20.0,462.0,632.35,493.92
2016,11,14,14,0,799.0,79.0,1.6,20.0,435.0,648.41,509.66
2016,11,14,14,15,779.5,76.5,1.75,19.5,402.0,656.39,519.46
2016,11,14,14,30,760.0,74.0,1.9,19.0,369.0,660.46,525.48
2016,11,14,14,45,730.5,70.5,2.1,19.0,331.5,652.15,521.25
2016,11,14,15,0,701.0,67.0,2.3,19.0,294.0,644.85,517.38
2016,11,14,15,15,660.0,62.5,2.5,18.5,252.5,619.73,500.28
2016,11,14,15,30,619.0,58.0,2.7,18.0,211.0,591.14,479.27
2016,11,14,15,45,554.0,51.5,2.9,17.5,168.5,538.15,437.51
2016,11,14,16,0,489.0,45.0,3.1,17.0,126.0,482.51,390.91
2016,11,14,16,15,385.5,35.5,3.15,16.5,86.5,391.79,311.32
2016,11,14,16,30,282.0,26.0,3.2,16.0,47.0,293.43,181.78
2016,11,14,16,45,141.0,13.0,3.3,15.5,23.5,117.13,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,7,15,213.5,14.5,2.25,13.5,37.0,11.8,0.0
2016,11,15,7,30,427.0,29.0,2.4,14.0,74.0,24.29,14.69
2016,11,15,7,45,505.5,35.5,2.55,14.5,114.5,32.38,22.64
2016,11,15,8,0,584.0,42.0,2.7,15.0,155.0,38.42,28.34
2016,11,15,8,15,634.0,46.5,2.7,15.0,196.5,42.59,32.29
2016,11,15,8,30,684.0,51.0,2.7,15.0,238.0,46.8,36.16
2016,11,15,8,45,714.5,54.5,2.75,15.5,277.0,49.98,38.95
2016,11,15,9,0,745.0,58.0,2.8,16.0,316.0,53.16,41.65
2016,11,15,9,15,767.5,60.5,2.9,16.0,351.0,55.44,43.6
2016,11,15,9,30,790.0,63.0,3.0,16.0,386.0,57.71,45.52
2016,11,15,9,45,778.0,73.5,3.15,16.5,411.5,65.14,51.87
2016,11,15,10,0,766.0,84.0,3.3,17.0,437.0,72.36,57.96
2016,11,15,10,15,451.5,154.5,3.4,17.0,365.0,104.49,85.73
2016,11,15,10,30,137.0,225.0,3.5,17.0,293.0,146.94,122.04
2016,11,15,10,45,128.0,232.5,3.6,17.5,298.0,164.88,126.34
2016,11,15,11,0,119.0,240.0,3.7,18.0,303.0,181.8,138.96
2016,11,15,11,15,97.5,241.0,3.85,18.0,293.5,191.73,147.96
2016,11,15,11,30,76.0,242.0,4.0,18.0,284.0,197.01,153.54
2016,11,15,11,45,58.0,234.5,4.2,18.0,266.5,194.74,152.85
2016,11,15,12,0,40.0,227.0,4.4,18.0,249.0,189.82,149.78
2016,11,15,12,15,35.0,221.0,4.65,17.5,240.0,188.93,149.84
2016,11,15,12,30,30.0,215.0,4.9,17.0,231.0,187.14,149.1
2016,11,15,12,45,30.5,211.0,5.15,17.0,227.0,189.01,151.0
2016,11,15,13,0,31.0,207.0,5.4,17.0,223.0,190.83,152.86
2016,11,15,13,15,110.5,211.0,5.45,17.0,265.5,256.71,207.84
2016,11,15,13,30,190.0,215.0,5.5,17.0,308.0,319.26,260.2
2016,11,15,13,45,100.0,186.5,5.6,17.0,235.5,231.68,188.7
2016,11,15,14,0,10.0,158.0,5.7,17.0,163.0,137.82,110.06
2016,11,15,14,15,5.0,130.0,5.65,16.5,132.5,110.27,87.48
2016,11,15,14,30,0.0,102.0,5.6,16.0,102.0,82.09,63.99
2016,11,15,14,45,0.0,92.0,5.6,16.0,92.0,74.15,57.4
2016,11,15,15,0,0.0,82.0,5.6,16.0,82.0,66.17,50.69
2016,11,15,15,15,0.0,70.5,5.5,15.5,70.5,56.63,42.68
2016,11,15,15,30,0.0,59.0,5.4,15.0,59.0,46.98,34.44
2016,11,15,15,45,0.0,47.0,5.3,15.0,47.0,36.62,25.44
2016,11,15,16,0,0.0,35.0,5.2,15.0,35.0,26.75,16.79
2016,11,15,16,15,0.0,24.0,4.95,14.5,24.0,18.3,9.27
2016,11,15,16,30,0.0,13.0,4.7,14.0,13.0,9.88,0.34
2016,11,15,16,45,0.0,6.5,4.5,14.0,6.5,5.11,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,16.0,5.0,10.5,37.5,13.04,0.0
2016,11,16,7,30,417.0,32.0,5.2,11.0,75.0,26.77,16.79
2016,11,16,7,45,507.0,39.0,5.45,11.5,117.5,32.66,23.11
2016,11,16,8,0,597.0,46.0,5.7,12.0,160.0,38.69,28.88
2016,11,16,8,15,650.0,51.0,5.85,12.5,203.5,46.51,36.1
2016,11,16,8,30,703.0,56.0,6.0,13.0,247.0,51.09,40.27
2016,11,16,8,45,738.5,59.5,6.2,13.5,287.5,54.26,43.07
2016,11,16,9,0,774.0,63.0,6.4,14.0,328.0,57.46,45.81
2016,11,16,9,15,797.5,65.5,6.45,14.0,364.5,59.7,47.75
2016,11,16,9,30,821.0,68.0,6.5,14.0,401.0,61.95,49.66
2016,11,16,9,45,836.5,70.5,6.55,14.5,432.0,64.04,51.32
2016,11,16,10,0,852.0,73.0,6.6,15.0,463.0,66.1,52.95
2016,11,16,10,15,863.0,74.5,6.6,15.0,487.5,67.35,53.95
2016,11,16,10,30,874.0,76.0,6.6,15.0,512.0,72.97,58.81
2016,11,16,10,45,877.0,78.0,6.65,15.0,528.5,134.72,77.2
2016,11,16,11,0,880.0,80.0,6.7,15.0,545.0,189.28,114.03
2016,11,16,11,15,883.5,80.5,6.75,15.0,555.0,242.25,158.36
2016,11,16,11,30,887.0,81.0,6.8,15.0,565.0,294.4,206.07
2016,11,16,11,45,881.0,83.5,6.85,15.0,566.0,344.29,253.66
2016,11,16,12,0,875.0,86.0,6.9,15.0,567.0,391.39,298.94
2016,11,16,12,15,873.0,86.0,6.9,15.0,561.5,437.47,342.65
2016,11,16,12,30,871.0,86.0,6.9,15.0,556.0,481.41,383.8
2016,11,16,12,45,865.5,85.0,6.9,15.0,543.0,520.35,420.12
2016,11,16,13,0,860.0,84.0,6.9,15.0,530.0,556.47,453.4
2016,11,16,13,15,850.5,82.5,6.85,15.0,509.5,586.87,481.36
2016,11,16,13,30,841.0,81.0,6.8,15.0,489.0,613.92,506.09
2016,11,16,13,45,824.0,80.0,6.8,15.0,461.5,633.3,524.35
2016,11,16,14,0,807.0,79.0,6.8,15.0,434.0,648.83,539.17
2016,11,16,14,15,786.5,76.5,6.75,14.5,401.0,656.43,548.34
2016,11,16,14,30,766.0,74.0,6.7,14.0,368.0,660.06,553.5
2016,11,16,14,45,732.0,71.5,6.65,14.0,329.0,649.82,545.89
2016,11,16,15,0,698.0,69.0,6.6,14.0,290.0,640.95,539.04
2016,11,16,15,15,655.0,64.0,6.5,13.5,248.5,613.93,517.76
2016,11,16,15,30,612.0,59.0,6.4,13.0,207.0,583.35,492.43
2016,11,16,15,45,537.5,53.0,6.35,13.0,164.0,523.91,441.08
2016,11,16,16,0,463.0,47.0,6.3,13.0,121.0,461.46,384.94
2016,11,16,16,15,354.5,36.5,6.1,12.5,82.0,366.33,297.35
2016,11,16,16,30,246.0,26.0,5.9,12.0,43.0,260.84,148.21
2016,11,16,16,45,123.0,13.0,5.7,11.5,21.5,102.89,0.0
2016,11,16,17,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,15.0,2.0,8.0,35.5,12.22,0.0
2016,11,17,7,30,415.0,30.0,2.0,8.0,71.0,25.12,15.45
2016,11,17,7,45,504.5,37.0,2.05,8.5,113.0,31.05,21.98
2016,11,17,8,0,594.0,44.0,2.1,9.0,155.0,40.25,30.67
2016,11,17,8,15,647.5,48.5,2.1,9.5,198.0,44.4,34.66
2016,11,17,8,30,701.0,53.0,2.1,10.0,241.0,48.62,38.56
2016,11,17,8,45,739.0,56.0,2.1,10.5,282.0,51.48,41.12
2016,11,17,9,0,777.0,59.0,2.1,11.0,323.0,54.39,43.64
2016,11,17,9,15,801.0,61.5,2.05,11.5,359.5,56.72,45.58
2016,11,17,9,30,825.0,64.0,2.0,12.0,396.0,59.04,47.49
2016,11,17,9,45,844.0,65.5,1.95,12.5,427.0,60.53,48.63
2016,11,17,10,0,863.0,67.0,1.9,13.0,458.0,68.42,55.44
2016,11,17,10,15,874.5,68.0,1.85,13.0,483.0,69.76,56.52
2016,11,17,10,30,886.0,69.0,1.8,13.0,508.0,73.16,59.43
2016,11,17,10,45,894.5,69.5,1.75,13.5,526.0,127.89,71.77
2016,11,17,11,0,903.0,70.0,1.7,14.0,544.0,182.77,107.43
2016,11,17,11,15,907.0,70.5,1.6,14.0,554.0,236.71,151.59
2016,11,17,11,30,911.0,71.0,1.5,14.0,564.0,289.88,198.97
2016,11,17,11,45,913.0,70.5,1.45,14.5,566.5,340.61,245.21
2016,11,17,12,0,915.0,70.0,1.4,15.0,569.0,389.87,289.88
2016,11,17,12,15,912.5,70.0,1.35,15.0,564.0,436.12,331.86
2016,11,17,12,30,910.0,70.0,1.3,15.0,559.0,480.13,370.95
2016,11,17,12,45,905.0,69.5,1.3,15.5,546.0,520.02,405.31
2016,11,17,13,0,900.0,69.0,1.3,16.0,533.0,557.13,436.51
2016,11,17,13,15,891.5,68.0,1.35,16.0,512.5,588.82,463.99
2016,11,17,13,30,883.0,67.0,1.4,16.0,492.0,617.25,488.5
2016,11,17,13,45,869.5,65.5,1.45,16.0,465.0,638.61,507.34
2016,11,17,14,0,856.0,64.0,1.5,16.0,438.0,656.32,523.18
2016,11,17,14,15,837.5,62.0,1.5,15.5,405.0,666.35,533.31
2016,11,17,14,30,819.0,60.0,1.5,15.0,372.0,679.24,544.56
2016,11,17,14,45,792.5,57.5,1.55,15.0,333.5,675.61,542.84
2016,11,17,15,0,766.0,55.0,1.6,15.0,295.0,668.03,537.97
2016,11,17,15,15,726.0,51.5,1.5,14.5,253.5,645.18,520.85
2016,11,17,15,30,686.0,48.0,1.4,14.0,212.0,618.55,499.81
2016,11,17,15,45,625.0,42.5,1.35,14.0,169.0,569.84,459.81
2016,11,17,16,0,564.0,37.0,1.3,14.0,126.0,518.04,414.89
2016,11,17,16,15,458.5,29.0,1.3,13.5,86.0,427.29,334.34
2016,11,17,16,30,353.0,21.0,1.3,13.0,46.0,326.5,169.29
2016,11,17,16,45,176.5,10.5,1.3,13.0,23.0,140.82,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,188.5,15.0,3.65,8.5,33.0,12.2,0.0
2016,11,18,7,30,377.0,30.0,3.7,9.0,66.0,24.99,14.99
2016,11,18,7,45,469.0,38.5,3.8,9.5,108.0,32.08,22.71
2016,11,18,8,0,561.0,47.0,3.9,10.0,150.0,39.24,29.57
2016,11,18,8,15,617.5,52.5,3.8,10.5,193.0,43.79,33.93
2016,11,18,8,30,674.0,58.0,3.7,11.0,236.0,48.4,38.18
2016,11,18,8,45,712.5,62.0,3.65,11.5,277.0,55.96,44.96
2016,11,18,9,0,751.0,66.0,3.6,12.0,318.0,59.5,48.04
2016,11,18,9,15,776.0,69.0,3.85,12.5,354.5,62.06,50.17
2016,11,18,9,30,801.0,72.0,4.1,13.0,391.0,64.62,52.27
2016,11,18,9,45,823.5,73.0,4.35,14.0,423.0,65.66,52.88
2016,11,18,10,0,846.0,74.0,4.6,15.0,455.0,66.73,53.52
2016,11,18,10,15,856.5,75.5,4.7,15.5,479.0,67.94,54.39
2016,11,18,10,30,867.0,77.0,4.8,16.0,503.0,69.16,55.26
2016,11,18,10,45,873.5,78.0,4.95,16.5,520.5,123.93,69.26
2016,11,18,11,0,880.0,79.0,5.1,17.0,538.0,183.82,108.82
2016,11,18,11,15,882.5,80.0,5.25,17.0,547.0,236.83,152.21
2016,11,18,11,30,885.0,81.0,5.4,17.0,556.0,288.95,199.15
2016,11,18,11,45,884.0,81.0,5.55,17.0,558.0,338.14,245.41
2016,11,18,12,0,883.0,81.0,5.7,17.0,560.0,385.64,290.46
2016,11,18,12,15,880.0,81.0,5.85,17.0,554.0,430.48,332.9
2016,11,18,12,30,877.0,81.0,6.0,17.0,548.0,473.11,372.82
2016,11,18,12,45,873.0,79.5,6.15,17.5,535.5,513.43,409.32
2016,11,18,13,0,869.0,78.0,6.3,18.0,523.0,549.98,442.0
2016,11,18,13,15,860.5,77.0,6.35,17.5,503.0,581.66,471.71
2016,11,18,13,30,852.0,76.0,6.4,17.0,483.0,610.09,498.43
2016,11,18,13,45,839.5,74.0,6.5,17.0,456.5,631.58,518.48
2016,11,18,14,0,827.0,72.0,6.6,17.0,430.0,649.43,535.34
2016,11,18,14,15,808.0,69.5,6.55,17.0,397.5,658.6,544.66
2016,11,18,14,30,789.0,67.0,6.5,17.0,365.0,663.85,549.88
2016,11,18,14,45,762.5,64.0,6.5,17.0,327.5,659.22,546.87
2016,11,18,15,0,736.0,61.0,6.5,17.0,290.0,650.64,540.37
2016,11,18,15,15,694.5,56.5,6.35,16.5,248.5,625.16,520.4
2016,11,18,15,30,653.0,52.0,6.2,16.0,207.0,595.82,496.14
2016,11,18,15,45,588.5,46.5,6.05,15.5,164.5,551.93,458.4
2016,11,18,16,0,524.0,41.0,5.9,15.0,122.0,499.09,410.81
2016,11,18,16,15,413.0,32.0,5.7,14.5,82.5,404.68,322.78
2016,11,18,16,30,302.0,23.0,5.5,14.0,43.0,297.36,144.05
2016,11,18,16,45,151.0,11.5,5.3,13.5,21.5,122.11,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
