Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,9.2,13.0,1.0,0.75,0.0
2016,11,19,7,30,0.0,2.0,9.1,13.0,2.0,1.51,0.0
2016,11,19,7,45,0.0,3.5,9.0,13.5,3.5,2.65,0.0
2016,11,19,8,0,0.0,5.0,8.9,14.0,5.0,3.78,0.0
2016,11,19,8,15,0.0,6.5,8.85,14.0,6.5,4.92,0.0
2016,11,19,8,30,0.0,8.0,8.8,14.0,8.0,6.07,0.0
2016,11,19,8,45,0.0,9.5,8.75,14.0,9.5,7.21,0.82
2016,11,19,9,0,0.0,11.0,8.7,14.0,11.0,8.36,1.85
2016,11,19,9,15,0.0,8.0,8.65,14.0,8.0,6.08,0.0
2016,11,19,9,30,0.0,5.0,8.6,14.0,5.0,3.8,0.0
2016,11,19,9,45,0.0,12.0,8.55,14.5,12.0,9.14,2.5
2016,11,19,10,0,0.0,19.0,8.5,15.0,19.0,14.49,7.24
2016,11,19,10,15,0.0,34.0,8.45,15.0,34.0,25.98,17.43
2016,11,19,10,30,0.0,49.0,8.4,15.0,49.0,37.52,27.61
2016,11,19,10,45,0.0,41.5,8.4,15.0,41.5,31.76,21.29
2016,11,19,11,0,0.0,34.0,8.4,15.0,34.0,26.01,16.4
2016,11,19,11,15,0.0,85.0,8.3,15.0,85.0,65.38,49.61
2016,11,19,11,30,0.0,136.0,8.2,15.0,136.0,103.21,81.28
2016,11,19,11,45,0.0,120.0,8.1,15.5,120.0,91.8,71.56
2016,11,19,12,0,0.0,104.0,8.0,16.0,104.0,79.93,61.51
2016,11,19,12,15,0.0,94.5,7.9,16.0,94.5,72.73,55.5
2016,11,19,12,30,0.0,85.0,7.8,16.0,85.0,65.38,49.38
2016,11,19,12,45,0.0,94.5,7.75,16.0,94.5,72.82,55.65
2016,11,19,13,0,0.0,104.0,7.7,16.0,104.0,80.48,62.12
2016,11,19,13,15,0.0,98.0,7.65,16.0,98.0,75.84,58.3
2016,11,19,13,30,0.0,92.0,7.6,16.0,92.0,71.12,54.42
2016,11,19,13,45,0.0,60.0,7.55,16.0,60.0,45.99,33.32
2016,11,19,14,0,0.0,28.0,7.5,16.0,28.0,21.37,12.51
2016,11,19,14,15,0.0,22.0,7.4,16.0,22.0,16.77,8.63
2016,11,19,14,30,0.0,16.0,7.3,16.0,16.0,12.18,4.73
2016,11,19,14,45,0.0,14.0,7.2,16.0,14.0,10.64,3.44
2016,11,19,15,0,0.0,12.0,7.1,16.0,12.0,9.11,2.13
2016,11,19,15,15,0.0,10.5,6.95,15.5,10.5,7.97,1.16
2016,11,19,15,30,0.0,9.0,6.8,15.0,9.0,6.82,0.17
2016,11,19,15,45,0.0,7.0,6.65,15.0,7.0,5.3,0.0
2016,11,19,16,0,0.0,5.0,6.5,15.0,5.0,3.78,0.0
2016,11,19,16,15,0.0,3.0,6.4,14.5,3.0,2.27,0.0
2016,11,19,16,30,0.0,1.0,6.3,14.0,1.0,0.75,0.0
2016,11,19,16,45,0.0,0.5,6.2,14.0,0.5,0.39,0.0
2016,11,19,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,3.0,2.8,12.5,3.0,2.27,0.0
2016,11,20,7,30,0.0,6.0,2.8,13.0,6.0,4.54,0.0
2016,11,20,7,45,0.0,10.5,2.8,13.5,10.5,7.96,1.26
2016,11,20,8,0,0.0,15.0,2.8,14.0,15.0,11.39,4.43
2016,11,20,8,15,0.0,20.0,2.8,14.0,20.0,15.2,7.94
2016,11,20,8,30,0.0,25.0,2.8,14.0,25.0,19.03,11.44
2016,11,20,8,45,0.0,29.5,2.85,14.0,29.5,22.48,14.57
2016,11,20,9,0,0.0,34.0,2.9,14.0,34.0,25.93,17.68
2016,11,20,9,15,0.0,38.0,2.9,14.0,38.0,29.01,20.41
2016,11,20,9,30,0.0,42.0,2.9,14.0,42.0,32.09,23.13
2016,11,20,9,45,0.0,58.0,2.95,14.5,58.0,44.43,34.01
2016,11,20,10,0,0.0,74.0,3.0,15.0,74.0,56.81,44.82
2016,11,20,10,15,0.0,49.5,3.0,15.0,49.5,37.89,28.03
2016,11,20,10,30,0.0,25.0,3.0,15.0,25.0,19.09,11.32
2016,11,20,10,45,1.0,96.0,3.0,15.0,96.5,73.39,56.42
2016,11,20,11,0,2.0,167.0,3.0,15.0,168.0,123.36,97.88
2016,11,20,11,15,14.0,187.0,2.75,14.5,194.5,140.73,111.73
2016,11,20,11,30,26.0,207.0,2.5,14.0,221.0,159.97,127.28
2016,11,20,11,45,13.0,181.0,2.3,14.0,188.0,140.63,111.87
2016,11,20,12,0,0.0,155.0,2.1,14.0,155.0,118.56,94.03
2016,11,20,12,15,0.0,92.5,1.9,14.0,92.5,71.18,54.58
2016,11,20,12,30,0.0,30.0,1.7,14.0,30.0,22.94,13.9
2016,11,20,12,45,0.0,90.0,1.5,14.5,90.0,69.29,53.05
2016,11,20,13,0,0.0,150.0,1.3,15.0,150.0,117.92,93.39
2016,11,20,13,15,0.0,86.0,1.2,15.0,86.0,66.18,50.32
2016,11,20,13,30,0.0,22.0,1.1,15.0,22.0,16.79,8.68
2016,11,20,13,45,0.0,73.5,1.05,15.0,73.5,56.43,42.4
2016,11,20,14,0,0.0,125.0,1.0,15.0,125.0,100.84,79.71
2016,11,20,14,15,0.0,115.5,0.9,15.0,115.5,93.62,73.7
2016,11,20,14,30,0.0,106.0,0.8,15.0,106.0,86.36,67.74
2016,11,20,14,45,0.0,95.0,0.75,15.0,95.0,77.61,60.48
2016,11,20,15,0,0.0,84.0,0.7,15.0,84.0,68.78,53.08
2016,11,20,15,15,0.0,71.5,0.55,14.5,71.5,58.32,44.28
2016,11,20,15,30,0.0,59.0,0.4,14.0,59.0,47.68,35.2
2016,11,20,15,45,0.0,46.5,0.3,14.0,46.5,36.8,25.73
2016,11,20,16,0,0.0,34.0,0.2,14.0,34.0,25.99,16.24
2016,11,20,16,15,0.0,22.5,0.25,14.0,22.5,17.16,8.21
2016,11,20,16,30,0.0,11.0,0.3,14.0,11.0,8.36,0.0
2016,11,20,16,45,0.0,5.5,0.35,14.0,5.5,4.33,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,15,180.5,13.5,4.05,10.5,29.0,10.62,0.0
2016,11,21,7,30,361.0,27.0,4.2,11.0,58.0,22.51,11.77
2016,11,21,7,45,459.5,34.5,4.35,11.5,98.5,28.83,19.47
2016,11,21,8,0,558.0,42.0,4.5,12.0,139.0,35.29,25.71
2016,11,21,8,15,615.0,47.0,4.55,12.0,180.5,42.88,32.82
2016,11,21,8,30,672.0,52.0,4.6,12.0,222.0,47.5,37.17
2016,11,21,8,45,711.5,55.5,4.7,12.5,262.5,50.74,40.09
2016,11,21,9,0,751.0,59.0,4.8,13.0,303.0,54.02,42.94
2016,11,21,9,15,776.5,61.5,4.8,13.0,339.0,56.32,44.97
2016,11,21,9,30,802.0,64.0,4.8,13.0,375.0,58.64,46.97
2016,11,21,9,45,806.5,69.5,4.85,13.5,403.5,62.79,50.49
2016,11,21,10,0,811.0,75.0,4.9,14.0,432.0,66.84,53.88
2016,11,21,10,15,824.0,76.5,4.9,14.0,456.5,68.06,54.87
2016,11,21,10,30,837.0,78.0,4.9,14.0,481.0,69.29,55.87
2016,11,21,10,45,845.5,79.0,4.95,14.5,498.5,115.75,66.23
2016,11,21,11,0,854.0,80.0,5.0,15.0,516.0,169.16,99.29
2016,11,21,11,15,859.0,81.0,4.95,15.0,526.5,222.03,141.92
2016,11,21,11,30,864.0,82.0,4.9,15.0,537.0,274.37,188.69
2016,11,21,11,45,866.5,81.5,4.9,15.5,540.5,323.97,234.64
2016,11,21,12,0,869.0,81.0,4.9,16.0,544.0,372.27,279.6
2016,11,21,12,15,867.5,81.0,4.9,16.0,539.0,417.97,322.5
2016,11,21,12,30,866.0,81.0,4.9,16.0,534.0,461.62,362.93
2016,11,21,12,45,866.5,78.5,4.9,16.0,523.0,501.55,399.58
2016,11,21,13,0,867.0,76.0,4.9,16.0,512.0,539.12,433.58
2016,11,21,13,15,858.0,74.5,4.9,16.0,492.0,569.92,461.58
2016,11,21,13,30,849.0,73.0,4.9,16.0,472.0,597.43,486.42
2016,11,21,13,45,834.0,72.0,4.95,16.0,445.5,618.41,505.82
2016,11,21,14,0,819.0,71.0,5.0,16.0,419.0,635.69,521.95
2016,11,21,14,15,799.0,68.5,5.0,15.5,386.5,644.16,531.75
2016,11,21,14,30,779.0,66.0,5.0,15.0,354.0,648.72,537.84
2016,11,21,14,45,748.5,63.5,5.0,15.0,316.5,641.88,533.01
2016,11,21,15,0,718.0,61.0,5.0,15.0,279.0,630.98,524.62
2016,11,21,15,15,675.0,56.5,4.9,14.5,238.5,604.57,503.85
2016,11,21,15,30,632.0,52.0,4.8,14.0,198.0,580.96,484.08
2016,11,21,15,45,561.5,46.0,4.7,14.0,155.5,526.03,436.63
2016,11,21,16,0,491.0,40.0,4.6,14.0,113.0,468.57,384.61
2016,11,21,16,15,374.5,31.0,4.45,13.5,75.5,371.16,292.93
2016,11,21,16,30,258.0,22.0,4.3,13.0,38.0,257.67,87.23
2016,11,21,16,45,129.0,11.0,4.15,12.5,19.0,104.42,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,7,15,82.5,15.0,1.15,10.0,22.0,11.8,0.0
2016,11,22,7,30,165.0,30.0,1.2,10.0,44.0,22.65,11.49
2016,11,22,7,45,224.0,44.5,1.25,10.5,75.5,33.36,23.48
2016,11,22,8,0,283.0,59.0,1.3,11.0,107.0,43.93,33.5
2016,11,22,8,15,318.0,72.5,1.4,11.5,140.5,53.46,42.36
2016,11,22,8,30,353.0,86.0,1.5,12.0,174.0,62.8,50.87
2016,11,22,8,45,373.5,99.0,1.6,12.5,206.0,71.45,58.59
2016,11,22,9,0,394.0,112.0,1.7,13.0,238.0,79.88,65.98
2016,11,22,9,15,419.0,119.0,1.75,13.0,267.0,84.36,69.89
2016,11,22,9,30,444.0,126.0,1.8,13.0,296.0,88.79,73.7
2016,11,22,9,45,454.5,135.5,1.9,13.5,322.0,94.47,78.45
2016,11,22,10,0,465.0,145.0,2.0,14.0,348.0,100.06,83.06
2016,11,22,10,15,477.5,152.0,2.05,14.0,370.5,104.1,86.44
2016,11,22,10,30,490.0,159.0,2.1,14.0,393.0,108.11,89.82
2016,11,22,10,45,451.0,174.5,2.15,14.0,396.5,143.75,101.93
2016,11,22,11,0,412.0,190.0,2.2,14.0,400.0,181.34,128.34
2016,11,22,11,15,414.5,194.0,2.2,14.0,408.5,214.64,154.8
2016,11,22,11,30,417.0,198.0,2.2,14.0,417.0,247.86,183.49
2016,11,22,11,45,453.5,190.5,2.25,14.5,429.5,282.25,212.61
2016,11,22,12,0,490.0,183.0,2.3,15.0,442.0,319.09,244.26
2016,11,22,12,15,478.0,184.0,2.3,15.0,435.0,346.15,269.55
2016,11,22,12,30,466.0,185.0,2.3,15.0,428.0,371.03,292.59
2016,11,22,12,45,473.5,178.0,2.3,15.0,420.0,396.18,315.28
2016,11,22,13,0,481.0,171.0,2.3,15.0,412.0,420.28,336.82
2016,11,22,13,15,478.5,164.0,2.35,15.0,396.0,437.62,352.89
2016,11,22,13,30,476.0,157.0,2.4,15.0,380.0,452.91,367.13
2016,11,22,13,45,467.5,148.5,2.45,15.0,357.5,460.91,375.45
2016,11,22,14,0,459.0,140.0,2.5,15.0,335.0,466.37,381.6
2016,11,22,14,15,468.5,126.5,2.55,14.5,312.0,476.21,392.05
2016,11,22,14,30,478.0,113.0,2.6,14.0,289.0,484.02,400.74
2016,11,22,14,45,447.5,107.0,2.65,14.0,258.0,469.68,390.26
2016,11,22,15,0,417.0,101.0,2.7,14.0,227.0,452.57,377.11
2016,11,22,15,15,387.5,89.5,2.7,13.5,193.5,427.05,357.21
2016,11,22,15,30,358.0,78.0,2.7,13.0,160.0,399.19,334.32
2016,11,22,15,45,320.5,64.0,2.7,13.0,125.5,359.96,300.13
2016,11,22,16,0,283.0,50.0,2.7,13.0,91.0,319.09,262.69
2016,11,22,16,15,206.5,36.0,2.75,12.5,60.5,248.01,194.6
2016,11,22,16,30,130.0,22.0,2.8,12.0,30.0,159.26,43.45
2016,11,22,16,45,65.0,11.0,2.9,12.0,15.0,56.78,0.0
2016,11,22,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,97.0,16.5,3.1,10.5,24.0,12.98,0.0
2016,11,23,7,30,194.0,33.0,3.1,11.0,48.0,24.89,12.4
2016,11,23,7,45,295.5,45.0,3.1,11.5,85.5,34.08,23.86
2016,11,23,8,0,397.0,57.0,3.1,12.0,123.0,43.34,32.76
2016,11,23,8,15,465.5,65.0,3.15,12.0,164.0,52.58,41.43
2016,11,23,8,30,534.0,73.0,3.2,12.0,205.0,58.72,47.19
2016,11,23,8,45,578.5,79.0,3.3,12.5,244.0,63.06,51.11
2016,11,23,9,0,623.0,85.0,3.4,13.0,283.0,67.43,54.93
2016,11,23,9,15,654.5,89.5,3.35,13.0,319.0,70.52,57.64
2016,11,23,9,30,686.0,94.0,3.3,13.0,355.0,73.63,60.33
2016,11,23,9,45,720.0,93.5,3.25,13.5,387.5,73.3,59.82
2016,11,23,10,0,754.0,93.0,3.2,14.0,420.0,73.12,59.45
2016,11,23,10,15,768.5,95.0,3.2,14.0,444.5,74.4,60.48
2016,11,23,10,30,783.0,97.0,3.2,14.0,469.0,75.71,61.54
2016,11,23,10,45,637.0,133.5,3.2,14.0,443.5,130.62,86.39
2016,11,23,11,0,491.0,170.0,3.2,14.0,418.0,176.72,121.59
2016,11,23,11,15,477.0,181.5,3.2,14.0,426.5,215.98,153.53
2016,11,23,11,30,463.0,193.0,3.2,14.0,435.0,253.66,186.82
2016,11,23,11,45,466.0,193.5,3.2,14.0,437.5,286.54,216.56
2016,11,23,12,0,469.0,194.0,3.2,14.0,440.0,318.89,246.13
2016,11,23,12,15,646.5,145.5,3.25,14.0,481.5,382.68,297.85
2016,11,23,12,30,824.0,97.0,3.3,14.0,523.0,453.33,356.46
2016,11,23,12,45,817.0,96.5,3.4,14.0,510.5,490.25,390.44
2016,11,23,13,0,810.0,96.0,3.5,14.0,498.0,524.39,421.6
2016,11,23,13,15,799.5,94.0,3.65,14.0,478.5,552.25,447.37
2016,11,23,13,30,789.0,92.0,3.8,14.0,459.0,576.83,470.07
2016,11,23,13,45,776.5,89.0,4.0,14.0,433.5,595.81,488.14
2016,11,23,14,0,764.0,86.0,4.2,14.0,408.0,614.24,505.44
2016,11,23,14,15,742.0,83.5,4.25,14.0,376.0,621.08,513.0
2016,11,23,14,30,720.0,81.0,4.3,14.0,344.0,624.11,517.25
2016,11,23,14,45,690.0,76.5,4.4,14.0,307.0,615.34,512.01
2016,11,23,15,0,660.0,72.0,4.5,14.0,270.0,602.74,502.63
2016,11,23,15,15,613.0,66.5,4.35,13.5,229.5,572.69,478.62
2016,11,23,15,30,566.0,61.0,4.2,13.0,189.0,538.98,450.48
2016,11,23,15,45,494.5,53.5,4.05,12.5,148.0,481.22,401.29
2016,11,23,16,0,423.0,46.0,3.9,12.0,107.0,420.47,347.21
2016,11,23,16,15,303.0,34.5,3.75,11.5,70.5,318.14,250.73
2016,11,23,16,30,183.0,23.0,3.6,11.0,34.0,200.13,45.06
2016,11,23,16,45,91.5,11.5,3.5,11.0,17.0,76.62,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,112.0,15.0,2.05,7.0,24.0,11.8,0.0
2016,11,24,7,30,224.0,30.0,2.1,7.0,48.0,22.82,10.39
2016,11,24,7,45,335.5,41.5,2.15,7.5,87.0,34.16,24.26
2016,11,24,8,0,447.0,53.0,2.2,8.0,126.0,43.58,33.49
2016,11,24,8,15,514.0,60.5,2.25,8.0,167.5,49.42,39.24
2016,11,24,8,30,581.0,68.0,2.3,8.0,209.0,55.32,44.86
2016,11,24,8,45,632.0,72.5,2.4,8.5,250.0,58.77,48.03
2016,11,24,9,0,683.0,77.0,2.5,9.0,291.0,62.3,51.16
2016,11,24,9,15,713.0,80.5,2.45,9.5,327.5,64.86,53.34
2016,11,24,9,30,743.0,84.0,2.4,10.0,364.0,67.45,55.5
2016,11,24,9,45,767.5,86.0,2.35,10.5,396.0,68.93,56.62
2016,11,24,10,0,792.0,88.0,2.3,11.0,428.0,76.23,62.94
2016,11,24,10,15,806.0,90.0,2.05,11.5,453.0,77.67,63.98
2016,11,24,10,30,820.0,92.0,1.8,12.0,478.0,79.13,65.04
2016,11,24,10,45,831.0,93.0,1.6,12.5,496.5,118.37,71.88
2016,11,24,11,0,842.0,94.0,1.4,13.0,515.0,171.4,102.65
2016,11,24,11,15,691.5,128.5,1.1,13.0,479.5,217.61,145.05
2016,11,24,11,30,541.0,163.0,0.8,13.0,444.0,248.77,178.49
2016,11,24,11,45,528.5,171.0,0.55,13.5,446.5,286.06,211.16
2016,11,24,12,0,516.0,179.0,0.3,14.0,449.0,321.55,241.59
2016,11,24,12,15,684.5,136.5,0.4,14.0,491.0,387.72,293.77
2016,11,24,12,30,853.0,94.0,0.5,14.0,533.0,460.55,351.92
2016,11,24,12,45,847.5,93.0,0.65,14.0,521.0,498.92,386.21
2016,11,24,13,0,842.0,92.0,0.8,14.0,509.0,534.55,418.07
2016,11,24,13,15,832.0,90.5,0.85,14.0,489.0,564.37,444.17
2016,11,24,13,30,822.0,89.0,0.9,14.0,469.0,590.86,467.28
2016,11,24,13,45,807.0,87.0,0.95,14.0,442.5,610.38,484.78
2016,11,24,14,0,792.0,85.0,1.0,14.0,416.0,626.16,499.21
2016,11,24,14,15,770.0,82.0,0.95,14.0,383.5,632.46,505.33
2016,11,24,14,30,748.0,79.0,0.9,14.0,351.0,639.25,511.37
2016,11,24,14,45,717.0,75.0,0.9,14.0,313.0,630.98,506.39
2016,11,24,15,0,686.0,71.0,0.9,14.0,275.0,618.77,497.5
2016,11,24,15,15,639.0,65.5,0.95,13.5,234.0,589.19,476.26
2016,11,24,15,30,592.0,60.0,1.0,13.0,193.0,555.88,450.89
2016,11,24,15,45,521.0,52.5,1.05,13.0,151.0,498.87,404.6
2016,11,24,16,0,450.0,45.0,1.1,13.0,109.0,438.86,353.1
2016,11,24,16,15,329.0,33.5,1.2,12.5,71.5,336.17,259.14
2016,11,24,16,30,208.0,22.0,1.3,12.0,34.0,215.55,35.88
2016,11,24,16,45,104.0,11.0,1.45,11.5,17.0,85.26,0.0
2016,11,24,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,3.35,9.0,10.5,8.26,0.0
2016,11,25,7,30,0.0,21.0,3.4,9.0,21.0,15.96,4.81
2016,11,25,7,45,4.0,38.5,3.45,9.5,39.0,28.53,19.05
2016,11,25,8,0,8.0,56.0,3.5,10.0,57.0,40.94,30.8
2016,11,25,8,15,16.5,73.0,3.6,10.0,76.5,52.95,42.03
2016,11,25,8,30,25.0,90.0,3.7,10.0,96.0,63.88,52.17
2016,11,25,8,45,31.5,106.0,3.8,10.5,115.0,74.58,61.86
2016,11,25,9,0,38.0,122.0,3.9,11.0,134.0,85.09,71.2
2016,11,25,9,15,43.5,136.0,3.9,11.0,151.0,94.28,79.37
2016,11,25,9,30,49.0,150.0,3.9,11.0,168.0,103.29,87.29
2016,11,25,9,45,82.0,167.0,3.9,11.5,200.5,114.17,96.63
2016,11,25,10,0,115.0,184.0,3.9,12.0,233.0,121.81,103.01
2016,11,25,10,15,180.0,192.0,3.9,12.5,273.5,127.84,107.95
2016,11,25,10,30,245.0,200.0,3.9,13.0,314.0,130.13,109.58
2016,11,25,10,45,179.5,211.0,3.95,13.5,296.0,150.0,116.16
2016,11,25,11,0,114.0,222.0,4.0,14.0,278.0,164.89,128.05
2016,11,25,11,15,72.0,213.0,4.05,14.0,249.0,164.99,129.65
2016,11,25,11,30,30.0,204.0,4.1,14.0,220.0,157.37,125.29
2016,11,25,11,45,75.5,219.5,4.15,14.0,259.0,186.06,147.68
2016,11,25,12,0,121.0,235.0,4.2,14.0,298.0,223.98,178.25
2016,11,25,12,15,178.5,230.0,4.2,14.0,322.5,253.62,202.45
2016,11,25,12,30,236.0,225.0,4.2,14.0,347.0,287.97,231.18
2016,11,25,12,45,286.0,212.0,4.2,14.0,355.5,324.57,262.23
2016,11,25,13,0,336.0,199.0,4.2,14.0,364.0,356.87,290.12
2016,11,25,13,15,294.5,196.5,4.2,14.0,337.5,351.32,287.28
2016,11,25,13,30,253.0,194.0,4.2,14.0,311.0,341.91,280.89
2016,11,25,13,45,172.5,185.5,4.2,14.0,263.5,286.03,235.88
2016,11,25,14,0,92.0,177.0,4.2,14.0,216.0,223.42,184.06
2016,11,25,14,15,169.0,160.5,4.2,14.0,224.5,278.64,231.93
2016,11,25,14,30,246.0,144.0,4.2,14.0,233.0,338.19,282.85
2016,11,25,14,45,230.0,131.5,4.25,14.0,208.0,323.63,271.3
2016,11,25,15,0,214.0,119.0,4.3,14.0,183.0,307.47,258.23
2016,11,25,15,15,197.5,103.0,4.2,13.5,155.5,284.72,239.57
2016,11,25,15,30,181.0,87.0,4.1,13.0,128.0,260.37,218.84
2016,11,25,15,45,301.5,65.0,4.0,13.0,115.5,344.98,288.94
2016,11,25,16,0,422.0,43.0,3.9,13.0,103.0,414.81,341.37
2016,11,25,16,15,306.5,32.0,3.85,12.5,67.0,317.31,247.23
2016,11,25,16,30,191.0,21.0,3.8,12.0,31.0,201.11,21.73
2016,11,25,16,45,95.5,10.5,3.8,12.0,15.5,78.43,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,5.8,11.0,7.0,5.51,0.0
2016,11,26,7,30,0.0,14.0,5.6,11.0,14.0,10.65,0.73
2016,11,26,7,45,0.0,27.0,5.45,11.0,27.0,20.63,12.02
2016,11,26,8,0,0.0,40.0,5.3,11.0,40.0,30.3,21.2
2016,11,26,8,15,0.0,54.5,5.05,11.0,54.5,40.83,30.99
2016,11,26,8,30,0.0,69.0,4.8,11.0,69.0,51.25,40.62
2016,11,26,8,45,0.0,83.0,4.6,11.0,83.0,61.24,49.75
2016,11,26,9,0,0.0,97.0,4.4,11.0,97.0,71.12,58.68
2016,11,26,9,15,0.0,110.0,4.5,11.0,110.0,80.26,66.86
2016,11,26,9,30,0.0,123.0,4.6,11.0,123.0,89.29,74.86
2016,11,26,9,45,23.5,147.5,4.75,11.0,157.5,105.65,89.32
2016,11,26,10,0,47.0,172.0,4.9,11.0,192.0,117.18,99.41
2016,11,26,10,15,40.0,178.0,5.15,11.0,196.0,121.15,102.78
2016,11,26,10,30,33.0,184.0,5.4,11.0,200.0,124.97,106.02
2016,11,26,10,45,238.5,181.0,5.7,11.0,299.0,132.57,101.51
2016,11,26,11,0,444.0,178.0,6.0,11.0,398.0,172.14,122.1
2016,11,26,11,15,250.5,198.0,6.15,11.0,323.0,184.07,139.45
2016,11,26,11,30,57.0,218.0,6.3,11.0,248.0,172.54,138.65
2016,11,26,11,45,28.5,150.0,6.45,11.5,165.0,122.73,97.94
2016,11,26,12,0,0.0,82.0,6.6,12.0,82.0,63.05,48.23
2016,11,26,12,15,182.5,142.5,6.6,12.0,236.0,189.59,151.97
2016,11,26,12,30,365.0,203.0,6.6,12.0,390.0,330.08,267.65
2016,11,26,12,45,381.5,194.5,6.6,12.0,385.5,352.76,288.6
2016,11,26,13,0,398.0,186.0,6.6,12.0,381.0,385.29,317.62
2016,11,26,13,15,553.0,148.0,6.5,12.0,407.5,457.32,379.44
2016,11,26,13,30,708.0,110.0,6.4,12.0,434.0,543.06,452.39
2016,11,26,13,45,354.0,63.0,6.3,12.0,225.0,302.55,255.84
2016,11,26,14,0,0.0,16.0,6.2,12.0,16.0,12.19,4.85
2016,11,26,14,15,196.5,70.0,6.15,12.0,140.5,224.0,190.43
2016,11,26,14,30,393.0,124.0,6.1,12.0,265.0,432.08,367.0
2016,11,26,14,45,345.5,120.5,6.1,12.0,234.5,407.57,346.42
2016,11,26,15,0,298.0,117.0,6.1,12.0,204.0,365.36,311.29
2016,11,26,15,15,268.5,102.5,6.25,12.0,172.5,336.06,286.53
2016,11,26,15,30,239.0,88.0,6.4,12.0,141.0,304.94,259.28
2016,11,26,15,45,188.5,72.5,6.55,12.0,108.5,255.13,214.85
2016,11,26,16,0,138.0,57.0,6.7,12.0,76.0,204.38,168.4
2016,11,26,16,15,78.5,39.0,6.75,11.5,49.0,126.34,96.07
2016,11,26,16,30,19.0,21.0,6.8,11.0,22.0,39.32,0.0
2016,11,26,16,45,9.5,10.5,6.9,11.0,11.0,15.23,0.0
2016,11,26,17,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,95.0,14.0,6.4,10.0,20.0,11.02,0.0
2016,11,27,7,30,190.0,28.0,6.4,10.0,40.0,21.22,5.81
2016,11,27,7,45,320.0,37.5,6.45,10.5,78.0,30.88,20.69
2016,11,27,8,0,450.0,47.0,6.5,11.0,116.0,38.8,28.65
2016,11,27,8,15,519.5,54.0,6.55,11.0,157.0,44.39,34.13
2016,11,27,8,30,589.0,61.0,6.6,11.0,198.0,50.05,39.51
2016,11,27,8,45,641.5,64.5,6.7,11.5,238.5,52.9,42.14
2016,11,27,9,0,694.0,68.0,6.8,12.0,279.0,55.87,44.77
2016,11,27,9,15,724.0,71.0,6.7,12.0,315.0,58.24,46.89
2016,11,27,9,30,754.0,74.0,6.6,12.0,351.0,65.59,53.43
2016,11,27,9,45,675.0,92.0,6.5,12.5,356.0,71.72,58.71
2016,11,27,10,0,596.0,110.0,6.4,13.0,361.0,82.44,68.03
2016,11,27,10,15,715.0,94.5,6.25,13.0,413.0,73.26,59.78
2016,11,27,10,30,834.0,79.0,6.1,13.0,465.0,70.06,56.85
2016,11,27,10,45,844.0,80.0,5.95,13.5,483.0,102.83,61.39
2016,11,27,11,0,854.0,81.0,5.8,14.0,501.0,155.96,90.56
2016,11,27,11,15,858.5,81.5,5.65,14.0,511.5,208.07,130.81
2016,11,27,11,30,863.0,82.0,5.5,14.0,522.0,259.6,176.26
2016,11,27,11,45,652.0,135.0,5.4,14.0,469.0,291.35,215.07
2016,11,27,12,0,441.0,188.0,5.3,14.0,416.0,299.36,231.96
2016,11,27,12,15,451.5,184.0,5.2,14.0,415.0,328.72,259.08
2016,11,27,12,30,462.0,180.0,5.1,14.0,414.0,357.82,285.77
2016,11,27,12,45,505.0,164.5,5.0,14.0,415.0,391.66,315.87
2016,11,27,13,0,548.0,149.0,4.9,14.0,416.0,426.7,346.91
2016,11,27,13,15,458.5,161.5,4.7,14.0,379.0,417.02,341.29
2016,11,27,13,30,369.0,174.0,4.5,14.0,342.0,387.57,319.0
2016,11,27,13,45,411.5,155.5,4.35,14.0,333.0,426.47,352.29
2016,11,27,14,0,454.0,137.0,4.2,14.0,324.0,453.25,375.7
2016,11,27,14,15,353.5,139.0,4.1,14.0,278.0,390.64,325.56
2016,11,27,14,30,253.0,141.0,4.0,14.0,232.0,338.24,282.45
2016,11,27,14,45,232.5,129.5,3.95,14.0,206.0,321.86,269.58
2016,11,27,15,0,212.0,118.0,3.9,14.0,180.0,303.83,254.8
2016,11,27,15,15,195.0,102.0,3.75,13.5,152.5,280.78,235.88
2016,11,27,15,30,178.0,86.0,3.6,13.0,125.0,256.12,214.87
2016,11,27,15,45,151.5,69.0,3.45,12.5,97.0,221.29,184.31
2016,11,27,16,0,125.0,52.0,3.3,12.0,69.0,184.88,151.23
2016,11,27,16,15,62.5,36.5,3.2,11.5,45.0,108.39,81.06
2016,11,27,16,30,0.0,21.0,3.1,11.0,21.0,21.05,0.0
2016,11,27,16,45,0.0,10.5,3.05,11.0,10.5,8.26,0.0
2016,11,27,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,28,7,15,25.5,12.5,7.25,11.0,14.0,9.83,0.0
2016,11,28,7,30,51.0,25.0,7.5,11.0,28.0,18.68,2.97
2016,11,28,7,45,105.0,41.0,7.75,11.5,54.5,30.17,19.83
2016,11,28,8,0,159.0,57.0,8.0,12.0,81.0,41.61,30.93
2016,11,28,8,15,190.0,73.5,8.05,12.0,111.0,53.06,41.65
2016,11,28,8,30,221.0,90.0,8.1,12.0,141.0,64.29,52.05
2016,11,28,8,45,244.0,105.0,8.15,12.0,171.0,74.29,61.22
2016,11,28,9,0,267.0,120.0,8.2,12.0,201.0,84.08,70.07
2016,11,28,9,15,295.0,128.0,8.15,12.0,227.5,89.62,75.01
2016,11,28,9,30,323.0,136.0,8.1,12.0,254.0,95.06,79.79
2016,11,28,9,45,390.5,137.5,8.1,12.5,292.0,94.99,79.46
2016,11,28,10,0,458.0,139.0,8.1,13.0,330.0,96.6,80.62
2016,11,28,10,15,506.0,137.5,8.0,13.0,360.0,96.15,80.1
2016,11,28,10,30,554.0,136.0,7.9,13.0,390.0,95.83,79.7
2016,11,28,10,45,627.0,133.0,7.8,13.0,431.5,121.04,82.95
2016,11,28,11,0,700.0,130.0,7.7,13.0,473.0,167.81,107.64
2016,11,28,11,15,646.5,136.5,7.55,13.0,458.5,208.32,141.19
2016,11,28,11,30,593.0,143.0,7.4,13.0,444.0,242.51,174.04
2016,11,28,11,45,507.0,167.5,7.3,13.5,426.0,271.21,204.32
2016,11,28,12,0,421.0,192.0,7.2,14.0,408.0,294.56,229.29
2016,11,28,12,15,478.0,176.5,7.05,14.0,419.5,331.14,261.54
2016,11,28,12,30,535.0,161.0,6.9,14.0,431.0,370.95,296.88
2016,11,28,12,45,614.0,146.0,6.75,14.0,449.0,429.37,347.25
2016,11,28,13,0,693.0,131.0,6.6,14.0,467.0,487.35,397.3
2016,11,28,13,15,680.5,128.5,6.5,14.0,448.0,510.88,419.53
2016,11,28,13,30,668.0,126.0,6.4,14.0,429.0,531.21,438.73
2016,11,28,13,45,659.5,120.0,6.3,14.0,404.5,547.47,454.3
2016,11,28,14,0,651.0,114.0,6.2,14.0,380.0,560.62,467.03
2016,11,28,14,15,624.5,109.5,6.1,14.0,349.0,560.15,468.34
2016,11,28,14,30,598.0,105.0,6.0,14.0,318.0,555.7,466.06
2016,11,28,14,45,576.5,96.5,5.9,14.0,284.0,547.14,460.17
2016,11,28,15,0,555.0,88.0,5.8,14.0,250.0,535.1,450.85
2016,11,28,15,15,502.5,80.5,5.55,13.5,211.0,497.89,420.42
2016,11,28,15,30,450.0,73.0,5.3,13.0,172.0,455.79,384.74
2016,11,28,15,45,394.0,61.5,5.05,13.0,134.0,407.19,341.38
2016,11,28,16,0,338.0,50.0,4.8,13.0,96.0,357.17,294.53
2016,11,28,16,15,222.0,36.5,4.65,12.5,62.0,259.37,199.54
2016,11,28,16,30,106.0,23.0,4.5,12.0,28.0,139.34,0.0
2016,11,28,16,45,53.0,11.5,4.4,11.5,14.0,47.73,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
