Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,11,29,7,15,190.5,10.0,4.7,7.5,21.5,7.87,0.0
2016,11,29,7,30,381.0,20.0,4.7,8.0,43.0,18.33,1.22
2016,11,29,7,45,487.5,27.0,4.7,9.0,82.0,24.9,15.45
2016,11,29,8,0,594.0,34.0,4.7,10.0,121.0,31.63,22.36
2016,11,29,8,15,654.5,38.5,4.7,10.0,163.0,36.01,26.72
2016,11,29,8,30,715.0,43.0,4.7,10.0,205.0,40.46,31.0
2016,11,29,8,45,752.5,46.0,4.75,10.5,245.0,43.51,33.83
2016,11,29,9,0,790.0,49.0,4.8,11.0,285.0,46.58,36.58
2016,11,29,9,15,815.0,51.5,4.6,11.0,321.0,53.78,43.08
2016,11,29,9,30,840.0,54.0,4.4,11.0,357.0,56.77,45.73
2016,11,29,9,45,856.0,56.0,4.25,11.5,388.0,59.17,47.73
2016,11,29,10,0,872.0,58.0,4.1,12.0,419.0,61.48,49.62
2016,11,29,10,15,883.5,59.0,3.9,12.0,443.5,62.92,50.82
2016,11,29,10,30,895.0,60.0,3.7,12.0,468.0,64.28,51.96
2016,11,29,10,45,901.0,61.5,3.55,12.5,486.0,93.97,55.1
2016,11,29,11,0,907.0,63.0,3.4,13.0,504.0,148.69,83.27
2016,11,29,11,15,911.0,63.5,3.3,13.0,514.5,202.06,123.53
2016,11,29,11,30,915.0,64.0,3.2,13.0,525.0,254.7,169.53
2016,11,29,11,45,721.5,114.5,3.1,13.5,479.5,289.86,210.22
2016,11,29,12,0,528.0,165.0,3.0,14.0,434.0,306.63,233.78
2016,11,29,12,15,529.0,162.5,3.0,14.0,430.5,337.15,262.35
2016,11,29,12,30,530.0,160.0,3.0,14.0,427.0,366.44,289.53
2016,11,29,12,45,704.0,116.0,3.05,14.0,461.5,442.4,352.18
2016,11,29,13,0,878.0,72.0,3.1,14.0,496.0,518.37,415.36
2016,11,29,13,15,869.5,71.0,3.15,14.0,477.0,549.73,443.78
2016,11,29,13,30,861.0,70.0,3.2,14.0,458.0,581.88,472.27
2016,11,29,13,45,847.0,68.5,3.25,14.0,432.5,603.73,492.32
2016,11,29,14,0,833.0,67.0,3.3,14.0,407.0,621.94,509.14
2016,11,29,14,15,813.5,64.5,3.3,14.0,375.0,631.71,518.9
2016,11,29,14,30,794.0,62.0,3.3,14.0,343.0,637.6,525.27
2016,11,29,14,45,766.0,59.0,3.3,14.0,306.5,633.13,522.47
2016,11,29,15,0,738.0,56.0,3.3,14.0,270.0,624.7,515.88
2016,11,29,15,15,695.0,52.0,3.15,13.5,230.0,600.36,496.52
2016,11,29,15,30,652.0,48.0,3.0,13.0,190.0,572.13,472.83
2016,11,29,15,45,583.0,42.0,2.9,12.5,148.5,518.84,427.66
2016,11,29,16,0,514.0,36.0,2.8,12.0,107.0,462.2,376.65
2016,11,29,16,15,393.0,27.5,2.7,11.5,69.5,374.34,286.3
2016,11,29,16,30,272.0,19.0,2.6,11.0,32.0,255.51,0.0
2016,11,29,16,45,136.0,9.5,2.55,11.0,16.0,106.52,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,99.0,11.5,1.8,10.0,17.0,9.05,0.0
2016,11,30,7,30,198.0,23.0,1.7,10.0,34.0,18.97,0.0
2016,11,30,7,45,307.0,33.5,1.6,10.0,69.0,27.59,17.5
2016,11,30,8,0,416.0,44.0,1.5,10.0,104.0,36.25,26.43
2016,11,30,8,15,486.5,51.5,1.6,10.0,143.5,42.25,32.32
2016,11,30,8,30,557.0,59.0,1.7,10.0,183.0,48.29,38.08
2016,11,30,8,45,607.5,63.0,1.85,10.5,222.5,51.47,41.04
2016,11,30,9,0,658.0,67.0,2.0,11.0,262.0,54.74,43.97
2016,11,30,9,15,690.0,71.0,2.15,11.0,297.5,57.82,46.74
2016,11,30,9,30,722.0,75.0,2.3,11.0,333.0,60.91,49.47
2016,11,30,9,45,395.5,123.5,2.45,11.5,266.5,86.38,72.03
2016,11,30,10,0,69.0,172.0,2.6,12.0,200.0,117.06,98.87
2016,11,30,10,15,81.5,184.5,2.75,12.0,219.5,124.85,105.55
2016,11,30,10,30,94.0,197.0,2.9,12.0,239.0,132.46,112.07
2016,11,30,10,45,57.0,190.0,3.05,12.0,216.0,132.25,105.62
2016,11,30,11,0,20.0,183.0,3.2,12.0,193.0,134.45,107.73
2016,11,30,11,15,10.0,130.0,3.4,12.0,135.0,99.46,78.66
2016,11,30,11,30,0.0,77.0,3.6,12.0,77.0,59.16,44.98
2016,11,30,11,45,0.0,93.5,3.85,12.5,93.5,71.79,55.61
2016,11,30,12,0,0.0,110.0,4.1,13.0,110.0,84.37,66.11
2016,11,30,12,15,0.0,106.0,4.35,13.0,106.0,81.51,63.7
2016,11,30,12,30,0.0,102.0,4.6,13.0,102.0,78.58,61.26
2016,11,30,12,45,0.0,111.0,4.9,13.0,111.0,85.86,67.45
2016,11,30,13,0,0.0,120.0,5.2,13.0,120.0,93.44,73.92
2016,11,30,13,15,15.0,148.0,5.2,13.0,155.0,125.52,101.18
2016,11,30,13,30,30.0,176.0,5.2,13.0,190.0,170.76,139.49
2016,11,30,13,45,225.5,158.5,5.25,13.0,251.0,300.33,250.4
2016,11,30,14,0,421.0,141.0,5.3,13.0,312.0,432.6,362.12
2016,11,30,14,15,397.5,136.0,5.2,12.5,287.5,428.83,360.45
2016,11,30,14,30,374.0,131.0,5.1,12.0,263.0,422.31,356.59
2016,11,30,14,45,513.0,100.0,5.05,12.0,260.5,497.95,421.66
2016,11,30,15,0,652.0,69.0,5.0,12.0,258.0,581.73,491.59
2016,11,30,15,15,604.0,64.0,4.85,11.5,218.5,552.54,467.24
2016,11,30,15,30,556.0,59.0,4.7,11.0,179.0,519.65,439.06
2016,11,30,15,45,473.5,52.0,4.6,11.0,138.5,455.61,383.09
2016,11,30,16,0,391.0,45.0,4.5,11.0,98.0,388.28,321.82
2016,11,30,16,15,270.5,33.0,4.4,11.0,63.5,287.46,221.35
2016,11,30,16,30,150.0,21.0,4.3,11.0,29.0,167.05,0.0
2016,11,30,16,45,75.0,10.5,4.2,11.0,14.5,62.78,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,1,7,15,157.0,9.5,3.95,7.5,18.5,7.47,0.0
2016,12,1,7,30,314.0,19.0,3.9,8.0,37.0,17.27,0.0
2016,12,1,7,45,433.5,27.0,3.9,8.5,75.5,24.69,14.97
2016,12,1,8,0,553.0,35.0,3.9,9.0,114.0,32.27,22.94
2016,12,1,8,15,618.5,40.5,4.15,9.5,155.5,37.43,28.01
2016,12,1,8,30,684.0,46.0,4.4,10.0,197.0,42.66,32.95
2016,12,1,8,45,727.5,49.5,4.7,10.5,237.5,46.05,36.1
2016,12,1,9,0,771.0,53.0,5.0,11.0,278.0,49.48,39.19
2016,12,1,9,15,798.5,55.5,5.05,11.0,315.0,51.93,41.41
2016,12,1,9,30,826.0,58.0,5.1,11.0,352.0,54.39,43.59
2016,12,1,9,45,839.0,61.5,5.15,11.5,382.5,57.36,46.11
2016,12,1,10,0,852.0,65.0,5.2,12.0,413.0,60.26,48.54
2016,12,1,10,15,865.5,66.5,5.2,12.0,438.5,67.66,55.07
2016,12,1,10,30,879.0,68.0,5.2,12.0,464.0,69.36,56.5
2016,12,1,10,45,887.5,69.0,5.25,12.5,482.5,93.9,57.86
2016,12,1,11,0,896.0,70.0,5.3,13.0,501.0,147.92,84.13
2016,12,1,11,15,901.0,71.0,5.3,13.0,512.5,201.42,123.87
2016,12,1,11,30,906.0,72.0,5.3,13.0,524.0,254.34,169.97
2016,12,1,11,45,907.5,72.0,5.3,13.5,527.5,304.74,216.7
2016,12,1,12,0,909.0,72.0,5.3,14.0,531.0,353.73,262.99
2016,12,1,12,15,907.0,71.5,5.2,14.0,526.5,399.42,306.78
2016,12,1,12,30,905.0,71.0,5.1,14.0,522.0,442.96,348.09
2016,12,1,12,45,899.5,70.5,5.05,14.0,510.5,482.64,385.49
2016,12,1,13,0,894.0,70.0,5.0,14.0,499.0,519.59,419.8
2016,12,1,13,15,884.5,69.0,4.95,14.0,479.5,551.07,448.97
2016,12,1,13,30,875.0,68.0,4.9,14.0,460.0,579.31,474.87
2016,12,1,13,45,859.0,67.0,4.85,14.0,434.0,604.89,497.94
2016,12,1,14,0,843.0,66.0,4.8,14.0,408.0,622.89,514.61
2016,12,1,14,15,822.5,64.0,4.75,14.0,376.0,633.02,524.68
2016,12,1,14,30,802.0,62.0,4.7,14.0,344.0,639.21,531.2
2016,12,1,14,45,772.0,59.0,4.7,14.0,306.5,633.73,527.72
2016,12,1,15,0,742.0,56.0,4.7,14.0,269.0,624.21,520.1
2016,12,1,15,15,698.0,52.0,4.55,13.5,229.0,599.48,500.05
2016,12,1,15,30,654.0,48.0,4.4,13.0,189.0,570.8,475.56
2016,12,1,15,45,584.0,42.0,4.25,12.5,147.5,517.14,429.21
2016,12,1,16,0,514.0,36.0,4.1,12.0,106.0,460.04,376.91
2016,12,1,16,15,391.5,27.0,4.15,11.5,68.5,371.2,283.92
2016,12,1,16,30,269.0,18.0,4.2,11.0,31.0,250.79,0.0
2016,12,1,16,45,134.5,9.0,4.3,10.5,15.5,104.66,0.0
2016,12,1,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,166.0,9.0,5.6,7.5,18.0,7.08,0.0
2016,12,2,7,30,332.0,18.0,5.6,8.0,36.0,16.4,0.0
2016,12,2,7,45,445.5,26.0,5.7,8.5,73.5,23.85,14.04
2016,12,2,8,0,559.0,34.0,5.8,9.0,111.0,31.43,22.12
2016,12,2,8,15,624.0,39.0,5.95,9.5,153.0,36.19,26.84
2016,12,2,8,30,689.0,44.0,6.1,10.0,195.0,41.02,31.44
2016,12,2,8,45,729.0,48.0,6.25,10.5,235.0,44.83,34.98
2016,12,2,9,0,769.0,52.0,6.4,11.0,275.0,48.65,38.43
2016,12,2,9,15,796.0,54.5,6.45,11.0,311.5,51.11,40.66
2016,12,2,9,30,823.0,57.0,6.5,11.0,348.0,53.57,42.85
2016,12,2,9,45,837.5,60.0,6.55,11.5,378.5,56.2,45.07
2016,12,2,10,0,852.0,63.0,6.6,12.0,409.0,58.77,47.21
2016,12,2,10,15,864.5,64.5,6.5,12.5,434.0,66.21,53.69
2016,12,2,10,30,877.0,66.0,6.4,13.0,459.0,67.91,55.0
2016,12,2,10,45,885.0,67.5,6.3,13.5,477.5,90.43,56.07
2016,12,2,11,0,893.0,69.0,6.2,14.0,496.0,144.53,81.62
2016,12,2,11,15,898.0,69.5,6.1,14.0,507.0,197.42,120.38
2016,12,2,11,30,903.0,70.0,6.0,14.0,518.0,249.71,165.67
2016,12,2,11,45,904.5,70.0,5.9,14.0,521.5,299.88,212.45
2016,12,2,12,0,906.0,70.0,5.8,14.0,525.0,348.65,259.02
2016,12,2,12,15,904.0,69.5,5.75,14.0,521.0,394.13,302.86
2016,12,2,12,30,902.0,69.0,5.7,14.0,517.0,437.49,344.29
2016,12,2,12,45,895.0,69.0,5.7,14.5,505.0,476.81,381.01
2016,12,2,13,0,888.0,69.0,5.7,15.0,493.0,513.33,414.48
2016,12,2,13,15,878.5,68.0,5.7,15.0,474.0,544.6,443.72
2016,12,2,13,30,869.0,67.0,5.7,15.0,455.0,572.65,469.74
2016,12,2,13,45,852.0,66.0,5.7,15.0,428.5,597.44,492.49
2016,12,2,14,0,835.0,65.0,5.7,15.0,402.0,614.66,508.83
2016,12,2,14,15,814.0,63.0,5.65,15.0,370.5,624.34,518.64
2016,12,2,14,30,793.0,61.0,5.6,15.0,339.0,630.08,524.89
2016,12,2,14,45,762.0,58.5,5.55,15.0,302.0,624.44,521.19
2016,12,2,15,0,731.0,56.0,5.5,15.0,265.0,614.76,513.22
2016,12,2,15,15,687.0,51.5,5.2,14.5,225.0,589.46,492.25
2016,12,2,15,30,643.0,47.0,4.9,14.0,185.0,560.33,466.93
2016,12,2,15,45,572.5,41.5,4.65,13.5,144.0,507.02,420.54
2016,12,2,16,0,502.0,36.0,4.4,13.0,103.0,459.96,375.97
2016,12,2,16,15,379.5,27.0,4.35,12.5,67.0,361.68,275.32
2016,12,2,16,30,257.0,18.0,4.3,12.0,31.0,241.31,0.0
2016,12,2,16,45,128.5,9.0,4.25,11.5,15.5,100.14,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,128.5,9.0,2.65,8.5,15.5,7.08,0.0
2016,12,3,7,30,257.0,18.0,2.6,9.0,31.0,14.9,0.0
2016,12,3,7,45,375.0,27.0,2.6,9.5,67.0,22.5,12.66
2016,12,3,8,0,493.0,36.0,2.6,10.0,103.0,30.21,20.94
2016,12,3,8,15,561.0,41.5,2.75,10.0,143.0,37.88,28.3
2016,12,3,8,30,629.0,47.0,2.9,10.0,183.0,43.0,33.24
2016,12,3,8,45,676.5,50.5,3.05,10.5,222.5,46.31,36.34
2016,12,3,9,0,724.0,54.0,3.2,11.0,262.0,49.69,39.4
2016,12,3,9,15,753.0,57.0,3.2,11.5,297.5,52.47,41.83
2016,12,3,9,30,782.0,60.0,3.2,12.0,333.0,55.25,44.21
2016,12,3,9,45,800.0,62.5,3.25,12.5,363.5,57.47,46.04
2016,12,3,10,0,818.0,65.0,3.3,13.0,394.0,59.66,47.84
2016,12,3,10,15,831.5,66.5,3.3,13.0,419.0,61.02,48.98
2016,12,3,10,30,845.0,68.0,3.3,13.0,444.0,62.38,50.11
2016,12,3,10,45,854.5,69.0,3.3,13.5,462.5,87.96,55.77
2016,12,3,11,0,864.0,70.0,3.3,14.0,481.0,140.15,79.39
2016,12,3,11,15,653.5,124.0,3.3,14.0,439.0,191.04,125.48
2016,12,3,11,30,443.0,178.0,3.3,14.0,397.0,224.76,163.32
2016,12,3,11,45,441.5,180.5,3.35,14.5,400.0,256.29,191.41
2016,12,3,12,0,440.0,183.0,3.4,15.0,403.0,287.02,219.24
2016,12,3,12,15,657.0,127.0,3.4,15.0,453.0,352.09,270.53
2016,12,3,12,30,874.0,71.0,3.4,15.0,503.0,425.76,330.82
2016,12,3,12,45,870.5,70.0,3.45,15.5,492.0,464.55,366.18
2016,12,3,13,0,867.0,69.0,3.5,16.0,481.0,500.84,398.73
2016,12,3,13,15,858.5,68.0,3.45,16.0,463.0,531.88,426.94
2016,12,3,13,30,850.0,67.0,3.4,16.0,445.0,559.84,452.07
2016,12,3,13,45,835.0,66.0,3.4,16.0,420.0,585.24,474.63
2016,12,3,14,0,820.0,65.0,3.4,16.0,395.0,603.3,491.12
2016,12,3,14,15,800.0,63.0,3.3,16.0,364.0,613.32,500.72
2016,12,3,14,30,780.0,61.0,3.2,16.0,333.0,619.52,506.92
2016,12,3,14,45,746.5,59.0,3.15,16.0,296.5,612.61,502.42
2016,12,3,15,0,713.0,57.0,3.1,16.0,260.0,601.58,493.61
2016,12,3,15,15,669.5,52.5,2.95,15.5,221.0,576.55,473.74
2016,12,3,15,30,626.0,48.0,2.8,15.0,182.0,547.7,449.62
2016,12,3,15,45,548.0,42.5,2.65,14.5,141.0,496.59,406.22
2016,12,3,16,0,470.0,37.0,2.5,14.0,100.0,436.68,352.84
2016,12,3,16,15,349.0,27.5,2.5,13.5,64.5,339.18,255.22
2016,12,3,16,30,228.0,18.0,2.5,13.0,29.0,219.51,0.0
2016,12,3,16,45,114.0,9.0,2.5,12.5,14.5,89.5,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,105.0,9.0,2.45,9.0,14.0,7.08,0.0
2016,12,4,7,30,210.0,18.0,2.5,9.0,28.0,14.83,0.0
2016,12,4,7,45,333.5,28.0,2.55,9.5,63.0,23.2,12.96
2016,12,4,8,0,457.0,38.0,2.6,10.0,98.0,31.67,22.17
2016,12,4,8,15,528.5,44.5,2.75,10.0,138.0,37.06,27.55
2016,12,4,8,30,600.0,51.0,2.9,10.0,178.0,42.53,32.8
2016,12,4,8,45,646.0,55.5,3.05,10.5,217.5,46.26,36.29
2016,12,4,9,0,692.0,60.0,3.2,11.0,257.0,54.17,43.43
2016,12,4,9,15,722.5,63.5,3.3,11.5,292.5,57.21,46.09
2016,12,4,9,30,753.0,67.0,3.4,12.0,328.0,60.25,48.69
2016,12,4,9,45,605.0,99.5,3.5,12.5,321.5,76.43,62.97
2016,12,4,10,0,457.0,132.0,3.6,13.0,315.0,92.5,76.98
2016,12,4,10,15,508.0,130.5,3.55,13.0,346.0,92.11,76.51
2016,12,4,10,30,559.0,129.0,3.5,13.0,377.0,91.85,76.17
2016,12,4,10,45,681.0,108.5,3.5,13.0,423.0,95.64,66.12
2016,12,4,11,0,803.0,88.0,3.5,13.0,469.0,140.57,82.88
2016,12,4,11,15,808.0,89.0,3.55,13.0,479.5,190.27,118.57
2016,12,4,11,30,813.0,90.0,3.6,13.0,490.0,239.59,160.61
2016,12,4,11,45,613.5,138.5,3.65,13.5,442.0,271.25,198.15
2016,12,4,12,0,414.0,187.0,3.7,14.0,394.0,280.78,215.71
2016,12,4,12,15,381.5,192.0,3.9,14.0,381.5,294.95,231.26
2016,12,4,12,30,349.0,197.0,4.1,14.0,369.0,309.8,246.73
2016,12,4,12,45,420.5,177.5,4.3,14.0,380.0,354.7,285.14
2016,12,4,13,0,492.0,158.0,4.5,14.0,391.0,396.58,321.54
2016,12,4,13,15,394.5,169.0,4.6,14.0,351.5,380.82,311.37
2016,12,4,13,30,297.0,180.0,4.7,14.0,312.0,346.02,284.82
2016,12,4,13,45,325.5,165.0,4.8,14.0,302.0,363.83,301.4
2016,12,4,14,0,354.0,150.0,4.9,14.0,292.0,381.54,317.8
2016,12,4,14,15,321.0,147.0,4.8,14.0,268.0,372.42,311.08
2016,12,4,14,30,288.0,144.0,4.7,14.0,244.0,361.1,302.24
2016,12,4,14,45,282.0,128.5,4.65,14.0,218.0,351.23,294.95
2016,12,4,15,0,276.0,113.0,4.6,14.0,192.0,339.49,285.72
2016,12,4,15,15,249.0,98.5,4.4,13.5,162.0,312.25,263.09
2016,12,4,15,30,222.0,84.0,4.2,13.0,132.0,283.22,238.13
2016,12,4,15,45,194.5,67.5,4.05,12.5,102.5,249.11,207.98
2016,12,4,16,0,167.0,51.0,3.9,12.0,73.0,213.38,174.97
2016,12,4,16,15,83.5,35.5,3.85,12.0,46.5,137.27,101.71
2016,12,4,16,30,0.0,20.0,3.8,12.0,20.0,19.91,0.0
2016,12,4,16,45,0.0,10.0,3.8,12.0,10.0,7.87,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,4.15,8.0,6.0,4.72,0.0
2016,12,5,7,30,0.0,12.0,4.1,8.0,12.0,9.14,0.0
2016,12,5,7,45,0.0,27.0,4.05,8.5,27.0,20.28,10.39
2016,12,5,8,0,0.0,42.0,4.0,9.0,42.0,31.11,21.7
2016,12,5,8,15,5.0,58.5,4.0,9.0,60.0,42.85,32.79
2016,12,5,8,30,10.0,75.0,4.0,9.0,78.0,54.47,43.66
2016,12,5,8,45,15.5,90.5,4.0,9.5,95.0,65.38,53.68
2016,12,5,9,0,21.0,106.0,4.0,10.0,112.0,76.19,63.44
2016,12,5,9,15,25.5,119.5,3.95,10.0,128.0,83.69,70.21
2016,12,5,9,30,30.0,133.0,3.9,10.0,144.0,92.51,78.08
2016,12,5,9,45,15.0,134.0,3.85,10.5,139.5,96.44,81.35
2016,12,5,10,0,0.0,135.0,3.8,11.0,135.0,97.61,82.12
2016,12,5,10,15,84.5,163.5,3.75,11.0,200.5,113.2,95.83
2016,12,5,10,30,169.0,192.0,3.7,11.0,266.0,127.4,108.22
2016,12,5,10,45,178.0,200.0,3.65,11.0,281.0,136.53,108.69
2016,12,5,11,0,187.0,208.0,3.6,11.0,296.0,157.79,121.59
2016,12,5,11,15,128.0,209.5,3.65,11.0,271.0,166.27,129.86
2016,12,5,11,30,69.0,211.0,3.7,11.0,246.0,167.37,133.48
2016,12,5,11,45,124.0,216.5,3.75,11.0,279.0,194.59,154.53
2016,12,5,12,0,179.0,222.0,3.8,11.0,312.0,226.95,180.69
2016,12,5,12,15,191.0,219.5,3.85,11.0,314.5,243.6,195.63
2016,12,5,12,30,203.0,217.0,3.9,11.0,317.0,260.82,211.2
2016,12,5,12,45,164.5,213.5,3.95,11.0,293.0,255.46,208.58
2016,12,5,13,0,126.0,210.0,4.0,11.0,269.0,246.33,202.31
2016,12,5,13,15,100.5,199.0,3.9,11.0,245.5,223.82,184.45
2016,12,5,13,30,75.0,188.0,3.8,11.0,222.0,207.25,171.15
2016,12,5,13,45,117.0,179.5,3.75,11.0,228.5,242.52,201.68
2016,12,5,14,0,159.0,171.0,3.7,11.0,235.0,269.24,225.17
2016,12,5,14,15,146.0,160.5,3.65,11.0,215.5,259.98,217.96
2016,12,5,14,30,133.0,150.0,3.6,11.0,196.0,249.58,209.68
2016,12,5,14,45,129.5,134.0,3.6,11.0,175.0,237.79,200.3
2016,12,5,15,0,126.0,118.0,3.6,11.0,154.0,224.91,189.72
2016,12,5,15,15,113.5,101.5,3.55,10.5,130.0,203.82,171.92
2016,12,5,15,30,101.0,85.0,3.5,10.0,106.0,181.53,152.54
2016,12,5,15,45,86.0,67.0,3.45,10.0,82.5,153.62,127.48
2016,12,5,16,0,71.0,49.0,3.4,10.0,59.0,123.85,100.1
2016,12,5,16,15,35.5,32.5,3.35,10.0,37.5,79.69,57.08
2016,12,5,16,30,0.0,16.0,3.3,10.0,16.0,12.68,0.0
2016,12,5,16,45,0.0,8.0,3.25,10.0,8.0,6.29,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,4.95,6.5,11.0,8.65,0.0
2016,12,6,7,30,0.0,22.0,5.0,7.0,22.0,15.9,0.0
2016,12,6,7,45,143.0,32.0,5.1,7.5,50.5,24.02,13.02
2016,12,6,8,0,286.0,42.0,5.2,8.0,79.0,31.93,22.44
2016,12,6,8,15,330.0,54.5,5.25,8.5,112.0,41.14,31.28
2016,12,6,8,30,374.0,67.0,5.3,9.0,145.0,50.2,39.78
2016,12,6,8,45,401.0,78.0,5.4,9.5,176.5,57.94,46.95
2016,12,6,9,0,428.0,89.0,5.5,10.0,208.0,65.52,53.83
2016,12,6,9,15,452.5,96.5,5.4,10.0,237.5,70.64,58.48
2016,12,6,9,30,477.0,104.0,5.3,10.0,267.0,75.68,62.99
2016,12,6,9,45,515.0,107.5,5.25,10.5,298.5,78.32,65.17
2016,12,6,10,0,553.0,111.0,5.2,11.0,330.0,83.27,69.38
2016,12,6,10,15,580.5,113.0,5.15,11.0,355.5,84.33,70.23
2016,12,6,10,30,608.0,115.0,5.1,11.0,381.0,85.52,71.19
2016,12,6,10,45,738.5,94.0,5.1,11.0,431.0,83.95,58.54
2016,12,6,11,0,869.0,73.0,5.1,11.0,481.0,130.85,73.99
2016,12,6,11,15,874.5,74.0,5.05,11.0,492.5,183.81,111.51
2016,12,6,11,30,880.0,75.0,5.0,11.0,504.0,239.75,159.29
2016,12,6,11,45,875.5,77.0,5.0,11.5,507.0,286.62,203.04
2016,12,6,12,0,871.0,79.0,5.0,12.0,510.0,335.09,249.09
2016,12,6,12,15,869.5,79.0,5.0,12.0,506.5,380.83,293.11
2016,12,6,12,30,868.0,79.0,5.0,12.0,503.0,424.62,334.93
2016,12,6,12,45,863.5,78.0,5.05,12.0,492.0,463.99,372.51
2016,12,6,13,0,859.0,77.0,5.1,12.0,481.0,500.77,407.18
2016,12,6,13,15,849.5,75.5,5.2,12.0,463.0,531.72,436.58
2016,12,6,13,30,840.0,74.0,5.3,12.0,445.0,559.46,462.78
2016,12,6,13,45,825.5,72.5,5.45,12.0,420.0,580.98,483.6
2016,12,6,14,0,811.0,71.0,5.6,12.0,395.0,598.89,501.08
2016,12,6,14,15,790.5,68.5,5.6,11.5,364.0,608.2,511.82
2016,12,6,14,30,770.0,66.0,5.6,11.0,333.0,613.63,519.01
2016,12,6,14,45,741.0,63.0,5.65,11.0,297.0,608.83,516.55
2016,12,6,15,0,712.0,60.0,5.7,11.0,261.0,600.02,509.6
2016,12,6,15,15,666.5,55.5,5.55,10.5,222.0,573.87,487.89
2016,12,6,15,30,621.0,51.0,5.4,10.0,183.0,550.92,467.47
2016,12,6,15,45,553.5,44.5,5.3,10.0,142.5,500.44,421.93
2016,12,6,16,0,486.0,38.0,5.2,10.0,102.0,447.3,371.14
2016,12,6,16,15,360.5,28.5,5.05,9.5,66.0,347.05,266.84
2016,12,6,16,30,235.0,19.0,4.9,9.0,30.0,224.25,0.0
2016,12,6,16,45,117.5,9.5,4.8,9.0,15.0,92.05,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,2.7,6.0,9.0,7.08,0.0
2016,12,7,7,30,0.0,18.0,2.7,6.0,18.0,14.16,0.0
2016,12,7,7,45,106.0,30.5,2.7,6.0,43.5,22.79,11.78
2016,12,7,8,0,212.0,43.0,2.7,6.0,69.0,32.24,22.87
2016,12,7,8,15,240.5,58.0,2.7,6.0,98.5,42.94,33.22
2016,12,7,8,30,269.0,73.0,2.7,6.0,128.0,53.39,43.17
2016,12,7,8,45,288.0,86.5,2.75,6.5,156.5,62.5,51.66
2016,12,7,9,0,307.0,100.0,2.8,7.0,185.0,72.14,60.48
2016,12,7,9,15,321.5,111.5,2.9,7.0,211.5,79.81,67.49
2016,12,7,9,30,336.0,123.0,3.0,7.0,238.0,87.31,74.25
2016,12,7,9,45,301.0,140.5,3.2,7.5,250.5,97.4,83.14
2016,12,7,10,0,266.0,158.0,3.4,8.0,263.0,107.1,91.59
2016,12,7,10,15,255.0,170.5,3.4,8.0,276.5,114.07,97.69
2016,12,7,10,30,244.0,183.0,3.4,8.0,290.0,120.86,103.61
2016,12,7,10,45,158.0,192.0,3.4,8.5,262.5,130.34,105.28
2016,12,7,11,0,72.0,201.0,3.4,9.0,235.0,144.65,115.88
2016,12,7,11,15,95.5,209.0,3.55,9.0,255.0,161.12,128.02
2016,12,7,11,30,119.0,217.0,3.7,9.0,275.0,180.76,143.55
2016,12,7,11,45,102.5,217.0,3.9,9.0,267.5,186.77,149.89
2016,12,7,12,0,86.0,217.0,4.1,9.0,260.0,191.23,154.97
2016,12,7,12,15,43.0,172.5,4.3,9.0,194.0,150.21,122.19
2016,12,7,12,30,0.0,128.0,4.5,9.0,128.0,98.8,79.53
2016,12,7,12,45,19.0,159.0,4.7,9.5,168.0,132.48,108.03
2016,12,7,13,0,38.0,190.0,4.9,10.0,208.0,177.06,145.69
2016,12,7,13,15,19.0,141.0,5.05,10.0,150.0,121.41,98.83
2016,12,7,13,30,0.0,92.0,5.2,10.0,92.0,71.27,55.97
2016,12,7,13,45,0.0,104.0,5.4,10.0,104.0,81.76,65.09
2016,12,7,14,0,0.0,116.0,5.6,10.0,116.0,93.29,75.09
2016,12,7,14,15,0.0,107.0,5.7,9.5,107.0,86.45,69.44
2016,12,7,14,30,0.0,98.0,5.8,9.0,98.0,79.56,63.7
2016,12,7,14,45,0.0,87.0,5.95,9.0,87.0,70.69,56.05
2016,12,7,15,0,0.0,76.0,6.1,9.0,76.0,61.72,48.24
2016,12,7,15,15,0.0,64.5,6.1,9.0,64.5,52.12,39.8
2016,12,7,15,30,0.0,53.0,6.1,9.0,53.0,42.36,31.13
2016,12,7,15,45,0.0,41.0,6.15,9.0,41.0,31.82,21.74
2016,12,7,16,0,0.0,29.0,6.2,9.0,29.0,22.14,13.05
2016,12,7,16,15,0.0,18.5,6.15,9.0,18.5,14.09,5.32
2016,12,7,16,30,0.0,8.0,6.1,9.0,8.0,6.07,0.0
2016,12,7,16,45,0.0,4.0,6.1,9.0,4.0,3.15,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,8.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,7.25,12.0,4.5,3.54,0.0
2016,12,8,7,30,0.0,9.0,7.2,12.0,9.0,7.08,0.0
2016,12,8,7,45,0.0,23.0,7.15,12.5,23.0,17.44,7.01
2016,12,8,8,0,0.0,37.0,7.1,13.0,37.0,27.66,18.12
2016,12,8,8,15,0.0,53.5,6.95,13.0,53.5,39.41,29.09
2016,12,8,8,30,0.0,70.0,6.8,13.0,70.0,51.02,39.81
2016,12,8,8,45,5.5,85.0,6.7,13.5,86.5,61.63,49.46
2016,12,8,9,0,11.0,100.0,6.6,14.0,103.0,72.15,58.87
2016,12,8,9,15,15.0,113.5,6.45,14.0,118.0,81.63,67.34
2016,12,8,9,30,19.0,127.0,6.3,14.0,133.0,91.0,75.62
2016,12,8,9,45,22.0,139.0,6.15,14.0,147.0,99.34,82.92
2016,12,8,10,0,25.0,151.0,6.0,14.0,161.0,107.55,90.05
2016,12,8,10,15,12.5,103.5,5.85,14.0,108.5,77.72,63.59
2016,12,8,10,30,0.0,56.0,5.7,14.0,56.0,42.89,32.63
2016,12,8,10,45,4.0,110.5,5.55,14.0,112.5,82.93,68.05
2016,12,8,11,0,8.0,165.0,5.4,14.0,169.0,120.56,96.2
2016,12,8,11,15,4.0,133.0,5.15,14.0,135.0,100.19,79.11
2016,12,8,11,30,0.0,101.0,4.9,14.0,101.0,77.15,59.87
2016,12,8,11,45,0.0,101.5,4.7,14.0,101.5,77.7,60.32
2016,12,8,12,0,0.0,102.0,4.5,14.0,102.0,78.24,60.76
2016,12,8,12,15,0.0,125.0,4.35,14.0,125.0,96.0,75.7
2016,12,8,12,30,0.0,148.0,4.2,14.0,148.0,114.42,91.13
2016,12,8,12,45,6.5,159.5,4.1,14.0,162.5,127.39,101.96
2016,12,8,13,0,13.0,171.0,4.0,14.0,177.0,141.63,113.93
2016,12,8,13,15,52.0,180.0,3.95,14.0,203.0,180.22,146.4
2016,12,8,13,30,91.0,189.0,3.9,14.0,229.0,216.45,177.07
2016,12,8,13,45,103.5,179.5,3.9,14.5,222.5,222.16,182.18
2016,12,8,14,0,116.0,170.0,3.9,15.0,216.0,240.53,197.74
2016,12,8,14,15,111.0,157.5,3.8,14.5,199.0,233.03,192.43
2016,12,8,14,30,106.0,145.0,3.7,14.0,182.0,224.63,186.26
2016,12,8,14,45,101.5,129.5,3.6,14.0,162.0,211.99,176.08
2016,12,8,15,0,97.0,114.0,3.5,14.0,142.0,198.33,164.8
2016,12,8,15,15,88.0,98.0,3.3,14.0,120.5,179.8,148.99
2016,12,8,15,30,79.0,82.0,3.1,14.0,99.0,160.24,131.91
2016,12,8,15,45,65.0,65.0,2.95,14.0,76.5,134.3,108.91
2016,12,8,16,0,51.0,48.0,2.8,14.0,54.0,106.81,84.04
2016,12,8,16,15,25.5,32.0,2.65,13.5,35.0,57.94,39.48
2016,12,8,16,30,0.0,16.0,2.5,13.0,16.0,12.63,0.0
2016,12,8,16,45,0.0,8.0,2.35,13.0,8.0,6.29,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,7.0,2.5,12.0,7.0,5.51,0.0
2016,12,9,7,30,0.0,14.0,2.6,12.0,14.0,11.02,0.0
2016,12,9,7,45,67.5,28.0,2.75,12.5,36.0,20.9,9.07
2016,12,9,8,0,135.0,42.0,2.9,13.0,58.0,31.19,21.13
2016,12,9,8,15,157.0,58.5,2.95,13.0,84.5,42.76,32.04
2016,12,9,8,30,179.0,75.0,3.0,13.0,111.0,54.08,42.53
2016,12,9,8,45,195.0,90.0,3.15,13.5,137.0,64.16,51.69
2016,12,9,9,0,211.0,105.0,3.3,14.0,163.0,74.01,60.49
2016,12,9,9,15,219.0,119.0,3.3,14.0,186.5,82.93,68.45
2016,12,9,9,30,227.0,133.0,3.3,14.0,210.0,91.62,76.11
2016,12,9,9,45,170.5,149.0,3.35,14.5,210.0,102.23,85.21
2016,12,9,10,0,114.0,165.0,3.4,15.0,210.0,110.72,92.37
