Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,190.0,15.0,4.5,5.5,34.0,12.17,0.0
2016,12,20,8,0,380.0,30.0,4.6,6.0,68.0,24.97,15.45
2016,12,20,8,15,465.5,37.0,4.55,6.0,105.5,30.83,21.94
2016,12,20,8,30,551.0,44.0,4.5,6.0,143.0,36.79,27.82
2016,12,20,8,45,604.0,49.0,4.45,6.5,181.5,40.99,31.89
2016,12,20,9,0,657.0,54.0,4.4,7.0,220.0,48.99,39.3
2016,12,20,9,15,691.5,57.5,4.3,7.5,256.0,52.12,42.16
2016,12,20,9,30,726.0,61.0,4.2,8.0,292.0,55.26,44.95
2016,12,20,9,45,756.5,62.0,4.1,9.0,324.0,56.41,45.79
2016,12,20,10,0,787.0,63.0,4.0,10.0,356.0,57.64,46.66
2016,12,20,10,15,803.0,64.5,3.95,10.0,382.0,59.03,47.86
2016,12,20,10,30,819.0,66.0,3.9,10.0,408.0,60.43,49.05
2016,12,20,10,45,829.5,67.5,3.9,10.5,428.0,61.72,50.05
2016,12,20,11,0,840.0,69.0,3.9,11.0,448.0,98.38,56.71
2016,12,20,11,15,846.5,69.5,3.8,11.0,460.5,149.33,85.97
2016,12,20,11,30,853.0,70.0,3.7,11.0,473.0,203.98,129.1
2016,12,20,11,45,855.0,70.5,3.65,11.5,478.5,252.39,172.1
2016,12,20,12,0,857.0,71.0,3.6,12.0,484.0,299.67,216.16
2016,12,20,12,15,856.5,71.0,3.6,12.0,482.5,344.41,259.05
2016,12,20,12,30,856.0,71.0,3.6,12.0,481.0,387.41,300.17
2016,12,20,12,45,845.0,72.5,3.6,12.5,471.0,426.38,336.84
2016,12,20,13,0,834.0,74.0,3.6,13.0,461.0,462.64,370.29
2016,12,20,13,15,826.0,73.0,3.55,13.0,445.0,494.87,400.22
2016,12,20,13,30,818.0,72.0,3.5,13.0,429.0,524.14,427.07
2016,12,20,13,45,804.5,70.5,3.5,13.0,406.5,546.75,448.16
2016,12,20,14,0,791.0,69.0,3.5,13.0,384.0,565.92,466.03
2016,12,20,14,15,772.0,67.0,3.45,13.0,355.0,577.65,477.45
2016,12,20,14,30,753.0,65.0,3.4,13.0,326.0,585.67,485.5
2016,12,20,14,45,726.5,61.5,3.35,13.0,292.5,583.3,484.9
2016,12,20,15,0,700.0,58.0,3.3,13.0,259.0,577.1,480.65
2016,12,20,15,15,658.0,54.0,3.1,12.5,221.5,555.74,463.42
2016,12,20,15,30,616.0,50.0,2.9,12.0,184.0,536.63,446.78
2016,12,20,15,45,554.5,44.0,2.75,11.5,145.5,492.9,409.06
2016,12,20,16,0,493.0,38.0,2.6,11.0,107.0,446.48,366.69
2016,12,20,16,15,381.0,29.0,2.6,10.5,71.5,358.15,282.12
2016,12,20,16,30,269.0,20.0,2.6,10.0,36.0,253.77,82.27
2016,12,20,16,45,134.5,10.0,2.65,9.5,18.0,103.97,0.0
2016,12,20,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,14.5,4.0,8.5,32.5,11.75,0.0
2016,12,21,8,0,372.0,29.0,4.2,9.0,65.0,24.11,14.42
2016,12,21,8,15,457.5,36.5,4.35,9.0,103.0,30.38,21.24
2016,12,21,8,30,543.0,44.0,4.5,9.0,141.0,36.73,27.41
2016,12,21,8,45,597.5,49.0,4.7,9.5,179.5,40.93,31.43
2016,12,21,9,0,652.0,54.0,4.9,10.0,218.0,48.94,38.78
2016,12,21,9,15,688.0,57.5,4.9,10.0,254.0,52.08,41.7
2016,12,21,9,30,724.0,61.0,4.9,10.0,290.0,55.24,44.57
2016,12,21,9,45,753.5,62.5,4.9,10.5,322.5,56.76,45.83
2016,12,21,10,0,783.0,64.0,4.9,11.0,355.0,58.33,47.1
2016,12,21,10,15,800.0,65.5,4.75,11.5,381.5,59.73,48.19
2016,12,21,10,30,817.0,67.0,4.6,12.0,408.0,61.13,49.28
2016,12,21,10,45,829.5,68.0,4.45,12.5,428.5,62.08,49.97
2016,12,21,11,0,842.0,69.0,4.3,13.0,449.0,96.87,55.66
2016,12,21,11,15,849.5,70.0,4.1,13.0,462.5,148.44,84.7
2016,12,21,11,30,857.0,71.0,3.9,13.0,476.0,203.86,127.86
2016,12,21,11,45,862.0,70.5,3.7,13.5,482.0,252.4,170.4
2016,12,21,12,0,867.0,70.0,3.5,14.0,488.0,300.05,214.27
2016,12,21,12,15,867.0,70.0,3.45,14.0,487.0,345.47,257.38
2016,12,21,12,30,867.0,70.0,3.4,14.0,486.0,389.17,298.73
2016,12,21,12,45,862.0,70.0,3.35,14.0,477.0,428.95,336.28
2016,12,21,13,0,857.0,70.0,3.3,14.0,468.0,466.28,370.98
2016,12,21,13,15,849.5,69.5,3.3,14.0,452.0,501.74,403.42
2016,12,21,13,30,842.0,69.0,3.3,14.0,436.0,532.68,431.56
2016,12,21,13,45,830.5,67.0,3.3,14.5,413.5,556.71,452.88
2016,12,21,14,0,819.0,65.0,3.3,15.0,391.0,577.34,470.94
2016,12,21,14,15,801.0,63.0,3.25,14.5,362.5,590.51,484.31
2016,12,21,14,30,783.0,61.0,3.2,14.0,334.0,599.95,494.36
2016,12,21,14,45,756.0,58.5,3.15,14.0,300.0,599.13,494.98
2016,12,21,15,0,729.0,56.0,3.1,14.0,266.0,594.39,491.84
2016,12,21,15,15,688.5,52.0,2.95,13.5,228.0,574.66,476.06
2016,12,21,15,30,648.0,48.0,2.8,13.0,190.0,551.06,456.16
2016,12,21,15,45,584.0,42.5,2.7,12.5,150.5,505.27,417.28
2016,12,21,16,0,520.0,37.0,2.6,12.0,111.0,464.67,379.87
2016,12,21,16,15,409.5,28.5,2.7,11.5,74.5,378.06,297.55
2016,12,21,16,30,299.0,20.0,2.8,11.0,38.0,276.27,103.22
2016,12,21,16,45,149.5,10.0,2.9,10.5,19.0,114.72,0.0
2016,12,21,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,14.5,3.05,7.5,34.5,11.81,0.0
2016,12,22,8,0,412.0,29.0,3.0,8.0,69.0,24.29,14.57
2016,12,22,8,15,499.5,36.5,2.95,8.0,108.5,30.64,21.56
2016,12,22,8,30,587.0,44.0,2.9,8.0,148.0,37.07,27.84
2016,12,22,8,45,640.5,49.0,2.85,8.5,187.5,44.79,35.08
2016,12,22,9,0,694.0,54.0,2.8,9.0,227.0,49.39,39.36
2016,12,22,9,15,729.0,57.5,2.55,9.5,264.5,52.58,42.25
2016,12,22,9,30,764.0,61.0,2.3,10.0,302.0,55.78,45.08
2016,12,22,9,45,787.5,63.5,2.1,10.5,334.5,58.04,47.0
2016,12,22,10,0,811.0,66.0,1.9,11.0,367.0,60.3,48.88
2016,12,22,10,15,827.5,67.5,1.8,11.5,394.0,61.69,49.96
2016,12,22,10,30,844.0,69.0,1.7,12.0,421.0,63.08,51.04
2016,12,22,10,45,855.0,70.5,1.6,12.5,441.5,64.37,52.02
2016,12,22,11,0,866.0,72.0,1.5,13.0,462.0,98.82,57.37
2016,12,22,11,15,873.0,72.5,1.55,13.0,475.5,151.38,86.13
2016,12,22,11,30,880.0,73.0,1.6,13.0,489.0,207.66,129.28
2016,12,22,11,45,883.0,73.5,1.7,13.5,495.0,257.89,172.82
2016,12,22,12,0,886.0,74.0,1.8,14.0,501.0,307.06,217.64
2016,12,22,12,15,885.5,74.0,1.8,14.0,500.0,353.46,261.04
2016,12,22,12,30,885.0,74.0,1.8,14.0,499.0,398.06,302.59
2016,12,22,12,45,883.5,73.0,1.8,14.0,490.0,439.36,340.76
2016,12,22,13,0,882.0,72.0,1.8,14.0,481.0,478.39,376.26
2016,12,22,13,15,874.0,71.0,1.65,14.0,464.5,514.27,407.8
2016,12,22,13,30,866.0,70.0,1.5,14.0,448.0,545.47,434.73
2016,12,22,13,45,853.5,68.0,1.4,14.0,425.0,569.9,455.96
2016,12,22,14,0,841.0,66.0,1.3,14.0,402.0,590.79,473.84
2016,12,22,14,15,821.5,64.0,1.25,14.0,372.0,603.77,485.55
2016,12,22,14,30,802.0,62.0,1.2,14.0,342.0,612.88,493.89
2016,12,22,14,45,772.0,59.5,1.15,14.0,307.0,610.57,493.14
2016,12,22,15,0,742.0,57.0,1.1,14.0,272.0,604.16,488.66
2016,12,22,15,15,699.5,53.0,1.1,13.5,233.0,583.3,473.17
2016,12,22,15,30,657.0,49.0,1.1,13.0,194.0,558.44,453.59
2016,12,22,15,45,591.5,43.5,1.1,12.5,153.5,511.67,415.55
2016,12,22,16,0,526.0,38.0,1.1,12.0,113.0,470.25,379.0
2016,12,22,16,15,414.5,29.5,1.15,11.5,76.0,382.91,298.74
2016,12,22,16,30,303.0,21.0,1.2,11.0,39.0,281.15,117.28
2016,12,22,16,45,151.5,10.5,1.25,11.0,19.5,116.6,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.5,7.45,9.0,10.5,7.98,0.0
2016,12,23,8,0,0.0,21.0,7.3,9.0,21.0,16.02,7.55
2016,12,23,8,15,0.0,33.5,6.85,9.0,33.5,25.54,16.91
2016,12,23,8,30,0.0,46.0,6.4,9.0,46.0,34.74,25.58
2016,12,23,8,45,0.0,59.0,6.0,9.5,59.0,44.2,34.35
2016,12,23,9,0,0.0,72.0,5.6,10.0,72.0,53.56,42.94
2016,12,23,9,15,0.0,84.0,5.5,10.0,84.0,62.18,50.82
2016,12,23,9,30,0.0,96.0,5.4,10.0,96.0,70.71,58.54
2016,12,23,9,45,0.0,107.5,5.35,10.5,107.5,78.82,65.69
2016,12,23,10,0,0.0,119.0,5.3,11.0,119.0,86.84,72.66
2016,12,23,10,15,0.0,126.5,5.85,11.0,126.5,92.22,77.39
2016,12,23,10,30,0.0,134.0,6.4,11.0,134.0,97.52,82.02
2016,12,23,10,45,163.0,157.5,6.95,11.5,230.5,108.8,91.8
2016,12,23,11,0,326.0,181.0,7.5,12.0,327.0,136.24,102.92
2016,12,23,11,15,205.0,193.5,7.75,12.0,286.5,156.46,119.09
2016,12,23,11,30,84.0,206.0,8.0,12.0,246.0,161.16,127.68
2016,12,23,11,45,42.0,113.5,8.3,12.0,133.5,95.88,74.55
2016,12,23,12,0,0.0,21.0,8.6,12.0,21.0,16.03,8.11
2016,12,23,12,15,14.0,105.0,8.45,11.5,111.5,85.0,66.84
2016,12,23,12,30,28.0,189.0,8.3,11.0,202.0,159.85,130.37
2016,12,23,12,45,14.0,105.0,8.15,11.0,111.5,86.7,68.65
2016,12,23,13,0,0.0,21.0,8.0,11.0,21.0,16.02,8.18
2016,12,23,13,15,0.0,63.0,7.8,11.0,63.0,48.3,36.02
2016,12,23,13,30,0.0,105.0,7.6,11.0,105.0,81.9,64.9
2016,12,23,13,45,146.5,132.0,7.45,11.0,191.0,205.97,172.47
2016,12,23,14,0,293.0,159.0,7.3,11.0,277.0,341.85,288.91
2016,12,23,14,15,276.5,151.5,7.2,10.5,256.0,338.13,287.16
2016,12,23,14,30,260.0,144.0,7.1,10.0,235.0,332.6,283.81
2016,12,23,14,45,250.0,130.5,7.05,10.0,210.5,322.61,276.11
2016,12,23,15,0,240.0,117.0,7.0,10.0,186.0,310.9,266.59
2016,12,23,15,15,221.5,102.0,6.9,10.0,159.0,289.61,248.31
2016,12,23,15,30,203.0,87.0,6.8,10.0,132.0,266.54,227.87
2016,12,23,15,45,176.5,71.0,6.7,10.0,104.5,234.57,198.94
2016,12,23,16,0,150.0,55.0,6.6,10.0,77.0,200.95,167.62
2016,12,23,16,15,99.0,39.0,6.55,9.5,51.5,147.97,117.21
2016,12,23,16,30,48.0,23.0,6.5,9.0,26.0,71.36,29.7
2016,12,23,16,45,24.0,11.5,6.45,9.0,13.0,26.22,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,14.0,6.0,6.5,33.5,11.41,0.0
2016,12,24,8,0,419.0,28.0,6.1,7.0,67.0,23.5,13.77
2016,12,24,8,15,507.5,35.0,6.15,7.0,106.5,32.03,22.81
2016,12,24,8,30,596.0,42.0,6.2,7.0,146.0,38.57,29.25
2016,12,24,8,45,652.5,46.0,6.3,7.5,186.0,42.37,32.96
2016,12,24,9,0,709.0,50.0,6.4,8.0,226.0,46.25,36.62
2016,12,24,9,15,743.5,53.0,6.35,8.0,263.5,49.12,39.32
2016,12,24,9,30,778.0,56.0,6.3,8.0,301.0,52.02,41.98
2016,12,24,9,45,803.5,58.0,6.3,8.5,334.0,54.02,43.7
2016,12,24,10,0,829.0,60.0,6.3,9.0,367.0,56.03,45.38
2016,12,24,10,15,845.0,61.5,6.2,9.0,394.0,57.51,46.66
2016,12,24,10,30,861.0,63.0,6.1,9.0,421.0,64.88,53.26
2016,12,24,10,45,871.5,64.5,6.1,9.5,441.5,66.53,54.57
2016,12,24,11,0,882.0,66.0,6.1,10.0,462.0,97.95,58.55
2016,12,24,11,15,888.5,66.5,6.05,10.0,476.0,150.38,86.57
2016,12,24,11,30,895.0,67.0,6.0,10.0,490.0,202.53,126.8
2016,12,24,11,45,898.0,67.5,5.95,10.0,496.5,253.44,172.38
2016,12,24,12,0,901.0,68.0,5.9,10.0,503.0,303.29,219.74
2016,12,24,12,15,901.0,68.0,5.85,10.0,501.5,350.5,265.77
2016,12,24,12,30,901.0,68.0,5.8,10.0,500.0,395.95,310.1
2016,12,24,12,45,891.5,69.5,5.8,10.0,490.5,437.03,350.32
2016,12,24,13,0,882.0,71.0,5.8,10.0,481.0,475.29,387.33
2016,12,24,13,15,874.5,70.0,5.75,10.0,465.0,509.12,419.8
2016,12,24,13,30,867.0,69.0,5.7,10.0,449.0,543.14,451.56
2016,12,24,13,45,855.5,67.5,5.7,10.0,426.5,568.89,476.09
2016,12,24,14,0,844.0,66.0,5.7,10.0,404.0,591.19,497.29
2016,12,24,14,15,825.5,64.0,5.65,10.0,374.5,605.1,511.06
2016,12,24,14,30,807.0,62.0,5.6,10.0,345.0,615.18,521.24
2016,12,24,14,45,781.0,59.0,5.6,10.0,310.5,615.3,522.95
2016,12,24,15,0,755.0,56.0,5.6,10.0,276.0,611.45,520.63
2016,12,24,15,15,715.0,52.5,5.4,9.5,237.5,593.36,505.63
2016,12,24,15,30,675.0,49.0,5.2,9.0,199.0,571.26,486.25
2016,12,24,15,45,612.5,43.5,5.05,8.5,158.5,527.01,447.25
2016,12,24,16,0,550.0,38.0,4.9,8.0,118.0,479.11,402.77
2016,12,24,16,15,439.0,30.0,4.85,7.5,80.5,401.33,326.65
2016,12,24,16,30,328.0,22.0,4.8,7.0,43.0,302.49,156.76
2016,12,24,16,45,164.0,11.0,4.75,7.0,21.5,126.1,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,204.5,14.0,1.95,5.5,33.0,11.4,0.0
2016,12,25,8,0,409.0,28.0,2.1,6.0,66.0,23.46,13.78
2016,12,25,8,15,498.5,35.0,2.3,6.0,105.0,29.43,20.63
2016,12,25,8,30,588.0,42.0,2.5,6.0,144.0,38.52,29.36
2016,12,25,8,45,642.5,46.5,2.7,6.5,184.0,42.7,33.44
2016,12,25,9,0,697.0,51.0,2.9,7.0,224.0,46.95,37.44
2016,12,25,9,15,732.0,54.5,3.05,7.0,261.0,50.19,40.49
2016,12,25,9,30,767.0,58.0,3.2,7.0,298.0,53.44,43.48
2016,12,25,9,45,782.5,62.0,3.35,7.5,329.5,56.8,46.43
2016,12,25,10,0,798.0,66.0,3.5,8.0,361.0,60.09,49.28
2016,12,25,10,15,814.5,68.0,3.55,8.0,388.0,61.84,50.8
2016,12,25,10,30,831.0,70.0,3.6,8.0,415.0,63.59,52.3
2016,12,25,10,45,504.0,133.5,3.7,8.5,346.0,93.69,79.22
2016,12,25,11,0,177.0,197.0,3.8,9.0,277.0,139.05,110.08
2016,12,25,11,15,217.0,199.5,3.85,9.0,300.5,160.29,122.86
2016,12,25,11,30,257.0,202.0,3.9,9.0,324.0,185.4,141.18
2016,12,25,11,45,292.0,199.5,3.95,9.5,339.5,211.27,161.86
2016,12,25,12,0,327.0,197.0,4.0,10.0,355.0,240.01,186.15
2016,12,25,12,15,237.0,206.0,4.0,10.0,320.5,241.15,192.07
2016,12,25,12,30,147.0,215.0,4.0,10.0,286.0,228.12,184.93
2016,12,25,12,45,500.0,145.0,4.0,10.0,379.5,339.32,273.72
2016,12,25,13,0,853.0,75.0,4.0,10.0,473.0,466.79,377.69
2016,12,25,13,15,617.5,120.0,4.0,10.0,403.5,433.59,355.8
2016,12,25,13,30,382.0,165.0,4.0,10.0,334.0,362.81,301.09
2016,12,25,13,45,249.5,169.0,4.0,10.0,277.0,311.42,260.09
2016,12,25,14,0,117.0,173.0,4.0,10.0,220.0,238.91,199.59
2016,12,25,14,15,113.0,161.0,3.95,10.0,204.0,233.0,195.41
2016,12,25,14,30,109.0,149.0,3.9,10.0,188.0,226.2,190.22
2016,12,25,14,45,105.0,134.5,3.9,10.0,169.0,215.56,181.68
2016,12,25,15,0,101.0,120.0,3.9,10.0,150.0,203.99,172.13
2016,12,25,15,15,94.0,104.0,3.8,9.5,129.0,187.39,158.24
2016,12,25,15,30,87.0,88.0,3.7,9.0,108.0,169.71,142.99
2016,12,25,15,45,76.0,71.0,3.6,8.5,86.0,146.45,122.36
2016,12,25,16,0,65.0,54.0,3.5,8.0,64.0,121.69,99.86
2016,12,25,16,15,34.0,38.5,3.55,7.5,43.5,70.64,53.74
2016,12,25,16,30,3.0,23.0,3.6,7.0,23.0,23.29,7.61
2016,12,25,16,45,1.5,11.5,3.7,7.0,11.5,10.12,0.0
2016,12,25,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,212.5,13.5,4.55,3.5,33.0,11.01,0.0
2016,12,26,8,0,425.0,27.0,4.6,4.0,66.0,24.7,14.83
2016,12,26,8,15,513.0,34.0,4.6,4.0,105.5,31.18,22.33
2016,12,26,8,30,601.0,41.0,4.6,4.0,145.0,37.75,28.86
2016,12,26,8,45,652.0,46.0,4.6,4.5,185.0,42.36,33.38
2016,12,26,9,0,703.0,51.0,4.6,5.0,225.0,47.01,37.77
2016,12,26,9,15,738.0,54.5,4.55,5.5,262.5,50.26,40.78
2016,12,26,9,30,773.0,58.0,4.5,6.0,300.0,53.52,43.71
2016,12,26,9,45,794.0,61.0,4.45,6.5,332.5,56.19,46.05
2016,12,26,10,0,815.0,64.0,4.4,7.0,365.0,58.84,48.32
2016,12,26,10,15,831.0,66.0,4.3,7.5,392.5,60.62,49.78
2016,12,26,10,30,847.0,68.0,4.2,8.0,420.0,62.4,51.22
2016,12,26,10,45,857.5,69.0,4.15,8.5,440.5,63.33,51.9
2016,12,26,11,0,868.0,70.0,4.1,9.0,461.0,91.47,54.94
2016,12,26,11,15,874.5,71.0,3.95,9.0,475.0,149.46,87.01
2016,12,26,11,30,881.0,72.0,3.8,9.0,489.0,201.47,126.56
2016,12,26,11,45,884.0,72.0,3.7,9.5,495.0,251.52,170.59
2016,12,26,12,0,887.0,72.0,3.6,10.0,501.0,300.5,216.22
2016,12,26,12,15,886.5,72.0,3.45,10.0,500.0,347.14,261.0
2016,12,26,12,30,886.0,72.0,3.3,10.0,499.0,392.01,303.96
2016,12,26,12,45,882.0,71.5,3.2,10.0,490.5,433.05,343.13
2016,12,26,13,0,878.0,71.0,3.1,10.0,482.0,471.67,379.39
2016,12,26,13,15,870.0,70.0,2.95,10.0,465.5,505.28,410.63
2016,12,26,13,30,862.0,69.0,2.8,10.0,449.0,539.0,440.96
2016,12,26,13,45,849.0,67.5,2.7,10.5,426.0,563.94,462.93
2016,12,26,14,0,836.0,66.0,2.6,11.0,403.0,585.36,481.43
2016,12,26,14,15,817.5,64.0,2.55,10.5,374.0,599.25,495.47
2016,12,26,14,30,799.0,62.0,2.5,10.0,345.0,609.34,506.12
2016,12,26,14,45,771.5,59.5,2.45,10.0,310.5,609.08,507.24
2016,12,26,15,0,744.0,57.0,2.4,10.0,276.0,604.82,504.6
2016,12,26,15,15,704.0,53.0,2.4,9.5,238.0,586.18,490.3
2016,12,26,15,30,664.0,49.0,2.4,9.0,200.0,563.6,471.86
2016,12,26,15,45,602.5,43.5,2.4,8.5,160.0,520.19,435.24
2016,12,26,16,0,541.0,38.0,2.4,8.0,120.0,473.25,393.37
2016,12,26,16,15,436.5,30.0,2.5,7.5,82.0,399.64,324.02
2016,12,26,16,30,332.0,22.0,2.6,7.0,44.0,307.97,180.63
2016,12,26,16,45,166.0,11.0,2.75,7.0,22.0,127.75,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,45,180.5,14.5,2.6,4.5,31.0,11.78,0.0
2016,12,27,8,0,361.0,29.0,2.6,5.0,62.0,24.13,14.24
2016,12,27,8,15,451.0,37.0,2.7,5.5,100.0,30.8,21.87
2016,12,27,8,30,541.0,45.0,2.8,6.0,138.0,37.55,28.47
2016,12,27,8,45,600.0,49.5,2.95,6.5,177.5,41.36,32.21
2016,12,27,9,0,659.0,54.0,3.1,7.0,217.0,49.03,39.34
2016,12,27,9,15,696.0,58.0,3.0,7.5,254.0,52.59,42.6
2016,12,27,9,30,733.0,62.0,2.9,8.0,291.0,56.16,45.79
2016,12,27,9,45,761.0,64.0,2.85,8.5,324.0,58.04,47.37
2016,12,27,10,0,789.0,66.0,2.8,9.0,357.0,59.95,48.96
2016,12,27,10,15,806.0,68.0,2.85,9.0,384.5,61.7,50.47
2016,12,27,10,30,823.0,70.0,2.9,9.0,412.0,63.45,51.97
2016,12,27,10,45,833.5,71.5,2.95,9.5,432.5,64.7,52.93
2016,12,27,11,0,844.0,73.0,3.0,10.0,453.0,91.21,55.68
2016,12,27,11,15,851.0,74.0,3.1,10.0,467.0,143.12,82.42
2016,12,27,11,30,858.0,75.0,3.2,10.0,481.0,194.95,121.55
2016,12,27,11,45,862.0,75.5,3.35,10.5,488.0,245.45,165.63
2016,12,27,12,0,866.0,76.0,3.5,11.0,495.0,295.1,211.54
2016,12,27,12,15,865.5,76.0,3.45,11.0,494.0,341.84,256.16
2016,12,27,12,30,865.0,76.0,3.4,11.0,493.0,386.85,299.08
2016,12,27,12,45,853.5,77.5,3.4,11.5,483.5,426.94,336.9
2016,12,27,13,0,842.0,79.0,3.4,12.0,474.0,464.08,371.28
2016,12,27,13,15,643.0,116.5,3.35,12.0,412.5,441.58,358.42
2016,12,27,13,30,444.0,154.0,3.3,12.0,351.0,395.57,324.5
2016,12,27,13,45,476.0,139.0,3.25,12.0,340.5,420.84,347.44
2016,12,27,14,0,508.0,124.0,3.2,12.0,330.0,445.7,369.66
2016,12,27,14,15,423.0,127.5,3.2,12.0,290.5,416.61,347.22
2016,12,27,14,30,338.0,131.0,3.2,12.0,251.0,366.88,307.58
2016,12,27,14,45,316.5,122.0,3.2,12.0,225.5,355.63,299.34
2016,12,27,15,0,295.0,113.0,3.2,12.0,200.0,342.4,288.87
2016,12,27,15,15,276.0,99.5,3.1,11.5,172.0,323.28,273.56
2016,12,27,15,30,257.0,86.0,3.0,11.0,144.0,302.3,255.98
2016,12,27,15,45,228.5,70.5,2.95,10.5,115.0,269.75,227.75
2016,12,27,16,0,200.0,55.0,2.9,10.0,86.0,235.3,196.72
2016,12,27,16,15,147.5,40.0,2.95,9.5,59.0,182.61,147.59
2016,12,27,16,30,95.0,25.0,3.0,9.0,32.0,122.07,72.53
2016,12,27,16,45,47.5,12.5,3.05,9.0,16.0,43.95,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,13.0,4.25,5.5,32.5,11.56,0.0
2016,12,28,8,0,427.0,26.0,4.4,6.0,65.0,23.8,13.82
2016,12,28,8,15,515.0,33.0,4.4,6.0,104.0,30.31,21.34
2016,12,28,8,30,603.0,40.0,4.4,6.0,143.0,36.9,27.85
2016,12,28,8,45,658.5,44.0,4.4,6.5,183.5,40.74,31.62
2016,12,28,9,0,714.0,48.0,4.4,7.0,224.0,44.65,35.32
2016,12,28,9,15,748.0,51.0,4.35,7.5,261.5,47.57,38.0
2016,12,28,9,30,782.0,54.0,4.3,8.0,299.0,50.49,40.61
2016,12,28,9,45,810.0,55.0,4.3,8.5,332.5,51.8,41.7
2016,12,28,10,0,838.0,56.0,4.3,9.0,366.0,58.45,47.6
2016,12,28,10,15,853.0,58.0,4.3,9.5,393.0,60.73,49.49
2016,12,28,10,30,868.0,60.0,4.3,10.0,420.0,62.92,51.3
2016,12,28,10,45,879.0,60.5,4.35,10.5,441.0,63.91,52.01
2016,12,28,11,0,890.0,61.0,4.4,11.0,462.0,89.31,53.65
2016,12,28,11,15,896.0,62.0,4.35,11.5,476.0,142.47,79.93
2016,12,28,11,30,902.0,63.0,4.3,12.0,490.0,195.35,119.22
2016,12,28,11,45,905.0,63.0,4.25,12.5,496.5,246.3,163.52
2016,12,28,12,0,908.0,63.0,4.2,13.0,503.0,296.17,209.63
2016,12,28,12,15,907.5,63.0,4.1,13.0,502.0,343.69,254.98
2016,12,28,12,30,907.0,63.0,4.0,13.0,501.0,389.4,298.58
2016,12,28,12,45,901.0,63.5,3.95,13.0,492.5,431.41,338.59
2016,12,28,13,0,895.0,64.0,3.9,13.0,484.0,470.84,375.61
2016,12,28,13,15,888.0,63.0,3.8,13.0,468.5,505.56,407.9
2016,12,28,13,30,881.0,62.0,3.7,13.0,453.0,537.31,437.01
2016,12,28,13,45,869.5,61.0,3.65,13.0,430.5,563.52,461.13
2016,12,28,14,0,858.0,60.0,3.6,13.0,408.0,586.37,482.01
2016,12,28,14,15,841.0,58.0,3.5,13.0,379.5,601.26,496.02
2016,12,28,14,30,824.0,56.0,3.4,13.0,351.0,612.48,506.67
2016,12,28,14,45,799.0,54.0,3.3,13.0,317.0,620.7,514.23
2016,12,28,15,0,774.0,52.0,3.2,13.0,283.0,619.48,513.56
2016,12,28,15,15,737.5,48.5,3.0,12.5,244.5,604.55,501.62
2016,12,28,15,30,701.0,45.0,2.8,12.0,206.0,585.8,485.7
2016,12,28,15,45,643.5,40.5,2.65,11.5,166.0,547.08,452.75
2016,12,28,16,0,586.0,36.0,2.5,11.0,126.0,504.9,414.81
2016,12,28,16,15,487.5,29.0,2.5,10.5,87.5,427.43,343.97
2016,12,28,16,30,389.0,22.0,2.5,10.0,49.0,342.66,218.22
2016,12,28,16,45,194.5,11.0,2.55,9.5,24.5,148.52,0.0
2016,12,28,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,192.0,14.5,5.3,6.0,31.5,11.81,0.0
2016,12,29,8,0,384.0,29.0,5.5,6.0,63.0,24.23,14.1
2016,12,29,8,15,477.5,36.5,5.5,6.0,102.5,30.55,21.53
2016,12,29,8,30,571.0,44.0,5.5,6.0,142.0,36.97,27.9
2016,12,29,8,45,627.0,49.5,5.5,6.5,182.5,45.12,35.6
2016,12,29,9,0,683.0,55.0,5.5,7.0,223.0,50.12,40.3
2016,12,29,9,15,720.0,59.0,5.5,7.5,261.0,53.7,43.58
2016,12,29,9,30,757.0,63.0,5.5,8.0,299.0,57.28,46.78
2016,12,29,9,45,767.5,69.0,5.55,8.5,330.5,62.05,51.0
2016,12,29,10,0,778.0,75.0,5.6,9.0,362.0,66.7,55.05
2016,12,29,10,15,796.0,77.0,5.5,9.5,390.0,68.33,56.34
2016,12,29,10,30,814.0,79.0,5.4,10.0,418.0,69.98,57.64
2016,12,29,10,45,830.5,79.5,5.3,10.5,440.0,70.51,57.92
2016,12,29,11,0,847.0,80.0,5.2,11.0,462.0,94.04,59.18
2016,12,29,11,15,854.0,81.0,4.95,11.5,476.5,146.38,85.15
2016,12,29,11,30,861.0,82.0,4.7,12.0,491.0,198.66,123.87
2016,12,29,11,45,867.0,82.0,4.5,12.5,498.0,249.64,167.81
2016,12,29,12,0,873.0,82.0,4.3,13.0,505.0,299.96,213.8
2016,12,29,12,15,872.0,81.5,4.05,13.0,504.5,346.78,258.15
2016,12,29,12,30,871.0,81.0,3.8,13.0,504.0,391.8,300.76
2016,12,29,12,45,876.0,78.0,3.6,13.5,497.0,434.89,340.35
2016,12,29,13,0,881.0,75.0,3.4,14.0,490.0,476.18,377.44
2016,12,29,13,15,873.0,74.0,3.3,14.0,474.0,511.18,409.53
2016,12,29,13,30,865.0,73.0,3.2,14.0,458.0,543.12,438.38
2016,12,29,13,45,852.0,71.5,3.1,14.0,435.0,568.6,461.46
2016,12,29,14,0,839.0,70.0,3.0,14.0,412.0,590.52,481.17
2016,12,29,14,15,820.5,68.0,2.9,14.0,383.0,604.92,494.5
2016,12,29,14,30,802.0,66.0,2.8,14.0,354.0,615.46,504.38
2016,12,29,14,45,774.0,63.0,2.7,14.0,319.0,614.7,505.02
2016,12,29,15,0,746.0,60.0,2.6,14.0,284.0,609.85,501.94
2016,12,29,15,15,706.0,56.0,2.45,13.0,245.5,591.49,488.54
2016,12,29,15,30,666.0,52.0,2.3,12.0,207.0,569.08,470.94
2016,12,29,15,45,601.0,47.0,2.15,11.5,166.0,530.75,438.5
2016,12,29,16,0,536.0,42.0,2.0,11.0,125.0,483.58,397.0
2016,12,29,16,15,432.5,33.5,2.05,10.5,87.0,401.72,324.01
2016,12,29,16,30,329.0,25.0,2.1,10.0,49.0,313.47,207.27
2016,12,29,16,45,164.5,12.5,2.15,10.0,24.5,128.29,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,154.0,15.0,1.7,7.5,29.0,12.15,0.0
2016,12,30,8,0,308.0,30.0,1.6,8.0,58.0,24.79,14.42
2016,12,30,8,15,400.5,39.0,1.5,8.5,95.5,32.18,22.79
2016,12,30,8,30,493.0,48.0,1.4,9.0,133.0,39.62,29.98
2016,12,30,8,45,548.0,55.0,1.35,9.5,171.5,45.21,35.3
2016,12,30,9,0,603.0,62.0,1.3,10.0,210.0,50.79,40.47
2016,12,30,9,15,642.0,66.5,1.2,10.0,247.0,54.29,43.74
2016,12,30,9,30,681.0,71.0,1.1,10.0,284.0,57.82,46.94
2016,12,30,9,45,724.0,71.0,1.05,10.5,319.0,62.98,51.46
2016,12,30,10,0,767.0,71.0,1.0,11.0,354.0,63.44,51.7
2016,12,30,10,15,784.5,73.0,1.15,11.5,381.5,65.1,53.01
2016,12,30,10,30,802.0,75.0,1.3,12.0,409.0,66.78,54.32
2016,12,30,10,45,812.5,77.0,1.45,12.5,430.0,68.33,55.52
2016,12,30,11,0,823.0,79.0,1.6,13.0,451.0,91.12,57.22
2016,12,30,11,15,830.5,80.0,1.7,13.0,465.0,142.19,82.0
2016,12,30,11,30,838.0,81.0,1.8,13.0,479.0,193.3,119.34
2016,12,30,11,45,841.0,81.5,1.9,13.0,486.0,242.87,161.87
2016,12,30,12,0,844.0,82.0,2.0,13.0,493.0,291.54,206.36
2016,12,30,12,15,844.0,82.0,2.05,13.0,492.5,337.74,249.69
2016,12,30,12,30,844.0,82.0,2.1,13.0,492.0,382.32,291.47
2016,12,30,12,45,839.0,82.0,2.2,13.0,484.0,423.09,329.74
2016,12,30,13,0,834.0,82.0,2.3,13.0,476.0,461.44,365.31
2016,12,30,13,15,826.5,80.5,2.4,13.0,460.5,494.56,396.03
2016,12,30,13,30,819.0,79.0,2.5,13.0,445.0,524.75,423.79
2016,12,30,13,45,805.5,77.5,2.65,13.0,423.0,548.58,446.18
2016,12,30,14,0,792.0,76.0,2.8,13.0,401.0,568.93,465.39
2016,12,30,14,15,773.0,74.0,2.9,12.5,372.5,581.84,479.1
2016,12,30,14,30,754.0,72.0,3.0,12.0,344.0,590.97,489.51
2016,12,30,14,45,725.0,69.0,3.2,12.0,310.0,588.59,489.86
2016,12,30,15,0,696.0,66.0,3.4,12.0,276.0,586.78,489.93
2016,12,30,15,15,655.5,61.5,3.5,11.5,239.0,567.69,476.17
2016,12,30,15,30,615.0,57.0,3.6,11.0,202.0,544.9,457.89
2016,12,30,15,45,544.0,51.5,3.7,11.0,161.5,495.42,415.82
2016,12,30,16,0,473.0,46.0,3.8,11.0,121.0,442.58,369.02
2016,12,30,16,15,371.0,36.5,3.85,10.5,84.5,360.37,294.87
2016,12,30,16,30,269.0,27.0,3.9,10.0,48.0,273.24,187.73
2016,12,30,16,45,134.5,13.5,4.0,10.0,24.0,107.61,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
